Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.05,13.0,10.5,8.64,0.0
2016,1,22,8,0,0.0,21.0,2.9,13.0,21.0,17.32,8.86
2016,1,22,8,15,0.0,33.5,2.85,13.0,33.5,27.69,18.66
2016,1,22,8,30,0.0,46.0,2.8,13.0,46.0,37.8,28.01
2016,1,22,8,45,0.0,60.0,2.75,13.5,60.0,48.8,38.01
2016,1,22,9,0,0.0,74.0,2.7,14.0,74.0,59.69,47.78
2016,1,22,9,15,0.0,86.5,2.75,14.0,86.5,69.39,56.45
2016,1,22,9,30,0.0,99.0,2.8,14.0,99.0,79.0,64.94
2016,1,22,9,45,13.0,126.5,2.9,14.0,132.0,98.86,82.39
2016,1,22,10,0,26.0,154.0,3.0,14.0,165.0,118.07,99.1
2016,1,22,10,15,34.5,168.5,3.05,14.0,184.0,122.96,103.18
2016,1,22,10,30,43.0,183.0,3.1,14.0,203.0,133.24,111.96
2016,1,22,10,45,21.5,158.0,3.2,14.0,168.0,126.01,100.09
2016,1,22,11,0,0.0,133.0,3.3,14.0,133.0,107.49,85.29
2016,1,22,11,15,4.0,156.0,3.35,14.0,158.0,126.31,100.73
2016,1,22,11,30,8.0,179.0,3.4,14.0,183.0,145.92,116.75
2016,1,22,11,45,4.0,170.5,3.5,14.0,172.5,139.87,111.83
2016,1,22,12,0,0.0,162.0,3.6,14.0,162.0,132.97,106.2
2016,1,22,12,15,0.0,125.5,3.55,14.0,125.5,103.97,82.07
2016,1,22,12,30,0.0,89.0,3.5,14.0,89.0,73.97,56.99
2016,1,22,12,45,0.0,57.5,3.5,14.0,57.5,47.67,34.85
2016,1,22,13,0,0.0,26.0,3.5,14.0,26.0,21.49,12.67
2016,1,22,13,15,0.0,85.5,3.35,14.0,85.5,71.04,54.67
2016,1,22,13,30,0.0,145.0,3.2,14.0,145.0,122.92,98.17
2016,1,22,13,45,0.0,140.5,3.1,14.0,140.5,119.71,95.53
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,116.53,93.0
2016,1,22,14,15,0.0,94.5,3.0,14.0,94.5,79.29,61.86
2016,1,22,14,30,0.0,53.0,3.0,14.0,53.0,43.87,31.92
2016,1,22,14,45,0.0,34.5,3.0,14.0,34.5,28.49,18.84
2016,1,22,15,0,0.0,16.0,3.0,14.0,16.0,13.18,5.7
2016,1,22,15,15,0.0,14.0,3.0,14.0,14.0,11.52,4.29
2016,1,22,15,30,0.0,12.0,3.0,14.0,12.0,9.87,2.86
2016,1,22,15,45,0.0,10.0,3.0,14.0,10.0,8.22,1.42
2016,1,22,16,0,0.0,8.0,3.0,14.0,8.0,6.57,0.0
2016,1,22,16,15,0.0,6.0,3.0,13.5,6.0,4.92,0.0
2016,1,22,16,30,0.0,4.0,3.0,13.0,4.0,3.28,0.0
2016,1,22,16,45,0.0,2.5,3.0,13.0,2.5,2.05,0.0
2016,1,22,17,0,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,1,22,17,15,0.0,0.5,3.0,13.0,0.5,0.43,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.5,24.0,3.9,10.5,28.5,19.06,2.43
2016,1,23,8,0,83.0,48.0,4.0,11.0,57.0,36.28,25.04
2016,1,23,8,15,157.5,66.5,4.05,11.0,93.0,49.61,38.13
2016,1,23,8,30,232.0,85.0,4.1,11.0,129.0,62.84,50.56
2016,1,23,8,45,284.5,99.5,4.15,11.5,167.0,73.17,60.11
2016,1,23,9,0,337.0,114.0,4.2,12.0,205.0,83.31,69.26
2016,1,23,9,15,219.5,127.5,4.25,12.0,190.5,91.1,76.28
2016,1,23,9,30,102.0,141.0,4.3,12.0,176.0,101.21,85.24
2016,1,23,9,45,51.0,105.5,4.35,12.5,123.0,82.59,68.44
2016,1,23,10,0,0.0,70.0,4.4,13.0,70.0,58.04,46.38
2016,1,23,10,15,0.0,94.5,4.4,13.0,94.5,77.27,63.4
2016,1,23,10,30,0.0,119.0,4.4,13.0,119.0,95.61,75.92
2016,1,23,10,45,20.5,160.0,4.4,13.0,170.5,127.44,101.82
2016,1,23,11,0,41.0,201.0,4.4,13.0,222.0,157.17,125.35
2016,1,23,11,15,193.0,207.0,4.45,13.0,307.0,193.32,148.56
2016,1,23,11,30,345.0,213.0,4.5,13.0,392.0,247.21,187.99
2016,1,23,11,45,172.5,124.0,4.55,13.0,213.5,151.83,117.1
2016,1,23,12,0,0.0,35.0,4.6,13.0,35.0,28.96,19.05
2016,1,23,12,15,395.5,72.5,4.6,13.0,285.0,219.41,172.81
2016,1,23,12,30,791.0,110.0,4.6,13.0,535.0,443.56,352.31
2016,1,23,12,45,481.0,175.5,4.7,13.0,433.0,390.8,315.44
2016,1,23,13,0,171.0,241.0,4.8,13.0,331.0,304.11,247.67
2016,1,23,13,15,290.0,216.5,4.8,13.0,365.0,364.92,298.91
2016,1,23,13,30,409.0,192.0,4.8,13.0,399.0,434.03,356.72
2016,1,23,13,45,318.0,198.0,4.8,13.0,355.0,393.19,324.49
2016,1,23,14,0,227.0,204.0,4.8,13.0,311.0,345.34,285.91
2016,1,23,14,15,290.0,183.0,4.7,12.5,311.0,386.45,321.97
2016,1,23,14,30,353.0,162.0,4.6,12.0,311.0,416.69,349.2
2016,1,23,14,45,519.5,124.0,4.55,12.0,324.5,513.44,430.94
2016,1,23,15,0,686.0,86.0,4.5,12.0,338.0,604.38,506.6
2016,1,23,15,15,651.0,82.0,4.35,12.0,300.5,584.73,490.78
2016,1,23,15,30,616.0,78.0,4.2,12.0,263.0,561.85,472.29
2016,1,23,15,45,575.5,70.5,4.05,12.0,223.0,528.14,444.36
2016,1,23,16,0,535.0,63.0,3.9,12.0,183.0,491.9,413.29
2016,1,23,16,15,457.0,55.0,3.7,11.5,142.0,426.53,357.27
2016,1,23,16,30,379.0,47.0,3.5,11.0,101.0,359.86,297.76
2016,1,23,16,45,267.5,34.5,3.3,10.5,65.5,266.83,208.31
2016,1,23,17,0,156.0,22.0,3.1,10.0,30.0,160.5,11.41
2016,1,23,17,15,78.0,11.0,3.05,9.5,15.0,60.06,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,72.0,19.5,1.95,8.5,27.5,15.54,1.92
2016,1,24,8,0,144.0,39.0,1.9,9.0,55.0,30.25,20.28
2016,1,24,8,15,187.0,55.5,1.85,9.0,85.5,42.44,32.18
2016,1,24,8,30,230.0,72.0,1.8,9.0,116.0,54.38,43.44
2016,1,24,8,45,259.0,87.0,1.8,9.5,148.5,64.98,53.24
2016,1,24,9,0,288.0,102.0,1.8,10.0,181.0,75.33,62.62
2016,1,24,9,15,315.0,113.0,1.75,10.0,211.0,82.87,69.44
2016,1,24,9,30,342.0,124.0,1.7,10.0,241.0,87.38,73.43
2016,1,24,9,45,356.0,136.5,1.7,10.5,270.0,94.88,79.87
2016,1,24,10,0,370.0,149.0,1.7,11.0,299.0,102.21,86.08
2016,1,24,10,15,328.5,168.5,1.7,11.0,309.0,117.22,99.15
2016,1,24,10,30,287.0,188.0,1.7,11.0,319.0,132.27,104.56
2016,1,24,10,45,360.5,184.5,1.7,11.5,357.5,157.7,114.98
2016,1,24,11,0,434.0,181.0,1.7,12.0,396.0,187.57,132.9
2016,1,24,11,15,486.5,174.5,1.65,12.5,423.0,221.79,158.53
2016,1,24,11,30,539.0,168.0,1.6,13.0,450.0,260.37,189.83
2016,1,24,11,45,445.5,194.5,1.6,13.5,430.5,286.67,216.9
2016,1,24,12,0,352.0,221.0,1.6,14.0,411.0,301.59,233.56
2016,1,24,12,15,610.0,151.5,1.7,14.0,481.0,371.73,287.58
2016,1,24,12,30,868.0,82.0,1.8,14.0,551.0,451.67,351.21
2016,1,24,12,45,872.5,79.5,1.9,14.0,546.5,489.8,385.19
2016,1,24,13,0,877.0,77.0,2.0,14.0,542.0,525.73,417.05
2016,1,24,13,15,870.5,76.0,2.15,14.0,528.5,555.03,443.47
2016,1,24,13,30,864.0,75.0,2.3,14.0,515.0,581.33,467.12
2016,1,24,13,45,848.5,75.5,2.45,14.0,493.0,604.5,487.85
2016,1,24,14,0,833.0,76.0,2.6,14.0,471.0,621.11,503.34
2016,1,24,14,15,818.0,74.5,2.6,13.5,443.5,632.23,514.8
2016,1,24,14,30,803.0,73.0,2.6,13.0,416.0,639.82,523.38
2016,1,24,14,45,781.5,70.5,2.65,13.0,382.5,638.32,524.06
2016,1,24,15,0,760.0,68.0,2.7,13.0,349.0,633.24,521.48
2016,1,24,15,15,729.5,64.5,2.55,12.5,311.0,617.2,509.98
2016,1,24,15,30,699.0,61.0,2.4,12.0,273.0,597.8,495.45
2016,1,24,15,45,659.5,56.0,2.25,12.0,232.5,567.12,470.45
2016,1,24,16,0,620.0,51.0,2.1,12.0,192.0,539.4,446.65
2016,1,24,16,15,551.0,44.5,2.0,11.0,150.0,481.99,399.47
2016,1,24,16,30,482.0,38.0,1.9,10.0,108.0,423.68,348.76
2016,1,24,16,45,367.5,29.0,1.85,9.5,71.0,331.18,260.8
2016,1,24,17,0,253.0,20.0,1.8,9.0,34.0,225.9,55.33
2016,1,24,17,15,126.5,10.0,1.75,9.0,17.0,91.08,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,34.5,5.0,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,69.0,10.0,0.8,9.0,12.0,8.54,0.0
2016,1,25,7,45,206.0,23.0,0.8,9.5,42.5,18.97,4.56
2016,1,25,8,0,343.0,36.0,0.8,10.0,73.0,29.7,19.87
2016,1,25,8,15,429.0,44.5,0.75,10.0,113.5,36.15,26.56
2016,1,25,8,30,515.0,53.0,0.7,10.0,154.0,42.58,32.78
2016,1,25,8,45,573.5,58.5,0.7,10.5,195.5,46.35,36.37
2016,1,25,9,0,632.0,64.0,0.7,11.0,237.0,50.17,39.86
2016,1,25,9,15,377.5,104.0,0.65,11.5,211.5,74.91,61.96
2016,1,25,9,30,123.0,144.0,0.6,12.0,186.0,103.31,86.86
2016,1,25,9,45,117.5,159.5,0.55,12.5,203.0,113.08,95.02
2016,1,25,10,0,112.0,175.0,0.5,13.0,220.0,122.56,102.85
2016,1,25,10,15,246.5,174.5,0.45,13.0,284.0,119.71,100.14
2016,1,25,10,30,381.0,174.0,0.4,13.0,348.0,126.72,97.55
2016,1,25,10,45,206.5,186.5,0.4,13.5,281.5,151.61,113.89
2016,1,25,11,0,32.0,199.0,0.4,14.0,215.0,155.02,122.17
2016,1,25,11,15,35.0,207.0,0.35,14.0,225.0,166.28,130.98
2016,1,25,11,30,38.0,215.0,0.3,14.0,235.0,177.95,140.2
2016,1,25,11,45,19.0,187.5,0.3,14.0,197.5,157.49,124.44
2016,1,25,12,0,0.0,160.0,0.3,14.0,160.0,131.42,103.91
2016,1,25,12,15,0.0,160.5,0.3,14.0,160.5,132.57,104.95
2016,1,25,12,30,0.0,161.0,0.3,14.0,161.0,133.71,105.87
2016,1,25,12,45,201.5,184.5,0.3,14.0,292.5,263.25,209.27
2016,1,25,13,0,403.0,208.0,0.3,14.0,424.0,399.18,314.01
2016,1,25,13,15,265.5,219.5,0.3,14.0,360.5,355.55,280.67
2016,1,25,13,30,128.0,231.0,0.3,14.0,297.0,292.99,232.78
2016,1,25,13,45,198.0,217.0,0.35,14.5,314.0,330.56,263.9
2016,1,25,14,0,268.0,203.0,0.4,15.0,331.0,382.32,304.86
2016,1,25,14,15,260.0,193.0,0.45,15.0,311.5,378.77,302.95
2016,1,25,14,30,252.0,183.0,0.5,15.0,292.0,373.69,300.28
2016,1,25,14,45,250.0,168.5,0.55,15.0,269.0,366.12,295.76
2016,1,25,15,0,248.0,154.0,0.6,15.0,246.0,357.07,289.94
2016,1,25,15,15,453.0,111.0,0.6,14.5,258.0,474.55,385.47
2016,1,25,15,30,658.0,68.0,0.6,14.0,270.0,583.59,470.16
2016,1,25,15,45,616.0,62.5,0.6,13.5,230.0,551.12,444.91
2016,1,25,16,0,574.0,57.0,0.6,13.0,190.0,516.17,418.21
2016,1,25,16,15,504.5,50.0,0.65,12.5,148.5,457.75,372.04
2016,1,25,16,30,435.0,43.0,0.7,12.0,107.0,398.26,322.01
2016,1,25,16,45,326.0,32.5,0.8,12.0,71.0,307.72,240.06
2016,1,25,17,0,217.0,22.0,0.9,12.0,35.0,206.21,74.58
2016,1,25,17,15,108.5,11.0,0.9,11.5,17.5,80.5,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,52.0,5.0,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,104.0,10.0,1.3,8.0,13.0,8.54,0.0
2016,1,26,7,45,244.5,22.0,1.4,8.5,45.5,18.1,4.97
2016,1,26,8,0,385.0,34.0,1.5,9.0,78.0,27.99,18.55
2016,1,26,8,15,469.5,42.0,1.5,9.5,119.0,34.12,24.82
2016,1,26,8,30,554.0,50.0,1.5,10.0,160.0,40.24,30.67
2016,1,26,8,45,610.0,55.5,1.55,10.5,203.0,44.14,34.36
2016,1,26,9,0,666.0,61.0,1.6,11.0,246.0,48.04,37.92
2016,1,26,9,15,333.0,90.5,1.6,11.0,183.0,65.15,53.34
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,93.69,78.78
2016,1,26,9,45,0.0,108.5,1.6,11.5,108.5,86.65,72.23
2016,1,26,10,0,0.0,97.0,1.6,12.0,97.0,78.89,65.09
2016,1,26,10,15,0.0,123.5,1.55,12.0,123.5,98.43,82.25
2016,1,26,10,30,0.0,150.0,1.5,12.0,150.0,117.56,94.47
2016,1,26,10,45,1.0,157.5,1.5,12.5,158.0,124.46,99.82
2016,1,26,11,0,2.0,165.0,1.5,13.0,166.0,131.48,105.25
2016,1,26,11,15,33.0,197.0,1.45,13.0,214.5,159.19,126.62
2016,1,26,11,30,64.0,229.0,1.4,13.0,263.0,194.25,154.07
2016,1,26,11,45,63.5,234.0,1.4,13.5,268.0,204.87,162.65
2016,1,26,12,0,63.0,239.0,1.4,14.0,273.0,215.41,171.24
2016,1,26,12,15,270.5,218.0,1.4,14.0,366.0,291.11,229.18
2016,1,26,12,30,478.0,197.0,1.4,14.0,459.0,384.87,302.27
2016,1,26,12,45,451.0,201.0,1.4,14.0,446.0,401.82,317.66
2016,1,26,13,0,424.0,205.0,1.4,14.0,433.0,415.54,330.44
2016,1,26,13,15,439.0,196.0,1.4,14.0,427.0,437.24,349.17
2016,1,26,13,30,454.0,187.0,1.4,14.0,421.0,458.14,367.08
2016,1,26,13,45,474.5,174.0,1.4,14.0,410.0,477.5,383.79
2016,1,26,14,0,495.0,161.0,1.4,14.0,399.0,495.7,399.55
2016,1,26,14,15,407.5,166.5,1.4,14.0,355.5,460.75,373.1
2016,1,26,14,30,320.0,172.0,1.4,14.0,312.0,407.84,332.47
2016,1,26,14,45,305.0,160.0,1.4,14.0,284.5,394.8,323.54
2016,1,26,15,0,290.0,148.0,1.4,14.0,257.0,379.88,312.63
2016,1,26,15,15,273.0,135.5,1.3,13.5,230.0,361.27,298.74
2016,1,26,15,30,256.0,123.0,1.2,13.0,203.0,341.22,283.28
2016,1,26,15,45,238.5,107.0,1.1,12.5,173.0,314.83,262.24
2016,1,26,16,0,221.0,91.0,1.0,12.0,143.0,287.14,239.37
2016,1,26,16,15,195.5,73.5,1.05,11.5,112.5,250.27,208.21
2016,1,26,16,30,170.0,56.0,1.1,11.0,82.0,212.26,174.77
2016,1,26,16,45,116.5,39.5,1.2,10.5,54.5,155.68,122.75
2016,1,26,17,0,63.0,23.0,1.3,10.0,27.0,89.95,38.87
2016,1,26,17,15,31.5,11.5,1.3,10.0,13.5,30.56,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,11.1,0.0
2016,1,27,7,45,167.5,26.0,2.35,8.5,45.0,20.19,7.03
2016,1,27,8,0,335.0,39.0,2.4,9.0,77.0,32.21,22.26
2016,1,27,8,15,419.5,48.5,2.3,9.0,118.0,39.42,29.6
2016,1,27,8,30,504.0,58.0,2.2,9.0,159.0,46.57,36.5
2016,1,27,8,45,561.0,64.0,2.15,9.5,201.0,50.58,40.32
2016,1,27,9,0,618.0,70.0,2.1,10.0,243.0,54.63,44.02
2016,1,27,9,15,656.0,74.5,2.1,10.5,283.0,57.36,46.42
2016,1,27,9,30,694.0,79.0,2.1,11.0,323.0,60.11,48.76
2016,1,27,9,45,737.5,78.0,2.15,11.5,361.5,64.32,52.35
2016,1,27,10,0,781.0,77.0,2.2,12.0,400.0,63.24,51.19
2016,1,27,10,15,799.0,79.5,2.05,12.5,430.5,64.7,52.3
2016,1,27,10,30,817.0,82.0,1.9,13.0,461.0,78.93,52.06
2016,1,27,10,45,832.0,82.5,1.8,13.5,486.0,129.06,72.59
2016,1,27,11,0,847.0,83.0,1.7,14.0,511.0,180.07,107.46
2016,1,27,11,15,855.0,84.0,1.55,14.0,528.0,230.78,149.38
2016,1,27,11,30,863.0,85.0,1.4,14.0,545.0,281.18,193.98
2016,1,27,11,45,869.5,84.5,1.3,14.5,555.0,329.31,237.23
2016,1,27,12,0,876.0,84.0,1.2,15.0,565.0,376.45,279.21
2016,1,27,12,15,877.0,84.0,1.15,15.0,567.0,421.73,319.55
2016,1,27,12,30,878.0,84.0,1.1,15.0,569.0,463.23,355.96
2016,1,27,12,45,882.5,81.5,1.05,15.0,564.5,501.97,389.27
2016,1,27,13,0,887.0,79.0,1.0,15.0,560.0,538.63,420.1
2016,1,27,13,15,882.0,78.5,1.0,15.0,546.5,569.88,446.49
2016,1,27,13,30,877.0,78.0,1.0,15.0,533.0,598.2,470.14
2016,1,27,13,45,870.0,76.0,1.0,15.5,513.0,620.72,488.2
2016,1,27,14,0,863.0,74.0,1.0,16.0,493.0,644.4,506.59
2016,1,27,14,15,850.0,72.0,0.95,16.0,465.5,657.02,517.11
2016,1,27,14,30,837.0,70.0,0.9,16.0,438.0,666.05,524.88
2016,1,27,14,45,819.0,67.5,0.9,16.0,404.5,667.5,527.23
2016,1,27,15,0,801.0,65.0,0.9,16.0,371.0,665.35,526.5
2016,1,27,15,15,773.5,62.0,0.8,15.5,332.5,652.32,517.55
2016,1,27,15,30,746.0,59.0,0.7,15.0,294.0,635.87,505.8
2016,1,27,15,45,706.0,55.0,0.65,14.5,252.0,605.94,484.06
2016,1,27,16,0,666.0,51.0,0.6,14.0,210.0,573.08,459.06
2016,1,27,16,15,602.0,45.0,0.65,13.5,166.5,518.11,416.69
2016,1,27,16,30,538.0,39.0,0.7,13.0,123.0,461.33,370.18
2016,1,27,16,45,431.5,30.5,0.75,13.0,83.5,380.75,298.31
2016,1,27,17,0,325.0,22.0,0.8,13.0,44.0,285.21,151.96
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.0,116.89,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,10.0,1.05,9.5,10.0,8.22,0.0
2016,1,28,8,0,0.0,17.0,1.1,10.0,17.0,13.99,6.52
2016,1,28,8,15,0.0,26.0,1.1,10.0,26.0,21.44,13.55
2016,1,28,8,30,0.0,35.0,1.1,10.0,35.0,28.9,20.52
2016,1,28,8,45,0.0,44.0,1.15,10.5,44.0,36.37,27.4
2016,1,28,9,0,0.0,53.0,1.2,11.0,53.0,43.86,34.18
2016,1,28,9,15,0.0,61.5,1.15,11.0,61.5,50.95,40.58
2016,1,28,9,30,0.0,70.0,1.1,11.0,70.0,57.99,46.87
2016,1,28,9,45,34.5,122.5,1.1,11.5,136.5,93.85,78.62
2016,1,28,10,0,69.0,175.0,1.1,12.0,203.0,126.66,107.04
2016,1,28,10,15,427.5,128.0,1.2,12.5,326.5,87.82,72.6
2016,1,28,10,30,786.0,81.0,1.3,13.0,450.0,78.44,51.12
2016,1,28,10,45,467.0,155.5,1.45,13.5,377.5,145.87,99.78
2016,1,28,11,0,148.0,230.0,1.6,14.0,305.0,188.24,144.79
2016,1,28,11,15,75.5,202.5,1.55,14.0,241.0,171.46,134.17
2016,1,28,11,30,3.0,175.0,1.5,14.0,177.0,142.06,113.14
2016,1,28,11,45,3.5,178.0,1.5,14.5,180.5,145.8,115.99
2016,1,28,12,0,4.0,181.0,1.5,15.0,184.0,149.58,118.81
2016,1,28,12,15,57.0,217.5,1.5,15.0,249.5,202.73,161.19
2016,1,28,12,30,110.0,254.0,1.5,15.0,315.0,261.69,208.12
2016,1,28,12,45,82.5,244.0,1.55,15.5,289.5,248.75,198.04
2016,1,28,13,0,55.0,234.0,1.6,16.0,264.0,232.83,185.53
2016,1,28,13,15,156.0,232.0,1.55,16.0,314.5,300.36,240.34
2016,1,28,13,30,257.0,230.0,1.5,16.0,365.0,377.19,301.65
2016,1,28,13,45,128.5,184.5,1.5,16.0,252.0,256.56,206.42
2016,1,28,14,0,0.0,139.0,1.5,16.0,139.0,118.82,93.56
2016,1,28,14,15,2.0,146.0,1.45,16.0,147.0,127.8,101.46
2016,1,28,14,30,4.0,153.0,1.4,16.0,155.0,137.72,109.83
2016,1,28,14,45,3.0,143.5,1.35,16.0,145.0,129.81,103.45
2016,1,28,15,0,2.0,134.0,1.3,16.0,135.0,121.94,97.11
2016,1,28,15,15,1.0,120.5,1.2,15.5,121.0,109.85,87.35
2016,1,28,15,30,0.0,107.0,1.1,15.0,107.0,97.66,77.37
2016,1,28,15,45,0.0,91.5,1.05,14.5,91.5,83.81,65.86
2016,1,28,16,0,0.0,76.0,1.0,14.0,76.0,69.72,53.93
2016,1,28,16,15,0.0,60.5,1.0,13.5,60.5,55.31,41.52
2016,1,28,16,30,0.0,45.0,1.0,13.0,45.0,40.41,28.53
2016,1,28,16,45,0.0,30.5,1.0,13.0,30.5,26.08,15.78
2016,1,28,17,0,0.0,16.0,1.0,13.0,16.0,13.19,2.46
2016,1,28,17,15,0.0,8.0,1.0,12.5,8.0,6.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,13.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,13.0,4.0,3.41,0.0
2016,1,29,7,45,0.0,13.5,2.65,13.5,13.5,11.11,1.96
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,18.97,10.62
2016,1,29,8,15,0.0,35.0,2.8,14.0,35.0,28.93,19.84
2016,1,29,8,30,0.0,47.0,2.8,14.0,47.0,38.81,28.92
2016,1,29,8,45,0.0,59.5,2.85,14.5,59.5,48.75,37.9
2016,1,29,9,0,0.0,72.0,2.9,15.0,72.0,58.6,46.66
2016,1,29,9,15,0.0,84.0,2.9,15.0,84.0,67.99,54.99
2016,1,29,9,30,0.0,96.0,2.9,15.0,96.0,77.29,63.15
2016,1,29,9,45,0.0,76.0,2.95,15.0,76.0,62.91,50.35
2016,1,29,10,0,0.0,56.0,3.0,15.0,56.0,46.36,35.63
2016,1,29,10,15,0.0,85.5,3.0,15.0,85.5,70.66,57.01
2016,1,29,10,30,0.0,115.0,3.0,15.0,115.0,93.06,73.06
2016,1,29,10,45,4.5,147.5,3.0,15.0,149.5,117.94,93.47
2016,1,29,11,0,9.0,180.0,3.0,15.0,184.0,143.5,114.2
2016,1,29,11,15,35.5,207.0,3.0,15.0,226.0,167.04,132.24
2016,1,29,11,30,62.0,234.0,3.0,15.0,268.0,197.92,156.51
2016,1,29,11,45,31.0,184.0,3.0,15.0,201.0,158.22,125.35
2016,1,29,12,0,0.0,134.0,3.0,15.0,134.0,110.6,87.05
2016,1,29,12,15,13.0,177.0,3.0,15.0,184.5,151.09,120.3
2016,1,29,12,30,26.0,220.0,3.0,15.0,235.0,193.8,155.1
2016,1,29,12,45,18.5,207.5,3.0,15.0,218.5,182.46,145.99
2016,1,29,13,0,11.0,195.0,3.0,15.0,202.0,170.03,136.01
2016,1,29,13,15,67.0,217.5,3.0,15.0,253.5,229.91,185.5
2016,1,29,13,30,123.0,240.0,3.0,15.0,305.0,299.46,242.37
2016,1,29,13,45,184.0,227.0,3.0,15.0,320.0,333.36,270.88
2016,1,29,14,0,245.0,214.0,3.0,15.0,335.0,381.28,310.64
2016,1,29,14,15,298.0,193.5,3.0,15.0,333.0,406.76,332.69
2016,1,29,14,30,351.0,173.0,3.0,15.0,331.0,432.41,355.06
2016,1,29,14,45,348.0,159.5,3.0,15.0,305.5,426.45,351.47
2016,1,29,15,0,345.0,146.0,3.0,15.0,280.0,418.64,346.44
2016,1,29,15,15,337.0,131.0,3.0,14.5,251.0,403.58,335.98
2016,1,29,15,30,329.0,116.0,3.0,14.0,222.0,386.61,323.62
2016,1,29,15,45,309.5,101.5,3.0,14.0,190.5,376.32,315.01
2016,1,29,16,0,290.0,87.0,3.0,14.0,159.0,348.41,291.66
2016,1,29,16,15,261.5,71.5,2.95,14.0,126.5,311.25,259.6
2016,1,29,16,30,233.0,56.0,2.9,14.0,94.0,273.04,225.39
2016,1,29,16,45,178.5,41.0,2.9,14.0,64.5,216.84,173.73
2016,1,29,17,0,124.0,26.0,2.9,14.0,35.0,155.79,98.02
2016,1,29,17,15,62.0,13.0,2.8,13.5,17.5,52.5,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,9.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,9.0,6.0,5.12,0.0
2016,1,30,7,45,0.0,18.5,2.65,9.5,18.5,15.26,5.39
2016,1,30,8,0,0.0,31.0,2.8,10.0,31.0,25.56,16.64
2016,1,30,8,15,0.0,45.5,2.85,10.0,45.5,37.03,27.46
2016,1,30,8,30,0.0,60.0,2.9,10.0,60.0,48.4,38.06
2016,1,30,8,45,0.0,75.5,2.95,10.5,75.5,60.36,48.98
2016,1,30,9,0,0.0,91.0,3.0,11.0,91.0,72.18,59.62
2016,1,30,9,15,0.0,105.0,3.0,11.0,105.0,82.85,69.18
2016,1,30,9,30,0.0,119.0,3.0,11.0,119.0,93.41,78.52
2016,1,30,9,45,284.5,119.0,3.05,11.5,239.5,86.38,71.98
2016,1,30,10,0,569.0,119.0,3.1,12.0,360.0,85.56,70.99
2016,1,30,10,15,405.5,162.0,3.1,12.0,340.0,109.15,91.69
2016,1,30,10,30,242.0,205.0,3.1,12.0,320.0,143.83,112.83
2016,1,30,10,45,307.5,205.0,3.1,12.5,358.5,169.59,125.67
2016,1,30,11,0,373.0,205.0,3.1,13.0,397.0,201.85,146.88
2016,1,30,11,15,639.0,138.0,3.1,13.0,480.0,231.22,160.28
2016,1,30,11,30,905.0,71.0,3.1,13.0,563.0,288.79,201.24
2016,1,30,11,45,906.5,72.0,3.15,13.5,572.5,337.85,246.76
2016,1,30,12,0,908.0,73.0,3.2,14.0,582.0,385.41,290.74
2016,1,30,12,15,908.5,73.5,3.2,14.0,584.0,430.46,332.42
2016,1,30,12,30,909.0,74.0,3.2,14.0,586.0,473.54,371.62
2016,1,30,12,45,717.5,129.5,3.2,14.0,531.5,474.59,377.6
2016,1,30,13,0,526.0,185.0,3.2,14.0,477.0,454.69,365.07
2016,1,30,13,15,702.5,131.5,3.2,14.0,511.0,532.71,429.29
2016,1,30,13,30,879.0,78.0,3.2,14.0,545.0,606.32,489.78
2016,1,30,13,45,606.5,140.5,3.2,14.0,457.0,537.04,436.06
2016,1,30,14,0,334.0,203.0,3.2,14.0,369.0,427.79,349.35
2016,1,30,14,15,381.5,182.0,3.2,13.5,361.5,450.92,371.0
2016,1,30,14,30,429.0,161.0,3.2,13.0,354.0,488.05,402.96
2016,1,30,14,45,273.5,164.5,3.25,13.0,284.5,380.57,316.1
2016,1,30,15,0,118.0,168.0,3.3,13.0,215.0,268.73,223.03
2016,1,30,15,15,112.5,152.0,3.15,12.5,193.0,252.89,211.05
2016,1,30,15,30,107.0,136.0,3.0,12.0,171.0,236.22,197.82
2016,1,30,15,45,100.0,118.0,2.95,12.0,147.0,214.92,180.06
2016,1,30,16,0,93.0,100.0,2.9,12.0,123.0,192.73,161.12
2016,1,30,16,15,81.0,81.5,2.75,11.0,98.5,165.22,137.54
2016,1,30,16,30,69.0,63.0,2.6,10.0,74.0,136.73,112.39
2016,1,30,16,45,44.0,45.0,2.5,9.5,51.0,98.7,77.77
2016,1,30,17,0,19.0,27.0,2.4,9.0,28.0,45.89,27.13
2016,1,30,17,15,9.5,13.5,2.4,9.0,14.0,17.9,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,8.96,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,17.92,0.0
2016,1,31,7,45,244.5,27.5,2.4,7.5,58.0,22.7,11.45
2016,1,31,8,0,489.0,34.0,2.5,8.0,95.0,28.05,19.05
2016,1,31,8,15,567.5,40.5,2.6,8.0,139.5,35.99,26.79
2016,1,31,8,30,646.0,47.0,2.7,8.0,184.0,41.42,32.08
2016,1,31,8,45,699.5,50.5,2.8,8.5,229.0,44.12,34.65
2016,1,31,9,0,753.0,54.0,2.9,9.0,274.0,46.89,37.19
2016,1,31,9,15,785.5,57.0,3.0,9.0,316.0,49.12,39.21
2016,1,31,9,30,818.0,60.0,3.1,9.0,358.0,51.37,41.2
2016,1,31,9,45,840.5,62.5,3.25,9.5,395.5,53.13,42.64
2016,1,31,10,0,863.0,65.0,3.4,10.0,433.0,61.46,49.96
2016,1,31,10,15,879.0,66.5,3.5,10.0,465.0,62.94,51.18
2016,1,31,10,30,895.0,68.0,3.6,10.0,497.0,83.58,51.79
2016,1,31,10,45,909.0,68.5,3.7,10.5,523.0,137.37,76.13
2016,1,31,11,0,923.0,69.0,3.8,11.0,549.0,191.75,115.13
2016,1,31,11,15,930.0,70.0,3.95,11.0,566.5,245.52,161.34
2016,1,31,11,30,937.0,71.0,4.1,11.0,584.0,298.71,210.35
2016,1,31,11,45,942.0,71.0,4.3,11.5,594.5,349.65,258.23
2016,1,31,12,0,947.0,71.0,4.5,12.0,605.0,399.33,304.85
2016,1,31,12,15,947.5,71.0,4.65,12.0,607.0,445.76,348.76
2016,1,31,12,30,948.0,71.0,4.8,12.0,609.0,490.1,390.16
2016,1,31,12,45,938.5,73.5,4.95,12.0,602.0,529.8,427.06
2016,1,31,13,0,929.0,76.0,5.1,12.0,595.0,566.43,460.7
2016,1,31,13,15,923.5,75.5,5.1,12.0,581.0,599.08,490.17
2016,1,31,13,30,918.0,75.0,5.1,12.0,567.0,628.65,516.62
2016,1,31,13,45,905.0,75.0,5.2,12.0,545.0,650.93,537.21
2016,1,31,14,0,892.0,75.0,5.3,12.0,523.0,669.62,554.67
2016,1,31,14,15,878.5,73.5,5.3,11.5,494.5,682.71,568.25
2016,1,31,14,30,865.0,72.0,5.3,11.0,466.0,697.82,583.05
2016,1,31,14,45,842.0,70.5,5.3,11.0,431.0,697.44,583.71
2016,1,31,15,0,819.0,69.0,5.3,11.0,396.0,693.23,581.4
2016,1,31,15,15,791.5,66.5,5.2,10.5,356.0,680.87,573.21
2016,1,31,15,30,764.0,64.0,5.1,10.0,316.0,664.95,561.85
2016,1,31,15,45,722.0,60.0,5.05,10.0,272.5,633.19,536.3
2016,1,31,16,0,680.0,56.0,5.0,10.0,229.0,598.33,507.22
2016,1,31,16,15,617.0,50.0,4.95,9.5,184.0,549.85,466.36
2016,1,31,16,30,554.0,44.0,4.9,9.0,139.0,494.27,417.31
2016,1,31,16,45,448.0,35.5,4.85,9.0,97.0,404.36,335.57
2016,1,31,17,0,342.0,27.0,4.8,9.0,55.0,315.37,227.86
2016,1,31,17,15,171.0,13.5,4.95,8.5,27.5,126.84,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.5,5.97,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,25.0,11.95,0.0
2016,2,1,7,45,426.5,22.5,3.5,6.5,64.5,20.32,10.13
2016,2,1,8,0,565.0,31.0,3.6,7.0,104.0,27.99,19.13
2016,2,1,8,15,638.0,36.5,3.7,7.5,149.5,32.68,23.89
2016,2,1,8,30,711.0,42.0,3.8,8.0,195.0,37.42,28.45
2016,2,1,8,45,755.5,46.0,3.95,8.5,240.5,40.7,31.55
2016,2,1,9,0,800.0,50.0,4.1,9.0,286.0,43.99,34.54
2016,2,1,9,15,829.5,52.5,4.1,9.5,328.5,50.98,40.8
2016,2,1,9,30,859.0,55.0,4.1,10.0,371.0,53.6,43.04
2016,2,1,9,45,867.0,61.0,4.15,10.5,407.0,58.42,47.21
2016,2,1,10,0,875.0,67.0,4.2,11.0,443.0,63.04,51.16
2016,2,1,10,15,889.5,68.5,4.1,11.0,474.5,64.49,52.35
2016,2,1,10,30,904.0,70.0,4.0,11.0,506.0,86.99,53.32
2016,2,1,10,45,910.0,72.5,3.95,11.0,530.5,142.17,79.59
2016,2,1,11,0,916.0,75.0,3.9,11.0,555.0,197.18,119.91
2016,2,1,11,15,922.5,76.0,3.85,11.0,572.5,250.74,166.03
2016,2,1,11,30,929.0,77.0,3.8,11.0,590.0,303.68,214.7
2016,2,1,11,45,932.0,77.5,3.75,11.5,599.5,354.31,261.97
2016,2,1,12,0,935.0,78.0,3.7,12.0,609.0,403.52,307.63
2016,2,1,12,15,935.0,78.0,3.6,12.0,611.0,449.48,350.36
2016,2,1,12,30,935.0,78.0,3.5,12.0,613.0,493.33,390.37
2016,2,1,12,45,932.0,78.0,3.45,12.0,606.5,533.46,426.55
2016,2,1,13,0,929.0,78.0,3.4,12.0,600.0,570.93,459.72
2016,2,1,13,15,923.0,77.0,3.35,12.0,585.5,602.91,487.9
2016,2,1,13,30,917.0,76.0,3.3,12.0,571.0,631.73,513.02
2016,2,1,13,45,909.5,74.5,3.3,12.0,550.0,655.86,534.23
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,676.59,552.5
