Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,689.86,564.61
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,699.49,573.25
2016,2,1,14,45,598.5,112.5,3.15,12.0,378.0,577.92,477.85
2016,2,1,15,0,322.0,155.0,3.1,12.0,285.0,415.34,346.51
2016,2,1,15,15,551.0,108.0,2.9,11.5,303.5,558.64,466.64
2016,2,1,15,30,780.0,61.0,2.7,11.0,322.0,675.76,559.42
2016,2,1,15,45,743.0,56.5,2.55,10.5,278.5,647.07,536.72
2016,2,1,16,0,706.0,52.0,2.4,10.0,235.0,615.35,511.69
2016,2,1,16,15,647.0,47.0,2.4,9.5,190.0,564.17,470.43
2016,2,1,16,30,588.0,42.0,2.4,9.0,145.0,510.89,425.04
2016,2,1,16,45,491.5,34.0,2.4,9.0,102.5,426.37,350.14
2016,2,1,17,0,395.0,26.0,2.4,9.0,60.0,353.75,261.06
2016,2,1,17,15,197.5,13.0,2.45,8.5,30.0,175.01,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,2.05,8.0,2.0,1.71,0.0
2016,2,2,7,30,0.0,4.0,2.0,8.0,4.0,3.41,0.0
2016,2,2,7,45,0.0,11.0,1.95,8.5,11.0,9.04,1.49
2016,2,2,8,0,0.0,18.0,1.9,9.0,18.0,14.82,7.44
2016,2,2,8,15,0.0,26.0,1.85,9.0,26.0,21.43,13.69
2016,2,2,8,30,0.0,34.0,1.8,9.0,34.0,28.06,19.9
2016,2,2,8,45,0.0,43.0,1.75,9.0,43.0,35.54,26.83
2016,2,2,9,0,0.0,52.0,1.7,9.0,52.0,43.02,33.7
2016,2,2,9,15,0.0,60.5,1.6,9.0,60.5,50.11,40.13
2016,2,2,9,30,0.0,69.0,1.5,9.0,69.0,57.2,46.5
2016,2,2,9,45,0.0,84.0,1.4,9.5,84.0,69.12,57.03
2016,2,2,10,0,0.0,99.0,1.3,10.0,99.0,80.68,67.12
2016,2,2,10,15,45.0,156.0,1.3,10.0,178.0,116.88,99.01
2016,2,2,10,30,90.0,213.0,1.3,10.0,257.0,155.15,124.71
2016,2,2,10,45,96.5,225.0,1.3,10.5,274.5,172.97,136.74
2016,2,2,11,0,103.0,237.0,1.3,11.0,292.0,191.62,150.74
2016,2,2,11,15,51.5,196.0,1.35,11.0,223.5,163.38,129.82
2016,2,2,11,30,0.0,155.0,1.4,11.0,155.0,126.24,101.24
2016,2,2,11,45,5.0,177.5,1.45,11.5,180.5,146.12,117.41
2016,2,2,12,0,10.0,200.0,1.5,12.0,206.0,166.96,134.17
2016,2,2,12,15,60.5,232.5,1.55,12.0,267.5,216.94,174.33
2016,2,2,12,30,111.0,265.0,1.6,12.0,329.0,272.52,219.04
2016,2,2,12,45,505.0,173.0,1.65,12.0,460.0,411.42,329.41
2016,2,2,13,0,899.0,81.0,1.7,12.0,591.0,560.68,446.91
2016,2,2,13,15,567.0,162.5,1.7,12.0,481.5,486.26,390.69
2016,2,2,13,30,235.0,244.0,1.7,12.0,372.0,370.91,300.24
2016,2,2,13,45,205.0,236.5,1.75,12.0,345.5,357.5,291.14
2016,2,2,14,0,175.0,229.0,1.8,12.0,319.0,341.55,279.14
2016,2,2,14,15,505.0,152.5,1.8,12.0,391.0,520.72,426.37
2016,2,2,14,30,835.0,76.0,1.8,12.0,463.0,687.09,557.48
2016,2,2,14,45,814.0,74.0,1.8,12.0,428.5,687.07,556.85
2016,2,2,15,0,793.0,72.0,1.8,12.0,394.0,683.33,555.06
2016,2,2,15,15,765.0,69.0,1.75,11.5,355.0,669.68,546.39
2016,2,2,15,30,737.0,66.0,1.7,11.0,316.0,652.53,534.83
2016,2,2,15,45,690.0,63.0,1.7,10.5,272.5,617.92,509.67
2016,2,2,16,0,643.0,60.0,1.7,10.0,229.0,586.43,485.9
2016,2,2,16,15,582.0,54.0,1.7,9.5,185.0,533.53,443.72
2016,2,2,16,30,521.0,48.0,1.7,9.0,141.0,479.11,398.05
2016,2,2,16,45,417.0,39.0,1.75,8.5,99.5,389.45,320.86
2016,2,2,17,0,313.0,30.0,1.8,8.0,58.0,301.71,228.29
2016,2,2,17,15,156.5,15.0,1.85,7.5,29.0,152.13,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,10.24,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,18.58,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,25.15,14.82
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,33.6,24.36
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,39.54,30.35
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,45.45,36.1
2016,2,3,8,45,609.5,63.5,2.05,6.5,225.0,49.9,40.28
2016,2,3,9,0,655.0,70.0,2.1,7.0,268.0,54.3,44.28
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.5,56.66,46.32
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,59.05,48.33
2016,2,3,9,45,459.0,133.0,2.1,8.5,311.0,92.63,78.39
2016,2,3,10,0,194.0,188.0,2.1,9.0,273.0,131.63,112.68
2016,2,3,10,15,254.5,194.5,2.05,9.5,314.5,131.14,111.74
2016,2,3,10,30,315.0,201.0,2.0,10.0,356.0,146.81,113.35
2016,2,3,10,45,408.0,191.0,2.0,10.5,402.0,169.3,121.42
2016,2,3,11,0,501.0,181.0,2.0,11.0,448.0,205.33,144.54
2016,2,3,11,15,666.0,141.0,2.0,11.0,507.5,244.35,170.86
2016,2,3,11,30,831.0,101.0,2.0,11.0,567.0,298.81,213.35
2016,2,3,11,45,596.5,170.0,2.0,11.5,507.5,326.0,247.0
2016,2,3,12,0,362.0,239.0,2.0,12.0,448.0,326.79,255.95
2016,2,3,12,15,188.5,225.0,1.95,12.0,334.0,265.81,212.04
2016,2,3,12,30,15.0,211.0,1.9,12.0,220.0,181.76,146.18
2016,2,3,12,45,27.5,224.0,1.9,12.0,240.0,200.93,162.23
2016,2,3,13,0,40.0,237.0,1.9,12.0,260.0,227.91,184.42
2016,2,3,13,15,25.5,215.5,1.85,12.0,230.0,197.98,160.12
2016,2,3,13,30,11.0,194.0,1.8,12.0,200.0,172.57,139.4
2016,2,3,13,45,9.5,187.0,1.75,12.0,192.5,167.13,135.16
2016,2,3,14,0,8.0,180.0,1.7,12.0,185.0,161.56,130.74
2016,2,3,14,15,119.0,190.5,1.6,12.0,247.0,272.75,224.56
2016,2,3,14,30,230.0,201.0,1.5,12.0,309.0,369.74,304.4
2016,2,3,14,45,274.0,180.0,1.45,12.0,299.5,401.44,330.56
2016,2,3,15,0,318.0,159.0,1.4,12.0,290.0,418.85,345.97
2016,2,3,15,15,297.0,147.5,1.35,11.5,260.5,398.58,330.89
2016,2,3,15,30,276.0,136.0,1.3,11.0,231.0,376.78,314.43
2016,2,3,15,45,257.5,120.0,1.3,11.0,199.0,349.59,292.86
2016,2,3,16,0,239.0,104.0,1.3,11.0,167.0,321.02,269.5
2016,2,3,16,15,213.5,86.5,1.35,10.5,135.0,283.88,238.65
2016,2,3,16,30,188.0,69.0,1.4,10.0,103.0,245.72,205.68
2016,2,3,16,45,144.0,51.5,1.45,10.0,73.0,193.4,158.76
2016,2,3,17,0,100.0,34.0,1.5,10.0,43.0,140.68,105.99
2016,2,3,17,15,50.0,17.0,1.45,9.5,21.5,68.54,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,6.0,13.0,7.68,0.0
2016,2,4,7,30,196.0,18.0,2.5,6.0,26.0,14.92,0.0
2016,2,4,7,45,320.5,29.0,2.55,6.5,63.5,23.91,14.05
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,32.77,23.57
2016,2,4,8,15,520.0,47.0,2.55,7.0,145.0,37.95,28.81
2016,2,4,8,30,595.0,54.0,2.5,7.0,189.0,43.13,33.85
2016,2,4,8,45,639.5,60.0,2.5,7.5,232.0,47.29,37.74
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,51.41,41.46
2016,2,4,9,15,499.5,105.0,2.5,8.0,269.0,76.06,63.83
2016,2,4,9,30,315.0,144.0,2.5,8.0,263.0,102.44,87.47
2016,2,4,9,45,299.5,162.0,2.55,8.5,284.5,113.08,96.62
2016,2,4,10,0,284.0,180.0,2.6,9.0,306.0,123.36,105.36
2016,2,4,10,15,553.5,133.0,2.55,9.5,399.0,91.91,77.04
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,93.64,57.64
2016,2,4,10,45,836.0,87.0,2.5,10.5,517.0,145.18,83.91
2016,2,4,11,0,849.0,88.0,2.5,11.0,542.0,197.44,122.68
2016,2,4,11,15,856.5,89.0,2.4,11.5,559.5,249.03,166.9
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,300.27,213.1
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,349.47,258.13
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,397.61,301.72
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,442.67,342.32
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,485.85,380.28
2016,2,4,12,45,874.5,89.5,1.8,13.5,596.5,524.76,413.25
2016,2,4,13,0,872.0,89.0,1.7,14.0,591.0,561.14,443.17
2016,2,4,13,15,717.0,130.0,1.6,14.0,536.5,549.71,436.24
2016,2,4,13,30,562.0,171.0,1.5,14.0,482.0,519.48,414.22
2016,2,4,13,45,541.5,170.5,1.45,14.0,461.0,528.83,423.03
2016,2,4,14,0,521.0,170.0,1.4,14.0,440.0,535.17,428.98
2016,2,4,14,15,464.5,172.0,1.3,14.0,403.5,516.56,415.19
2016,2,4,14,30,408.0,174.0,1.2,14.0,367.0,493.8,398.08
2016,2,4,14,45,458.5,150.5,1.2,14.0,352.5,517.46,418.67
2016,2,4,15,0,509.0,127.0,1.2,14.0,338.0,539.3,437.44
2016,2,4,15,15,484.0,120.0,1.1,13.5,305.0,522.2,425.29
2016,2,4,15,30,459.0,113.0,1.0,13.0,272.0,502.73,411.27
2016,2,4,15,45,440.0,100.0,0.95,12.5,236.5,478.29,393.45
2016,2,4,16,0,421.0,87.0,0.9,12.0,201.0,451.72,373.16
2016,2,4,16,15,382.0,74.5,0.95,11.5,163.5,409.1,339.31
2016,2,4,16,30,343.0,62.0,1.0,11.0,126.0,365.51,302.87
2016,2,4,16,45,285.5,47.5,1.05,10.5,90.5,305.14,250.37
2016,2,4,17,0,228.0,33.0,1.1,10.0,55.0,245.64,189.97
2016,2,4,17,15,114.0,16.5,1.15,9.5,27.5,124.4,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,8.11,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,15.74,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,66.0,25.56,15.71
2016,2,5,8,0,427.0,43.0,2.5,7.0,104.0,35.22,25.81
2016,2,5,8,15,503.5,51.5,2.5,7.5,148.0,41.55,32.03
2016,2,5,8,30,580.0,60.0,2.5,8.0,192.0,47.83,37.99
2016,2,5,8,45,629.5,65.5,2.5,8.5,236.5,51.45,41.37
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,55.09,44.64
2016,2,5,9,15,713.0,75.0,2.5,9.5,323.0,57.45,46.66
2016,2,5,9,30,747.0,79.0,2.5,10.0,365.0,59.83,48.63
2016,2,5,9,45,595.5,116.5,2.5,11.0,358.5,84.49,70.37
2016,2,5,10,0,444.0,154.0,2.5,12.0,352.0,104.73,87.81
2016,2,5,10,15,638.0,121.5,2.4,12.5,428.0,85.35,70.38
2016,2,5,10,30,832.0,89.0,2.3,13.0,504.0,98.05,59.5
2016,2,5,10,45,841.5,91.5,2.25,13.5,528.5,151.05,87.19
2016,2,5,11,0,851.0,94.0,2.2,14.0,553.0,204.44,126.8
2016,2,5,11,15,858.5,95.5,2.05,14.0,571.0,256.76,171.42
2016,2,5,11,30,866.0,97.0,1.9,14.0,589.0,308.77,218.0
2016,2,5,11,45,862.5,100.0,1.75,14.5,597.5,358.07,262.54
2016,2,5,12,0,859.0,103.0,1.6,15.0,606.0,405.57,304.75
2016,2,5,12,15,859.5,103.0,1.45,15.0,607.5,450.08,343.91
2016,2,5,12,30,860.0,103.0,1.3,15.0,609.0,492.71,380.35
2016,2,5,12,45,749.0,129.5,1.15,15.0,567.5,502.06,390.84
2016,2,5,13,0,638.0,156.0,1.0,15.0,526.0,502.14,392.99
2016,2,5,13,15,591.5,167.5,1.0,15.0,504.0,515.22,405.0
2016,2,5,13,30,545.0,179.0,1.0,15.0,482.0,518.68,409.23
2016,2,5,13,45,698.5,133.0,1.0,15.0,507.0,599.68,472.62
2016,2,5,14,0,852.0,87.0,1.0,15.0,532.0,675.05,530.54
2016,2,5,14,15,839.5,85.0,1.05,15.0,504.5,688.25,541.8
2016,2,5,14,30,827.0,83.0,1.1,15.0,477.0,697.84,550.84
2016,2,5,14,45,812.5,79.5,1.15,15.0,444.0,700.7,554.37
2016,2,5,15,0,798.0,76.0,1.2,15.0,411.0,699.96,555.39
2016,2,5,15,15,772.5,73.0,1.2,14.5,371.5,688.08,548.76
2016,2,5,15,30,747.0,70.0,1.2,14.0,332.0,672.67,539.38
2016,2,5,15,45,702.0,67.0,1.2,13.5,288.5,644.34,519.92
2016,2,5,16,0,657.0,64.0,1.2,13.0,245.0,608.99,494.3
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.5,556.22,453.9
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,501.8,410.02
2016,2,5,16,45,436.5,42.5,1.2,11.5,111.0,412.33,335.67
2016,2,5,17,0,334.0,34.0,1.2,11.0,68.0,324.02,252.23
2016,2,5,17,15,167.0,17.0,1.2,10.5,34.0,168.54,21.78
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,2.25,6.5,15.5,8.11,0.0
2016,2,6,7,30,223.0,19.0,2.3,7.0,31.0,15.72,0.0
2016,2,6,7,45,343.0,29.5,2.35,8.0,69.0,24.25,14.74
2016,2,6,8,0,463.0,40.0,2.4,9.0,107.0,32.67,23.4
2016,2,6,8,15,535.5,47.0,2.3,9.5,151.5,37.87,28.51
2016,2,6,8,30,608.0,54.0,2.2,10.0,196.0,43.07,33.42
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.5,45.75,35.91
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,52.75,42.19
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,55.13,44.2
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,57.53,46.18
2016,2,6,9,45,792.0,72.0,1.75,13.0,403.5,59.41,47.57
2016,2,6,10,0,812.0,75.0,1.7,14.0,440.0,61.29,48.94
2016,2,6,10,15,827.5,77.0,1.6,14.0,471.0,62.38,49.79
2016,2,6,10,30,843.0,79.0,1.5,14.0,502.0,93.05,53.82
2016,2,6,10,45,856.0,79.5,1.4,14.5,527.0,145.4,81.1
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,204.04,124.83
2016,2,6,11,15,875.5,81.0,1.35,15.0,569.0,255.64,168.82
2016,2,6,11,30,882.0,82.0,1.4,15.0,586.0,306.7,214.65
2016,2,6,11,45,888.5,81.0,1.45,15.5,596.5,355.35,258.56
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,402.92,301.06
2016,2,6,12,15,895.5,80.0,1.5,16.0,609.0,447.63,340.96
2016,2,6,12,30,896.0,80.0,1.5,16.0,611.0,490.37,378.32
2016,2,6,12,45,884.5,83.0,1.55,16.0,603.0,527.84,410.99
2016,2,6,13,0,873.0,86.0,1.6,16.0,595.0,562.2,440.49
2016,2,6,13,15,867.5,85.5,1.6,16.0,582.0,593.4,466.72
2016,2,6,13,30,862.0,85.0,1.6,16.0,569.0,625.12,492.68
2016,2,6,13,45,855.0,83.0,1.6,16.5,548.5,648.52,511.2
2016,2,6,14,0,848.0,81.0,1.6,17.0,528.0,668.62,526.98
2016,2,6,14,15,595.0,136.0,1.55,16.5,441.5,579.35,460.46
2016,2,6,14,30,342.0,191.0,1.5,16.0,355.0,453.74,364.57
2016,2,6,14,45,476.0,149.5,1.45,16.0,360.5,532.3,428.71
2016,2,6,15,0,610.0,108.0,1.4,16.0,366.0,604.04,485.28
2016,2,6,15,15,584.0,102.5,1.25,15.5,331.0,587.94,473.49
2016,2,6,15,30,558.0,97.0,1.1,15.0,296.0,568.79,459.83
2016,2,6,15,45,614.0,77.0,1.0,15.0,270.0,592.65,477.93
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,606.89,487.06
2016,2,6,16,15,613.5,51.5,0.95,14.5,199.5,561.93,453.18
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,510.61,412.8
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,431.26,347.75
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,353.23,274.99
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,183.03,52.14
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,7.68,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,16.26,0.0
2016,2,7,7,45,435.0,26.0,2.5,10.5,76.0,23.32,13.98
2016,2,7,8,0,555.0,34.0,2.6,11.0,117.0,30.39,21.23
2016,2,7,8,15,622.0,39.5,2.65,11.5,162.5,34.99,25.71
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,39.6,30.04
2016,2,7,8,45,732.5,48.5,2.8,12.5,253.0,42.38,32.58
2016,2,7,9,0,776.0,52.0,2.9,13.0,298.0,45.18,35.05
2016,2,7,9,15,804.5,55.0,2.8,13.5,340.5,47.45,36.98
2016,2,7,9,30,833.0,58.0,2.7,14.0,383.0,55.76,44.22
2016,2,7,9,45,845.0,62.5,2.65,14.5,419.0,59.44,47.29
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,62.99,50.22
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,64.39,51.24
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,98.01,55.52
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.5,152.15,84.08
2016,2,7,11,0,909.0,72.0,2.3,17.0,570.0,206.62,124.61
2016,2,7,11,15,915.5,72.5,2.3,17.0,587.5,259.85,170.2
2016,2,7,11,30,922.0,73.0,2.3,17.0,605.0,312.45,217.57
2016,2,7,11,45,926.0,73.5,2.3,17.5,615.5,363.42,263.63
2016,2,7,12,0,930.0,74.0,2.3,18.0,626.0,413.09,307.98
2016,2,7,12,15,930.5,74.0,2.25,18.0,628.0,459.35,349.21
2016,2,7,12,30,931.0,74.0,2.2,18.0,630.0,503.55,387.78
2016,2,7,12,45,930.5,73.0,2.2,18.5,624.0,544.06,421.9
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,582.03,453.13
2016,2,7,13,15,925.0,71.5,2.2,19.0,604.5,615.24,480.89
2016,2,7,13,30,920.0,71.0,2.2,19.0,591.0,645.36,505.81
2016,2,7,13,45,912.0,69.5,2.2,19.0,569.5,669.28,525.76
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,689.75,542.9
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,704.54,554.49
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,715.72,562.77
2016,2,7,14,45,864.0,64.0,1.95,19.0,458.0,719.21,565.91
2016,2,7,15,0,848.0,62.0,1.9,19.0,424.0,719.09,566.53
2016,2,7,15,15,824.5,59.5,1.75,18.5,384.5,709.21,560.35
2016,2,7,15,30,801.0,57.0,1.6,18.0,345.0,703.07,556.72
2016,2,7,15,45,767.0,53.5,1.45,17.5,301.5,677.32,538.27
2016,2,7,16,0,733.0,50.0,1.3,17.0,258.0,648.54,516.92
2016,2,7,16,15,681.5,46.0,1.3,16.5,212.5,603.18,483.17
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,555.73,445.76
2016,2,7,16,45,544.5,35.5,1.3,15.5,122.5,478.67,382.83
2016,2,7,17,0,459.0,29.0,1.3,15.0,78.0,401.69,311.97
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.0,211.56,85.25
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,17.5,8.96,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,35.0,17.43,0.2
2016,2,8,7,45,374.0,31.0,3.15,11.5,75.5,25.49,15.9
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,33.49,23.89
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,38.3,28.57
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,43.12,33.07
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,50.68,39.79
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,54.38,42.93
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,56.73,44.88
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,59.1,46.79
2016,2,8,9,45,814.5,72.0,2.75,16.5,420.0,59.53,46.97
2016,2,8,10,0,842.0,73.0,2.7,17.0,459.0,60.05,47.23
2016,2,8,10,15,857.5,75.0,2.65,17.0,490.5,61.19,48.12
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,104.39,59.89
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.5,158.3,89.04
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,212.47,129.57
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.5,265.54,174.95
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,318.03,221.96
2016,2,8,11,45,910.0,82.0,2.35,18.5,618.5,368.1,266.95
2016,2,8,12,0,914.0,82.0,2.3,19.0,629.0,416.86,310.19
2016,2,8,12,15,914.5,82.0,2.25,19.0,631.0,462.66,350.75
2016,2,8,12,30,915.0,82.0,2.2,19.0,633.0,506.44,388.69
2016,2,8,12,45,919.0,79.5,2.15,19.5,628.5,547.42,422.7
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,586.17,454.04
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.5,619.6,481.21
2016,2,8,13,30,914.0,76.0,1.9,20.0,597.0,649.99,505.47
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.5,674.14,524.97
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,694.84,541.65
2016,2,8,14,15,885.5,72.5,1.75,20.0,526.0,709.42,553.22
2016,2,8,14,30,874.0,71.0,1.7,20.0,498.0,720.4,561.53
2016,2,8,14,45,856.0,69.5,1.65,20.0,463.5,723.08,563.99
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,728.88,568.79
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.5,718.24,562.4
2016,2,8,15,30,790.0,62.0,1.4,19.0,350.0,704.04,553.38
2016,2,8,15,45,754.5,59.0,1.3,18.5,306.0,677.68,535.15
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,648.21,513.92
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,600.19,479.47
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,549.98,441.18
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.5,478.34,383.28
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,401.12,313.93
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,209.42,103.1
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,8.96,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,17.39,2.21
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,25.48,16.13
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,33.51,24.07
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,38.34,28.77
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,47.01,36.72
2016,2,9,8,45,472.0,89.5,2.95,12.5,216.0,66.2,53.93
2016,2,9,9,0,287.0,125.0,3.0,13.0,218.0,90.27,75.24
2016,2,9,9,15,301.5,139.0,2.9,13.5,248.5,99.22,82.88
2016,2,9,9,30,316.0,153.0,2.8,14.0,279.0,107.9,90.18
2016,2,9,9,45,489.0,130.0,2.7,14.5,346.0,90.3,74.4
2016,2,9,10,0,662.0,107.0,2.6,15.0,413.0,75.95,61.54
2016,2,9,10,15,624.0,127.5,2.4,15.5,431.0,88.47,72.22
2016,2,9,10,30,586.0,148.0,2.2,16.0,449.0,128.79,86.7
2016,2,9,10,45,599.5,151.5,2.05,16.5,472.5,171.1,111.09
2016,2,9,11,0,613.0,155.0,1.9,17.0,496.0,214.63,143.69
2016,2,9,11,15,582.0,171.5,1.8,17.5,503.5,257.35,180.8
2016,2,9,11,30,551.0,188.0,1.7,18.0,511.0,297.86,216.84
2016,2,9,11,45,736.5,135.5,1.6,18.5,575.0,353.12,258.63
2016,2,9,12,0,922.0,83.0,1.5,19.0,639.0,423.46,313.52
2016,2,9,12,15,922.0,83.5,1.35,19.0,640.5,469.96,353.45
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,514.41,390.56
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,554.71,422.8
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,592.45,451.96
2016,2,9,13,15,761.5,124.0,0.85,20.0,571.5,581.53,444.68
2016,2,9,13,30,603.0,166.0,0.7,20.0,512.0,554.94,425.34
2016,2,9,13,45,744.0,123.5,0.55,20.0,535.5,629.21,480.35
2016,2,9,14,0,885.0,81.0,0.4,20.0,559.0,697.52,528.87
2016,2,9,14,15,872.5,79.0,0.3,20.0,530.5,710.77,537.22
2016,2,9,14,30,860.0,77.0,0.2,20.0,502.0,726.45,547.19
2016,2,9,14,45,561.5,128.5,0.15,20.0,398.5,584.79,447.18
2016,2,9,15,0,263.0,180.0,0.1,20.0,295.0,407.64,316.84
2016,2,9,15,15,143.5,160.0,0.15,19.5,222.0,286.07,226.4
2016,2,9,15,30,24.0,140.0,0.2,19.0,149.0,148.96,117.33
2016,2,9,15,45,19.0,123.5,0.25,18.5,130.0,131.01,103.82
2016,2,9,16,0,14.0,107.0,0.3,18.0,111.0,112.86,89.17
2016,2,9,16,15,7.5,89.5,0.35,17.5,92.0,92.12,71.94
2016,2,9,16,30,1.0,72.0,0.4,17.0,73.0,71.1,54.09
2016,2,9,16,45,0.5,53.5,0.5,17.0,54.0,52.62,38.18
2016,2,9,17,0,0.0,35.0,0.6,17.0,35.0,32.84,20.94
2016,2,9,17,15,0.0,20.0,0.65,16.5,20.0,16.8,4.08
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.27,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,8.0,11.5,1.15,11.0,12.0,9.82,0.0
2016,2,10,7,30,16.0,23.0,1.1,11.0,24.0,18.64,4.45
2016,2,10,7,45,54.5,41.0,1.1,11.5,49.0,31.99,21.79
2016,2,10,8,0,93.0,59.0,1.1,12.0,74.0,45.34,34.48
2016,2,10,8,15,109.5,79.0,1.15,12.5,102.0,59.59,47.58
2016,2,10,8,30,126.0,99.0,1.2,13.0,130.0,73.48,60.13
2016,2,10,8,45,135.0,118.0,1.25,13.5,157.5,86.38,71.56
2016,2,10,9,0,144.0,137.0,1.3,14.0,185.0,98.93,82.45
2016,2,10,9,15,153.5,154.0,1.2,14.0,211.0,110.01,92.01
2016,2,10,9,30,163.0,171.0,1.1,14.0,237.0,120.79,101.18
2016,2,10,9,45,267.0,174.5,1.0,14.5,294.0,119.96,100.0
2016,2,10,10,0,371.0,178.0,0.9,15.0,351.0,123.13,102.29
2016,2,10,10,15,604.5,132.5,0.85,15.0,437.0,91.49,74.77
2016,2,10,10,30,838.0,87.0,0.8,15.0,523.0,107.02,61.27
2016,2,10,10,45,848.5,89.0,0.8,15.5,547.5,160.51,91.88
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,214.48,132.78
2016,2,10,11,15,690.0,146.0,0.85,16.0,540.0,265.49,183.12
2016,2,10,11,30,521.0,201.0,0.9,16.0,508.0,300.89,220.53
2016,2,10,11,45,701.5,147.0,0.95,16.5,568.0,353.22,260.13
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,419.73,312.26
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.5,464.67,351.22
2016,2,10,12,30,884.0,93.0,1.0,17.0,633.0,507.69,387.82
2016,2,10,12,45,884.5,92.0,1.05,17.5,627.5,547.46,420.61
2016,2,10,13,0,885.0,91.0,1.1,18.0,622.0,584.9,450.8
2016,2,10,13,15,681.5,151.5,1.1,18.0,555.5,563.52,436.46
2016,2,10,13,30,478.0,212.0,1.1,18.0,489.0,517.49,403.03
2016,2,10,13,45,454.5,208.5,1.15,18.5,464.5,520.11,406.36
2016,2,10,14,0,431.0,205.0,1.2,19.0,440.0,519.59,406.72
2016,2,10,14,15,522.5,169.0,1.15,19.0,439.0,564.23,442.34
2016,2,10,14,30,614.0,133.0,1.1,19.0,438.0,615.84,482.19
2016,2,10,14,45,542.5,139.5,1.1,19.0,395.5,577.48,454.49
2016,2,10,15,0,471.0,146.0,1.1,19.0,353.0,542.95,429.69
2016,2,10,15,15,565.0,113.0,1.05,18.5,339.0,593.77,470.97
2016,2,10,15,30,659.0,80.0,1.0,18.0,325.0,635.29,502.95
2016,2,10,15,45,609.0,79.5,1.0,17.5,284.5,601.02,478.87
2016,2,10,16,0,559.0,79.0,1.0,17.0,244.0,563.75,452.45
2016,2,10,16,15,510.5,70.5,1.05,16.5,201.5,515.94,417.09
2016,2,10,16,30,462.0,62.0,1.1,16.0,159.0,466.37,378.4
2016,2,10,16,45,392.0,50.5,1.15,15.5,118.0,396.49,321.18
2016,2,10,17,0,322.0,39.0,1.2,15.0,77.0,327.17,259.72
2016,2,10,17,15,161.0,26.0,1.2,14.5,45.0,186.34,113.46
2016,2,10,17,30,0.0,13.0,1.2,14.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,71.0,12.5,1.8,10.5,17.0,10.67,0.0
2016,2,11,7,30,142.0,25.0,1.8,11.0,34.0,19.37,6.21
2016,2,11,7,45,200.5,41.0,1.8,11.5,66.5,31.38,21.39
2016,2,11,8,0,259.0,57.0,1.8,12.0,99.0,43.1,32.54
2016,2,11,8,15,294.5,73.0,1.7,12.0,135.5,54.38,43.07
2016,2,11,8,30,330.0,89.0,1.6,12.0,172.0,65.32,53.13
2016,2,11,8,45,348.0,104.5,1.5,12.5,207.0,75.43,62.15
2016,2,11,9,0,366.0,120.0,1.4,13.0,242.0,85.2,70.67
2016,2,11,9,15,389.0,131.0,1.25,13.5,275.5,91.7,76.14
2016,2,11,9,30,412.0,142.0,1.1,14.0,309.0,98.03,81.36
2016,2,11,9,45,538.5,125.5,1.0,14.5,365.0,87.77,72.05
2016,2,11,10,0,665.0,109.0,0.9,15.0,421.0,77.0,62.37
2016,2,11,10,15,745.0,100.0,0.85,15.0,472.0,70.79,56.84
2016,2,11,10,30,825.0,91.0,0.8,15.0,523.0,111.45,64.39
2016,2,11,10,45,834.0,93.5,0.8,15.5,547.5,164.59,95.48
2016,2,11,11,0,843.0,96.0,0.8,16.0,572.0,218.07,136.36
2016,2,11,11,15,636.0,164.0,0.8,16.5,529.5,269.12,187.71
2016,2,11,11,30,429.0,232.0,0.8,17.0,487.0,299.59,221.34
2016,2,11,11,45,425.0,239.0,0.8,17.5,495.0,332.99,249.59
2016,2,11,12,0,421.0,246.0,0.8,18.0,503.0,365.51,276.63
2016,2,11,12,15,240.0,258.0,0.8,18.0,404.5,322.09,247.99
2016,2,11,12,30,59.0,270.0,0.8,18.0,306.0,255.11,198.69
2016,2,11,12,45,196.0,266.0,0.8,18.5,384.5,334.81,260.67
2016,2,11,13,0,333.0,262.0,0.8,19.0,463.0,428.11,331.29
2016,2,11,13,15,345.0,253.0,0.7,19.0,457.5,446.11,344.84
2016,2,11,13,30,357.0,244.0,0.6,19.0,452.0,463.46,358.33
2016,2,11,13,45,416.0,220.0,0.55,19.0,454.5,507.41,391.92
2016,2,11,14,0,475.0,196.0,0.5,19.0,457.0,542.53,418.75
2016,2,11,14,15,537.5,167.5,0.4,19.0,448.5,575.24,443.38
2016,2,11,14,30,600.0,139.0,0.3,19.0,440.0,614.12,471.94
2016,2,11,14,45,474.0,155.0,0.2,19.0,383.0,545.48,421.3
2016,2,11,15,0,348.0,171.0,0.1,19.0,326.0,463.19,360.98
2016,2,11,15,15,346.0,155.0,0.25,18.5,297.0,451.96,356.75
2016,2,11,15,30,344.0,139.0,0.4,18.0,268.0,438.8,350.04
2016,2,11,15,45,306.5,129.5,0.55,18.0,234.0,404.73,325.48
2016,2,11,16,0,269.0,120.0,0.7,18.0,200.0,369.89,299.39
2016,2,11,16,15,238.5,102.5,0.85,17.5,164.5,328.59,267.82
2016,2,11,16,30,208.0,85.0,1.0,17.0,129.0,286.44,233.97
2016,2,11,16,45,164.5,66.0,1.15,16.5,95.5,231.47,187.89
2016,2,11,17,0,121.0,47.0,1.3,16.0,62.0,176.14,139.32
2016,2,11,17,15,60.5,28.5,1.35,15.5,36.0,91.95,57.22
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,8.54,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
