Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,121.5,13.0,1.15,11.5,22.0,11.1,0.0
2016,2,12,7,30,243.0,26.0,1.1,12.0,44.0,21.56,8.73
2016,2,12,7,45,352.0,37.0,1.1,12.5,84.5,30.29,20.5
2016,2,12,8,0,461.0,48.0,1.1,13.0,125.0,38.92,28.8
2016,2,12,8,15,345.5,73.5,1.05,13.0,141.5,55.0,43.5
2016,2,12,8,30,230.0,99.0,1.0,13.0,158.0,72.79,59.57
2016,2,12,8,45,255.0,113.5,0.95,13.5,190.5,82.59,68.21
2016,2,12,9,0,280.0,128.0,0.9,14.0,223.0,92.13,76.43
2016,2,12,9,15,279.0,148.5,0.85,14.0,253.0,104.79,87.37
2016,2,12,9,30,278.0,169.0,0.8,14.0,283.0,117.0,97.77
2016,2,12,9,45,401.5,159.0,0.8,14.5,340.5,107.47,89.09
2016,2,12,10,0,525.0,149.0,0.8,15.0,398.0,101.49,83.57
2016,2,12,10,15,667.5,122.0,0.85,15.0,460.5,84.46,68.67
2016,2,12,10,30,810.0,95.0,0.9,15.0,523.0,115.77,67.44
2016,2,12,10,45,693.5,133.5,0.95,15.5,512.0,173.91,108.76
2016,2,12,11,0,577.0,172.0,1.0,16.0,501.0,224.47,153.07
2016,2,12,11,15,708.5,137.5,1.05,16.0,553.5,267.26,184.44
2016,2,12,11,30,840.0,103.0,1.1,16.0,606.0,323.56,229.34
2016,2,12,11,45,694.5,152.5,1.15,16.5,573.0,359.7,266.14
2016,2,12,12,0,549.0,202.0,1.2,17.0,540.0,381.59,289.4
2016,2,12,12,15,512.0,217.0,1.2,17.0,533.0,410.59,315.16
2016,2,12,12,30,475.0,232.0,1.2,17.0,526.0,435.6,336.84
2016,2,12,12,45,368.0,255.0,1.3,17.0,481.5,421.18,328.48
2016,2,12,13,0,261.0,278.0,1.4,17.0,437.0,403.37,316.42
2016,2,12,13,15,395.0,237.5,1.45,17.0,472.5,462.67,364.31
2016,2,12,13,30,529.0,197.0,1.5,17.0,508.0,539.05,424.3
2016,2,12,13,45,663.0,150.0,1.55,17.0,526.0,610.37,480.17
2016,2,12,14,0,797.0,103.0,1.6,17.0,544.0,675.28,531.25
2016,2,12,14,15,708.5,118.5,1.6,17.0,496.0,655.15,516.79
2016,2,12,14,30,620.0,134.0,1.6,17.0,448.0,626.05,496.14
2016,2,12,14,45,515.5,148.0,1.6,17.0,397.0,570.7,455.55
2016,2,12,15,0,411.0,162.0,1.6,17.0,346.0,518.34,416.12
2016,2,12,15,15,334.5,157.0,1.55,16.5,298.0,446.55,362.4
2016,2,12,15,30,258.0,152.0,1.5,16.0,250.0,389.18,318.08
2016,2,12,15,45,237.5,137.0,1.45,16.0,219.0,361.47,296.82
2016,2,12,16,0,217.0,122.0,1.4,16.0,188.0,332.61,273.88
2016,2,12,16,15,196.5,103.5,1.45,15.5,155.5,297.8,246.2
2016,2,12,16,30,176.0,85.0,1.5,15.0,123.0,261.94,216.55
2016,2,12,16,45,144.0,66.0,1.55,15.0,92.0,215.67,176.55
2016,2,12,17,0,112.0,47.0,1.6,15.0,61.0,168.69,134.44
2016,2,12,17,15,56.0,29.5,1.6,14.5,36.5,90.91,59.62
2016,2,12,17,30,0.0,12.0,1.6,14.0,12.0,10.24,0.0
2016,2,12,17,45,0.0,6.0,1.65,14.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,2.0,9.5,25.5,10.24,0.0
2016,2,13,7,30,341.0,24.0,2.0,10.0,51.0,19.88,8.58
2016,2,13,7,45,455.5,32.5,2.0,10.5,94.5,26.67,17.61
2016,2,13,8,0,570.0,41.0,2.0,11.0,138.0,36.43,26.87
2016,2,13,8,15,634.0,46.5,1.85,11.5,185.5,40.84,31.13
2016,2,13,8,30,698.0,52.0,1.7,12.0,233.0,45.28,35.24
2016,2,13,8,45,403.5,96.5,1.6,12.5,205.5,70.18,57.51
2016,2,13,9,0,109.0,141.0,1.5,13.0,178.0,101.31,84.9
2016,2,13,9,15,138.5,159.0,1.5,13.5,212.5,113.08,94.86
2016,2,13,9,30,168.0,177.0,1.5,14.0,247.0,124.57,104.47
2016,2,13,9,45,290.5,176.5,1.5,15.0,310.5,121.33,101.01
2016,2,13,10,0,413.0,176.0,1.5,16.0,374.0,116.83,96.54
2016,2,13,10,15,439.5,183.0,1.45,16.5,406.0,120.15,98.99
2016,2,13,10,30,466.0,190.0,1.4,17.0,438.0,153.78,107.44
2016,2,13,10,45,707.5,128.5,1.4,17.5,525.0,174.01,107.26
2016,2,13,11,0,949.0,67.0,1.4,18.0,612.0,225.31,137.17
2016,2,13,11,15,954.5,67.5,1.45,18.0,630.0,280.83,185.28
2016,2,13,11,30,960.0,68.0,1.5,18.0,648.0,335.58,234.35
2016,2,13,11,45,964.5,68.0,1.6,18.0,658.5,388.55,282.2
2016,2,13,12,0,969.0,68.0,1.7,18.0,669.0,440.18,328.3
2016,2,13,12,15,969.0,68.0,1.7,18.0,671.0,488.27,370.45
2016,2,13,12,30,969.0,68.0,1.7,18.0,673.0,534.17,409.77
2016,2,13,12,45,958.5,72.0,1.75,18.5,666.0,576.1,444.44
2016,2,13,13,0,948.0,76.0,1.8,19.0,659.0,614.84,475.7
2016,2,13,13,15,942.0,75.5,2.0,19.0,644.0,648.43,504.32
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,678.78,530.15
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.5,702.92,551.36
2016,2,13,14,0,912.0,76.0,2.7,19.0,584.0,723.4,569.64
2016,2,13,14,15,899.5,74.5,2.75,18.5,555.0,737.63,582.11
2016,2,13,14,30,887.0,73.0,2.8,18.0,526.0,748.13,592.09
2016,2,13,14,45,868.0,71.5,2.85,18.0,490.0,750.08,594.87
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,755.33,600.22
2016,2,13,15,15,664.5,94.5,2.75,17.5,379.0,657.0,528.76
2016,2,13,15,30,480.0,119.0,2.6,17.0,304.0,541.03,441.08
2016,2,13,15,45,451.0,109.5,2.5,16.5,267.0,512.49,420.8
2016,2,13,16,0,422.0,100.0,2.4,16.0,230.0,482.0,397.71
2016,2,13,16,15,390.0,87.0,2.4,15.0,191.5,443.04,367.94
2016,2,13,16,30,358.0,74.0,2.4,14.0,153.0,402.83,335.56
2016,2,13,16,45,401.0,55.5,2.45,13.5,124.5,413.44,342.45
2016,2,13,17,0,444.0,37.0,2.5,13.0,96.0,419.54,340.51
2016,2,13,17,15,302.5,26.0,2.5,12.5,58.5,298.64,215.25
2016,2,13,17,30,161.0,15.0,2.5,12.0,21.0,125.22,0.0
2016,2,13,17,45,80.5,7.5,2.5,12.0,10.5,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,179.0,12.0,2.35,10.5,26.5,10.24,0.0
2016,2,14,7,30,358.0,24.0,2.4,11.0,53.0,19.84,9.19
2016,2,14,7,45,457.5,32.5,2.45,12.0,95.5,26.6,17.51
2016,2,14,8,0,557.0,41.0,2.5,13.0,138.0,36.28,26.54
2016,2,14,8,15,617.0,46.0,2.35,13.5,184.0,40.22,30.33
2016,2,14,8,30,677.0,51.0,2.2,14.0,230.0,44.2,33.99
2016,2,14,8,45,639.5,66.5,2.05,14.5,260.5,51.4,40.38
2016,2,14,9,0,602.0,82.0,1.9,15.0,291.0,61.63,49.34
2016,2,14,9,15,617.5,91.5,1.9,15.5,328.5,67.5,54.33
2016,2,14,9,30,633.0,101.0,1.9,16.0,366.0,73.18,59.07
2016,2,14,9,45,336.5,148.5,1.95,16.5,291.0,105.06,86.51
2016,2,14,10,0,40.0,196.0,2.0,17.0,216.0,140.94,116.87
2016,2,14,10,15,449.5,136.0,2.1,17.5,376.5,90.88,73.51
2016,2,14,10,30,859.0,76.0,2.2,18.0,537.0,117.33,64.75
2016,2,14,10,45,669.0,142.5,2.3,18.5,512.0,181.49,114.62
2016,2,14,11,0,479.0,209.0,2.4,19.0,487.0,236.01,165.53
2016,2,14,11,15,461.5,221.5,2.4,19.0,496.0,273.81,198.14
2016,2,14,11,30,444.0,234.0,2.4,19.0,505.0,309.63,229.74
2016,2,14,11,45,670.5,158.5,2.4,19.5,574.5,360.89,267.45
2016,2,14,12,0,897.0,83.0,2.4,20.0,644.0,428.51,320.19
2016,2,14,12,15,899.0,83.5,2.4,20.0,647.0,474.98,360.75
2016,2,14,12,30,901.0,84.0,2.4,20.0,650.0,519.62,398.98
2016,2,14,12,45,899.0,84.0,2.45,20.5,645.0,559.68,432.19
2016,2,14,13,0,897.0,84.0,2.5,21.0,640.0,597.21,462.63
2016,2,14,13,15,893.0,83.5,2.5,21.0,627.0,630.36,489.84
2016,2,14,13,30,889.0,83.0,2.5,21.0,614.0,660.56,514.38
2016,2,14,13,45,698.0,138.0,2.5,21.0,546.0,626.9,489.45
2016,2,14,14,0,507.0,193.0,2.5,21.0,478.0,567.29,444.82
2016,2,14,14,15,673.5,137.0,2.5,20.5,496.0,654.9,515.01
2016,2,14,14,30,840.0,81.0,2.5,20.0,514.0,732.25,574.93
2016,2,14,14,45,586.5,130.5,2.5,20.0,423.0,616.98,489.36
2016,2,14,15,0,333.0,180.0,2.5,20.0,332.0,465.51,372.91
2016,2,14,15,15,298.5,167.5,2.45,19.5,295.0,433.23,350.02
2016,2,14,15,30,264.0,155.0,2.4,19.0,258.0,399.04,324.44
2016,2,14,15,45,249.5,139.0,2.35,18.5,227.0,374.63,306.47
2016,2,14,16,0,235.0,123.0,2.3,18.0,196.0,348.88,286.84
2016,2,14,16,15,217.5,104.5,2.25,17.5,164.0,316.05,260.78
2016,2,14,16,30,200.0,86.0,2.2,17.0,132.0,282.01,232.74
2016,2,14,16,45,174.5,67.0,2.2,16.5,100.5,239.93,196.84
2016,2,14,17,0,149.0,48.0,2.2,16.0,69.0,196.77,158.43
2016,2,14,17,15,74.5,32.0,2.25,15.5,42.5,123.4,87.79
2016,2,14,17,30,0.0,16.0,2.3,15.0,16.0,14.87,0.0
2016,2,14,17,45,0.0,8.0,2.35,15.0,8.0,6.83,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.5,1.7,13.5,29.5,10.67,0.0
2016,2,15,7,30,410.0,25.0,1.7,14.0,59.0,22.65,11.73
2016,2,15,7,45,511.0,32.0,1.75,15.0,104.0,28.64,19.1
2016,2,15,8,0,612.0,39.0,1.8,16.0,149.0,34.69,24.85
2016,2,15,8,15,670.5,44.0,1.85,16.0,196.5,38.77,28.75
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,42.87,32.54
2016,2,15,8,45,767.5,52.0,2.0,16.5,291.0,45.18,34.55
2016,2,15,9,0,806.0,55.0,2.1,17.0,338.0,47.52,36.51
2016,2,15,9,15,831.0,57.5,2.15,17.0,380.5,55.35,43.33
2016,2,15,9,30,856.0,60.0,2.2,17.0,423.0,57.8,45.38
2016,2,15,9,45,874.5,62.0,2.25,17.5,461.0,59.74,46.86
2016,2,15,10,0,893.0,64.0,2.3,18.0,499.0,61.61,48.28
2016,2,15,10,15,905.5,65.0,2.3,18.5,531.0,62.64,48.96
2016,2,15,10,30,918.0,66.0,2.3,19.0,563.0,117.06,61.5
2016,2,15,10,45,926.5,67.0,2.3,19.5,588.0,173.23,96.39
2016,2,15,11,0,935.0,68.0,2.3,20.0,613.0,229.46,140.68
2016,2,15,11,15,940.5,68.5,2.3,20.0,631.0,284.39,188.5
2016,2,15,11,30,946.0,69.0,2.3,20.0,649.0,338.57,237.12
2016,2,15,11,45,948.5,69.5,2.3,20.0,659.0,390.75,284.15
2016,2,15,12,0,951.0,70.0,2.3,20.0,669.0,441.42,329.18
2016,2,15,12,15,951.5,70.5,2.3,20.0,671.0,489.5,371.18
2016,2,15,12,30,952.0,71.0,2.3,20.0,673.0,535.49,410.47
2016,2,15,12,45,941.5,74.5,2.3,20.5,666.0,576.29,444.0
2016,2,15,13,0,931.0,78.0,2.3,21.0,659.0,613.91,474.14
2016,2,15,13,15,926.0,77.5,2.25,21.0,645.0,647.57,501.34
2016,2,15,13,30,921.0,77.0,2.2,21.0,631.0,678.1,525.67
2016,2,15,13,45,912.0,76.5,2.2,21.0,609.0,702.73,545.59
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,723.86,562.39
2016,2,15,14,15,892.0,74.5,2.1,21.0,559.0,738.89,573.16
2016,2,15,14,30,881.0,73.0,2.0,21.0,531.0,750.29,581.43
2016,2,15,14,45,778.5,87.5,1.95,21.0,473.0,714.03,556.25
2016,2,15,15,0,676.0,102.0,1.9,21.0,415.0,669.38,525.18
2016,2,15,15,15,629.0,102.5,1.75,20.5,373.5,643.68,507.96
2016,2,15,15,30,582.0,103.0,1.6,20.0,332.0,614.37,487.63
2016,2,15,15,45,660.5,80.5,1.45,19.5,312.0,654.8,518.32
2016,2,15,16,0,739.0,58.0,1.3,19.0,292.0,685.64,540.47
2016,2,15,16,15,692.0,53.5,1.3,18.5,245.0,641.52,508.6
2016,2,15,16,30,645.0,49.0,1.3,18.0,198.0,595.11,473.92
2016,2,15,16,45,572.5,42.5,1.3,17.5,152.0,524.99,418.89
2016,2,15,17,0,500.0,36.0,1.3,17.0,106.0,463.26,366.33
2016,2,15,17,15,366.5,26.0,1.3,16.5,66.0,347.04,255.76
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,212.42,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,86.36,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,10.57,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,21.53,11.4
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.0,30.35,20.79
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,37.22,27.33
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,41.61,31.49
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,46.02,35.49
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,48.59,37.73
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,51.19,39.92
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,53.27,41.58
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,55.33,43.21
2016,2,16,9,45,857.5,68.0,1.45,17.5,463.0,63.74,50.34
2016,2,16,10,0,875.0,70.0,1.5,18.0,501.0,65.52,51.65
2016,2,16,10,15,888.0,72.0,1.55,18.5,533.0,68.36,53.87
2016,2,16,10,30,901.0,74.0,1.6,19.0,565.0,124.36,67.03
2016,2,16,10,45,909.5,75.0,1.65,19.5,590.5,179.89,102.06
2016,2,16,11,0,918.0,76.0,1.7,20.0,616.0,235.47,145.94
2016,2,16,11,15,924.0,77.0,1.7,20.0,634.0,290.28,193.43
2016,2,16,11,30,930.0,78.0,1.7,20.0,652.0,344.45,241.59
2016,2,16,11,45,932.5,78.5,1.75,20.0,662.0,396.1,287.8
2016,2,16,12,0,935.0,79.0,1.8,20.0,672.0,446.28,332.08
2016,2,16,12,15,935.5,79.0,1.8,20.0,674.0,493.44,372.89
2016,2,16,12,30,936.0,79.0,1.8,20.0,676.0,538.52,411.02
2016,2,16,12,45,935.5,78.5,1.85,20.5,670.5,580.33,445.12
2016,2,16,13,0,935.0,78.0,1.9,21.0,665.0,619.6,476.42
2016,2,16,13,15,930.5,77.0,1.95,21.0,651.0,653.22,503.85
2016,2,16,13,30,926.0,76.0,2.0,21.0,637.0,683.69,528.54
2016,2,16,13,45,919.0,75.0,2.05,21.0,616.0,709.25,549.35
2016,2,16,14,0,912.0,74.0,2.1,21.0,595.0,731.37,566.84
2016,2,16,14,15,901.0,72.5,2.1,20.5,566.0,746.53,579.44
2016,2,16,14,30,890.0,71.0,2.1,20.0,537.0,758.01,589.64
2016,2,16,14,45,726.5,103.0,2.1,20.0,467.5,698.45,547.91
2016,2,16,15,0,563.0,135.0,2.1,20.0,398.0,612.82,485.71
2016,2,16,15,15,608.5,112.0,1.95,19.5,373.0,640.74,509.32
2016,2,16,15,30,654.0,89.0,1.8,19.0,348.0,657.57,522.61
2016,2,16,15,45,616.5,85.0,1.7,19.0,307.0,627.82,500.73
2016,2,16,16,0,579.0,81.0,1.6,19.0,266.0,595.31,476.63
2016,2,16,16,15,542.5,72.0,1.5,18.0,224.0,555.23,447.64
2016,2,16,16,30,506.0,63.0,1.4,17.0,182.0,513.24,415.62
2016,2,16,16,45,440.0,53.0,1.35,16.5,139.5,445.97,361.45
2016,2,16,17,0,374.0,43.0,1.3,16.0,97.0,378.8,304.39
2016,2,16,17,15,187.0,34.0,1.25,15.5,61.0,225.77,169.62
2016,2,16,17,30,0.0,25.0,1.2,15.0,25.0,32.41,0.0
2016,2,16,17,45,0.0,12.5,1.2,15.0,12.5,10.67,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.5,3.75,15.0,13.5,11.14,0.0
2016,2,17,7,30,0.0,27.0,3.6,15.0,27.0,22.08,12.05
2016,2,17,7,45,3.0,46.5,3.5,15.5,47.0,37.13,26.5
2016,2,17,8,0,6.0,66.0,3.4,16.0,67.0,51.98,40.04
2016,2,17,8,15,15.0,85.0,3.5,16.0,89.0,66.39,53.11
2016,2,17,8,30,24.0,104.0,3.6,16.0,111.0,78.57,64.04
2016,2,17,8,45,30.5,122.0,3.7,16.5,132.5,91.25,75.07
2016,2,17,9,0,37.0,140.0,3.8,17.0,154.0,103.67,85.68
2016,2,17,9,15,287.0,134.5,4.0,17.0,257.5,96.18,79.0
2016,2,17,9,30,537.0,129.0,4.2,17.0,361.0,90.21,73.64
2016,2,17,9,45,526.5,145.5,4.45,17.5,390.0,99.59,81.46
2016,2,17,10,0,516.0,162.0,4.7,18.0,419.0,108.64,88.91
2016,2,17,10,15,461.0,188.5,4.75,18.0,429.0,125.45,103.14
2016,2,17,10,30,406.0,215.0,4.8,18.0,439.0,176.43,126.01
2016,2,17,10,45,400.5,227.5,4.9,18.0,456.5,212.98,151.76
2016,2,17,11,0,395.0,240.0,5.0,18.0,474.0,249.02,181.1
2016,2,17,11,15,363.0,256.0,4.95,17.5,476.0,280.4,209.73
2016,2,17,11,30,331.0,272.0,4.9,17.0,478.0,308.55,235.98
2016,2,17,11,45,256.5,288.5,4.9,17.0,449.5,319.04,248.26
2016,2,17,12,0,182.0,305.0,4.9,17.0,421.0,320.51,252.19
2016,2,17,12,15,147.0,304.5,4.9,17.0,398.5,319.77,253.03
2016,2,17,12,30,112.0,304.0,4.9,17.0,376.0,310.93,246.95
2016,2,17,12,45,309.5,265.0,4.9,17.0,461.5,405.22,323.1
2016,2,17,13,0,507.0,226.0,4.9,17.0,547.0,511.75,408.72
2016,2,17,13,15,433.0,242.5,4.9,17.0,513.0,507.16,405.97
2016,2,17,13,30,359.0,259.0,4.9,17.0,479.0,486.91,390.98
2016,2,17,13,45,351.5,251.0,4.95,17.0,460.0,491.97,396.41
2016,2,17,14,0,344.0,243.0,5.0,17.0,441.0,495.08,400.16
2016,2,17,14,15,383.5,221.5,4.9,16.5,432.0,516.45,419.62
2016,2,17,14,30,423.0,200.0,4.8,16.0,423.0,552.06,449.93
2016,2,17,14,45,358.0,197.0,4.75,16.0,377.5,496.96,407.09
2016,2,17,15,0,293.0,194.0,4.7,16.0,332.0,453.8,372.99
2016,2,17,15,15,146.5,118.0,4.65,15.5,187.0,255.89,212.52
2016,2,17,15,30,0.0,42.0,4.6,15.0,42.0,34.72,23.97
2016,2,17,15,45,0.0,37.0,4.55,15.0,37.0,30.55,20.53
2016,2,17,16,0,0.0,32.0,4.5,15.0,32.0,26.4,17.0
2016,2,17,16,15,0.0,26.5,4.45,14.5,26.5,21.84,13.12
2016,2,17,16,30,0.0,21.0,4.4,14.0,21.0,17.29,9.19
2016,2,17,16,45,0.0,16.0,4.4,14.0,16.0,13.16,5.56
2016,2,17,17,0,0.0,11.0,4.4,14.0,11.0,9.03,1.92
2016,2,17,17,15,0.0,7.0,4.4,14.0,7.0,5.74,0.0
2016,2,17,17,30,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2016,2,17,17,45,0.0,1.5,4.4,14.0,1.5,1.28,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,21.0,3.95,11.0,27.5,16.48,0.0
2016,2,18,7,30,136.0,42.0,4.0,11.0,55.0,32.11,20.89
2016,2,18,7,45,244.5,56.5,4.1,11.5,97.0,42.86,32.05
2016,2,18,8,0,353.0,71.0,4.2,12.0,139.0,53.5,42.09
2016,2,18,8,15,422.5,81.5,4.25,12.0,184.5,60.89,49.08
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,68.17,55.78
2016,2,18,8,45,543.0,98.5,4.35,12.5,275.5,75.03,61.82
2016,2,18,9,0,594.0,105.0,4.4,13.0,321.0,78.53,64.74
2016,2,18,9,15,297.0,102.0,4.4,13.0,210.0,70.5,57.48
2016,2,18,9,30,0.0,99.0,4.4,13.0,99.0,80.72,66.41
2016,2,18,9,45,346.0,115.0,4.45,13.5,288.5,77.57,63.33
2016,2,18,10,0,692.0,131.0,4.5,14.0,478.0,91.19,75.01
2016,2,18,10,15,709.5,134.5,4.45,14.0,510.0,98.18,80.95
2016,2,18,10,30,727.0,138.0,4.4,14.0,542.0,148.04,92.6
2016,2,18,10,45,389.0,197.0,4.4,14.0,414.5,188.48,134.33
2016,2,18,11,0,51.0,256.0,4.4,14.0,287.0,202.4,160.44
2016,2,18,11,15,406.5,202.5,4.35,14.0,456.5,253.03,188.83
2016,2,18,11,30,762.0,149.0,4.3,14.0,626.0,349.65,259.32
2016,2,18,11,45,768.0,149.0,4.3,14.0,636.5,397.03,302.5
2016,2,18,12,0,774.0,149.0,4.3,14.0,647.0,443.63,344.57
2016,2,18,12,15,599.5,205.0,4.25,14.0,592.0,451.49,356.48
2016,2,18,12,30,425.0,261.0,4.2,14.0,537.0,445.22,354.81
2016,2,18,12,45,319.0,281.0,4.2,14.0,487.0,425.41,341.08
2016,2,18,13,0,213.0,301.0,4.2,14.0,437.0,394.1,317.08
2016,2,18,13,15,215.0,293.5,4.1,14.0,428.5,402.93,325.1
2016,2,18,13,30,217.0,286.0,4.0,14.0,420.0,410.95,332.34
2016,2,18,13,45,287.0,263.5,3.95,14.0,434.5,461.58,374.24
2016,2,18,14,0,357.0,241.0,3.9,14.0,449.0,503.55,409.32
2016,2,18,14,15,191.0,223.5,3.8,14.0,334.5,364.46,297.88
2016,2,18,14,30,25.0,206.0,3.7,14.0,220.0,202.28,163.7
2016,2,18,14,45,218.5,190.0,3.6,14.0,294.5,382.38,315.72
2016,2,18,15,0,412.0,174.0,3.5,14.0,369.0,541.93,445.8
2016,2,18,15,15,483.5,143.5,3.35,13.5,353.5,574.04,473.62
2016,2,18,15,30,555.0,113.0,3.2,13.0,338.0,610.79,505.41
2016,2,18,15,45,514.5,109.0,3.05,13.0,299.0,571.19,474.62
2016,2,18,16,0,474.0,105.0,2.9,13.0,260.0,537.63,448.12
2016,2,18,16,15,503.0,86.5,2.7,12.5,228.5,544.15,454.02
2016,2,18,16,30,532.0,68.0,2.5,12.0,197.0,543.58,452.39
2016,2,18,16,45,457.5,58.5,2.3,11.5,152.0,469.2,390.5
2016,2,18,17,0,383.0,49.0,2.1,11.0,107.0,394.63,325.96
2016,2,18,17,15,260.5,35.5,2.05,10.5,68.5,282.42,223.08
2016,2,18,17,30,138.0,22.0,2.0,10.0,30.0,158.56,21.28
2016,2,18,17,45,69.0,11.0,1.95,10.0,15.0,57.14,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,119.5,17.0,3.7,10.5,29.5,13.24,0.0
2016,2,19,7,30,239.0,34.0,3.9,11.0,59.0,26.33,16.41
2016,2,19,7,45,302.0,49.0,4.1,11.5,97.0,37.51,27.44
2016,2,19,8,0,365.0,64.0,4.3,12.0,135.0,48.43,37.64
2016,2,19,8,15,410.0,76.0,4.45,12.0,176.5,56.82,45.48
2016,2,19,8,30,455.0,88.0,4.6,12.0,218.0,65.0,52.96
2016,2,19,8,45,486.5,96.5,4.75,12.5,257.0,70.45,57.73
2016,2,19,9,0,518.0,105.0,4.9,13.0,296.0,75.76,62.27
2016,2,19,9,15,497.5,125.0,4.9,13.0,326.0,87.88,72.89
2016,2,19,9,30,477.0,145.0,4.9,13.0,356.0,99.49,82.97
2016,2,19,9,45,431.0,170.0,4.9,13.5,373.0,113.45,94.86
2016,2,19,10,0,385.0,195.0,4.9,14.0,390.0,132.74,111.24
2016,2,19,10,15,418.0,201.0,4.75,14.0,425.0,135.25,104.33
2016,2,19,10,30,451.0,207.0,4.6,14.0,460.0,172.72,122.36
2016,2,19,10,45,253.0,234.0,4.5,14.0,377.0,199.33,149.12
2016,2,19,11,0,55.0,261.0,4.4,14.0,294.0,206.88,163.86
2016,2,19,11,15,45.5,260.5,4.25,13.5,288.5,211.8,168.63
2016,2,19,11,30,36.0,260.0,4.1,13.0,283.0,215.21,172.14
2016,2,19,11,45,98.5,284.5,4.0,13.0,348.5,261.59,208.61
2016,2,19,12,0,161.0,309.0,3.9,13.0,414.0,316.61,252.47
2016,2,19,12,15,88.5,272.5,3.8,13.0,330.5,265.91,213.21
2016,2,19,12,30,16.0,236.0,3.7,13.0,247.0,203.91,163.58
2016,2,19,12,45,13.5,227.5,3.65,13.0,237.0,197.62,158.69
2016,2,19,13,0,11.0,219.0,3.6,13.0,227.0,190.83,153.27
2016,2,19,13,15,5.5,130.0,3.45,13.0,134.0,112.23,88.68
2016,2,19,13,30,0.0,41.0,3.3,13.0,41.0,33.99,23.18
2016,2,19,13,45,0.0,100.5,3.2,13.0,100.5,83.82,65.21
2016,2,19,14,0,0.0,160.0,3.1,13.0,160.0,136.52,109.17
2016,2,19,14,15,0.0,162.0,2.95,12.5,162.0,139.3,111.78
2016,2,19,14,30,0.0,164.0,2.8,12.0,164.0,142.42,114.78
2016,2,19,14,45,0.0,159.5,2.65,12.0,159.5,139.68,112.71
2016,2,19,15,0,0.0,155.0,2.5,12.0,155.0,137.19,110.87
2016,2,19,15,15,0.0,136.5,2.4,11.5,136.5,120.67,97.46
2016,2,19,15,30,0.0,118.0,2.3,11.0,118.0,103.9,83.68
2016,2,19,15,45,0.0,104.5,2.2,11.0,104.5,92.08,73.8
2016,2,19,16,0,0.0,91.0,2.1,11.0,91.0,80.15,63.71
2016,2,19,16,15,0.0,76.5,2.0,10.5,76.5,67.02,52.55
2016,2,19,16,30,0.0,62.0,1.9,10.0,62.0,53.69,41.03
2016,2,19,16,45,0.0,47.5,1.8,10.0,47.5,40.09,29.03
2016,2,19,17,0,0.0,33.0,1.7,10.0,33.0,27.27,17.63
2016,2,19,17,15,0.0,21.0,1.65,9.5,21.0,17.32,8.54
2016,2,19,17,30,0.0,9.0,1.6,9.0,9.0,7.4,0.0
2016,2,19,17,45,0.0,4.5,1.6,9.0,4.5,3.84,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,112.5,18.5,2.15,6.5,30.5,14.37,0.0
2016,2,20,7,30,225.0,37.0,2.1,7.0,61.0,28.53,18.88
2016,2,20,7,45,281.0,53.0,2.1,7.5,99.0,40.34,30.54
2016,2,20,8,0,337.0,69.0,2.1,8.0,137.0,51.84,41.41
2016,2,20,8,15,377.0,83.0,2.05,8.5,177.5,61.5,50.39
2016,2,20,8,30,417.0,97.0,2.0,9.0,218.0,70.87,58.89
2016,2,20,8,45,454.5,104.5,2.0,9.5,256.5,75.51,62.95
2016,2,20,9,0,492.0,112.0,2.0,10.0,295.0,80.06,66.82
2016,2,20,9,15,474.5,131.5,1.9,10.5,325.0,91.73,76.94
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,102.92,86.47
2016,2,20,9,45,424.5,173.5,1.75,11.5,375.5,115.35,96.99
2016,2,20,10,0,392.0,196.0,1.7,12.0,396.0,133.35,112.21
2016,2,20,10,15,622.0,147.5,1.6,12.0,488.0,109.31,79.81
2016,2,20,10,30,852.0,99.0,1.5,12.0,580.0,142.55,82.36
2016,2,20,10,45,852.5,104.0,1.4,12.5,603.5,198.8,122.04
2016,2,20,11,0,853.0,109.0,1.3,13.0,627.0,254.52,168.25
2016,2,20,11,15,662.0,174.5,1.15,13.0,583.5,302.41,217.71
2016,2,20,11,30,471.0,240.0,1.0,13.0,540.0,332.07,250.34
2016,2,20,11,45,504.5,230.5,0.9,13.5,556.5,369.08,280.92
2016,2,20,12,0,538.0,221.0,0.8,14.0,573.0,408.03,312.57
2016,2,20,12,15,426.5,257.5,0.75,14.0,537.0,419.09,324.18
2016,2,20,12,30,315.0,294.0,0.7,14.0,501.0,415.76,323.53
2016,2,20,12,45,404.0,265.0,0.7,14.0,528.0,460.65,359.32
2016,2,20,13,0,493.0,236.0,0.7,14.0,555.0,518.43,404.12
2016,2,20,13,15,477.5,237.0,0.7,14.0,541.0,535.42,417.66
2016,2,20,13,30,462.0,238.0,0.7,14.0,527.0,549.78,429.41
2016,2,20,13,45,670.5,164.5,0.75,14.5,568.0,650.52,506.48
2016,2,20,14,0,879.0,91.0,0.8,15.0,609.0,745.84,577.12
2016,2,20,14,15,867.5,89.5,0.85,14.5,580.5,760.83,589.02
2016,2,20,14,30,856.0,88.0,0.9,14.0,552.0,772.11,599.59
2016,2,20,14,45,843.5,84.5,0.95,14.0,517.5,776.6,604.52
2016,2,20,15,0,831.0,81.0,1.0,14.0,483.0,777.36,607.02
2016,2,20,15,15,762.0,82.5,1.0,14.0,426.5,734.97,578.31
2016,2,20,15,30,693.0,84.0,1.0,14.0,370.0,693.08,549.98
2016,2,20,15,45,715.0,74.5,1.05,14.0,341.5,699.23,556.63
2016,2,20,16,0,737.0,65.0,1.1,14.0,313.0,706.98,563.53
2016,2,20,16,15,692.0,60.0,1.15,13.0,265.0,662.83,533.65
2016,2,20,16,30,647.0,55.0,1.2,12.0,217.0,622.76,505.45
2016,2,20,16,45,581.0,48.0,1.3,11.5,169.5,556.57,454.25
2016,2,20,17,0,515.0,41.0,1.4,11.0,122.0,490.23,399.3
2016,2,20,17,15,394.5,31.0,1.45,11.0,80.0,380.18,301.62
2016,2,20,17,30,274.0,21.0,1.5,11.0,38.0,261.36,107.64
2016,2,20,17,45,137.0,10.5,1.6,11.0,19.0,104.63,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.0,1.85,7.5,39.5,12.9,0.01
2016,2,21,7,30,425.0,32.0,1.9,8.0,79.0,26.42,17.19
2016,2,21,7,45,519.0,40.0,1.95,9.0,126.5,32.62,23.55
2016,2,21,8,0,613.0,48.0,2.0,10.0,174.0,42.26,32.53
2016,2,21,8,15,669.0,53.5,2.0,10.5,223.5,46.51,36.54
2016,2,21,8,30,725.0,59.0,2.0,11.0,273.0,50.77,40.39
2016,2,21,8,45,765.0,62.5,2.0,11.5,321.5,53.23,42.51
2016,2,21,9,0,805.0,66.0,2.0,12.0,370.0,55.72,44.58
2016,2,21,9,15,830.5,69.0,1.95,12.5,414.0,57.67,46.13
2016,2,21,9,30,856.0,72.0,1.9,13.0,458.0,59.61,47.64
2016,2,21,9,45,876.0,73.5,1.9,13.5,497.5,67.88,54.72
2016,2,21,10,0,896.0,75.0,1.9,14.0,537.0,69.29,55.71
2016,2,21,10,15,908.5,77.0,1.85,14.0,570.0,87.03,55.32
2016,2,21,10,30,921.0,79.0,1.8,14.0,603.0,144.75,80.3
2016,2,21,10,45,930.0,80.0,1.75,14.5,629.0,202.0,120.36
2016,2,21,11,0,939.0,81.0,1.7,15.0,655.0,259.35,167.89
2016,2,21,11,15,944.5,81.5,1.65,15.0,673.0,315.26,217.69
2016,2,21,11,30,950.0,82.0,1.6,15.0,691.0,370.41,267.49
2016,2,21,11,45,952.0,82.5,1.6,15.5,701.0,423.28,314.55
2016,2,21,12,0,954.0,83.0,1.6,16.0,711.0,474.59,359.14
2016,2,21,12,15,954.5,83.5,1.65,16.0,713.0,523.42,401.44
2016,2,21,12,30,955.0,84.0,1.7,16.0,715.0,570.14,441.02
2016,2,21,12,45,950.5,84.5,1.8,16.0,708.5,611.8,476.16
2016,2,21,13,0,946.0,85.0,1.9,16.0,702.0,650.58,508.43
2016,2,21,13,15,941.0,84.5,1.95,16.0,687.0,685.05,536.63
2016,2,21,13,30,936.0,84.0,2.0,16.0,672.0,716.31,562.02
2016,2,21,13,45,925.0,84.0,2.15,16.0,649.0,740.65,582.74
2016,2,21,14,0,914.0,84.0,2.3,16.0,626.0,761.31,599.48
2016,2,21,14,15,902.0,82.5,2.4,16.0,596.5,775.9,611.47
2016,2,21,14,30,890.0,81.0,2.5,16.0,567.0,786.73,620.97
2016,2,21,14,45,872.0,79.5,2.6,16.0,530.5,796.39,629.79
2016,2,21,15,0,854.0,78.0,2.7,16.0,494.0,795.4,631.03
2016,2,21,15,15,774.0,81.0,2.7,15.5,434.5,745.91,597.37
2016,2,21,15,30,694.0,84.0,2.7,15.0,375.0,696.57,563.46
2016,2,21,15,45,649.5,84.5,2.7,15.0,333.0,666.16,542.04
2016,2,21,16,0,605.0,85.0,2.7,15.0,291.0,632.73,517.58
2016,2,21,16,15,567.5,76.5,2.7,14.0,246.5,591.55,488.06
2016,2,21,16,30,530.0,68.0,2.7,13.0,202.0,548.36,455.36
2016,2,21,16,45,522.0,55.0,2.7,12.5,163.5,521.49,432.58
2016,2,21,17,0,514.0,42.0,2.7,12.0,125.0,492.59,405.24
2016,2,21,17,15,393.5,32.0,2.65,11.5,82.5,382.0,306.88
2016,2,21,17,30,273.0,22.0,2.6,11.0,40.0,264.76,133.11
2016,2,21,17,45,136.5,11.0,2.6,11.0,20.0,105.13,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,12.47,1.2
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,27.9,18.47
2016,2,22,7,45,553.0,38.5,1.95,10.5,132.5,34.23,24.87
2016,2,22,8,0,638.0,46.0,2.0,11.0,180.0,40.54,30.88
2016,2,22,8,15,691.0,51.0,2.0,11.5,229.5,44.45,34.54
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,48.36,38.07
