Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,778.0,60.0,2.05,12.5,326.5,51.27,40.58
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,54.16,43.01
2016,2,22,9,15,837.0,67.0,2.1,13.5,418.5,56.16,44.59
2016,2,22,9,30,862.0,70.0,2.1,14.0,463.0,58.14,46.13
2016,2,22,9,45,878.5,72.5,2.15,14.5,502.0,67.26,53.94
2016,2,22,10,0,895.0,75.0,2.2,15.0,541.0,69.29,55.46
2016,2,22,10,15,908.0,76.5,2.2,15.0,574.0,89.85,55.45
2016,2,22,10,30,921.0,78.0,2.2,15.0,607.0,147.31,81.39
2016,2,22,10,45,929.0,79.5,2.2,15.5,633.0,204.81,122.29
2016,2,22,11,0,937.0,81.0,2.2,16.0,659.0,262.33,170.3
2016,2,22,11,15,943.0,82.0,2.15,16.0,677.5,318.71,220.6
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,374.41,270.92
2016,2,22,11,45,952.0,83.5,2.1,16.5,706.5,427.67,318.33
2016,2,22,12,0,955.0,84.0,2.1,17.0,717.0,479.46,363.37
2016,2,22,12,15,956.0,84.0,2.1,17.0,719.5,528.19,405.49
2016,2,22,12,30,957.0,84.0,2.1,17.0,722.0,574.82,444.87
2016,2,22,12,45,951.5,85.5,2.15,17.5,715.0,616.96,479.19
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,656.19,510.41
2016,2,22,13,15,942.5,86.5,2.2,18.0,694.0,691.66,538.9
2016,2,22,13,30,939.0,86.0,2.2,18.0,680.0,724.02,564.62
2016,2,22,13,45,931.0,85.0,2.2,18.0,658.0,749.51,585.01
2016,2,22,14,0,923.0,84.0,2.2,18.0,636.0,771.43,601.24
2016,2,22,14,15,913.0,82.5,2.1,17.5,607.0,787.69,613.95
2016,2,22,14,30,903.0,81.0,2.0,17.0,578.0,800.24,624.16
2016,2,22,14,45,829.5,85.5,1.95,17.0,519.5,773.38,605.74
2016,2,22,15,0,756.0,90.0,1.9,17.0,461.0,734.22,578.78
2016,2,22,15,15,704.0,92.5,1.75,16.5,416.0,709.98,562.79
2016,2,22,15,30,652.0,95.0,1.6,16.0,371.0,678.63,541.21
2016,2,22,15,45,613.5,93.5,1.45,16.0,330.0,650.17,520.47
2016,2,22,16,0,575.0,92.0,1.3,16.0,289.0,618.73,497.03
2016,2,22,16,15,541.0,82.0,1.3,15.0,246.0,578.67,469.27
2016,2,22,16,30,507.0,72.0,1.3,14.0,203.0,536.57,438.44
2016,2,22,16,45,446.0,62.0,1.3,13.5,159.5,471.47,386.9
2016,2,22,17,0,385.0,52.0,1.3,13.0,116.0,405.97,332.3
2016,2,22,17,15,296.5,38.0,1.35,12.5,77.5,316.81,253.76
2016,2,22,17,30,208.0,24.0,1.4,12.0,39.0,222.36,125.19
2016,2,22,17,45,104.0,12.0,1.45,12.0,19.5,83.51,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,10.24,0.0
2016,2,23,7,15,192.0,24.5,1.55,9.5,47.5,19.09,6.44
2016,2,23,7,30,384.0,37.0,1.6,10.0,83.0,30.44,20.81
2016,2,23,7,45,468.0,46.0,1.65,10.5,128.5,37.22,27.6
2016,2,23,8,0,552.0,55.0,1.7,11.0,174.0,43.94,33.97
2016,2,23,8,15,604.0,61.5,1.8,11.0,220.5,48.36,38.15
2016,2,23,8,30,656.0,68.0,1.9,11.0,267.0,52.73,42.16
2016,2,23,8,45,711.5,65.0,2.0,11.5,313.0,54.52,43.66
2016,2,23,9,0,767.0,62.0,2.1,12.0,359.0,52.05,41.27
2016,2,23,9,15,814.5,68.5,2.1,12.5,416.0,56.93,45.44
2016,2,23,9,30,862.0,75.0,2.1,13.0,473.0,61.72,49.48
2016,2,23,9,45,881.5,77.0,2.1,13.5,513.0,62.79,50.19
2016,2,23,10,0,901.0,79.0,2.1,14.0,553.0,72.05,58.09
2016,2,23,10,15,913.5,81.0,1.95,14.5,586.0,96.31,58.94
2016,2,23,10,30,926.0,83.0,1.8,15.0,619.0,154.6,86.42
2016,2,23,10,45,934.0,84.5,1.7,15.5,645.0,212.59,128.09
2016,2,23,11,0,942.0,86.0,1.6,16.0,671.0,270.58,176.42
2016,2,23,11,15,947.5,86.5,1.55,16.0,689.0,326.92,226.43
2016,2,23,11,30,953.0,87.0,1.5,16.0,707.0,382.47,276.22
2016,2,23,11,45,953.0,88.5,1.45,16.5,717.0,435.8,323.05
2016,2,23,12,0,953.0,90.0,1.4,17.0,727.0,487.39,367.11
2016,2,23,12,15,953.0,90.5,1.3,17.0,728.5,536.19,408.03
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,582.83,445.89
2016,2,23,12,45,947.5,92.0,1.2,17.5,722.5,624.5,478.76
2016,2,23,13,0,942.0,93.0,1.2,18.0,715.0,663.24,508.5
2016,2,23,13,15,937.0,92.5,1.1,18.0,700.5,697.78,534.47
2016,2,23,13,30,932.0,92.0,1.0,18.0,686.0,729.11,557.43
2016,2,23,13,45,922.0,91.5,0.95,18.0,663.0,753.65,575.7
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,774.54,589.94
2016,2,23,14,15,901.0,89.0,0.85,18.0,610.5,789.4,600.05
2016,2,23,14,30,890.0,87.0,0.8,18.0,581.0,807.52,612.52
2016,2,23,14,45,691.0,126.0,0.75,18.0,495.0,716.64,550.22
2016,2,23,15,0,492.0,165.0,0.7,18.0,409.0,604.95,470.49
2016,2,23,15,15,575.5,130.0,0.65,17.5,392.5,650.79,508.2
2016,2,23,15,30,659.0,95.0,0.6,17.0,376.0,686.95,535.12
2016,2,23,15,45,609.5,96.5,0.55,17.0,334.5,652.85,510.82
2016,2,23,16,0,560.0,98.0,0.5,17.0,293.0,615.4,484.49
2016,2,23,16,15,525.0,87.5,0.55,16.5,249.0,573.9,456.39
2016,2,23,16,30,490.0,77.0,0.6,16.0,205.0,530.35,425.21
2016,2,23,16,45,423.5,66.5,0.7,16.0,161.0,456.18,368.32
2016,2,23,17,0,357.0,56.0,0.8,16.0,117.0,388.63,313.4
2016,2,23,17,15,268.0,41.0,0.9,15.5,78.0,298.74,236.63
2016,2,23,17,30,179.0,26.0,1.0,15.0,39.0,204.93,123.93
2016,2,23,17,45,89.5,13.0,1.1,15.0,19.5,74.43,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,9.39,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,20.54,8.59
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,31.96,22.18
2016,2,24,7,45,444.5,48.5,1.4,11.5,129.0,39.1,29.2
2016,2,24,8,0,535.0,58.0,1.5,12.0,175.0,46.17,35.86
2016,2,24,8,15,590.5,64.5,1.45,12.0,223.0,50.5,39.94
2016,2,24,8,30,646.0,71.0,1.4,12.0,271.0,54.81,43.87
2016,2,24,8,45,690.0,74.5,1.4,12.5,318.0,56.74,45.47
2016,2,24,9,0,734.0,78.0,1.4,13.0,365.0,64.05,51.79
2016,2,24,9,15,544.0,129.0,1.3,13.5,355.0,90.38,74.77
2016,2,24,9,30,354.0,180.0,1.2,14.0,345.0,124.07,103.67
2016,2,24,9,45,593.0,134.0,1.2,14.5,437.0,92.02,75.39
2016,2,24,10,0,832.0,88.0,1.2,15.0,529.0,69.01,55.13
2016,2,24,10,15,845.0,90.0,1.15,15.5,561.0,94.71,56.84
2016,2,24,10,30,858.0,92.0,1.1,16.0,593.0,150.09,84.29
2016,2,24,10,45,867.5,93.5,1.1,16.5,618.5,205.52,124.48
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,266.74,175.06
2016,2,24,11,15,883.0,96.0,1.05,17.0,661.5,320.29,222.06
2016,2,24,11,30,889.0,97.0,1.0,17.0,679.0,373.23,268.83
2016,2,24,11,45,891.5,97.5,1.0,17.5,689.0,423.64,312.59
2016,2,24,12,0,894.0,98.0,1.0,18.0,699.0,472.63,354.03
2016,2,24,12,15,894.0,98.0,0.95,18.0,700.5,518.4,392.19
2016,2,24,12,30,894.0,98.0,0.9,18.0,702.0,562.11,427.59
2016,2,24,12,45,889.5,98.5,0.85,18.0,695.5,601.52,458.78
2016,2,24,13,0,885.0,99.0,0.8,18.0,689.0,638.2,487.09
2016,2,24,13,15,880.0,98.5,0.75,18.0,674.5,670.76,511.73
2016,2,24,13,30,875.0,98.0,0.7,18.0,660.0,700.29,533.66
2016,2,24,13,45,867.5,96.5,0.7,18.5,638.5,729.28,554.29
2016,2,24,14,0,860.0,95.0,0.7,19.0,617.0,750.24,568.38
2016,2,24,14,15,848.0,93.5,0.7,19.0,588.0,764.29,578.6
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,774.66,586.53
2016,2,24,14,45,647.5,133.5,0.7,19.0,482.0,692.93,531.13
2016,2,24,15,0,459.0,175.0,0.7,19.0,405.0,591.19,458.36
2016,2,24,15,15,608.5,128.0,0.7,18.5,406.0,678.18,526.63
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,749.45,577.81
2016,2,24,15,45,727.0,77.0,0.7,18.0,362.5,723.34,559.88
2016,2,24,16,0,696.0,73.0,0.7,18.0,318.0,699.65,544.5
2016,2,24,16,15,651.0,67.5,0.8,17.5,270.5,655.07,515.6
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,608.48,483.59
2016,2,24,16,45,539.5,54.5,1.0,16.5,176.0,540.58,433.18
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,472.45,379.24
2016,2,24,17,15,364.0,36.0,1.2,15.5,86.5,368.49,292.6
2016,2,24,17,30,255.0,25.0,1.3,15.0,44.0,264.09,171.33
2016,2,24,17,45,127.5,12.5,1.4,14.5,22.0,101.29,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.8,11.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.8,11.0,14.0,10.24,0.0
2016,2,25,7,15,196.5,27.0,0.85,11.5,49.0,20.98,9.82
2016,2,25,7,30,322.0,42.0,0.9,12.0,84.0,34.35,24.28
2016,2,25,7,45,400.0,54.0,0.95,12.5,128.5,43.44,32.99
2016,2,25,8,0,478.0,66.0,1.0,13.0,173.0,52.32,41.22
2016,2,25,8,15,534.5,73.5,0.95,13.5,220.0,57.14,45.63
2016,2,25,8,30,591.0,81.0,0.9,14.0,267.0,61.92,49.83
2016,2,25,8,45,629.5,87.0,0.9,14.5,312.5,65.32,52.69
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,68.69,55.43
2016,2,25,9,15,695.5,97.5,0.9,15.5,400.0,70.79,57.02
2016,2,25,9,30,723.0,102.0,0.9,16.0,442.0,72.89,58.58
2016,2,25,9,45,749.5,103.0,0.9,16.5,481.0,72.63,58.07
2016,2,25,10,0,776.0,104.0,0.9,17.0,520.0,79.43,63.68
2016,2,25,10,15,790.5,106.5,0.9,17.5,551.5,107.01,65.98
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,160.09,93.16
2016,2,25,10,45,662.0,163.5,0.95,18.5,564.0,220.65,144.13
2016,2,25,11,0,519.0,218.0,1.0,19.0,545.0,270.33,190.26
2016,2,25,11,15,684.0,164.0,0.95,19.0,608.0,312.75,220.88
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,370.65,265.9
2016,2,25,11,45,855.0,109.5,0.85,19.5,681.5,420.87,308.47
2016,2,25,12,0,861.0,109.0,0.8,20.0,692.0,470.08,349.0
2016,2,25,12,15,862.0,109.0,0.75,20.0,694.0,516.12,386.56
2016,2,25,12,30,863.0,109.0,0.7,20.0,696.0,560.26,421.51
2016,2,25,12,45,869.0,105.5,0.65,20.5,692.0,601.85,452.75
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,638.44,479.55
2016,2,25,13,15,707.0,159.5,0.55,21.0,627.5,627.12,471.23
2016,2,25,13,30,539.0,217.0,0.5,21.0,567.0,592.33,446.23
2016,2,25,13,45,692.5,158.5,0.45,21.0,592.5,674.21,506.63
2016,2,25,14,0,846.0,100.0,0.4,21.0,618.0,748.77,559.07
2016,2,25,14,15,835.0,98.5,0.4,21.0,589.5,763.31,568.61
2016,2,25,14,30,824.0,97.0,0.4,21.0,561.0,774.22,576.72
2016,2,25,14,45,803.5,96.0,0.4,21.0,525.5,774.5,577.92
2016,2,25,15,0,783.0,95.0,0.4,21.0,490.0,770.95,576.84
2016,2,25,15,15,760.5,91.5,0.5,20.5,449.5,759.23,573.11
2016,2,25,15,30,738.0,88.0,0.6,20.0,409.0,748.94,570.33
2016,2,25,15,45,705.0,84.0,0.75,19.5,364.5,721.71,556.19
2016,2,25,16,0,672.0,80.0,0.9,19.0,320.0,691.51,539.23
2016,2,25,16,15,627.5,74.0,0.95,18.5,272.5,646.64,509.38
2016,2,25,16,30,583.0,68.0,1.0,18.0,225.0,599.71,476.5
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,537.44,430.29
2016,2,25,17,0,469.0,50.0,1.2,17.0,132.0,474.63,380.51
2016,2,25,17,15,363.0,38.5,1.2,16.5,89.5,371.88,295.05
2016,2,25,17,30,257.0,27.0,1.2,16.0,47.0,270.72,183.18
2016,2,25,17,45,128.5,13.5,1.25,15.5,23.5,103.25,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,10.24,0.0
2016,2,26,7,15,49.0,30.5,1.0,12.0,37.0,24.12,12.91
2016,2,26,7,30,98.0,49.0,1.1,12.0,62.0,38.05,27.6
2016,2,26,7,45,125.0,69.5,1.2,12.5,93.5,52.95,41.43
2016,2,26,8,0,152.0,90.0,1.3,13.0,125.0,67.52,54.72
2016,2,26,8,15,170.5,110.5,1.35,13.5,158.0,81.7,67.4
2016,2,26,8,30,189.0,131.0,1.4,14.0,191.0,95.52,79.48
2016,2,26,8,45,207.0,148.0,1.5,14.5,223.0,106.98,89.26
2016,2,26,9,0,225.0,165.0,1.6,15.0,255.0,114.03,95.03
2016,2,26,9,15,157.5,185.5,1.6,15.0,252.0,129.85,108.47
2016,2,26,9,30,90.0,206.0,1.6,15.0,249.0,146.77,122.7
2016,2,26,9,45,152.0,224.0,1.65,15.5,303.0,152.2,126.76
2016,2,26,10,0,214.0,242.0,1.7,16.0,357.0,163.2,135.55
2016,2,26,10,15,265.0,249.0,1.7,16.0,400.5,173.63,131.48
2016,2,26,10,30,316.0,256.0,1.7,16.0,444.0,206.18,150.62
2016,2,26,10,45,365.5,256.0,1.7,16.5,482.0,239.83,173.69
2016,2,26,11,0,415.0,256.0,1.7,17.0,520.0,278.5,203.04
2016,2,26,11,15,374.0,275.0,1.7,17.0,518.0,309.98,231.47
2016,2,26,11,30,333.0,294.0,1.7,17.0,516.0,337.36,256.24
2016,2,26,11,45,417.0,271.0,1.75,17.5,553.0,378.1,288.15
2016,2,26,12,0,501.0,248.0,1.8,18.0,590.0,426.18,326.13
2016,2,26,12,15,532.0,237.0,1.85,18.0,601.0,464.21,357.55
2016,2,26,12,30,563.0,226.0,1.9,18.0,612.0,503.26,389.51
2016,2,26,12,45,716.5,166.0,2.0,18.0,652.5,573.84,445.56
2016,2,26,13,0,870.0,106.0,2.1,18.0,693.0,645.76,502.51
2016,2,26,13,15,863.5,105.0,2.15,17.5,678.0,677.38,528.87
2016,2,26,13,30,857.0,104.0,2.2,17.0,663.0,705.82,552.89
2016,2,26,13,45,539.0,194.5,2.3,17.0,542.0,596.18,470.26
2016,2,26,14,0,221.0,285.0,2.4,17.0,421.0,444.92,352.83
2016,2,26,14,15,519.0,190.5,2.45,17.0,490.5,617.07,491.02
2016,2,26,14,30,817.0,96.0,2.5,17.0,560.0,770.89,607.65
2016,2,26,14,45,805.0,92.0,2.6,17.0,525.5,774.36,610.71
2016,2,26,15,0,793.0,88.0,2.7,17.0,491.0,774.2,612.56
2016,2,26,15,15,770.5,85.0,2.7,16.5,450.5,762.99,606.98
2016,2,26,15,30,748.0,82.0,2.7,16.0,410.0,748.23,598.83
2016,2,26,15,45,719.5,77.5,2.7,15.5,365.5,723.32,582.96
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,700.65,568.35
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,657.2,536.46
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,611.75,501.86
2016,2,26,16,45,536.0,56.0,2.3,13.5,180.0,543.59,447.92
2016,2,26,17,0,469.0,49.0,2.2,13.0,133.0,475.19,391.09
2016,2,26,17,15,362.5,38.5,2.05,12.5,91.0,372.85,303.36
2016,2,26,17,30,256.0,28.0,1.9,12.0,49.0,274.3,196.17
2016,2,26,17,45,128.0,14.0,1.8,12.0,24.5,103.72,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,18.78,0.0
2016,2,27,7,15,222.0,30.5,1.5,10.5,61.0,23.68,13.27
2016,2,27,7,30,444.0,39.0,1.5,11.0,100.0,31.9,22.42
2016,2,27,7,45,523.0,46.5,1.55,11.5,147.5,37.46,27.88
2016,2,27,8,0,602.0,54.0,1.6,12.0,195.0,43.0,33.1
2016,2,27,8,15,652.5,59.5,1.55,12.5,243.5,46.74,36.53
2016,2,27,8,30,703.0,65.0,1.5,13.0,292.0,54.94,43.81
2016,2,27,8,45,736.5,69.0,1.5,13.5,339.0,57.57,45.99
2016,2,27,9,0,770.0,73.0,1.5,14.0,386.0,60.18,48.11
2016,2,27,9,15,794.0,76.0,1.4,14.0,429.0,61.9,49.5
2016,2,27,9,30,818.0,79.0,1.3,14.0,472.0,63.62,50.88
2016,2,27,9,45,834.5,81.5,1.2,14.5,510.0,64.87,51.73
2016,2,27,10,0,851.0,84.0,1.1,15.0,548.0,66.12,52.59
2016,2,27,10,15,863.5,86.0,1.05,15.5,580.5,110.46,64.68
2016,2,27,10,30,876.0,88.0,1.0,16.0,613.0,166.26,95.05
2016,2,27,10,45,886.0,89.0,0.95,16.5,638.5,221.73,136.51
2016,2,27,11,0,896.0,90.0,0.9,17.0,664.0,277.44,183.19
2016,2,27,11,15,570.5,202.0,0.9,17.0,571.0,313.33,226.84
2016,2,27,11,30,245.0,314.0,0.9,17.0,478.0,324.92,246.97
2016,2,27,11,45,579.5,203.0,0.95,17.0,599.0,393.27,296.02
2016,2,27,12,0,914.0,92.0,1.0,17.0,720.0,486.88,366.99
2016,2,27,12,15,914.5,92.5,1.0,17.0,722.0,534.18,406.14
2016,2,27,12,30,915.0,93.0,1.0,17.0,724.0,579.44,443.0
2016,2,27,12,45,525.5,209.5,1.0,17.0,571.0,501.2,386.97
2016,2,27,13,0,136.0,326.0,1.0,17.0,418.0,376.69,292.41
2016,2,27,13,15,502.5,216.0,1.0,17.0,547.0,546.72,425.65
2016,2,27,13,30,869.0,106.0,1.0,17.0,676.0,719.6,554.06
2016,2,27,13,45,865.0,103.0,1.05,17.0,655.0,744.87,572.35
2016,2,27,14,0,861.0,100.0,1.1,17.0,634.0,766.81,588.84
2016,2,27,14,15,692.5,145.0,1.1,17.0,561.5,713.51,551.41
2016,2,27,14,30,524.0,190.0,1.1,17.0,489.0,639.32,497.88
2016,2,27,14,45,419.0,201.0,1.1,17.0,431.0,580.67,455.73
2016,2,27,15,0,314.0,212.0,1.1,17.0,373.0,501.75,397.44
2016,2,27,15,15,440.5,168.0,1.1,16.5,374.0,583.24,463.56
2016,2,27,15,30,567.0,124.0,1.1,16.0,375.0,653.55,519.13
2016,2,27,15,45,649.5,97.0,1.1,16.0,355.5,696.66,550.89
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,728.71,574.55
2016,2,27,16,15,690.0,65.0,1.15,15.5,288.0,685.73,545.32
2016,2,27,16,30,648.0,60.0,1.2,15.0,240.0,646.79,518.37
2016,2,27,16,45,589.0,53.0,1.25,14.5,192.0,584.25,471.61
2016,2,27,17,0,530.0,46.0,1.3,14.0,144.0,521.26,421.49
2016,2,27,17,15,423.0,36.5,1.35,13.5,99.5,418.27,336.18
2016,2,27,17,30,316.0,27.0,1.4,13.0,55.0,319.71,233.17
2016,2,27,17,45,158.0,13.5,1.5,12.5,27.5,125.29,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,6.4,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,12.37,0.0
2016,2,28,7,15,38.5,34.0,2.0,10.5,39.5,26.71,16.2
2016,2,28,7,30,77.0,53.0,2.0,11.0,64.0,40.87,30.37
2016,2,28,7,45,97.5,74.5,2.05,11.5,94.0,56.27,44.65
2016,2,28,8,0,118.0,96.0,2.1,12.0,124.0,71.28,58.36
2016,2,28,8,15,131.0,117.0,2.1,12.0,154.5,85.57,71.29
2016,2,28,8,30,144.0,138.0,2.1,12.0,185.0,99.48,83.64
2016,2,28,8,45,156.5,156.0,2.1,12.5,214.0,111.31,93.78
2016,2,28,9,0,169.0,174.0,2.1,13.0,243.0,122.81,103.45
2016,2,28,9,15,190.0,192.5,2.05,13.5,278.5,134.37,113.01
2016,2,28,9,30,211.0,211.0,2.0,14.0,314.0,145.61,122.17
2016,2,28,9,45,189.0,230.5,1.95,14.5,328.0,156.38,130.82
2016,2,28,10,0,167.0,250.0,1.9,15.0,342.0,166.73,139.02
2016,2,28,10,15,251.5,253.5,1.85,15.0,401.0,178.03,134.96
2016,2,28,10,30,336.0,257.0,1.8,15.0,460.0,212.06,154.7
2016,2,28,10,45,296.0,277.0,1.8,15.5,461.5,244.22,180.84
2016,2,28,11,0,256.0,297.0,1.8,16.0,463.0,272.41,205.33
2016,2,28,11,15,405.5,260.0,1.8,16.0,530.5,309.71,231.65
2016,2,28,11,30,555.0,223.0,1.8,16.0,598.0,363.4,272.99
2016,2,28,11,45,407.5,273.5,1.85,16.5,551.0,379.82,291.05
2016,2,28,12,0,260.0,324.0,1.9,17.0,504.0,380.59,294.77
2016,2,28,12,15,228.5,329.0,1.95,17.0,488.0,386.87,301.28
2016,2,28,12,30,197.0,334.0,2.0,17.0,472.0,391.49,305.97
2016,2,28,12,45,175.0,331.5,2.05,17.0,453.0,392.21,307.42
2016,2,28,13,0,153.0,329.0,2.1,17.0,434.0,390.5,306.78
2016,2,28,13,15,287.5,298.0,2.1,17.0,490.0,472.88,372.2
2016,2,28,13,30,422.0,267.0,2.1,17.0,546.0,564.58,443.39
2016,2,28,13,45,609.5,196.5,2.1,17.0,585.0,659.07,516.99
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,749.34,586.68
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,765.4,599.02
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,774.65,607.31
2016,2,28,14,45,763.5,115.5,2.0,16.0,533.5,777.76,610.69
2016,2,28,15,0,753.0,110.0,2.0,16.0,500.0,777.32,611.72
2016,2,28,15,15,554.5,139.5,1.95,16.0,414.5,647.53,517.76
2016,2,28,15,30,356.0,169.0,1.9,16.0,329.0,504.61,408.59
2016,2,28,15,45,219.5,160.0,1.9,16.0,255.5,385.41,315.11
2016,2,28,16,0,83.0,151.0,1.9,16.0,182.0,231.84,189.88
2016,2,28,16,15,72.5,131.5,1.85,15.5,156.0,204.78,168.59
2016,2,28,16,30,62.0,112.0,1.8,15.0,130.0,177.28,145.94
2016,2,28,16,45,52.0,91.0,1.75,14.5,104.0,147.34,120.65
2016,2,28,17,0,42.0,70.0,1.7,14.0,78.0,116.52,93.99
2016,2,28,17,15,21.0,50.0,1.8,13.5,54.0,77.7,59.72
2016,2,28,17,30,0.0,30.0,1.9,13.0,30.0,30.45,17.67
2016,2,28,17,45,0.0,15.0,2.0,12.5,15.0,13.02,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.5,7.68,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,27.0,14.73,0.0
2016,2,29,7,15,313.5,30.0,1.45,10.5,67.5,24.48,15.04
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,34.1,24.59
2016,2,29,7,45,533.0,48.5,1.55,11.5,157.0,38.83,29.23
2016,2,29,8,0,621.0,55.0,1.6,12.0,206.0,43.62,33.72
2016,2,29,8,15,669.5,60.5,1.55,12.5,255.5,51.56,40.86
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,55.57,44.35
2016,2,29,8,45,540.0,109.5,1.5,13.5,304.5,80.48,66.27
2016,2,29,9,0,362.0,153.0,1.5,14.0,304.0,108.37,90.38
2016,2,29,9,15,595.5,116.5,1.5,14.5,395.5,81.94,66.87
2016,2,29,9,30,829.0,80.0,1.5,15.0,487.0,64.16,51.06
2016,2,29,9,45,838.0,85.0,1.5,16.0,524.0,67.02,53.23
2016,2,29,10,0,847.0,90.0,1.5,17.0,561.0,69.78,55.27
2016,2,29,10,15,859.0,92.0,1.45,17.0,593.0,116.17,64.92
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,172.79,99.02
2016,2,29,10,45,882.0,94.0,1.35,17.0,650.5,235.01,147.55
2016,2,29,11,0,893.0,94.0,1.3,17.0,676.0,290.3,194.89
2016,2,29,11,15,898.5,95.0,1.3,17.5,693.5,344.82,242.86
2016,2,29,11,30,904.0,96.0,1.3,18.0,711.0,398.65,289.94
2016,2,29,11,45,914.5,92.5,1.3,18.5,722.5,449.91,333.96
2016,2,29,12,0,925.0,89.0,1.3,19.0,734.0,500.29,376.05
2016,2,29,12,15,926.0,89.5,1.25,19.0,736.0,548.32,415.58
2016,2,29,12,30,927.0,90.0,1.2,19.0,738.0,594.32,452.35
2016,2,29,12,45,925.5,89.5,1.2,19.5,732.0,635.7,484.22
2016,2,29,13,0,924.0,89.0,1.2,20.0,726.0,674.43,513.28
2016,2,29,13,15,714.5,163.5,1.15,20.0,650.0,650.65,495.48
2016,2,29,13,30,505.0,238.0,1.1,20.0,574.0,599.79,457.96
2016,2,29,13,45,454.0,246.5,1.05,20.0,541.5,593.49,454.18
2016,2,29,14,0,403.0,255.0,1.0,20.0,509.0,569.54,437.38
2016,2,29,14,15,636.5,171.0,0.9,20.0,550.5,704.73,537.71
2016,2,29,14,30,870.0,87.0,0.8,20.0,592.0,808.81,608.63
2016,2,29,14,45,848.0,87.0,0.75,20.0,554.5,816.59,612.87
2016,2,29,15,0,826.0,87.0,0.7,20.0,517.0,813.02,610.91
2016,2,29,15,15,805.0,84.0,0.6,20.0,476.0,802.91,603.95
2016,2,29,15,30,784.0,81.0,0.5,20.0,435.0,789.17,594.62
2016,2,29,15,45,752.0,78.0,0.4,20.0,389.0,762.62,576.59
2016,2,29,16,0,720.0,75.0,0.3,20.0,343.0,732.83,556.28
2016,2,29,16,15,678.0,70.0,0.25,19.5,294.5,695.36,531.98
2016,2,29,16,30,636.0,65.0,0.2,19.0,246.0,650.5,501.45
2016,2,29,16,45,562.0,59.5,0.2,19.0,196.5,577.04,448.5
2016,2,29,17,0,488.0,54.0,0.2,19.0,147.0,503.23,392.68
2016,2,29,17,15,386.0,43.0,0.2,18.5,103.0,401.56,313.19
2016,2,29,17,30,284.0,32.0,0.2,18.0,59.0,303.64,225.03
2016,2,29,17,45,142.0,16.0,0.2,18.0,29.5,154.55,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,86.0,10.0,1.6,11.5,14.5,8.54,0.0
2016,3,1,7,0,172.0,20.0,1.6,12.0,29.0,16.39,0.0
2016,3,1,7,15,283.0,33.0,1.65,12.5,67.5,26.89,17.14
2016,3,1,7,30,394.0,46.0,1.7,13.0,106.0,37.17,27.12
2016,3,1,7,45,466.5,55.5,1.8,13.5,152.5,44.07,33.67
2016,3,1,8,0,539.0,65.0,1.9,14.0,199.0,50.86,39.89
2016,3,1,8,15,595.5,67.5,1.9,14.5,245.0,51.94,40.86
2016,3,1,8,30,652.0,70.0,1.9,15.0,291.0,53.23,41.9
2016,3,1,8,45,592.5,96.5,1.95,15.5,319.0,70.87,57.29
2016,3,1,9,0,533.0,123.0,2.0,16.0,347.0,86.45,70.64
2016,3,1,9,15,585.0,123.0,2.1,16.0,392.5,86.21,70.23
2016,3,1,9,30,637.0,123.0,2.2,16.0,438.0,84.82,68.83
2016,3,1,9,45,628.5,137.0,2.3,16.5,468.5,92.32,75.0
2016,3,1,10,0,620.0,151.0,2.4,17.0,499.0,99.55,80.89
2016,3,1,10,15,765.0,116.0,2.45,17.0,569.5,130.09,78.06
2016,3,1,10,30,910.0,81.0,2.5,17.0,640.0,179.5,102.71
2016,3,1,10,45,920.0,81.5,2.55,17.5,665.5,236.6,147.73
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,293.9,197.26
2016,3,1,11,15,935.5,82.5,2.6,18.0,709.5,349.81,247.6
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,404.96,297.19
2016,3,1,11,45,946.0,82.5,2.6,18.0,738.5,458.07,344.33
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,509.85,389.28
2016,3,1,12,15,951.0,82.0,2.55,18.0,750.5,558.0,430.16
2016,3,1,12,30,951.0,82.0,2.5,18.0,752.0,603.95,468.19
2016,3,1,12,45,947.5,82.5,2.5,18.0,745.0,645.89,502.44
2016,3,1,13,0,944.0,83.0,2.5,18.0,738.0,685.01,533.81
2016,3,1,13,15,938.5,82.5,2.5,18.0,722.5,718.82,560.72
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,749.37,584.6
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,774.75,603.17
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,796.58,619.32
2016,3,1,14,15,908.5,77.5,2.45,17.5,631.5,810.9,631.11
2016,3,1,14,30,897.0,76.0,2.4,17.0,601.0,821.41,640.42
2016,3,1,14,45,882.5,74.0,2.4,17.0,564.5,825.09,644.25
2016,3,1,15,0,868.0,72.0,2.4,17.0,528.0,825.0,645.61
2016,3,1,15,15,630.0,119.5,2.35,16.5,436.5,704.38,560.6
2016,3,1,15,30,392.0,167.0,2.3,16.0,345.0,555.19,448.52
2016,3,1,15,45,196.0,129.0,2.3,16.0,218.0,327.59,269.8
2016,3,1,16,0,0.0,91.0,2.3,16.0,91.0,78.19,60.45
2016,3,1,16,15,344.0,73.0,2.1,15.5,172.0,407.45,341.66
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,677.13,549.31
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,610.8,495.6
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,550.85,447.15
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,453.55,366.67
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,360.02,278.41
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,181.99,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,6.5,0.9,12.5,6.5,5.55,0.0
2016,3,2,7,0,0.0,13.0,1.0,13.0,13.0,10.71,0.0
2016,3,2,7,15,0.0,29.0,1.05,13.0,29.0,23.91,14.78
2016,3,2,7,30,0.0,45.0,1.1,13.0,45.0,36.58,26.7
2016,3,2,7,45,0.0,64.0,1.15,13.5,64.0,51.27,40.11
2016,3,2,8,0,0.0,83.0,1.2,14.0,83.0,65.78,53.16
2016,3,2,8,15,1.5,101.5,1.2,14.5,102.0,79.82,65.53
2016,3,2,8,30,3.0,120.0,1.2,15.0,121.0,93.71,77.53
2016,3,2,8,45,20.0,144.0,1.2,16.0,152.5,111.23,92.26
2016,3,2,9,0,37.0,168.0,1.2,17.0,184.0,122.93,101.69
2016,3,2,9,15,77.5,195.0,1.2,17.0,232.5,140.32,116.22
2016,3,2,9,30,118.0,222.0,1.2,17.0,281.0,150.57,124.54
2016,3,2,9,45,168.0,238.5,1.3,17.5,329.5,160.66,132.48
2016,3,2,10,0,218.0,255.0,1.4,18.0,378.0,170.52,140.18
2016,3,2,10,15,281.0,259.5,1.45,18.0,427.5,188.85,139.26
2016,3,2,10,30,344.0,264.0,1.5,18.0,477.0,223.74,160.9
2016,3,2,10,45,401.5,259.5,1.6,18.5,517.5,258.88,185.65
2016,3,2,11,0,459.0,255.0,1.7,19.0,558.0,296.08,214.18
2016,3,2,11,15,494.0,247.5,1.8,19.0,581.5,334.73,246.31
2016,3,2,11,30,529.0,240.0,1.9,19.0,605.0,376.14,281.04
2016,3,2,11,45,715.0,169.0,2.0,19.0,669.5,433.61,326.36
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,504.4,383.07
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.5,551.52,422.65
2016,3,2,12,30,903.0,99.0,2.2,19.0,739.0,596.66,459.88
2016,3,2,12,45,686.0,184.0,2.3,19.0,667.5,589.65,456.29
2016,3,2,13,0,469.0,269.0,2.4,19.0,596.0,557.47,432.63
2016,3,2,13,15,445.5,278.5,2.4,18.5,584.0,575.77,448.3
2016,3,2,13,30,422.0,288.0,2.4,18.0,572.0,581.12,454.06
2016,3,2,13,45,469.5,254.0,2.45,18.0,561.0,616.03,482.28
2016,3,2,14,0,517.0,220.0,2.5,18.0,550.0,639.65,502.3
2016,3,2,14,15,488.0,219.0,2.5,17.5,519.5,634.74,500.44
2016,3,2,14,30,459.0,218.0,2.5,17.0,489.0,626.55,496.27
2016,3,2,14,45,335.5,226.5,2.5,17.0,418.5,530.84,423.92
2016,3,2,15,0,212.0,235.0,2.5,17.0,348.0,430.48,346.12
2016,3,2,15,15,109.5,197.0,2.45,16.5,255.0,307.04,248.84
2016,3,2,15,30,7.0,159.0,2.4,16.0,162.0,149.92,119.75
2016,3,2,15,45,185.5,147.0,2.35,16.0,218.0,341.89,282.4
2016,3,2,16,0,364.0,135.0,2.3,16.0,274.0,504.59,414.42
2016,3,2,16,15,322.0,125.0,2.15,15.5,235.5,440.48,363.96
2016,3,2,16,30,280.0,115.0,2.0,15.0,197.0,395.95,328.62
2016,3,2,16,45,263.0,94.5,1.9,14.5,160.0,356.63,297.06
2016,3,2,17,0,246.0,74.0,1.8,14.0,123.0,315.91,262.84
2016,3,2,17,15,189.5,55.5,1.8,13.5,87.0,246.26,202.57
2016,3,2,17,30,133.0,37.0,1.8,13.0,51.0,177.4,138.73
2016,3,2,17,45,66.5,18.5,1.8,13.0,25.5,88.22,9.73
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,12.5,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,1.6,13.0,21.0,17.21,4.41
2016,3,3,7,15,33.0,40.0,1.55,13.0,45.5,31.85,21.7
2016,3,3,7,30,66.0,59.0,1.5,13.0,70.0,45.48,34.57
2016,3,3,7,45,82.5,80.0,1.5,13.5,98.5,60.45,48.26
2016,3,3,8,0,99.0,101.0,1.5,14.0,127.0,75.04,61.36
2016,3,3,8,15,110.0,122.0,1.4,14.0,156.5,89.2,73.94
2016,3,3,8,30,121.0,143.0,1.3,14.0,186.0,102.97,85.93
2016,3,3,8,45,60.5,118.0,1.2,14.0,139.5,91.44,75.63
2016,3,3,9,0,0.0,93.0,1.1,14.0,93.0,76.24,62.11
2016,3,3,9,15,42.5,156.5,1.1,14.0,178.0,117.48,97.91
2016,3,3,9,30,85.0,220.0,1.1,14.0,263.0,155.89,130.51
2016,3,3,9,45,45.5,203.5,1.1,14.5,227.0,147.38,122.56
2016,3,3,10,0,6.0,187.0,1.1,15.0,191.0,145.39,120.39
2016,3,3,10,15,14.5,212.5,1.1,15.0,222.0,165.8,130.89
2016,3,3,10,30,23.0,238.0,1.1,15.0,253.0,187.6,147.56
2016,3,3,10,45,11.5,197.0,1.15,15.0,204.5,159.59,125.35
2016,3,3,11,0,0.0,156.0,1.2,15.0,156.0,127.32,99.7
2016,3,3,11,15,11.5,211.0,1.3,15.0,219.5,173.92,136.99
2016,3,3,11,30,23.0,266.0,1.4,15.0,283.0,222.07,174.98
2016,3,3,11,45,24.0,269.0,1.5,15.5,286.5,228.01,179.31
2016,3,3,12,0,25.0,272.0,1.6,16.0,290.0,233.98,183.84
2016,3,3,12,15,34.5,289.0,1.5,15.5,314.0,257.75,202.87
2016,3,3,12,30,44.0,306.0,1.4,15.0,338.0,282.79,222.85
2016,3,3,12,45,50.5,309.0,1.35,15.0,345.0,295.63,232.98
2016,3,3,13,0,57.0,312.0,1.3,15.0,352.0,309.12,243.69
2016,3,3,13,15,57.5,305.5,1.2,15.0,345.0,310.43,244.84
