Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,58.0,299.0,1.1,15.0,338.0,311.44,245.82
2016,3,3,13,45,100.0,301.0,1.05,15.0,366.5,351.45,277.96
2016,3,3,14,0,142.0,303.0,1.0,15.0,395.0,407.93,322.01
2016,3,3,14,15,136.0,288.5,1.0,15.0,373.5,398.48,315.13
2016,3,3,14,30,130.0,274.0,1.0,15.0,352.0,387.78,307.78
2016,3,3,14,45,71.5,232.5,1.0,15.0,275.0,285.63,228.34
2016,3,3,15,0,13.0,191.0,1.0,15.0,198.0,181.89,145.03
2016,3,3,15,15,26.0,188.0,0.9,15.0,200.5,193.16,155.37
2016,3,3,15,30,39.0,185.0,0.8,15.0,203.0,221.68,179.09
2016,3,3,15,45,19.5,139.5,0.7,15.0,148.5,142.93,114.76
2016,3,3,16,0,0.0,94.0,0.6,15.0,94.0,80.97,63.05
2016,3,3,16,15,0.0,81.0,0.6,14.5,81.0,69.35,53.64
2016,3,3,16,30,0.0,68.0,0.6,14.0,68.0,57.62,43.84
2016,3,3,16,45,0.0,55.0,0.6,14.0,55.0,45.76,33.66
2016,3,3,17,0,0.0,42.0,0.6,14.0,42.0,34.73,24.05
2016,3,3,17,15,0.0,29.5,0.6,13.5,29.5,24.35,14.96
2016,3,3,17,30,0.0,17.0,0.6,13.0,17.0,14.0,5.74
2016,3,3,17,45,0.0,8.5,0.65,13.0,8.5,6.98,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.41,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,3,4,7,15,0.0,16.5,1.3,13.0,16.5,13.58,6.1
2016,3,4,7,30,0.0,25.0,1.3,13.0,25.0,20.6,12.67
2016,3,4,7,45,0.0,34.5,1.3,13.5,34.5,28.48,19.89
2016,3,4,8,0,0.0,44.0,1.3,14.0,44.0,36.37,27.03
2016,3,4,8,15,0.0,54.0,1.35,14.0,54.0,44.69,34.5
2016,3,4,8,30,0.0,64.0,1.4,14.0,64.0,53.03,41.89
2016,3,4,8,45,0.0,96.5,1.5,14.5,96.5,78.38,64.09
2016,3,4,9,0,0.0,129.0,1.6,15.0,129.0,102.37,84.71
2016,3,4,9,15,5.0,154.0,1.75,15.5,156.5,120.57,100.01
2016,3,4,9,30,10.0,179.0,1.9,16.0,184.0,138.38,114.8
2016,3,4,9,45,5.0,164.0,2.05,16.5,166.5,129.09,106.36
2016,3,4,10,0,0.0,149.0,2.2,17.0,149.0,119.1,97.44
2016,3,4,10,15,0.0,154.0,2.2,17.0,154.0,123.72,96.72
2016,3,4,10,30,0.0,159.0,2.2,17.0,159.0,128.29,100.24
2016,3,4,10,45,0.0,88.0,2.25,17.0,88.0,73.25,55.13
2016,3,4,11,0,0.0,17.0,2.3,17.0,17.0,14.09,6.11
2016,3,4,11,15,0.0,21.0,2.25,16.5,21.0,17.41,8.91
2016,3,4,11,30,0.0,25.0,2.2,16.0,25.0,20.74,11.7
2016,3,4,11,45,0.0,35.0,2.2,16.0,35.0,29.07,18.63
2016,3,4,12,0,0.0,45.0,2.2,16.0,45.0,37.4,25.55
2016,3,4,12,15,0.0,76.0,2.3,16.0,76.0,63.29,46.97
2016,3,4,12,30,0.0,107.0,2.4,16.0,107.0,89.18,68.24
2016,3,4,12,45,0.0,110.5,2.5,16.0,110.5,92.16,70.67
2016,3,4,13,0,0.0,114.0,2.6,16.0,114.0,95.17,73.17
2016,3,4,13,15,0.0,111.5,2.6,16.0,111.5,93.13,71.55
2016,3,4,13,30,0.0,109.0,2.6,16.0,109.0,91.06,69.92
2016,3,4,13,45,0.0,84.5,2.65,16.0,84.5,70.34,52.93
2016,3,4,14,0,0.0,60.0,2.7,16.0,60.0,49.84,36.03
2016,3,4,14,15,6.5,134.5,2.6,15.5,138.5,118.96,93.65
2016,3,4,14,30,13.0,209.0,2.5,15.0,217.0,194.39,155.69
2016,3,4,14,45,7.0,187.0,2.4,15.0,191.5,170.3,136.05
2016,3,4,15,0,1.0,165.0,2.3,15.0,166.0,145.69,116.03
2016,3,4,15,15,1.0,159.0,2.25,15.0,160.0,141.71,113.1
2016,3,4,15,30,1.0,153.0,2.2,15.0,154.0,138.03,110.37
2016,3,4,15,45,0.5,105.0,2.15,15.0,105.5,90.85,71.34
2016,3,4,16,0,0.0,57.0,2.1,15.0,57.0,47.19,34.67
2016,3,4,16,15,0.0,49.0,2.15,14.5,49.0,40.52,29.15
2016,3,4,16,30,0.0,41.0,2.2,14.0,41.0,33.87,23.53
2016,3,4,16,45,0.0,33.0,2.3,14.0,33.0,27.23,17.78
2016,3,4,17,0,0.0,25.0,2.4,14.0,25.0,20.6,11.98
2016,3,4,17,15,0.0,17.5,2.45,14.0,17.5,14.4,6.51
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,8.21,1.02
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,4.1,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,3.84,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,7.39,0.0
2016,3,5,7,15,0.0,19.0,3.35,14.0,19.0,15.65,7.87
2016,3,5,7,30,0.0,29.0,3.4,14.0,29.0,23.92,15.53
2016,3,5,7,45,0.0,40.0,3.5,14.5,40.0,33.05,23.84
2016,3,5,8,0,0.0,51.0,3.6,15.0,51.0,42.2,32.07
2016,3,5,8,15,0.0,62.0,3.75,15.0,62.0,51.37,40.25
2016,3,5,8,30,0.0,73.0,3.9,15.0,73.0,60.37,48.18
2016,3,5,8,45,0.0,46.5,4.05,15.5,46.5,38.46,28.58
2016,3,5,9,0,0.0,20.0,4.2,16.0,20.0,16.5,9.0
2016,3,5,9,15,0.0,41.5,4.25,16.0,41.5,34.33,24.72
2016,3,5,9,30,0.0,63.0,4.3,16.0,63.0,52.24,40.36
2016,3,5,9,45,0.0,93.0,4.35,16.0,93.0,77.14,61.94
2016,3,5,10,0,0.0,123.0,4.4,16.0,123.0,100.17,78.06
2016,3,5,10,15,0.0,106.0,4.45,16.0,106.0,87.56,67.46
2016,3,5,10,30,0.0,89.0,4.5,16.0,89.0,74.07,56.17
2016,3,5,10,45,0.0,116.5,4.6,16.5,116.5,96.18,74.2
2016,3,5,11,0,0.0,144.0,4.7,17.0,144.0,118.08,91.85
2016,3,5,11,15,1.5,163.5,4.75,17.0,164.5,134.3,104.9
2016,3,5,11,30,3.0,183.0,4.8,17.0,185.0,150.91,118.24
2016,3,5,11,45,29.0,251.5,4.85,17.5,272.5,215.89,169.86
2016,3,5,12,0,55.0,320.0,4.9,18.0,360.0,286.52,225.35
2016,3,5,12,15,31.0,266.0,4.9,18.0,289.0,237.7,186.98
2016,3,5,12,30,7.0,212.0,4.9,18.0,218.0,180.43,141.37
2016,3,5,12,45,6.5,207.5,4.9,18.0,212.5,177.57,139.22
2016,3,5,13,0,6.0,203.0,4.9,18.0,207.0,174.56,136.9
2016,3,5,13,15,5.5,199.0,5.05,17.5,203.0,171.86,135.13
2016,3,5,13,30,5.0,195.0,5.2,17.0,199.0,169.06,133.3
2016,3,5,13,45,2.5,146.0,5.35,17.0,148.0,125.02,97.62
2016,3,5,14,0,0.0,97.0,5.5,17.0,97.0,80.85,61.46
2016,3,5,14,15,0.0,97.5,6.0,16.5,97.5,81.29,62.09
2016,3,5,14,30,0.0,98.0,6.5,16.0,98.0,81.76,62.73
2016,3,5,14,45,0.0,61.5,7.05,16.0,61.5,51.03,37.22
2016,3,5,15,0,0.0,25.0,7.6,16.0,25.0,20.67,11.79
2016,3,5,15,15,0.0,16.0,7.85,16.0,16.0,13.21,5.52
2016,3,5,15,30,0.0,7.0,8.1,16.0,7.0,5.77,0.0
2016,3,5,15,45,0.0,20.5,8.4,16.0,20.5,16.91,8.73
2016,3,5,16,0,0.0,34.0,8.7,16.0,34.0,28.08,18.27
2016,3,5,16,15,0.0,29.5,8.65,15.5,29.5,24.34,15.16
2016,3,5,16,30,0.0,25.0,8.6,15.0,25.0,20.6,12.01
2016,3,5,16,45,0.0,20.0,8.6,15.0,20.0,16.46,8.44
2016,3,5,17,0,0.0,15.0,8.6,15.0,15.0,12.33,4.85
2016,3,5,17,15,0.0,10.5,8.4,15.0,10.5,8.62,1.59
2016,3,5,17,30,0.0,6.0,8.2,15.0,6.0,4.92,0.0
2016,3,5,17,45,0.0,3.0,8.05,15.0,3.0,2.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,16.5,2.5,10.5,21.5,14.08,0.0
2016,3,6,7,0,126.0,33.0,2.5,11.0,43.0,25.61,13.91
2016,3,6,7,15,239.0,48.5,2.65,11.5,85.0,37.0,26.7
2016,3,6,7,30,352.0,64.0,2.8,12.0,127.0,48.49,37.56
2016,3,6,7,45,429.5,74.5,3.0,12.5,175.5,56.02,44.61
2016,3,6,8,0,507.0,85.0,3.2,13.0,224.0,65.98,53.6
2016,3,6,8,15,559.0,92.5,3.3,13.0,273.0,70.27,57.46
2016,3,6,8,30,611.0,100.0,3.4,13.0,322.0,74.53,61.17
2016,3,6,8,45,643.5,106.5,3.5,13.5,368.5,77.75,63.75
2016,3,6,9,0,676.0,113.0,3.6,14.0,415.0,80.91,66.23
2016,3,6,9,15,702.5,117.5,3.65,14.0,458.5,82.51,67.44
2016,3,6,9,30,729.0,122.0,3.7,14.0,502.0,84.11,68.66
2016,3,6,9,45,744.5,127.0,3.75,14.0,539.5,85.88,70.02
2016,3,6,10,0,760.0,132.0,3.8,14.0,577.0,99.16,69.23
2016,3,6,10,15,439.5,215.5,3.8,14.0,476.5,175.32,123.76
2016,3,6,10,30,119.0,299.0,3.8,14.0,376.0,225.04,174.9
2016,3,6,10,45,324.0,267.0,3.8,14.5,485.5,255.22,190.31
2016,3,6,11,0,529.0,235.0,3.8,15.0,595.0,308.95,227.67
2016,3,6,11,15,422.0,279.0,3.85,15.0,571.0,342.71,261.04
2016,3,6,11,30,315.0,323.0,3.9,15.0,547.0,366.85,284.96
2016,3,6,11,45,347.5,319.0,3.95,15.0,569.0,402.54,314.72
2016,3,6,12,0,380.0,315.0,4.0,15.0,591.0,440.59,346.28
2016,3,6,12,15,275.5,335.5,4.1,15.0,535.5,428.7,338.93
2016,3,6,12,30,171.0,356.0,4.2,15.0,480.0,402.41,319.29
2016,3,6,12,45,127.5,345.5,4.3,15.0,438.0,381.7,303.75
2016,3,6,13,0,84.0,335.0,4.4,15.0,396.0,348.07,277.55
2016,3,6,13,15,82.5,329.0,4.45,15.0,388.0,350.05,279.73
2016,3,6,13,30,81.0,323.0,4.5,15.0,380.0,351.55,281.44
2016,3,6,13,45,44.5,265.5,4.6,15.0,296.5,275.69,221.1
2016,3,6,14,0,8.0,208.0,4.7,15.0,213.0,185.52,147.92
2016,3,6,14,15,21.5,227.0,4.75,14.5,240.5,215.98,173.86
2016,3,6,14,30,35.0,246.0,4.8,14.0,268.0,264.04,213.98
2016,3,6,14,45,39.5,235.5,4.85,14.0,258.5,261.99,212.95
2016,3,6,15,0,44.0,225.0,4.9,14.0,249.0,259.97,212.09
2016,3,6,15,15,26.0,194.5,4.9,13.5,208.5,199.54,162.84
2016,3,6,15,30,8.0,164.0,4.9,13.0,168.0,155.24,126.1
2016,3,6,15,45,4.0,123.5,4.9,13.0,125.5,112.25,90.21
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,69.84,54.28
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,59.57,45.72
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,49.7,37.36
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,39.7,28.7
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,29.72,19.95
2016,3,6,17,15,0.0,25.5,4.95,11.5,25.5,21.02,12.28
2016,3,6,17,30,0.0,15.0,5.0,11.0,15.0,12.34,4.57
2016,3,6,17,45,0.0,7.5,5.1,11.0,7.5,6.16,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,8.5,13.5,11.52,0.0
2016,3,7,7,0,0.0,27.0,3.0,9.0,27.0,21.98,11.91
2016,3,7,7,15,17.5,46.5,3.1,9.0,50.0,36.8,26.92
2016,3,7,7,30,35.0,66.0,3.2,9.0,73.0,51.37,40.66
2016,3,7,7,45,45.5,87.5,3.3,9.5,98.5,66.92,55.0
2016,3,7,8,0,56.0,109.0,3.4,10.0,124.0,82.16,68.81
2016,3,7,8,15,62.5,129.5,3.45,10.0,150.0,96.47,81.65
2016,3,7,8,30,69.0,150.0,3.5,10.0,176.0,110.49,94.03
2016,3,7,8,45,192.0,164.5,3.55,10.0,248.5,117.91,100.38
2016,3,7,9,0,315.0,179.0,3.6,10.0,321.0,123.05,104.65
2016,3,7,9,15,213.0,207.0,3.6,10.0,307.5,143.74,122.56
2016,3,7,9,30,111.0,235.0,3.6,10.0,294.0,165.18,140.92
2016,3,7,9,45,76.5,239.5,3.65,10.5,281.5,168.5,143.16
2016,3,7,10,0,42.0,244.0,3.7,11.0,269.0,173.53,139.88
2016,3,7,10,15,27.0,232.5,3.75,11.0,249.0,172.74,138.5
2016,3,7,10,30,12.0,221.0,3.8,11.0,229.0,175.4,141.0
2016,3,7,10,45,15.5,236.5,3.85,11.5,247.5,189.85,152.26
2016,3,7,11,0,19.0,252.0,3.9,12.0,266.0,204.93,164.04
2016,3,7,11,15,71.5,298.5,3.95,12.0,350.0,254.01,202.38
2016,3,7,11,30,124.0,345.0,4.0,12.0,434.0,313.69,249.59
2016,3,7,11,45,122.5,349.5,4.1,12.0,438.0,330.3,263.59
2016,3,7,12,0,121.0,354.0,4.2,12.0,442.0,346.64,277.39
2016,3,7,12,15,105.5,350.5,4.25,12.0,427.5,345.93,277.5
2016,3,7,12,30,90.0,347.0,4.3,12.0,413.0,344.52,276.89
2016,3,7,12,45,94.5,345.0,4.35,12.5,414.0,354.95,285.25
2016,3,7,13,0,99.0,343.0,4.4,13.0,415.0,365.46,293.65
2016,3,7,13,15,148.5,339.0,4.4,13.0,444.5,415.37,334.43
2016,3,7,13,30,198.0,335.0,4.4,13.0,474.0,459.97,370.94
2016,3,7,13,45,275.5,310.0,4.4,13.0,496.0,520.76,420.69
2016,3,7,14,0,353.0,285.0,4.4,13.0,518.0,572.07,463.04
2016,3,7,14,15,458.5,237.5,4.35,13.0,526.0,639.71,518.32
2016,3,7,14,30,564.0,190.0,4.3,13.0,534.0,694.01,563.32
2016,3,7,14,45,665.0,153.0,4.25,13.0,535.5,763.09,618.18
2016,3,7,15,0,766.0,116.0,4.2,13.0,537.0,821.99,662.87
2016,3,7,15,15,560.0,151.0,4.05,13.0,446.0,684.72,559.81
2016,3,7,15,30,354.0,186.0,3.9,13.0,355.0,533.9,440.58
2016,3,7,15,45,402.5,157.5,3.8,13.0,332.0,567.71,470.19
2016,3,7,16,0,451.0,129.0,3.7,13.0,309.0,579.56,481.98
2016,3,7,16,15,411.5,119.5,3.55,12.5,267.5,535.23,447.88
2016,3,7,16,30,372.0,110.0,3.4,12.0,226.0,489.83,412.18
2016,3,7,16,45,341.5,93.0,3.3,11.5,185.0,441.6,373.36
2016,3,7,17,0,311.0,76.0,3.2,11.0,144.0,392.57,332.13
2016,3,7,17,15,250.5,59.5,3.25,10.5,104.5,319.86,268.9
2016,3,7,17,30,190.0,43.0,3.3,10.0,65.0,249.14,204.01
2016,3,7,17,45,95.0,21.5,3.35,10.0,32.5,135.89,81.35
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,150.0,15.0,2.05,8.0,28.5,12.23,0.0
2016,3,8,7,0,300.0,30.0,2.0,9.0,57.0,24.71,14.64
2016,3,8,7,15,408.0,40.5,1.95,9.5,102.5,32.9,23.54
2016,3,8,7,30,516.0,51.0,1.9,10.0,148.0,40.99,31.28
2016,3,8,7,45,561.5,61.5,1.85,10.5,196.5,48.55,38.34
2016,3,8,8,0,607.0,72.0,1.8,11.0,245.0,55.85,44.96
2016,3,8,8,15,595.5,83.0,1.75,11.0,278.5,62.72,51.14
2016,3,8,8,30,584.0,94.0,1.7,11.0,312.0,69.19,56.83
2016,3,8,8,45,472.5,133.5,1.7,11.5,325.0,92.68,77.43
2016,3,8,9,0,361.0,173.0,1.7,12.0,338.0,120.07,101.08
2016,3,8,9,15,423.0,177.5,1.75,12.0,388.5,116.83,97.92
2016,3,8,9,30,485.0,182.0,1.8,12.0,439.0,118.68,99.27
2016,3,8,9,45,542.5,176.5,1.85,12.0,483.5,114.53,95.42
2016,3,8,10,0,600.0,171.0,1.9,12.0,528.0,125.38,89.9
2016,3,8,10,15,727.0,138.5,1.9,12.0,593.5,156.52,96.61
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,207.31,128.51
2016,3,8,10,45,460.5,209.0,1.95,12.5,508.5,244.2,176.66
2016,3,8,11,0,67.0,312.0,2.0,13.0,358.0,253.48,199.73
2016,3,8,11,15,38.5,270.0,1.95,13.0,296.5,223.59,176.99
2016,3,8,11,30,10.0,228.0,1.9,13.0,235.0,189.0,149.99
2016,3,8,11,45,49.0,287.5,1.9,13.0,323.5,252.9,200.82
2016,3,8,12,0,88.0,347.0,1.9,13.0,412.0,324.66,257.12
2016,3,8,12,15,73.0,339.0,1.9,12.5,393.0,319.95,254.03
2016,3,8,12,30,58.0,331.0,1.9,12.0,374.0,313.12,249.44
2016,3,8,12,45,29.0,235.5,1.95,12.0,257.0,220.07,175.87
2016,3,8,13,0,0.0,140.0,2.0,12.0,140.0,117.15,92.15
2016,3,8,13,15,8.5,195.5,2.05,12.0,201.5,170.98,136.74
2016,3,8,13,30,17.0,251.0,2.1,12.0,263.0,227.46,182.68
2016,3,8,13,45,22.5,256.5,2.2,12.0,272.0,239.03,192.28
2016,3,8,14,0,28.0,262.0,2.3,12.0,281.0,264.63,213.34
2016,3,8,14,15,28.5,252.5,2.15,11.5,271.0,260.28,210.47
2016,3,8,14,30,29.0,243.0,2.0,11.0,261.0,255.75,207.58
2016,3,8,14,45,14.5,192.5,1.85,11.0,201.5,181.66,147.23
2016,3,8,15,0,0.0,142.0,1.7,11.0,142.0,122.36,98.04
2016,3,8,15,15,27.5,171.0,1.55,11.0,184.0,189.64,155.43
2016,3,8,15,30,55.0,200.0,1.4,11.0,226.0,252.75,208.18
2016,3,8,15,45,27.5,117.0,1.3,11.0,130.0,136.04,111.31
2016,3,8,16,0,0.0,34.0,1.2,11.0,34.0,28.08,18.7
2016,3,8,16,15,0.0,29.5,1.2,10.5,29.5,24.34,15.61
2016,3,8,16,30,0.0,25.0,1.2,10.0,25.0,20.6,12.41
2016,3,8,16,45,0.0,20.5,1.3,10.0,20.5,16.88,9.13
2016,3,8,17,0,0.0,16.0,1.4,10.0,16.0,13.16,5.82
2016,3,8,17,15,0.0,11.5,1.45,9.5,11.5,9.45,2.51
2016,3,8,17,30,0.0,7.0,1.5,9.0,7.0,5.74,0.0
2016,3,8,17,45,0.0,4.0,1.6,9.0,4.0,3.28,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.85,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,10.0,3.5,2.87,0.0
2016,3,9,7,0,0.0,7.0,2.4,10.0,7.0,5.74,0.0
2016,3,9,7,15,0.0,13.5,2.4,10.0,13.5,11.09,4.22
2016,3,9,7,30,0.0,20.0,2.4,10.0,20.0,16.46,9.23
2016,3,9,7,45,0.0,26.5,2.4,10.5,26.5,21.84,14.2
2016,3,9,8,0,0.0,33.0,2.4,11.0,33.0,27.23,19.11
2016,3,9,8,15,0.0,40.0,2.35,11.0,40.0,33.04,24.37
2016,3,9,8,30,0.0,47.0,2.3,11.0,47.0,38.86,29.58
2016,3,9,8,45,0.0,92.5,2.3,11.5,92.5,75.75,62.44
2016,3,9,9,0,0.0,138.0,2.3,12.0,138.0,109.21,91.61
2016,3,9,9,15,9.0,168.0,2.25,12.0,173.0,130.75,110.11
2016,3,9,9,30,18.0,198.0,2.2,12.0,208.0,151.73,127.93
2016,3,9,9,45,9.0,177.0,2.15,12.5,182.0,138.63,116.02
2016,3,9,10,0,0.0,156.0,2.1,13.0,156.0,124.69,99.0
2016,3,9,10,15,3.5,181.0,2.1,13.5,184.0,144.2,114.51
2016,3,9,10,30,7.0,206.0,2.1,14.0,212.0,164.37,130.29
2016,3,9,10,45,10.5,223.0,2.15,14.5,231.0,179.47,141.89
2016,3,9,11,0,14.0,240.0,2.2,15.0,250.0,195.22,154.02
2016,3,9,11,15,25.0,270.0,2.25,15.0,288.0,223.85,176.52
2016,3,9,11,30,36.0,300.0,2.3,15.0,326.0,250.87,197.74
2016,3,9,11,45,20.5,250.5,2.35,15.5,266.0,213.22,167.88
2016,3,9,12,0,5.0,201.0,2.4,16.0,206.0,168.32,131.98
2016,3,9,12,15,2.5,161.5,2.4,16.0,164.0,135.54,105.69
2016,3,9,12,30,0.0,122.0,2.4,16.0,122.0,101.72,78.28
2016,3,9,12,45,1.5,154.0,2.45,16.5,155.5,129.62,100.87
2016,3,9,13,0,3.0,186.0,2.5,17.0,189.0,158.19,123.72
2016,3,9,13,15,9.5,217.5,2.5,17.0,224.5,190.79,149.99
2016,3,9,13,30,16.0,249.0,2.5,17.0,260.0,224.97,177.39
2016,3,9,13,45,29.5,265.0,2.55,17.0,285.0,264.03,208.77
2016,3,9,14,0,43.0,281.0,2.6,17.0,310.0,295.6,234.18
2016,3,9,14,15,24.0,236.0,2.6,17.0,252.5,226.5,179.54
2016,3,9,14,30,5.0,191.0,2.6,17.0,195.0,170.28,134.4
2016,3,9,14,45,4.0,183.0,2.6,17.0,185.5,163.45,129.26
2016,3,9,15,0,3.0,175.0,2.6,17.0,176.0,156.63,124.01
2016,3,9,15,15,22.5,185.5,2.5,16.5,196.5,186.71,149.86
2016,3,9,15,30,42.0,196.0,2.4,16.0,217.0,236.21,191.32
2016,3,9,15,45,21.0,137.5,2.3,16.0,148.0,141.28,113.52
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,65.84,50.17
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,56.79,42.8
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,48.02,35.5
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,39.28,28.09
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,30.55,20.56
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,22.26,13.3
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,13.99,6.0
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,7.8,0.0
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,19.0,17.0,3.35,12.5,19.0,13.89,0.0
2016,3,10,7,0,38.0,34.0,3.4,13.0,38.0,26.96,16.9
2016,3,10,7,15,68.5,55.0,3.45,13.0,67.0,42.48,31.69
2016,3,10,7,30,99.0,76.0,3.5,13.0,96.0,57.63,45.72
2016,3,10,7,45,116.5,97.5,3.55,13.5,127.5,72.67,59.34
2016,3,10,8,0,134.0,119.0,3.6,14.0,159.0,87.32,72.33
2016,3,10,8,15,148.5,139.5,3.75,14.0,190.5,100.97,84.34
2016,3,10,8,30,163.0,160.0,3.9,14.0,222.0,114.24,95.84
2016,3,10,8,45,98.0,171.5,4.05,14.5,210.0,121.09,101.39
2016,3,10,9,0,33.0,183.0,4.2,15.0,198.0,133.06,111.3
2016,3,10,9,15,18.5,179.0,4.15,15.0,187.5,138.34,115.52
2016,3,10,9,30,4.0,175.0,4.1,15.0,177.0,136.5,113.61
2016,3,10,9,45,2.0,152.5,4.1,15.5,153.5,121.56,100.28
2016,3,10,10,0,0.0,130.0,4.1,16.0,130.0,105.71,82.43
2016,3,10,10,15,8.0,183.0,4.0,16.0,188.5,146.26,115.14
2016,3,10,10,30,16.0,236.0,3.9,16.0,247.0,187.32,147.73
2016,3,10,10,45,8.0,190.0,3.8,16.0,195.5,154.71,121.48
2016,3,10,11,0,0.0,144.0,3.7,16.0,144.0,118.26,92.07
2016,3,10,11,15,0.0,150.5,3.6,16.0,150.5,123.78,96.5
2016,3,10,11,30,0.0,157.0,3.5,16.0,157.0,129.36,100.95
2016,3,10,11,45,0.0,159.0,3.45,16.0,159.0,131.38,102.51
2016,3,10,12,0,0.0,161.0,3.4,16.0,161.0,133.41,104.11
2016,3,10,12,15,0.0,134.0,3.3,16.0,134.0,111.52,86.3
2016,3,10,12,30,0.0,107.0,3.2,16.0,107.0,89.23,68.13
2016,3,10,12,45,0.5,135.0,3.15,16.0,135.5,113.06,87.64
2016,3,10,13,0,1.0,163.0,3.1,16.0,164.0,137.32,107.37
2016,3,10,13,15,0.5,151.0,3.0,16.0,151.5,127.14,99.13
2016,3,10,13,30,0.0,139.0,2.9,16.0,139.0,116.77,90.78
2016,3,10,13,45,0.0,93.5,2.8,16.0,93.5,77.91,59.05
2016,3,10,14,0,0.0,48.0,2.7,16.0,48.0,39.86,27.66
2016,3,10,14,15,0.0,35.0,2.55,16.0,35.0,29.03,18.68
2016,3,10,14,30,0.0,22.0,2.4,16.0,22.0,18.22,9.67
2016,3,10,14,45,0.0,25.0,2.3,16.0,25.0,20.69,11.79
2016,3,10,15,0,0.0,28.0,2.2,16.0,28.0,23.17,13.91
2016,3,10,15,15,0.0,24.5,2.1,15.5,24.5,20.25,11.53
2016,3,10,15,30,0.0,21.0,2.0,15.0,21.0,17.34,9.13
2016,3,10,15,45,0.0,39.0,1.9,15.0,39.0,32.24,21.88
2016,3,10,16,0,0.0,57.0,1.8,15.0,57.0,47.2,34.67
2016,3,10,16,15,0.0,49.5,1.75,14.5,49.5,40.94,29.48
2016,3,10,16,30,0.0,42.0,1.7,14.0,42.0,34.7,24.25
2016,3,10,16,45,0.0,34.5,1.7,14.0,34.5,28.47,18.89
2016,3,10,17,0,0.0,27.0,1.7,14.0,27.0,22.25,13.47
2016,3,10,17,15,0.0,19.5,1.8,14.0,19.5,16.05,8.01
2016,3,10,17,30,0.0,12.0,1.9,14.0,12.0,9.86,2.55
2016,3,10,17,45,0.0,7.0,2.05,14.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,2.0,2.2,14.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,2.3,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,6.15,0.0
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,9.04,2.46
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,11.92,5.13
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,14.82,7.77
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,17.72,10.39
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,20.62,12.98
2016,3,11,8,45,0.0,67.0,4.55,12.0,67.0,55.54,44.25
2016,3,11,9,0,0.0,109.0,4.4,12.0,109.0,88.61,73.47
2016,3,11,9,15,0.0,91.5,4.45,12.0,91.5,75.76,61.88
2016,3,11,9,30,0.0,74.0,4.5,12.0,74.0,61.44,49.06
2016,3,11,9,45,51.0,177.0,4.6,12.0,208.0,132.4,111.16
2016,3,11,10,0,102.0,280.0,4.7,12.0,342.0,198.72,158.33
2016,3,11,10,15,51.0,173.0,4.45,12.0,204.0,138.32,108.42
2016,3,11,10,30,0.0,66.0,4.2,12.0,66.0,54.87,40.78
2016,3,11,10,45,0.0,57.5,4.0,12.5,57.5,47.79,34.73
2016,3,11,11,0,0.0,49.0,3.8,13.0,49.0,40.72,28.68
2016,3,11,11,15,1.5,115.0,3.6,13.0,116.0,95.91,74.63
2016,3,11,11,30,3.0,181.0,3.4,13.0,183.0,149.69,118.73
2016,3,11,11,45,57.0,272.0,3.25,13.0,314.5,245.63,195.81
2016,3,11,12,0,111.0,363.0,3.1,13.0,446.0,350.16,278.33
2016,3,11,12,15,279.0,333.0,3.15,13.0,542.0,435.16,345.77
2016,3,11,12,30,447.0,303.0,3.2,13.0,638.0,535.57,425.21
2016,3,11,12,45,666.5,208.0,3.25,13.5,702.5,624.65,496.03
2016,3,11,13,0,886.0,113.0,3.3,14.0,767.0,712.55,565.88
2016,3,11,13,15,534.0,230.0,3.6,14.0,622.0,612.44,488.3
2016,3,11,13,30,182.0,347.0,3.9,14.0,477.0,462.74,369.31
2016,3,11,13,45,161.0,335.0,4.2,14.0,447.5,447.82,359.25
2016,3,11,14,0,140.0,323.0,4.5,14.0,418.0,430.64,346.77
2016,3,11,14,15,105.0,301.0,4.65,13.5,370.5,373.84,302.92
2016,3,11,14,30,70.0,279.0,4.8,13.0,323.0,328.73,267.43
2016,3,11,14,45,35.0,198.0,4.95,13.0,220.0,217.69,177.23
2016,3,11,15,0,0.0,117.0,5.1,13.0,117.0,99.02,78.05
2016,3,11,15,15,0.0,77.5,5.0,12.5,77.5,64.36,49.2
2016,3,11,15,30,0.0,38.0,4.9,12.0,38.0,31.43,21.34
2016,3,11,15,45,240.0,84.0,4.85,12.0,183.0,335.61,286.33
2016,3,11,16,0,480.0,130.0,4.8,12.0,328.0,612.46,514.5
2016,3,11,16,15,567.5,101.5,4.65,11.5,307.0,663.33,555.27
2016,3,11,16,30,655.0,73.0,4.5,11.0,286.0,701.06,585.87
2016,3,11,16,45,581.5,69.0,4.4,10.5,234.0,626.46,527.17
2016,3,11,17,0,508.0,65.0,4.3,10.0,182.0,551.26,466.06
2016,3,11,17,15,417.0,55.0,4.2,10.0,135.0,454.91,383.93
2016,3,11,17,30,326.0,45.0,4.1,10.0,88.0,359.82,299.27
2016,3,11,17,45,181.0,29.5,4.05,10.0,51.5,224.32,164.56
2016,3,11,18,0,36.0,14.0,4.0,10.0,15.0,38.28,0.0
2016,3,11,18,15,18.0,7.0,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.5,3.45,10.0,8.5,6.98,0.0
2016,3,12,7,0,0.0,17.0,3.6,10.0,17.0,13.99,6.42
2016,3,12,7,15,0.0,29.0,3.7,10.0,29.0,23.93,15.74
2016,3,12,7,30,0.0,41.0,3.8,10.0,41.0,33.89,25.02
2016,3,12,7,45,0.0,55.0,3.95,10.5,55.0,45.54,35.68
2016,3,12,8,0,0.0,69.0,4.1,11.0,69.0,56.73,45.75
2016,3,12,8,15,0.0,82.5,4.2,11.0,82.5,67.41,55.3
2016,3,12,8,30,0.0,96.0,4.3,11.0,96.0,78.0,64.65
2016,3,12,8,45,0.0,100.5,4.4,11.5,100.5,81.89,67.81
2016,3,12,9,0,0.0,105.0,4.5,12.0,105.0,85.71,70.85
2016,3,12,9,15,14.0,159.5,4.55,12.0,167.5,125.48,105.62
2016,3,12,9,30,28.0,214.0,4.6,12.0,230.0,153.43,129.63
2016,3,12,9,45,18.0,208.0,4.65,12.0,218.5,159.84,134.82
2016,3,12,10,0,8.0,202.0,4.7,12.0,207.0,157.78,126.75
2016,3,12,10,15,4.0,173.5,4.75,12.0,176.0,139.24,111.2
2016,3,12,10,30,0.0,145.0,4.8,12.0,145.0,118.24,93.78
2016,3,12,10,45,2.0,168.0,4.85,12.5,169.5,136.9,108.84
2016,3,12,11,0,4.0,191.0,4.9,13.0,194.0,155.99,124.12
2016,3,12,11,15,2.0,105.5,5.0,13.0,107.0,88.41,68.32
2016,3,12,11,30,0.0,20.0,5.1,13.0,20.0,16.61,8.33
2016,3,12,11,45,0.0,20.5,5.2,13.0,20.5,17.03,8.68
2016,3,12,12,0,0.0,21.0,5.3,13.0,21.0,17.44,9.03
2016,3,12,12,15,6.5,135.5,5.2,13.0,141.0,116.36,91.52
2016,3,12,12,30,13.0,250.0,5.1,13.0,261.0,215.98,172.98
2016,3,12,12,45,9.0,223.5,5.1,13.0,231.5,192.97,154.21
2016,3,12,13,0,5.0,197.0,5.1,13.0,202.0,168.99,134.71
2016,3,12,13,15,6.5,206.5,5.05,13.0,211.5,179.21,143.24
2016,3,12,13,30,8.0,216.0,5.0,13.0,221.0,189.83,152.08
2016,3,12,13,45,17.0,240.0,4.95,13.5,251.0,219.87,176.67
2016,3,12,14,0,26.0,264.0,4.9,14.0,281.0,251.67,202.53
2016,3,12,14,15,20.5,243.5,4.75,13.5,257.0,230.69,186.02
2016,3,12,14,30,15.0,223.0,4.6,13.0,233.0,209.03,168.89
2016,3,12,14,45,9.5,201.5,4.5,13.0,208.0,185.81,150.04
2016,3,12,15,0,4.0,180.0,4.4,13.0,183.0,162.08,130.62
2016,3,12,15,15,2.0,125.5,4.3,13.0,127.0,109.24,86.89
2016,3,12,15,30,0.0,71.0,4.2,13.0,71.0,58.91,44.61
2016,3,12,15,45,0.0,81.5,4.1,13.0,81.5,67.67,52.22
2016,3,12,16,0,0.0,92.0,4.0,13.0,92.0,78.12,61.26
2016,3,12,16,15,0.0,79.5,3.9,13.0,79.5,66.93,51.87
2016,3,12,16,30,0.0,67.0,3.8,13.0,67.0,55.66,42.31
2016,3,12,16,45,0.0,55.0,3.75,13.0,55.0,45.53,33.63
2016,3,12,17,0,0.0,43.0,3.7,13.0,43.0,35.54,24.94
2016,3,12,17,15,0.0,31.5,3.6,12.5,31.5,25.99,16.59
2016,3,12,17,30,0.0,20.0,3.5,12.0,20.0,16.47,8.2
2016,3,12,17,45,0.0,11.5,3.4,12.0,11.5,9.45,1.54
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.2,12.0,1.5,1.28,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.5,3.0,2.46,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.92,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,8.21,1.63
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,11.51,4.68
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,15.23,8.08
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,18.95,11.46
2016,3,13,8,15,0.0,27.5,4.05,13.0,27.5,22.68,14.8
2016,3,13,8,30,0.0,32.0,4.1,13.0,32.0,26.42,18.12
2016,3,13,8,45,0.0,58.5,4.2,13.0,58.5,48.46,37.73
2016,3,13,9,0,0.0,85.0,4.3,13.0,85.0,70.57,57.21
2016,3,13,9,15,0.0,112.0,4.3,13.0,112.0,91.37,75.33
2016,3,13,9,30,0.0,139.0,4.3,13.0,139.0,111.6,92.77
2016,3,13,9,45,2.5,164.5,4.3,13.0,166.5,130.29,108.74
2016,3,13,10,0,5.0,190.0,4.3,13.0,194.0,149.58,119.51
2016,3,13,10,15,18.0,230.0,4.35,13.0,242.5,181.02,144.42
2016,3,13,10,30,31.0,270.0,4.4,13.0,291.0,205.29,163.27
2016,3,13,10,45,17.5,228.5,4.45,13.0,240.5,185.89,147.96
2016,3,13,11,0,4.0,187.0,4.5,13.0,190.0,153.01,121.52
2016,3,13,11,15,6.0,204.0,4.55,13.0,209.0,167.95,133.66
2016,3,13,11,30,8.0,221.0,4.6,13.0,228.0,183.35,146.12
2016,3,13,11,45,4.5,191.0,4.65,13.5,195.0,159.29,126.26
2016,3,13,12,0,1.0,161.0,4.7,14.0,162.0,133.99,105.39
2016,3,13,12,15,3.5,184.0,4.65,14.0,187.0,154.75,122.38
2016,3,13,12,30,6.0,207.0,4.6,14.0,212.0,176.12,139.78
2016,3,13,12,45,10.0,229.5,4.6,14.0,237.0,198.73,158.2
2016,3,13,13,0,14.0,252.0,4.6,14.0,262.0,222.27,177.35
2016,3,13,13,15,9.0,222.0,4.5,14.0,228.5,194.48,154.91
2016,3,13,13,30,4.0,192.0,4.4,14.0,195.0,165.76,131.64
2016,3,13,13,45,3.5,189.0,4.35,14.0,191.5,163.62,130.07
2016,3,13,14,0,3.0,186.0,4.3,14.0,188.0,161.46,128.47
2016,3,13,14,15,9.5,206.5,4.2,14.0,212.5,186.78,149.59
2016,3,13,14,30,16.0,227.0,4.1,14.0,237.0,213.68,171.93
2016,3,13,14,45,8.0,173.5,4.05,14.0,178.5,157.6,126.16
2016,3,13,15,0,0.0,120.0,4.0,14.0,120.0,101.7,79.92
2016,3,13,15,15,10.0,153.0,3.9,14.0,158.5,142.68,114.71
2016,3,13,15,30,20.0,186.0,3.8,14.0,197.0,187.89,152.76
2016,3,13,15,45,10.0,129.0,3.75,14.0,134.5,122.33,98.29
2016,3,13,16,0,0.0,72.0,3.7,14.0,72.0,59.71,45.36
2016,3,13,16,15,0.0,62.5,3.65,14.0,62.5,51.78,38.76
2016,3,13,16,30,0.0,53.0,3.6,14.0,53.0,43.85,32.06
2016,3,13,16,45,0.0,43.5,3.55,14.0,43.5,35.95,25.28
2016,3,13,17,0,0.0,34.0,3.5,14.0,34.0,28.06,18.44
2016,3,13,17,15,0.0,25.5,3.45,13.5,25.5,21.01,12.29
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,13.99,6.09
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,8.21,0.68
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
