Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,54.5,23.0,2.5,9.5,29.5,18.17,6.65
2016,3,14,7,0,109.0,46.0,2.5,10.0,59.0,35.22,25.09
2016,3,14,7,15,159.5,66.5,2.5,10.0,96.0,50.06,39.16
2016,3,14,7,30,210.0,87.0,2.5,10.0,133.0,64.53,52.66
2016,3,14,7,45,248.0,106.0,2.55,10.5,174.0,77.57,64.52
2016,3,14,8,0,286.0,125.0,2.6,11.0,215.0,90.24,75.77
2016,3,14,8,15,329.0,135.0,2.6,11.0,255.0,97.04,81.71
2016,3,14,8,30,372.0,145.0,2.6,11.0,295.0,99.39,83.6
2016,3,14,8,45,377.5,164.0,2.65,11.5,332.0,109.99,92.56
2016,3,14,9,0,383.0,183.0,2.7,12.0,369.0,125.93,106.05
2016,3,14,9,15,389.5,200.5,2.65,12.0,404.5,135.56,114.1
2016,3,14,9,30,396.0,218.0,2.6,12.0,440.0,144.82,121.78
2016,3,14,9,45,385.0,237.5,2.6,12.5,466.0,154.5,129.56
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,187.44,139.35
2016,3,14,10,15,396.0,265.5,2.6,13.0,525.0,224.36,162.71
2016,3,14,10,30,418.0,274.0,2.6,13.0,558.0,257.7,187.84
2016,3,14,10,45,279.0,310.5,2.6,13.5,503.0,285.24,216.54
2016,3,14,11,0,140.0,347.0,2.6,14.0,448.0,296.77,231.16
2016,3,14,11,15,212.0,349.0,2.6,14.0,505.5,339.01,263.69
2016,3,14,11,30,284.0,351.0,2.6,14.0,563.0,386.68,301.14
2016,3,14,11,45,416.5,308.5,2.6,14.5,623.5,439.75,342.43
2016,3,14,12,0,549.0,266.0,2.6,15.0,684.0,504.53,393.26
2016,3,14,12,15,407.0,315.5,2.65,15.0,625.5,499.64,391.18
2016,3,14,12,30,265.0,365.0,2.7,15.0,567.0,478.55,375.58
2016,3,14,12,45,142.0,319.5,2.75,15.0,428.0,373.81,295.66
2016,3,14,13,0,19.0,274.0,2.8,15.0,289.0,244.71,193.44
2016,3,14,13,15,165.5,303.0,2.85,15.0,423.5,399.08,318.23
2016,3,14,13,30,312.0,332.0,2.9,15.0,558.0,561.08,444.08
2016,3,14,13,45,370.5,305.0,3.0,15.0,566.0,598.58,474.02
2016,3,14,14,0,429.0,278.0,3.1,15.0,574.0,650.7,515.35
2016,3,14,14,15,617.0,201.5,3.15,15.0,606.5,755.22,598.02
2016,3,14,14,30,805.0,125.0,3.2,15.0,639.0,849.75,669.02
2016,3,14,14,45,787.0,123.0,3.3,15.0,602.0,849.0,669.66
2016,3,14,15,0,769.0,121.0,3.4,15.0,565.0,850.29,672.72
2016,3,14,15,15,747.0,117.5,3.4,14.5,522.5,837.47,666.32
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,821.13,657.47
2016,3,14,15,45,691.0,110.0,3.45,14.0,432.5,790.08,636.73
2016,3,14,16,0,657.0,106.0,3.5,14.0,385.0,755.98,613.45
2016,3,14,16,15,616.0,100.0,3.45,13.5,336.0,710.53,581.66
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,662.81,547.16
2016,3,14,16,45,515.5,85.5,3.35,12.5,237.0,594.34,494.95
2016,3,14,17,0,456.0,77.0,3.3,12.0,187.0,521.51,437.01
2016,3,14,17,15,369.0,64.5,3.2,11.5,139.5,427.72,359.15
2016,3,14,17,30,282.0,52.0,3.1,11.0,92.0,337.4,280.09
2016,3,14,17,45,141.0,35.5,3.05,10.5,55.5,185.98,143.08
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.86,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,8.54,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,19.45,8.68
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,32.6,23.06
2016,3,15,7,15,429.5,50.0,1.75,9.5,129.5,40.06,30.39
2016,3,15,7,30,521.0,60.0,1.7,10.0,177.0,47.41,37.33
2016,3,15,7,45,586.5,65.5,1.65,10.5,228.5,50.89,40.57
2016,3,15,8,0,652.0,71.0,1.6,11.0,280.0,54.43,43.69
2016,3,15,8,15,691.0,76.0,1.6,11.5,330.5,57.34,46.14
2016,3,15,8,30,730.0,81.0,1.6,12.0,381.0,65.69,53.38
2016,3,15,8,45,547.5,134.5,1.6,13.0,375.0,93.15,77.21
2016,3,15,9,0,365.0,188.0,1.6,14.0,369.0,128.52,107.33
2016,3,15,9,15,598.0,140.5,1.55,14.0,466.0,94.15,77.22
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,71.23,57.12
2016,3,15,9,45,847.5,94.0,1.45,14.5,601.5,71.13,56.79
2016,3,15,10,0,864.0,95.0,1.4,15.0,640.0,126.96,73.47
2016,3,15,10,15,875.0,97.0,1.4,15.0,671.5,183.55,107.71
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,240.94,152.74
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.5,297.38,201.19
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,353.9,250.91
2016,3,15,11,15,908.5,100.5,1.4,16.0,771.0,408.67,299.53
2016,3,15,11,30,913.0,101.0,1.4,16.0,788.0,462.57,346.48
2016,3,15,11,45,916.5,101.0,1.45,16.5,797.0,514.51,390.18
2016,3,15,12,0,920.0,101.0,1.5,17.0,806.0,565.03,431.42
2016,3,15,12,15,920.5,101.0,1.55,17.0,807.0,612.22,469.85
2016,3,15,12,30,921.0,101.0,1.6,17.0,808.0,657.28,505.76
2016,3,15,12,45,922.5,99.0,1.65,17.5,802.0,698.85,537.41
2016,3,15,13,0,924.0,97.0,1.7,18.0,796.0,737.88,566.54
2016,3,15,13,15,920.0,96.5,1.75,18.0,780.5,771.68,591.9
2016,3,15,13,30,916.0,96.0,1.8,18.0,765.0,802.32,613.87
2016,3,15,13,45,909.0,95.0,1.85,18.0,742.0,826.82,631.67
2016,3,15,14,0,902.0,94.0,1.9,18.0,719.0,847.78,647.21
2016,3,15,14,15,893.0,92.5,1.95,17.5,689.0,862.95,660.18
2016,3,15,14,30,884.0,91.0,2.0,17.0,659.0,874.44,670.89
2016,3,15,14,45,870.5,89.5,2.05,17.0,622.0,878.32,675.33
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,887.77,683.87
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,879.34,679.62
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,867.23,673.08
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,845.39,660.17
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,820.25,644.78
2016,3,15,16,15,739.5,71.5,2.2,16.0,356.5,780.97,620.7
2016,3,15,16,30,705.0,67.0,2.2,15.0,306.0,739.13,593.8
2016,3,15,16,45,654.0,61.5,2.2,14.5,255.0,685.86,555.8
2016,3,15,17,0,603.0,56.0,2.2,14.0,204.0,626.23,510.83
2016,3,15,17,15,523.0,48.5,2.3,13.5,154.5,539.49,442.32
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,454.62,370.92
2016,3,15,17,45,303.0,29.0,2.55,12.5,64.5,321.1,249.32
2016,3,15,18,0,163.0,17.0,2.7,12.0,24.0,173.7,0.0
2016,3,15,18,15,81.5,8.5,2.7,11.5,12.0,65.14,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,8.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,9.0,14.0,11.95,0.0
2016,3,16,6,45,173.0,27.0,0.9,10.0,49.5,20.91,10.54
2016,3,16,7,0,346.0,40.0,0.8,11.0,85.0,32.47,22.89
2016,3,16,7,15,421.0,51.5,0.8,11.5,131.0,41.12,31.17
2016,3,16,7,30,496.0,63.0,0.8,12.0,177.0,49.54,38.98
2016,3,16,7,45,546.0,71.5,0.85,12.5,225.5,55.13,44.06
2016,3,16,8,0,596.0,80.0,0.9,13.0,274.0,60.58,48.83
2016,3,16,8,15,648.0,79.5,1.0,13.5,322.0,59.27,47.48
2016,3,16,8,30,700.0,79.0,1.1,14.0,370.0,63.62,51.1
2016,3,16,8,45,756.5,80.5,1.25,14.5,428.5,64.32,51.46
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,65.19,51.95
2016,3,16,9,15,832.0,85.0,1.4,15.5,530.5,66.62,52.94
2016,3,16,9,30,851.0,88.0,1.4,16.0,574.0,68.03,53.9
2016,3,16,9,45,865.5,89.5,1.45,16.5,612.0,77.94,62.2
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,129.32,72.96
2016,3,16,10,15,889.5,92.5,1.5,17.0,681.5,186.25,108.14
2016,3,16,10,30,899.0,94.0,1.5,17.0,713.0,243.79,153.54
2016,3,16,10,45,906.5,95.0,1.55,17.5,737.5,300.86,202.56
2016,3,16,11,0,914.0,96.0,1.6,18.0,762.0,357.85,252.62
2016,3,16,11,15,918.0,97.0,1.6,18.0,778.5,413.27,301.56
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,467.76,348.75
2016,3,16,11,45,924.5,98.0,1.6,18.5,803.5,519.62,391.93
2016,3,16,12,0,927.0,98.0,1.6,19.0,812.0,569.92,432.5
2016,3,16,12,15,927.0,98.0,1.6,19.0,812.5,617.04,470.3
2016,3,16,12,30,927.0,98.0,1.6,19.0,813.0,661.97,505.47
2016,3,16,12,45,929.0,95.5,1.65,19.5,806.5,703.53,536.82
2016,3,16,13,0,931.0,93.0,1.7,20.0,800.0,742.55,565.66
2016,3,16,13,15,926.5,92.0,1.7,20.0,784.5,775.56,589.48
2016,3,16,13,30,922.0,91.0,1.7,20.0,769.0,805.34,610.17
2016,3,16,13,45,916.0,90.0,1.7,20.0,746.0,830.58,627.8
2016,3,16,14,0,910.0,89.0,1.7,20.0,723.0,852.32,643.16
2016,3,16,14,15,900.5,87.5,1.7,20.0,692.5,867.01,653.89
2016,3,16,14,30,891.0,86.0,1.7,20.0,662.0,877.96,662.31
2016,3,16,14,45,878.5,84.5,1.7,20.0,625.5,882.57,666.66
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,883.47,668.74
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,875.49,665.66
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,873.54,666.88
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,852.14,654.06
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,827.45,639.01
2016,3,16,16,15,752.0,68.0,1.55,18.0,361.0,789.91,616.38
2016,3,16,16,30,719.0,64.0,1.5,17.0,311.0,749.82,591.12
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.5,693.16,551.38
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,641.95,513.69
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,557.01,448.51
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,473.96,380.54
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,345.51,266.77
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,204.73,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,79.2,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,5.55,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,11.1,0.0
2016,3,17,6,45,308.5,24.5,2.35,11.5,58.0,19.99,10.28
2016,3,17,7,0,457.0,36.0,2.5,12.0,98.0,29.34,20.1
2016,3,17,7,15,540.5,44.0,2.45,12.5,148.0,35.42,25.97
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,41.44,31.58
2016,3,17,7,45,676.5,57.5,2.4,13.5,250.5,49.22,38.59
2016,3,17,8,0,729.0,63.0,2.4,14.0,303.0,53.3,42.14
2016,3,17,8,15,764.0,67.0,2.3,14.5,354.5,55.97,44.34
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,58.61,46.46
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,60.34,47.74
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,62.04,48.97
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,71.83,57.23
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,73.67,58.53
2016,3,17,9,45,897.0,83.5,1.75,17.5,629.5,74.71,59.14
2016,3,17,10,0,910.0,85.0,1.7,18.0,668.0,131.55,72.24
2016,3,17,10,15,919.5,86.5,1.65,18.5,700.0,190.14,109.09
2016,3,17,10,30,929.0,88.0,1.6,19.0,732.0,249.32,155.72
2016,3,17,10,45,935.5,89.0,1.55,19.5,756.5,307.74,205.7
2016,3,17,11,0,942.0,90.0,1.5,20.0,781.0,365.93,256.31
2016,3,17,11,15,946.0,91.0,1.4,20.0,798.0,422.74,305.66
2016,3,17,11,30,950.0,92.0,1.3,20.0,815.0,478.59,352.92
2016,3,17,11,45,952.0,92.0,1.25,20.5,823.5,531.49,395.95
2016,3,17,12,0,954.0,92.0,1.2,21.0,832.0,582.72,436.11
2016,3,17,12,15,954.0,92.0,1.1,21.0,832.5,630.94,473.09
2016,3,17,12,30,954.0,92.0,1.0,21.0,833.0,676.89,507.1
2016,3,17,12,45,951.0,92.5,0.95,21.5,825.0,718.88,536.72
2016,3,17,13,0,948.0,93.0,0.9,22.0,817.0,758.02,563.45
2016,3,17,13,15,943.5,92.5,0.8,22.0,801.0,792.09,585.32
2016,3,17,13,30,939.0,92.0,0.7,22.0,785.0,822.88,604.1
2016,3,17,13,45,933.0,90.5,0.6,22.0,761.5,848.07,618.99
2016,3,17,14,0,927.0,89.0,0.5,22.0,738.0,869.66,631.49
2016,3,17,14,15,917.5,87.5,0.5,22.0,707.0,884.65,641.74
2016,3,17,14,30,908.0,86.0,0.5,22.0,676.0,895.84,649.82
2016,3,17,14,45,895.0,84.5,0.5,22.0,638.5,900.17,653.74
2016,3,17,15,0,882.0,83.0,0.5,22.0,601.0,900.71,655.5
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.0,892.73,653.03
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,890.78,654.64
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,869.24,644.38
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,844.36,631.83
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,806.55,611.55
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,766.13,588.52
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,708.61,550.84
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,649.73,509.93
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,571.98,452.42
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,489.37,386.84
2016,3,17,17,45,352.0,29.0,1.35,17.5,71.0,360.34,276.27
2016,3,17,18,0,219.0,18.0,1.5,17.0,29.0,220.79,24.58
2016,3,17,18,15,109.5,9.0,1.5,16.5,14.5,85.89,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,6.4,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,12.21,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,22.88,13.06
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,33.39,23.72
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,39.27,29.5
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,45.13,35.04
2016,3,18,7,45,300.5,67.5,2.4,12.5,139.5,49.32,38.84
2016,3,18,8,0,0.0,78.0,2.4,13.0,78.0,63.86,51.74
2016,3,18,8,15,0.0,99.5,2.4,13.5,99.5,80.34,66.13
2016,3,18,8,30,0.0,121.0,2.4,14.0,121.0,96.52,80.03
2016,3,18,8,45,28.5,166.5,2.4,14.5,181.0,123.33,102.94
2016,3,18,9,0,57.0,212.0,2.4,15.0,241.0,151.23,126.38
2016,3,18,9,15,65.5,233.5,2.4,15.0,270.0,164.56,137.33
2016,3,18,9,30,74.0,255.0,2.4,15.0,299.0,177.52,147.92
2016,3,18,9,45,77.0,273.0,2.4,15.5,321.0,188.75,156.69
2016,3,18,10,0,80.0,291.0,2.4,16.0,343.0,209.73,163.23
2016,3,18,10,15,110.5,312.5,2.35,16.0,388.0,237.29,182.67
2016,3,18,10,30,141.0,334.0,2.3,16.0,433.0,261.17,199.95
2016,3,18,10,45,244.0,331.5,2.3,16.5,509.0,295.51,223.39
2016,3,18,11,0,347.0,329.0,2.3,17.0,585.0,348.57,262.87
2016,3,18,11,15,634.5,218.5,2.25,17.0,699.5,401.18,300.65
2016,3,18,11,30,922.0,108.0,2.2,17.0,814.0,483.23,364.24
2016,3,18,11,45,921.5,110.0,2.2,17.0,822.0,535.45,408.59
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,585.9,450.46
2016,3,18,12,15,921.0,112.0,2.15,17.0,830.5,633.01,488.46
2016,3,18,12,30,921.0,112.0,2.1,17.0,831.0,677.95,523.78
2016,3,18,12,45,915.5,113.0,2.1,17.0,822.5,717.78,554.8
2016,3,18,13,0,910.0,114.0,2.1,17.0,814.0,754.68,583.09
2016,3,18,13,15,905.5,113.5,2.15,17.0,798.0,787.86,608.18
2016,3,18,13,30,901.0,113.0,2.2,17.0,782.0,817.89,629.89
2016,3,18,13,45,895.5,111.0,2.3,17.0,758.5,842.37,648.22
2016,3,18,14,0,890.0,109.0,2.4,17.0,735.0,863.38,664.32
2016,3,18,14,15,880.0,107.0,2.45,17.0,704.5,877.03,675.08
2016,3,18,14,30,870.0,105.0,2.5,17.0,674.0,896.17,689.89
2016,3,18,14,45,860.5,101.0,2.55,17.0,637.5,900.95,694.86
2016,3,18,15,0,851.0,97.0,2.6,17.0,601.0,901.91,697.49
2016,3,18,15,15,832.5,94.5,2.65,16.5,558.0,892.74,694.52
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,879.87,689.08
2016,3,18,15,45,612.0,122.5,2.75,16.0,424.0,741.67,591.54
2016,3,18,16,0,410.0,153.0,2.8,16.0,333.0,587.21,476.56
2016,3,18,16,15,383.5,140.5,2.65,15.5,292.5,549.71,450.12
2016,3,18,16,30,357.0,128.0,2.5,15.0,252.0,510.85,421.11
2016,3,18,16,45,329.0,110.0,2.45,14.5,210.5,462.68,384.2
2016,3,18,17,0,301.0,92.0,2.4,14.0,169.0,413.66,345.11
2016,3,18,17,15,259.0,74.0,2.3,13.0,129.0,352.49,294.51
2016,3,18,17,30,217.0,56.0,2.2,12.0,89.0,292.06,242.12
2016,3,18,17,45,138.5,38.0,2.15,11.5,56.0,185.83,147.55
2016,3,18,18,0,60.0,20.0,2.1,11.0,23.0,88.21,19.78
2016,3,18,18,15,30.0,10.0,2.05,11.0,11.5,30.03,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,16.08,0.0
2016,3,19,6,45,132.0,34.5,1.7,11.5,53.5,26.93,16.79
2016,3,19,7,0,264.0,49.0,1.8,12.0,87.0,37.34,27.28
2016,3,19,7,15,320.5,64.0,1.85,12.0,129.0,48.12,37.44
2016,3,19,7,30,377.0,79.0,1.9,12.0,171.0,58.6,47.13
2016,3,19,7,45,422.0,90.0,1.95,12.5,215.5,65.89,53.67
2016,3,19,8,0,467.0,101.0,2.0,13.0,260.0,72.97,59.83
2016,3,19,8,15,319.5,141.5,2.0,13.0,258.0,100.93,84.41
2016,3,19,8,30,172.0,182.0,2.0,13.0,256.0,128.0,107.82
2016,3,19,8,45,98.5,188.5,2.05,13.5,232.0,137.32,115.33
2016,3,19,9,0,25.0,195.0,2.1,14.0,208.0,149.06,124.85
2016,3,19,9,15,17.5,196.5,2.05,14.5,206.0,151.25,126.09
2016,3,19,9,30,10.0,198.0,2.0,15.0,204.0,153.18,127.14
2016,3,19,9,45,114.0,250.0,2.0,15.5,324.0,168.36,139.41
2016,3,19,10,0,218.0,302.0,2.0,16.0,444.0,218.55,165.06
2016,3,19,10,15,233.0,315.5,2.0,16.0,474.0,248.84,186.12
2016,3,19,10,30,248.0,329.0,2.0,16.0,504.0,273.4,204.84
2016,3,19,10,45,312.5,326.0,2.0,16.5,553.5,311.27,232.99
2016,3,19,11,0,377.0,323.0,2.0,17.0,603.0,355.85,267.32
2016,3,19,11,15,305.0,348.5,2.0,17.0,578.0,375.7,286.36
2016,3,19,11,30,233.0,374.0,2.0,17.0,553.0,390.52,300.28
2016,3,19,11,45,339.0,346.0,2.05,17.0,610.0,440.16,338.98
2016,3,19,12,0,445.0,318.0,2.1,17.0,667.0,502.0,387.16
2016,3,19,12,15,374.5,343.5,2.1,17.0,637.5,509.33,393.72
2016,3,19,12,30,304.0,369.0,2.1,17.0,608.0,512.42,396.57
2016,3,19,12,45,337.0,356.0,2.1,17.0,618.5,545.55,422.66
2016,3,19,13,0,370.0,343.0,2.1,17.0,629.0,579.64,449.17
2016,3,19,13,15,632.0,221.5,2.05,17.0,698.5,699.61,541.84
2016,3,19,13,30,894.0,100.0,2.0,17.0,768.0,803.01,618.54
2016,3,19,13,45,892.5,97.0,2.0,17.0,746.5,828.98,636.31
2016,3,19,14,0,891.0,94.0,2.0,17.0,725.0,851.67,652.63
2016,3,19,14,15,603.5,191.5,2.0,17.0,611.0,746.01,578.01
2016,3,19,14,30,316.0,289.0,2.0,17.0,497.0,590.01,460.93
2016,3,19,14,45,587.5,187.0,2.05,17.0,546.5,759.49,593.17
2016,3,19,15,0,859.0,85.0,2.1,17.0,596.0,888.07,684.63
2016,3,19,15,15,843.0,82.5,2.15,16.5,554.0,880.61,681.57
2016,3,19,15,30,827.0,80.0,2.2,16.0,512.0,879.44,684.42
2016,3,19,15,45,810.5,75.5,2.3,16.0,466.5,862.1,675.05
2016,3,19,16,0,794.0,71.0,2.4,16.0,421.0,841.41,663.26
2016,3,19,16,15,762.5,67.0,2.35,15.5,371.0,804.68,639.58
2016,3,19,16,30,731.0,63.0,2.3,15.0,321.0,765.38,613.36
2016,3,19,16,45,691.0,57.5,2.3,14.5,270.5,714.4,577.61
2016,3,19,17,0,651.0,52.0,2.3,14.0,220.0,661.91,538.78
2016,3,19,17,15,578.5,45.5,2.15,13.5,169.5,579.79,473.77
2016,3,19,17,30,506.0,39.0,2.0,13.0,119.0,507.11,412.48
2016,3,19,17,45,381.5,29.0,1.9,12.5,76.5,384.58,304.96
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,255.01,94.75
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,100.41,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,11.54,0.0
2016,3,20,6,45,18.0,33.5,2.6,12.5,36.0,26.98,17.04
2016,3,20,7,0,36.0,53.0,2.7,13.0,58.0,41.77,31.11
2016,3,20,7,15,51.0,74.5,2.75,13.0,85.5,57.58,45.71
2016,3,20,7,30,66.0,96.0,2.8,13.0,113.0,73.12,59.87
2016,3,20,7,45,75.5,117.5,2.85,13.5,141.0,88.33,73.36
2016,3,20,8,0,85.0,139.0,2.9,14.0,169.0,103.24,86.3
2016,3,20,8,15,236.0,147.5,2.9,14.0,247.0,103.63,86.43
2016,3,20,8,30,387.0,156.0,2.9,14.0,325.0,105.48,87.81
2016,3,20,8,45,417.0,169.5,2.95,14.5,369.5,112.59,93.57
2016,3,20,9,0,447.0,183.0,3.0,15.0,414.0,119.41,99.0
2016,3,20,9,15,411.0,210.5,3.05,15.0,437.0,133.33,110.69
2016,3,20,9,30,375.0,238.0,3.1,15.0,460.0,154.71,128.65
2016,3,20,9,45,227.5,267.0,3.2,15.5,404.5,181.59,141.96
2016,3,20,10,0,80.0,296.0,3.3,16.0,349.0,214.19,166.84
2016,3,20,10,15,45.5,263.5,3.4,16.0,294.0,200.2,156.27
2016,3,20,10,30,11.0,231.0,3.5,16.0,239.0,185.19,145.61
2016,3,20,10,45,5.5,176.0,3.65,16.5,180.0,144.52,112.76
2016,3,20,11,0,0.0,121.0,3.8,17.0,121.0,100.21,76.78
2016,3,20,11,15,4.5,174.0,3.85,17.0,177.5,144.45,112.5
2016,3,20,11,30,9.0,227.0,3.9,17.0,234.0,189.22,148.22
2016,3,20,11,45,8.5,221.5,4.0,17.0,228.0,186.12,145.69
2016,3,20,12,0,8.0,216.0,4.1,17.0,222.0,182.77,143.06
2016,3,20,12,15,4.0,160.0,4.1,17.0,163.0,135.5,105.15
2016,3,20,12,30,0.0,104.0,4.1,17.0,104.0,86.81,65.7
2016,3,20,12,45,0.5,132.0,4.15,17.0,132.5,110.67,85.17
2016,3,20,13,0,1.0,160.0,4.2,17.0,161.0,134.92,104.84
2016,3,20,13,15,0.5,147.5,4.1,16.5,148.0,124.23,96.41
2016,3,20,13,30,0.0,135.0,4.0,16.0,135.0,113.38,87.84
2016,3,20,13,45,0.0,87.0,3.95,16.0,87.0,72.52,54.47
2016,3,20,14,0,0.0,39.0,3.9,16.0,39.0,32.4,21.36
2016,3,20,14,15,9.5,141.0,3.8,16.0,147.5,127.48,100.24
2016,3,20,14,30,19.0,243.0,3.7,16.0,256.0,231.39,184.65
2016,3,20,14,45,9.5,149.0,3.6,16.0,155.5,135.97,107.34
2016,3,20,15,0,0.0,55.0,3.5,16.0,55.0,45.63,32.62
2016,3,20,15,15,42.0,142.0,3.35,15.5,164.0,171.51,139.0
2016,3,20,15,30,84.0,229.0,3.2,15.0,273.0,312.36,254.79
2016,3,20,15,45,42.0,182.0,3.1,15.0,204.0,223.11,181.57
2016,3,20,16,0,0.0,135.0,3.0,15.0,135.0,120.77,96.17
2016,3,20,16,15,0.0,119.0,2.85,14.5,119.0,106.57,84.86
2016,3,20,16,30,0.0,103.0,2.7,14.0,103.0,92.23,73.14
2016,3,20,16,45,0.0,86.0,2.6,14.0,86.0,76.6,59.98
2016,3,20,17,0,0.0,69.0,2.5,14.0,69.0,60.71,46.4
2016,3,20,17,15,0.0,53.0,2.4,13.5,53.0,45.63,33.4
2016,3,20,17,30,0.0,37.0,2.3,13.0,37.0,30.59,20.28
2016,3,20,17,45,0.0,23.5,2.2,13.0,23.5,19.39,10.24
2016,3,20,18,0,0.0,10.0,2.1,13.0,10.0,8.22,0.0
2016,3,20,18,15,0.0,5.0,2.1,13.0,5.0,4.27,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,2.8,11.0,10.5,8.54,0.0
2016,3,21,6,30,16.0,20.0,2.9,11.0,21.0,16.37,0.04
2016,3,21,6,45,81.0,40.0,3.05,11.5,52.0,31.33,21.06
2016,3,21,7,0,146.0,60.0,3.2,12.0,83.0,45.44,34.55
2016,3,21,7,15,188.5,80.0,3.3,12.0,121.0,59.66,47.78
2016,3,21,7,30,231.0,100.0,3.4,12.0,159.0,73.49,60.46
2016,3,21,7,45,275.5,113.5,3.55,12.5,199.0,82.84,68.77
2016,3,21,8,0,320.0,127.0,3.7,13.0,239.0,91.94,76.65
2016,3,21,8,15,208.5,157.0,3.75,13.0,234.5,109.04,91.57
2016,3,21,8,30,97.0,187.0,3.8,13.0,230.0,135.06,114.08
2016,3,21,8,45,48.5,133.5,3.9,13.5,155.0,103.1,85.61
2016,3,21,9,0,0.0,80.0,4.0,14.0,80.0,66.44,53.14
2016,3,21,9,15,0.5,125.5,4.05,14.0,126.0,101.8,83.89
2016,3,21,9,30,1.0,171.0,4.1,14.0,172.0,134.91,112.25
2016,3,21,9,45,0.5,137.5,4.2,14.5,138.0,111.42,87.48
2016,3,21,10,0,0.0,104.0,4.3,15.0,104.0,86.17,66.31
2016,3,21,10,15,6.0,170.5,4.4,15.0,175.0,138.34,108.81
2016,3,21,10,30,12.0,237.0,4.5,15.0,246.0,189.93,150.23
2016,3,21,10,45,6.0,178.0,4.65,15.0,182.5,146.27,114.92
2016,3,21,11,0,0.0,119.0,4.8,15.0,119.0,98.61,76.1
2016,3,21,11,15,5.0,178.0,4.85,15.0,182.5,147.87,116.22
2016,3,21,11,30,10.0,237.0,4.9,15.0,246.0,197.62,156.3
2016,3,21,11,45,8.5,223.5,5.0,15.5,231.0,187.81,148.08
2016,3,21,12,0,7.0,210.0,5.1,16.0,216.0,177.43,139.5
2016,3,21,12,15,7.0,210.0,5.1,16.0,216.0,178.56,140.45
2016,3,21,12,30,7.0,210.0,5.1,16.0,216.0,179.66,141.38
2016,3,21,12,45,165.0,286.5,5.1,16.0,415.5,365.34,291.98
2016,3,21,13,0,323.0,363.0,5.1,16.0,615.0,567.15,449.89
2016,3,21,13,15,325.0,353.5,5.0,16.0,603.0,580.92,460.51
2016,3,21,13,30,327.0,344.0,4.9,16.0,591.0,593.22,470.67
2016,3,21,13,45,206.0,338.0,4.85,16.0,492.5,493.43,393.0
2016,3,21,14,0,85.0,332.0,4.8,16.0,394.0,383.11,305.29
2016,3,21,14,15,42.5,180.0,4.8,15.5,211.0,200.7,160.9
2016,3,21,14,30,0.0,28.0,4.8,15.0,28.0,23.22,13.83
2016,3,21,14,45,75.0,152.5,4.8,15.0,198.0,221.93,181.2
2016,3,21,15,0,150.0,277.0,4.8,15.0,368.0,432.6,351.6
2016,3,21,15,15,75.0,158.0,4.65,14.5,203.5,234.96,192.36
2016,3,21,15,30,0.0,39.0,4.5,14.0,39.0,32.28,21.76
2016,3,21,15,45,0.0,29.5,4.35,14.0,29.5,24.38,15.17
2016,3,21,16,0,0.0,20.0,4.2,14.0,20.0,16.5,8.49
2016,3,21,16,15,113.5,80.5,4.0,13.5,121.5,206.35,174.17
2016,3,21,16,30,227.0,141.0,3.8,13.0,223.0,393.86,331.61
2016,3,21,16,45,205.5,124.0,3.65,13.0,189.5,355.58,299.5
2016,3,21,17,0,184.0,107.0,3.5,13.0,156.0,317.23,267.27
2016,3,21,17,15,150.5,85.5,3.35,12.5,120.0,244.88,206.17
2016,3,21,17,30,117.0,64.0,3.2,12.0,84.0,189.93,157.84
2016,3,21,17,45,72.0,43.5,3.1,11.5,54.5,127.52,101.28
2016,3,21,18,0,27.0,23.0,3.0,11.0,25.0,58.51,26.88
2016,3,21,18,15,13.5,11.5,2.95,10.5,12.5,19.57,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,93.0,11.5,2.25,8.5,17.0,9.82,0.0
2016,3,22,6,30,186.0,23.0,2.3,9.0,34.0,17.94,3.5
2016,3,22,6,45,321.0,34.5,2.4,10.0,77.0,28.13,18.67
2016,3,22,7,0,456.0,46.0,2.5,11.0,120.0,37.2,27.48
2016,3,22,7,15,534.0,54.0,2.6,11.0,171.0,42.95,33.08
2016,3,22,7,30,612.0,62.0,2.7,11.0,222.0,48.66,38.43
2016,3,22,7,45,663.0,67.5,2.8,11.5,274.5,52.16,41.56
2016,3,22,8,0,714.0,73.0,2.9,12.0,327.0,55.64,44.54
2016,3,22,8,15,748.0,77.0,2.9,12.0,378.5,63.01,51.02
2016,3,22,8,30,782.0,81.0,2.9,12.0,430.0,65.35,52.94
2016,3,22,8,45,809.5,83.0,2.95,12.5,478.5,66.11,53.33
2016,3,22,9,0,837.0,85.0,3.0,13.0,527.0,66.91,53.76
2016,3,22,9,15,854.5,87.5,3.0,13.0,571.0,67.91,54.48
2016,3,22,9,30,872.0,90.0,3.0,13.0,615.0,78.4,63.51
2016,3,22,9,45,888.5,90.5,3.05,13.5,653.5,97.51,62.04
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,154.85,87.58
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,213.25,129.61
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,272.17,179.48
2016,3,22,10,45,930.5,94.0,3.1,14.5,779.5,329.89,231.01
2016,3,22,11,0,938.0,94.0,3.1,15.0,804.0,387.44,282.82
2016,3,22,11,15,942.0,95.0,3.1,15.0,820.5,444.01,333.74
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,499.6,382.73
2016,3,22,11,45,949.0,95.5,3.15,15.0,845.5,552.28,428.32
2016,3,22,12,0,952.0,95.0,3.2,15.0,854.0,603.38,471.48
2016,3,22,12,15,952.0,95.0,3.25,15.0,854.0,651.32,511.16
2016,3,22,12,30,952.0,95.0,3.3,15.0,854.0,697.0,548.22
2016,3,22,12,45,947.0,96.0,3.4,15.0,845.0,737.75,581.05
2016,3,22,13,0,942.0,97.0,3.5,15.0,836.0,775.51,611.05
2016,3,22,13,15,938.0,96.5,3.55,15.0,820.0,809.46,636.06
2016,3,22,13,30,934.0,96.0,3.6,15.0,804.0,840.18,658.78
2016,3,22,13,45,929.0,94.5,3.7,15.0,780.5,865.72,678.13
2016,3,22,14,0,924.0,93.0,3.8,15.0,757.0,887.72,695.12
2016,3,22,14,15,480.0,183.0,3.8,15.0,527.0,628.64,503.37
2016,3,22,14,30,36.0,273.0,3.8,15.0,297.0,292.91,233.67
2016,3,22,14,45,460.5,179.0,3.85,15.0,459.0,634.53,513.56
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,919.92,725.93
2016,3,22,15,15,868.5,82.5,3.85,14.5,578.0,911.84,720.75
2016,3,22,15,30,852.0,80.0,3.8,14.0,535.0,910.08,722.54
2016,3,22,15,45,830.0,77.0,3.8,14.0,487.0,889.24,709.49
2016,3,22,16,0,808.0,74.0,3.8,14.0,439.0,865.06,694.02
2016,3,22,16,15,776.5,70.5,3.7,13.5,388.0,828.44,669.79
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,789.18,642.95
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,734.11,601.89
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,677.54,558.01
2016,3,22,17,15,583.5,50.0,3.3,12.5,181.0,601.43,497.43
2016,3,22,17,30,511.0,43.0,3.2,12.0,130.0,520.2,429.27
2016,3,22,17,45,387.0,33.0,3.1,11.5,85.5,396.65,321.7
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,271.52,159.38
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,105.04,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.5,1.8,7.5,14.5,9.82,0.0
2016,3,23,6,30,97.0,23.0,1.8,8.0,29.0,18.22,5.67
2016,3,23,6,45,162.5,40.5,1.8,8.5,62.5,30.84,21.34
2016,3,23,7,0,228.0,58.0,1.8,9.0,96.0,43.58,33.51
2016,3,23,7,15,265.0,76.5,1.75,9.5,135.5,56.49,45.53
2016,3,23,7,30,302.0,95.0,1.7,10.0,175.0,68.92,56.88
2016,3,23,7,45,332.0,110.0,1.7,11.0,215.5,78.41,65.19
2016,3,23,8,0,362.0,125.0,1.7,12.0,256.0,87.53,72.94
2016,3,23,8,15,487.5,117.5,1.7,12.5,321.5,82.68,68.31
2016,3,23,8,30,613.0,110.0,1.7,13.0,387.0,77.7,63.6
2016,3,23,8,45,723.0,99.5,1.75,13.5,460.0,70.15,56.64
2016,3,23,9,0,833.0,89.0,1.8,14.0,533.0,69.52,55.8
2016,3,23,9,15,764.0,114.5,1.7,14.5,547.0,77.33,62.33
2016,3,23,9,30,695.0,140.0,1.6,15.0,561.0,90.31,73.24
2016,3,23,9,45,796.0,118.5,1.55,15.5,629.0,106.25,68.04
2016,3,23,10,0,897.0,97.0,1.5,16.0,697.0,161.86,91.87
2016,3,23,10,15,795.5,142.0,1.5,16.0,692.0,224.53,142.12
2016,3,23,10,30,694.0,187.0,1.5,16.0,687.0,277.83,190.66
2016,3,23,10,45,664.0,209.0,1.5,16.5,700.0,331.24,237.18
2016,3,23,11,0,634.0,231.0,1.5,17.0,713.0,381.43,280.63
2016,3,23,11,15,633.5,238.5,1.55,17.0,728.5,429.12,321.26
2016,3,23,11,30,633.0,246.0,1.6,17.0,744.0,476.26,360.59
2016,3,23,11,45,674.5,229.0,1.7,17.5,765.5,524.61,399.41
2016,3,23,12,0,716.0,212.0,1.8,18.0,787.0,575.16,439.23
2016,3,23,12,15,826.5,159.0,1.85,18.0,822.5,637.39,488.15
2016,3,23,12,30,937.0,106.0,1.9,18.0,858.0,700.81,537.61
2016,3,23,12,45,926.0,110.5,1.95,18.0,847.0,740.19,567.8
2016,3,23,13,0,915.0,115.0,2.0,18.0,836.0,776.3,595.29
2016,3,23,13,15,910.5,114.0,2.05,18.0,820.0,808.84,618.81
2016,3,23,13,30,906.0,113.0,2.1,18.0,804.0,838.17,639.8
2016,3,23,13,45,894.5,114.0,2.2,18.0,778.5,860.45,656.48
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,879.07,670.84
2016,3,23,14,15,872.5,113.0,2.35,17.5,722.0,901.11,688.59
2016,3,23,14,30,862.0,111.0,2.4,17.0,691.0,910.57,697.88
2016,3,23,14,45,847.0,109.0,2.45,17.0,652.5,912.16,700.75
2016,3,23,15,0,832.0,107.0,2.5,17.0,614.0,909.9,701.21
2016,3,23,15,15,736.0,119.5,2.5,17.0,545.0,851.64,662.2
2016,3,23,15,30,640.0,132.0,2.5,17.0,476.0,784.4,616.57
2016,3,23,15,45,690.5,113.0,2.55,17.0,453.5,812.61,639.58
2016,3,23,16,0,741.0,94.0,2.6,17.0,431.0,836.37,658.61
2016,3,23,16,15,431.5,122.0,2.6,16.5,313.0,575.42,467.59
2016,3,23,16,30,122.0,150.0,2.6,16.0,195.0,292.73,240.71
2016,3,23,16,45,105.5,129.0,2.6,15.5,163.5,255.58,211.86
2016,3,23,17,0,89.0,108.0,2.6,15.0,132.0,218.07,180.93
2016,3,23,17,15,72.5,85.5,2.55,14.0,102.5,177.67,146.94
2016,3,23,17,30,56.0,63.0,2.5,13.0,73.0,136.33,111.12
2016,3,23,17,45,28.0,42.5,2.5,12.5,47.5,74.49,56.87
2016,3,23,18,0,0.0,22.0,2.5,12.0,22.0,19.56,6.91
2016,3,23,18,15,0.0,11.0,2.45,11.5,11.0,9.39,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
