Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,10.67,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,19.42,7.75
2016,3,24,6,45,281.0,39.0,2.8,10.5,78.5,30.12,20.64
2016,3,24,7,0,390.0,53.0,2.9,11.0,120.0,42.53,32.34
2016,3,24,7,15,464.5,63.0,2.9,11.5,169.5,49.6,39.02
2016,3,24,7,30,539.0,73.0,2.9,12.0,219.0,56.52,45.34
2016,3,24,7,45,425.5,103.5,2.95,12.5,234.0,74.72,61.54
2016,3,24,8,0,312.0,134.0,3.0,13.0,249.0,96.23,80.39
2016,3,24,8,15,495.0,121.5,3.0,13.5,333.5,85.25,70.32
2016,3,24,8,30,678.0,109.0,3.0,14.0,418.0,77.62,63.27
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,84.67,68.99
2016,3,24,9,0,687.0,135.0,3.1,16.0,505.0,91.32,74.26
2016,3,24,9,15,553.5,185.0,3.0,16.0,498.5,119.23,98.06
2016,3,24,9,30,420.0,235.0,2.9,16.0,492.0,143.97,118.85
2016,3,24,9,45,603.0,187.0,2.8,16.5,580.0,136.93,94.89
2016,3,24,10,0,786.0,139.0,2.7,17.0,668.0,173.83,105.06
2016,3,24,10,15,691.5,183.0,2.6,17.0,664.0,231.22,151.86
2016,3,24,10,30,597.0,227.0,2.5,17.0,660.0,286.9,201.83
2016,3,24,10,45,595.0,238.0,2.45,17.5,681.5,335.51,243.22
2016,3,24,11,0,593.0,249.0,2.4,18.0,703.0,383.38,283.91
2016,3,24,11,15,715.5,199.0,2.4,18.0,758.0,434.84,325.67
2016,3,24,11,30,838.0,149.0,2.4,18.0,813.0,498.75,377.54
2016,3,24,11,45,830.5,155.5,2.4,18.5,819.0,548.66,418.35
2016,3,24,12,0,823.0,162.0,2.4,19.0,825.0,596.48,456.26
2016,3,24,12,15,663.0,232.5,2.4,19.0,767.0,604.97,463.98
2016,3,24,12,30,503.0,303.0,2.4,19.0,709.0,597.38,458.61
2016,3,24,12,45,690.5,215.5,2.4,19.0,766.5,683.36,525.29
2016,3,24,13,0,878.0,128.0,2.4,19.0,824.0,764.59,587.69
2016,3,24,13,15,873.5,127.0,2.4,19.0,808.0,796.06,610.22
2016,3,24,13,30,869.0,126.0,2.4,19.0,792.0,832.25,635.72
2016,3,24,13,45,861.5,125.0,2.4,19.0,768.0,855.76,652.36
2016,3,24,14,0,854.0,124.0,2.4,19.0,744.0,875.75,666.78
2016,3,24,14,15,654.5,190.5,2.4,19.0,654.5,800.56,614.97
2016,3,24,14,30,455.0,257.0,2.4,19.0,565.0,702.66,543.1
2016,3,24,14,45,622.0,189.5,2.45,19.0,585.0,803.73,621.6
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,889.74,682.9
2016,3,24,15,15,769.5,118.5,2.55,18.5,562.5,883.71,681.3
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,868.51,674.24
2016,3,24,15,45,715.5,113.0,2.65,18.0,471.5,837.86,654.99
2016,3,24,16,0,681.0,111.0,2.7,18.0,423.0,804.14,633.37
2016,3,24,16,15,645.5,104.5,2.8,17.5,373.0,761.34,606.1
2016,3,24,16,30,610.0,98.0,2.9,17.0,323.0,716.21,576.16
2016,3,24,16,45,579.0,86.0,3.0,16.5,274.0,666.71,541.58
2016,3,24,17,0,548.0,74.0,3.1,16.0,225.0,615.65,503.96
2016,3,24,17,15,477.0,64.0,3.1,15.0,175.0,531.8,438.82
2016,3,24,17,30,406.0,54.0,3.1,14.0,125.0,449.2,371.08
2016,3,24,17,45,307.5,40.0,3.15,13.5,83.0,343.13,279.23
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,238.42,157.17
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,87.16,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,2.05,9.0,21.5,11.95,0.0
2016,3,25,6,30,201.0,28.0,2.1,9.0,43.0,21.75,10.57
2016,3,25,6,45,306.0,42.0,2.2,9.5,86.0,32.43,22.89
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,45.04,34.78
2016,3,25,7,15,484.0,65.5,2.4,10.5,178.5,51.62,41.03
2016,3,25,7,30,557.0,75.0,2.5,11.0,228.0,58.08,46.95
2016,3,25,7,45,620.5,78.0,2.6,11.5,281.5,59.31,47.97
2016,3,25,8,0,684.0,81.0,2.7,12.0,335.0,60.74,49.08
2016,3,25,8,15,717.0,85.5,2.75,12.5,385.5,63.01,50.86
2016,3,25,8,30,750.0,90.0,2.8,13.0,436.0,71.27,57.91
2016,3,25,8,45,783.0,90.5,2.85,14.0,485.0,70.74,57.02
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,70.36,56.28
2016,3,25,9,15,833.5,93.5,2.75,15.5,577.0,71.18,56.71
2016,3,25,9,30,851.0,96.0,2.6,16.0,620.0,71.99,57.15
2016,3,25,9,45,863.5,98.5,2.5,16.5,657.5,112.91,68.12
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,169.88,97.67
2016,3,25,10,15,885.5,102.5,2.35,17.0,726.0,226.86,140.02
2016,3,25,10,30,895.0,104.0,2.3,17.0,757.0,284.42,188.73
2016,3,25,10,45,897.0,108.0,2.25,17.5,780.0,341.95,239.34
2016,3,25,11,0,899.0,112.0,2.2,18.0,803.0,398.88,289.33
2016,3,25,11,15,903.0,113.0,2.15,18.0,819.5,453.58,337.15
2016,3,25,11,30,907.0,114.0,2.1,18.0,836.0,507.38,382.99
2016,3,25,11,45,911.5,113.0,2.05,18.5,845.0,558.74,424.85
2016,3,25,12,0,916.0,112.0,2.0,19.0,854.0,608.71,464.23
2016,3,25,12,15,916.0,112.0,2.0,19.0,853.5,655.21,500.98
2016,3,25,12,30,916.0,112.0,2.0,19.0,853.0,699.53,535.23
2016,3,25,12,45,922.5,106.5,2.05,19.5,847.0,741.02,566.13
2016,3,25,13,0,929.0,101.0,2.1,20.0,841.0,780.13,594.31
2016,3,25,13,15,925.0,100.5,2.15,20.0,824.5,813.48,617.84
2016,3,25,13,30,921.0,100.0,2.2,20.0,808.0,843.63,639.24
2016,3,25,13,45,915.0,98.5,2.25,20.0,784.0,867.8,656.63
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,888.43,671.78
2016,3,25,14,15,899.5,95.5,2.35,19.5,729.0,902.41,683.89
2016,3,25,14,30,890.0,94.0,2.4,19.0,698.0,912.65,693.72
2016,3,25,14,45,875.5,92.5,2.5,19.0,659.5,914.63,697.27
2016,3,25,15,0,861.0,91.0,2.6,19.0,621.0,912.85,698.47
2016,3,25,15,15,844.0,88.5,2.65,18.5,578.0,914.06,702.81
2016,3,25,15,30,827.0,86.0,2.7,18.0,535.0,901.7,697.84
2016,3,25,15,45,798.0,84.5,2.8,18.0,486.5,875.9,682.59
2016,3,25,16,0,769.0,83.0,2.9,18.0,438.0,846.87,664.88
2016,3,25,16,15,737.0,78.5,2.95,17.5,387.5,808.37,640.82
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,773.16,618.42
2016,3,25,16,45,654.5,69.5,3.1,16.5,284.5,714.26,577.45
2016,3,25,17,0,604.0,65.0,3.2,16.0,232.0,654.44,533.83
2016,3,25,17,15,533.0,57.0,3.2,15.0,182.0,571.98,470.48
2016,3,25,17,30,462.0,49.0,3.2,14.0,132.0,490.86,404.47
2016,3,25,17,45,345.0,37.5,3.25,13.5,88.0,371.09,302.23
2016,3,25,18,0,228.0,26.0,3.3,13.0,44.0,255.55,175.87
2016,3,25,18,15,114.0,13.0,3.25,12.5,22.0,94.28,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,10.24,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,19.62,9.54
2016,3,26,6,45,412.0,33.5,2.45,12.5,93.5,27.12,18.06
2016,3,26,7,0,520.0,43.0,2.5,13.0,138.0,34.55,25.12
2016,3,26,7,15,585.0,49.5,2.45,13.5,188.5,39.26,29.55
2016,3,26,7,30,650.0,56.0,2.4,14.0,239.0,47.78,37.22
2016,3,26,7,45,692.0,61.0,2.4,14.5,290.5,51.34,40.31
2016,3,26,8,0,734.0,66.0,2.4,15.0,342.0,54.85,43.26
2016,3,26,8,15,763.5,69.5,2.4,15.5,392.0,57.01,44.95
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,59.13,46.57
2016,3,26,8,45,813.0,76.0,2.4,16.5,488.5,60.72,47.7
2016,3,26,9,0,833.0,79.0,2.4,17.0,535.0,70.96,56.34
2016,3,26,9,15,848.5,81.5,2.45,17.0,577.5,72.71,57.67
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,74.35,58.92
2016,3,26,9,45,874.0,86.5,2.55,17.5,656.0,109.74,63.2
2016,3,26,10,0,884.0,89.0,2.6,18.0,692.0,166.8,93.97
2016,3,26,10,15,747.0,158.5,2.6,18.5,684.0,230.49,148.15
2016,3,26,10,30,610.0,228.0,2.6,19.0,676.0,295.71,207.15
2016,3,26,10,45,762.0,159.5,2.65,19.5,737.5,333.25,235.63
2016,3,26,11,0,914.0,91.0,2.7,20.0,799.0,392.36,283.29
2016,3,26,11,15,917.5,92.0,2.7,20.0,814.5,447.18,331.4
2016,3,26,11,30,921.0,93.0,2.7,20.0,830.0,501.01,377.55
2016,3,26,11,45,919.5,94.5,2.75,20.0,836.5,551.5,420.09
2016,3,26,12,0,918.0,96.0,2.8,20.0,843.0,600.09,460.04
2016,3,26,12,15,917.5,96.5,2.8,20.0,843.0,646.34,497.05
2016,3,26,12,30,917.0,97.0,2.8,20.0,843.0,690.38,531.54
2016,3,26,12,45,897.5,106.0,2.85,20.0,830.0,726.62,559.65
2016,3,26,13,0,878.0,115.0,2.9,20.0,817.0,759.13,584.57
2016,3,26,13,15,625.0,228.0,2.95,20.0,723.0,717.34,551.39
2016,3,26,13,30,372.0,341.0,3.0,20.0,629.0,632.69,486.75
2016,3,26,13,45,498.5,281.5,3.05,20.0,655.0,713.12,549.46
2016,3,26,14,0,625.0,222.0,3.1,20.0,681.0,789.22,607.59
2016,3,26,14,15,588.0,222.5,3.15,20.0,640.0,771.98,596.03
2016,3,26,14,30,551.0,223.0,3.2,20.0,599.0,756.79,586.36
2016,3,26,14,45,564.5,204.0,3.25,20.0,571.0,763.16,593.41
2016,3,26,15,0,578.0,185.0,3.3,20.0,543.0,766.59,598.34
2016,3,26,15,15,520.5,188.5,3.3,19.5,494.0,726.58,571.04
2016,3,26,15,30,463.0,192.0,3.3,19.0,445.0,683.76,541.44
2016,3,26,15,45,441.5,177.5,3.35,18.5,401.5,651.75,520.71
2016,3,26,16,0,420.0,163.0,3.4,18.0,358.0,617.48,497.76
2016,3,26,16,15,445.0,138.0,3.4,17.5,324.0,611.32,496.82
2016,3,26,16,30,470.0,113.0,3.4,17.0,290.0,601.4,491.88
2016,3,26,16,45,437.5,101.0,3.4,17.0,246.0,553.58,455.54
2016,3,26,17,0,405.0,89.0,3.4,17.0,202.0,505.1,417.57
2016,3,26,17,15,353.0,74.5,3.35,16.0,158.5,436.18,362.77
2016,3,26,17,30,301.0,60.0,3.3,15.0,115.0,368.52,305.95
2016,3,26,17,45,213.5,44.5,3.3,14.5,77.0,272.99,222.38
2016,3,26,18,0,126.0,29.0,3.3,14.0,39.0,181.92,127.38
2016,3,26,18,15,63.0,14.5,3.25,13.5,19.5,58.46,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,12.38,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,23.82,13.47
2016,3,27,6,45,371.5,40.5,2.8,11.5,96.0,32.81,23.19
2016,3,27,7,0,476.0,52.0,2.9,12.0,141.0,41.62,31.56
2016,3,27,7,15,545.5,60.0,2.9,12.0,192.5,47.2,36.88
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,52.7,41.95
2016,3,27,7,45,655.0,75.0,2.95,12.5,296.0,57.07,45.76
2016,3,27,8,0,695.0,82.0,3.0,13.0,348.0,61.3,49.35
2016,3,27,8,15,728.5,86.5,3.1,13.5,399.0,63.55,51.1
2016,3,27,8,30,762.0,91.0,3.2,14.0,450.0,71.86,58.16
2016,3,27,8,45,787.5,94.0,3.3,14.5,498.0,73.03,58.87
2016,3,27,9,0,813.0,97.0,3.4,15.0,546.0,74.19,59.58
2016,3,27,9,15,830.5,100.0,3.45,15.0,589.5,75.2,60.28
2016,3,27,9,30,848.0,103.0,3.5,15.0,633.0,76.18,60.97
2016,3,27,9,45,860.5,105.5,3.6,15.5,670.5,115.34,66.98
2016,3,27,10,0,873.0,108.0,3.7,16.0,708.0,181.53,106.74
2016,3,27,10,15,882.5,110.0,3.75,16.0,739.5,238.79,150.83
2016,3,27,10,30,892.0,112.0,3.8,16.0,771.0,296.65,200.77
2016,3,27,10,45,899.0,113.5,3.85,16.5,795.5,353.81,251.73
2016,3,27,11,0,906.0,115.0,3.9,17.0,820.0,410.83,302.53
2016,3,27,11,15,910.5,116.0,3.9,17.0,836.5,466.11,351.68
2016,3,27,11,30,915.0,117.0,3.9,17.0,853.0,520.52,398.99
2016,3,27,11,45,915.0,118.5,3.95,17.0,861.0,571.93,442.9
2016,3,27,12,0,915.0,120.0,4.0,17.0,869.0,621.62,484.35
2016,3,27,12,15,916.0,120.0,4.0,17.0,869.0,668.76,522.75
2016,3,27,12,30,917.0,120.0,4.0,17.0,869.0,713.81,558.72
2016,3,27,12,45,911.0,122.0,4.05,17.0,860.0,753.47,590.11
2016,3,27,13,0,905.0,124.0,4.1,17.0,851.0,790.22,618.86
2016,3,27,13,15,900.5,123.0,4.1,17.0,835.0,822.31,642.25
2016,3,27,13,30,896.0,122.0,4.1,17.0,819.0,851.23,663.36
2016,3,27,13,45,708.0,191.0,4.2,17.0,731.5,807.7,632.37
2016,3,27,14,0,520.0,260.0,4.3,17.0,644.0,733.29,576.11
2016,3,27,14,15,608.0,215.5,4.35,16.5,646.0,790.75,623.63
2016,3,27,14,30,696.0,171.0,4.4,16.0,648.0,842.73,665.42
2016,3,27,14,45,573.0,202.5,4.45,16.0,581.5,771.06,613.19
2016,3,27,15,0,450.0,234.0,4.5,16.0,515.0,703.26,561.97
2016,3,27,15,15,467.0,211.0,4.45,15.5,484.5,703.2,565.57
2016,3,27,15,30,484.0,188.0,4.4,15.0,454.0,700.22,566.72
2016,3,27,15,45,427.0,181.0,4.4,15.0,400.5,643.35,524.16
2016,3,27,16,0,370.0,174.0,4.4,15.0,347.0,563.79,463.87
2016,3,27,16,15,411.0,146.0,4.3,14.5,318.0,590.73,488.31
2016,3,27,16,30,452.0,118.0,4.2,14.0,289.0,592.5,492.65
2016,3,27,16,45,390.5,111.5,4.15,13.5,244.0,526.2,440.88
2016,3,27,17,0,329.0,105.0,4.1,13.0,199.0,460.64,387.9
2016,3,27,17,15,282.5,87.5,4.1,12.5,156.0,376.21,318.6
2016,3,27,17,30,236.0,70.0,4.1,12.0,113.0,312.33,263.3
2016,3,27,17,45,164.0,50.5,4.1,12.0,76.0,225.77,186.04
2016,3,27,18,0,92.0,31.0,4.1,12.0,39.0,141.54,101.71
2016,3,27,18,15,46.0,15.5,4.1,11.5,19.5,46.96,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,14.0,4.3,8.0,30.5,11.36,0.0
2016,3,28,6,30,363.0,28.0,4.4,8.0,61.0,23.06,13.5
2016,3,28,6,45,475.0,36.5,4.55,8.5,109.5,29.71,20.82
2016,3,28,7,0,587.0,45.0,4.7,9.0,158.0,39.59,30.15
2016,3,28,7,15,650.5,51.0,4.75,9.5,211.5,44.29,34.62
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,48.97,38.9
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,51.8,41.36
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,54.63,43.73
2016,3,28,8,15,826.0,68.0,5.0,11.0,425.0,56.51,45.28
2016,3,28,8,30,854.0,71.0,5.0,11.0,477.0,65.85,53.48
2016,3,28,8,45,875.0,73.5,5.0,11.5,526.0,67.98,55.08
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,70.01,56.59
2016,3,28,9,15,910.5,78.0,4.95,12.0,619.0,71.5,57.74
2016,3,28,9,30,925.0,80.0,4.9,12.0,663.0,72.89,58.81
2016,3,28,9,45,935.5,81.5,4.85,12.5,700.5,118.06,66.37
2016,3,28,10,0,946.0,83.0,4.8,13.0,738.0,178.07,101.72
2016,3,28,10,15,954.0,84.5,4.75,13.0,769.0,238.5,149.69
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,299.29,203.49
2016,3,28,10,45,966.5,87.0,4.7,13.5,824.0,358.8,257.87
2016,3,28,11,0,971.0,88.0,4.7,14.0,848.0,417.78,311.64
2016,3,28,11,15,974.0,88.5,4.65,14.0,863.5,474.99,363.55
2016,3,28,11,30,977.0,89.0,4.6,14.0,879.0,531.04,413.22
2016,3,28,11,45,977.0,90.0,4.6,14.0,886.5,584.55,459.69
2016,3,28,12,0,977.0,91.0,4.6,14.0,894.0,636.17,503.42
2016,3,28,12,15,976.5,91.0,4.5,14.0,893.5,684.51,543.13
2016,3,28,12,30,976.0,91.0,4.4,14.0,893.0,730.45,579.96
2016,3,28,12,45,762.0,191.0,4.35,14.0,813.0,722.2,572.21
2016,3,28,13,0,548.0,291.0,4.3,14.0,733.0,687.61,543.96
2016,3,28,13,15,473.0,314.0,4.2,14.0,690.0,678.72,536.92
2016,3,28,13,30,398.0,337.0,4.1,14.0,647.0,652.57,516.83
2016,3,28,13,45,486.5,290.5,4.05,14.0,658.5,715.25,566.74
2016,3,28,14,0,575.0,244.0,4.0,14.0,670.0,766.62,607.79
2016,3,28,14,15,287.5,152.0,3.9,14.0,365.0,433.89,353.18
2016,3,28,14,30,0.0,60.0,3.8,14.0,60.0,49.88,36.07
2016,3,28,14,45,0.0,41.5,3.75,14.0,41.5,34.44,23.38
2016,3,28,15,0,0.0,23.0,3.7,14.0,23.0,19.05,10.47
2016,3,28,15,15,356.5,69.5,3.6,14.0,266.5,440.49,367.05
2016,3,28,15,30,713.0,116.0,3.5,14.0,510.0,843.2,675.04
2016,3,28,15,45,753.0,100.0,3.4,14.0,484.0,858.66,684.49
2016,3,28,16,0,793.0,84.0,3.3,14.0,458.0,876.56,698.81
2016,3,28,16,15,761.5,80.0,3.15,13.5,406.5,838.54,673.25
2016,3,28,16,30,730.0,76.0,3.0,13.0,355.0,797.87,645.56
2016,3,28,16,45,688.0,70.0,2.95,13.0,302.0,749.55,610.61
2016,3,28,17,0,646.0,64.0,2.9,13.0,249.0,694.02,568.75
2016,3,28,17,15,577.5,57.0,2.9,12.0,197.0,613.54,507.51
2016,3,28,17,30,509.0,50.0,2.9,11.0,145.0,534.16,443.41
2016,3,28,17,45,398.0,39.5,2.9,10.5,99.0,418.12,344.63
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,308.67,232.35
2016,3,28,18,15,143.5,14.5,2.9,10.0,26.5,117.86,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,186.5,14.0,1.7,7.5,32.0,11.3,0.0
2016,3,29,6,30,373.0,28.0,1.8,8.0,64.0,22.98,13.8
2016,3,29,6,45,481.5,36.0,1.95,9.0,112.5,29.23,20.45
2016,3,29,7,0,590.0,44.0,2.1,10.0,161.0,38.62,29.23
2016,3,29,7,15,651.5,50.0,2.25,10.5,214.0,43.35,33.68
2016,3,29,7,30,713.0,56.0,2.4,11.0,267.0,48.05,37.94
2016,3,29,7,45,755.5,60.0,2.6,11.5,321.5,50.92,40.42
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,53.78,42.8
2016,3,29,8,15,825.5,67.0,2.75,12.5,428.0,55.69,44.28
2016,3,29,8,30,853.0,70.0,2.7,13.0,480.0,65.17,52.44
2016,3,29,8,45,873.0,72.5,2.7,13.5,528.5,67.29,54.01
2016,3,29,9,0,893.0,75.0,2.7,14.0,577.0,69.3,55.49
2016,3,29,9,15,908.0,77.0,2.5,14.0,620.5,70.79,56.63
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,72.2,57.7
2016,3,29,9,45,933.0,81.0,2.15,14.5,702.0,121.58,67.13
2016,3,29,10,0,943.0,83.0,2.0,15.0,740.0,181.69,103.18
2016,3,29,10,15,951.0,84.0,1.9,15.0,771.0,241.58,150.31
2016,3,29,10,30,959.0,85.0,1.8,15.0,802.0,301.81,202.56
2016,3,29,10,45,963.5,86.5,1.7,15.5,825.5,361.45,255.37
2016,3,29,11,0,968.0,88.0,1.6,16.0,849.0,420.58,307.12
2016,3,29,11,15,971.0,88.5,1.55,16.0,865.0,477.58,356.62
2016,3,29,11,30,974.0,89.0,1.5,16.0,881.0,533.41,403.68
2016,3,29,11,45,974.0,90.0,1.5,16.0,888.0,586.7,447.58
2016,3,29,12,0,974.0,91.0,1.5,16.0,895.0,638.1,488.71
2016,3,29,12,15,973.5,91.0,1.5,16.0,894.5,686.23,526.29
2016,3,29,12,30,973.0,91.0,1.5,16.0,894.0,731.96,561.18
2016,3,29,12,45,967.5,92.5,1.5,16.0,884.0,773.0,591.89
2016,3,29,13,0,962.0,94.0,1.5,16.0,874.0,810.97,618.46
2016,3,29,13,15,957.5,93.5,1.55,16.0,857.0,844.58,642.06
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,874.84,663.45
2016,3,29,13,45,943.5,93.5,1.65,16.0,814.0,898.5,680.47
2016,3,29,14,0,934.0,94.0,1.7,16.0,788.0,918.44,695.17
2016,3,29,14,15,924.5,92.5,1.75,16.0,756.0,932.46,706.09
2016,3,29,14,30,915.0,91.0,1.8,16.0,724.0,942.65,714.67
2016,3,29,14,45,899.0,90.5,1.85,16.0,685.0,944.21,717.65
2016,3,29,15,0,883.0,90.0,1.9,16.0,646.0,941.93,718.31
2016,3,29,15,15,866.0,87.5,1.95,15.5,602.0,932.63,715.71
2016,3,29,15,30,849.0,85.0,2.0,15.0,558.0,930.13,717.95
2016,3,29,15,45,824.0,83.0,2.05,15.0,509.0,906.89,704.48
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,880.36,688.76
2016,3,29,16,15,767.5,77.0,2.1,14.5,408.5,842.17,665.21
2016,3,29,16,30,736.0,73.0,2.1,14.0,357.0,801.36,639.14
2016,3,29,16,45,689.5,68.0,2.15,14.0,303.5,749.49,603.13
2016,3,29,17,0,643.0,63.0,2.2,14.0,250.0,691.24,560.73
2016,3,29,17,15,576.0,56.5,2.2,13.0,198.0,612.65,502.06
2016,3,29,17,30,509.0,50.0,2.2,12.0,146.0,535.14,440.52
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.0,416.02,340.86
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,303.76,230.91
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,149.71,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.0,1.85,9.5,30.0,14.0,0.0
2016,3,30,6,30,233.0,36.0,1.9,10.0,60.0,27.8,18.0
2016,3,30,6,45,336.5,49.0,1.95,10.5,105.5,37.62,27.8
2016,3,30,7,0,440.0,62.0,2.0,11.0,151.0,49.34,38.74
2016,3,30,7,15,507.0,70.5,1.95,11.0,202.0,54.94,44.07
2016,3,30,7,30,574.0,79.0,1.9,11.0,253.0,60.46,49.12
2016,3,30,7,45,625.5,84.0,1.85,11.5,305.5,63.06,51.3
2016,3,30,8,0,677.0,89.0,1.8,12.0,358.0,65.69,53.42
2016,3,30,8,15,517.0,137.0,1.8,12.5,358.0,94.7,78.79
2016,3,30,8,30,357.0,185.0,1.8,13.0,358.0,126.76,106.31
2016,3,30,8,45,578.0,144.0,1.8,13.5,456.5,96.59,79.54
2016,3,30,9,0,799.0,103.0,1.8,14.0,555.0,77.62,62.7
2016,3,30,9,15,816.0,105.5,1.8,14.0,598.0,78.12,62.97
2016,3,30,9,30,833.0,108.0,1.8,14.0,641.0,78.61,63.23
2016,3,30,9,45,848.5,109.0,1.85,14.5,678.5,127.92,73.51
2016,3,30,10,0,864.0,110.0,1.9,15.0,716.0,192.77,115.14
2016,3,30,10,15,873.5,112.0,1.9,15.0,747.0,249.5,160.03
2016,3,30,10,30,883.0,114.0,1.9,15.0,778.0,306.82,209.68
2016,3,30,10,45,891.0,114.5,1.95,15.5,801.5,363.02,259.42
2016,3,30,11,0,899.0,115.0,2.0,16.0,825.0,419.17,308.73
2016,3,30,11,15,903.0,115.5,2.0,16.0,841.0,473.35,356.05
2016,3,30,11,30,907.0,116.0,2.0,16.0,857.0,526.59,401.36
2016,3,30,11,45,909.5,116.0,2.0,16.5,865.0,577.51,442.8
2016,3,30,12,0,912.0,116.0,2.0,17.0,873.0,626.89,481.73
2016,3,30,12,15,912.0,116.0,2.0,17.0,872.5,672.97,518.02
2016,3,30,12,30,912.0,116.0,2.0,17.0,872.0,716.89,551.85
2016,3,30,12,45,914.0,113.5,2.0,17.0,864.5,757.63,582.76
2016,3,30,13,0,916.0,111.0,2.0,17.0,857.0,795.86,610.5
2016,3,30,13,15,911.5,110.5,2.05,17.0,840.5,828.2,633.47
2016,3,30,13,30,907.0,110.0,2.1,17.0,824.0,857.34,654.3
2016,3,30,13,45,901.0,108.5,2.15,17.0,800.0,880.93,671.41
2016,3,30,14,0,895.0,107.0,2.2,17.0,776.0,901.02,686.3
2016,3,30,14,15,885.5,105.5,2.3,17.0,744.5,914.44,697.29
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,924.17,706.01
2016,3,30,14,45,863.0,101.5,2.5,17.0,675.0,925.89,709.42
2016,3,30,15,0,850.0,99.0,2.6,17.0,637.0,934.36,717.74
2016,3,30,15,15,832.5,96.5,2.75,16.5,593.5,924.65,715.34
2016,3,30,15,30,815.0,94.0,2.9,16.0,550.0,911.3,710.55
2016,3,30,15,45,791.5,90.5,3.05,16.0,502.0,887.56,697.0
2016,3,30,16,0,768.0,87.0,3.2,16.0,454.0,860.57,680.93
2016,3,30,16,15,736.5,83.0,3.25,15.5,403.5,822.48,657.02
2016,3,30,16,30,705.0,79.0,3.3,15.0,353.0,788.13,635.22
2016,3,30,16,45,659.0,73.5,3.4,14.5,300.5,731.04,595.53
2016,3,30,17,0,613.0,68.0,3.5,14.0,248.0,672.88,553.25
2016,3,30,17,15,546.0,60.5,3.4,13.0,197.0,593.31,492.05
2016,3,30,17,30,479.0,53.0,3.3,12.0,146.0,514.8,428.31
2016,3,30,17,45,368.5,42.0,3.25,11.5,100.5,398.75,329.74
2016,3,30,18,0,258.0,31.0,3.2,11.0,55.0,289.15,223.64
2016,3,30,18,15,129.0,15.5,3.1,10.5,27.5,140.3,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,14.42,0.0
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,28.68,18.89
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,38.7,28.7
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,46.9,36.44
2016,3,31,7,15,246.5,83.5,2.6,12.0,135.0,62.8,50.93
2016,3,31,7,30,7.0,108.0,2.6,12.0,110.0,84.49,70.38
2016,3,31,7,45,13.0,127.5,2.6,12.5,132.5,99.18,83.17
2016,3,31,8,0,19.0,147.0,2.6,13.0,155.0,113.76,95.61
2016,3,31,8,15,26.5,169.0,2.55,13.5,181.5,124.12,104.16
2016,3,31,8,30,34.0,191.0,2.5,14.0,208.0,138.45,116.03
2016,3,31,8,45,89.5,224.5,2.45,14.5,274.5,159.5,133.45
2016,3,31,9,0,145.0,258.0,2.4,15.0,341.0,170.91,142.44
2016,3,31,9,15,195.5,275.0,2.4,15.0,395.5,180.84,150.42
2016,3,31,9,30,246.0,292.0,2.4,15.0,450.0,178.84,148.33
2016,3,31,9,45,568.5,196.0,2.4,15.5,589.5,158.56,106.08
2016,3,31,10,0,891.0,100.0,2.4,16.0,729.0,193.72,114.11
2016,3,31,10,15,899.5,101.5,2.4,16.0,759.5,251.29,160.25
2016,3,31,10,30,908.0,103.0,2.4,16.0,790.0,309.3,210.85
2016,3,31,10,45,915.0,103.5,2.45,16.5,813.5,366.36,261.56
2016,3,31,11,0,922.0,104.0,2.5,17.0,837.0,423.21,311.66
2016,3,31,11,15,925.5,105.0,2.5,17.0,852.5,478.52,360.05
2016,3,31,11,30,929.0,106.0,2.5,17.0,868.0,532.82,406.34
2016,3,31,11,45,931.0,106.0,2.5,17.5,875.5,584.3,448.38
2016,3,31,12,0,933.0,106.0,2.5,18.0,883.0,634.14,487.82
2016,3,31,12,15,933.0,105.5,2.6,18.0,882.5,680.46,524.97
2016,3,31,12,30,933.0,105.0,2.7,18.0,882.0,724.53,559.7
2016,3,31,12,45,936.0,102.0,2.8,18.0,874.5,766.0,592.04
2016,3,31,13,0,939.0,99.0,2.9,18.0,867.0,804.93,620.67
2016,3,31,13,15,935.0,98.0,2.95,18.0,850.5,837.57,644.06
2016,3,31,13,30,931.0,97.0,3.0,18.0,834.0,866.95,665.25
2016,3,31,13,45,924.0,96.5,3.15,18.0,809.5,890.94,683.45
2016,3,31,14,0,917.0,96.0,3.3,18.0,785.0,911.36,699.34
2016,3,31,14,15,908.5,94.5,3.4,17.5,753.5,925.74,712.25
2016,3,31,14,30,900.0,93.0,3.5,17.0,722.0,936.39,722.84
2016,3,31,14,45,887.0,91.5,3.6,17.0,684.0,939.15,726.78
2016,3,31,15,0,874.0,90.0,3.7,17.0,646.0,938.17,728.33
2016,3,31,15,15,858.5,88.0,3.7,16.5,603.0,930.58,726.15
2016,3,31,15,30,843.0,86.0,3.7,16.0,560.0,929.99,729.12
2016,3,31,15,45,820.5,83.5,3.75,16.0,512.0,908.23,715.98
2016,3,31,16,0,798.0,81.0,3.8,16.0,464.0,883.19,700.52
2016,3,31,16,15,768.5,77.0,3.75,15.5,413.0,846.62,677.14
2016,3,31,16,30,739.0,73.0,3.7,15.0,362.0,807.41,651.27
2016,3,31,16,45,696.0,68.5,3.7,14.5,309.5,752.97,613.23
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,704.06,577.8
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,626.75,517.64
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,550.42,455.2
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,438.47,360.6
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,332.38,258.73
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,166.48,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,2.4,10.5,36.0,14.05,1.65
2016,4,1,6,30,336.0,35.0,2.5,11.0,72.0,28.61,19.01
2016,4,1,6,45,432.5,44.5,2.65,11.5,119.5,35.79,26.18
2016,4,1,7,0,529.0,54.0,2.8,12.0,167.0,42.89,32.89
2016,4,1,7,15,589.0,61.0,2.8,12.0,219.0,47.66,37.38
2016,4,1,7,30,649.0,68.0,2.8,12.0,271.0,52.36,41.65
2016,4,1,7,45,689.5,73.0,2.8,12.5,323.0,55.31,44.15
2016,4,1,8,0,730.0,78.0,2.8,13.0,375.0,63.47,51.2
2016,4,1,8,15,758.5,82.0,2.75,13.5,425.5,65.65,52.86
2016,4,1,8,30,787.0,86.0,2.7,14.0,476.0,67.78,54.46
2016,4,1,8,45,808.0,89.0,2.7,14.5,523.0,69.03,55.26
2016,4,1,9,0,829.0,92.0,2.7,15.0,570.0,70.24,56.03
2016,4,1,9,15,844.5,94.5,2.65,15.0,612.5,70.99,56.52
2016,4,1,9,30,860.0,97.0,2.6,15.0,655.0,84.16,67.76
2016,4,1,9,45,871.5,99.0,2.6,15.5,691.5,139.95,80.01
2016,4,1,10,0,883.0,101.0,2.6,16.0,728.0,196.96,116.92
2016,4,1,10,15,891.5,102.5,2.5,16.0,758.5,254.05,163.05
2016,4,1,10,30,900.0,104.0,2.4,16.0,789.0,311.59,213.33
2016,4,1,10,45,907.0,104.5,2.35,16.5,812.0,368.17,263.5
2016,4,1,11,0,914.0,105.0,2.3,17.0,835.0,424.55,312.9
2016,4,1,11,15,918.0,106.0,2.25,17.0,851.0,479.61,360.71
2016,4,1,11,30,922.0,107.0,2.2,17.0,867.0,533.71,406.41
2016,4,1,11,45,924.5,107.0,2.2,17.0,874.5,585.06,448.88
2016,4,1,12,0,927.0,107.0,2.2,17.0,882.0,634.83,488.96
2016,4,1,12,15,927.0,106.5,2.2,17.0,881.5,680.82,525.24
2016,4,1,12,30,927.0,106.0,2.2,17.0,881.0,724.57,559.02
2016,4,1,12,45,928.0,104.0,2.2,17.5,873.5,765.25,588.81
2016,4,1,13,0,929.0,102.0,2.2,18.0,866.0,803.3,614.68
2016,4,1,13,15,925.0,101.5,2.25,18.0,849.5,836.06,637.89
2016,4,1,13,30,921.0,101.0,2.3,18.0,833.0,865.63,658.96
2016,4,1,13,45,915.5,99.5,2.35,18.0,809.0,889.59,676.28
2016,4,1,14,0,910.0,98.0,2.4,18.0,785.0,910.03,691.36
2016,4,1,14,15,901.5,96.5,2.45,17.5,753.5,924.21,703.68
2016,4,1,14,30,893.0,95.0,2.5,17.0,722.0,934.68,713.74
2016,4,1,14,45,882.0,93.0,2.6,17.0,685.0,938.58,718.64
2016,4,1,15,0,871.0,91.0,2.7,17.0,648.0,938.77,721.22
2016,4,1,15,15,855.0,88.5,2.75,16.5,604.5,929.99,718.7
2016,4,1,15,30,839.0,86.0,2.8,16.0,561.0,928.24,721.27
2016,4,1,15,45,818.0,83.5,2.9,16.0,513.5,907.79,709.77
2016,4,1,16,0,797.0,81.0,3.0,16.0,466.0,884.06,695.96
2016,4,1,16,15,768.0,77.0,3.0,15.5,415.0,847.84,673.46
2016,4,1,16,30,739.0,73.0,3.0,15.0,364.0,808.99,648.49
2016,4,1,16,45,696.5,68.5,3.0,14.5,311.5,754.88,611.21
2016,4,1,17,0,654.0,64.0,3.0,14.0,259.0,706.16,576.43
2016,4,1,17,15,591.5,57.0,2.85,13.5,207.5,629.96,517.71
2016,4,1,17,30,529.0,50.0,2.7,13.0,156.0,554.68,456.75
2016,4,1,17,45,426.0,40.5,2.55,12.5,109.0,444.82,364.72
2016,4,1,18,0,323.0,31.0,2.4,12.0,62.0,340.69,266.69
2016,4,1,18,15,161.5,15.5,2.3,11.5,31.0,171.73,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,14.4,3.34
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,29.36,19.93
2016,4,2,6,45,429.0,46.5,1.5,10.5,123.0,37.33,27.75
2016,4,2,7,0,517.0,57.0,1.5,11.0,170.0,45.13,35.1
2016,4,2,7,15,258.5,67.0,1.4,11.5,123.5,48.91,38.62
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,62.84,51.06
2016,4,2,7,45,0.0,91.0,1.25,12.5,91.0,73.87,60.68
2016,4,2,8,0,0.0,105.0,1.2,13.0,105.0,84.81,70.05
2016,4,2,8,15,3.0,136.0,1.15,13.5,137.5,107.72,89.7
2016,4,2,8,30,6.0,167.0,1.1,14.0,170.0,130.01,108.42
2016,4,2,8,45,8.0,181.5,1.1,14.5,186.0,140.9,117.11
2016,4,2,9,0,10.0,196.0,1.1,15.0,202.0,151.67,125.64
2016,4,2,9,15,71.5,249.5,1.1,15.0,296.5,175.81,145.56
2016,4,2,9,30,133.0,303.0,1.1,15.0,391.0,195.47,161.49
2016,4,2,9,45,249.5,304.5,1.1,15.5,479.0,210.54,156.82
2016,4,2,10,0,366.0,306.0,1.1,16.0,567.0,250.81,180.61
2016,4,2,10,15,454.0,285.5,1.15,16.0,623.0,277.27,197.87
2016,4,2,10,30,542.0,265.0,1.2,16.0,679.0,321.39,231.56
2016,4,2,10,45,697.0,204.5,1.25,16.5,753.0,366.27,265.54
2016,4,2,11,0,852.0,144.0,1.3,17.0,827.0,429.84,315.63
2016,4,2,11,15,856.5,144.5,1.3,17.0,842.5,483.38,361.0
2016,4,2,11,30,861.0,145.0,1.3,17.0,858.0,536.18,404.56
2016,4,2,11,45,866.0,144.0,1.35,17.5,866.5,587.07,444.93
2016,4,2,12,0,871.0,143.0,1.4,18.0,875.0,636.74,483.19
2016,4,2,12,15,870.5,142.5,1.45,18.0,874.0,681.91,518.14
2016,4,2,12,30,870.0,142.0,1.5,18.0,873.0,724.91,550.8
2016,4,2,12,45,880.5,134.0,1.55,18.0,867.0,760.7,578.27
2016,4,2,13,0,891.0,126.0,1.6,18.0,861.0,799.57,606.74
2016,4,2,13,15,886.5,125.0,1.65,18.0,844.5,830.7,628.56
2016,4,2,13,30,882.0,124.0,1.7,18.0,828.0,858.69,648.36
2016,4,2,13,45,876.5,122.0,1.75,18.0,803.5,881.6,664.83
2016,4,2,14,0,871.0,120.0,1.8,18.0,779.0,901.09,679.17
2016,4,2,14,15,861.0,118.0,1.8,18.0,748.0,923.25,694.88
2016,4,2,14,30,851.0,116.0,1.8,18.0,717.0,932.0,701.72
2016,4,2,14,45,835.0,115.0,1.85,18.0,678.5,932.55,703.99
2016,4,2,15,0,819.0,114.0,1.9,18.0,640.0,929.3,703.95
2016,4,2,15,15,801.5,111.0,1.9,17.5,597.0,918.64,699.82
2016,4,2,15,30,784.0,108.0,1.9,17.0,554.0,904.37,693.38
2016,4,2,15,45,757.0,105.5,1.9,17.0,506.0,884.42,681.78
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,855.85,664.16
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,816.58,639.99
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,774.95,613.51
2016,4,2,16,45,613.5,87.5,1.95,16.0,304.5,711.92,569.65
2016,4,2,17,0,561.0,82.0,2.0,16.0,252.0,647.88,523.35
2016,4,2,17,15,495.0,73.0,2.0,15.0,201.5,567.44,463.67
2016,4,2,17,30,429.0,64.0,2.0,14.0,151.0,487.69,401.07
2016,4,2,17,45,323.5,51.0,2.0,13.5,105.5,372.46,305.71
2016,4,2,18,0,218.0,38.0,2.0,13.0,60.0,267.79,210.09
2016,4,2,18,15,109.0,19.0,2.0,12.5,30.0,135.86,8.02
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,7.68,0.0
2016,4,3,6,15,194.0,24.0,1.75,9.5,45.0,19.59,7.95
2016,4,3,6,30,336.0,39.0,1.8,10.0,80.0,31.83,22.2
2016,4,3,6,45,431.5,49.5,1.85,10.5,128.5,39.74,29.94
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,47.51,37.25
2016,4,3,7,15,263.5,66.5,1.9,11.0,125.0,48.54,38.35
2016,4,3,7,30,0.0,73.0,1.9,11.0,73.0,59.94,48.65
