Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,0.0,86.5,1.9,11.5,86.5,70.63,58.03
2016,4,3,8,0,0.0,100.0,1.9,12.0,100.0,81.23,67.16
2016,4,3,8,15,0.0,117.0,1.9,12.5,117.0,94.29,78.31
2016,4,3,8,30,0.0,134.0,1.9,13.0,134.0,107.2,89.17
2016,4,3,8,45,2.5,159.5,1.9,13.5,161.0,125.95,104.92
2016,4,3,9,0,5.0,185.0,1.9,14.0,188.0,144.33,120.13
2016,4,3,9,15,21.0,225.5,1.9,14.5,239.5,172.39,143.32
2016,4,3,9,30,37.0,266.0,1.9,15.0,291.0,186.38,147.27
2016,4,3,9,45,51.5,294.0,1.95,15.5,330.0,210.96,164.71
2016,4,3,10,0,66.0,322.0,2.0,16.0,369.0,238.06,184.4
2016,4,3,10,15,485.5,217.5,2.0,16.0,589.0,243.05,170.98
2016,4,3,10,30,905.0,113.0,2.0,16.0,809.0,326.2,224.97
2016,4,3,10,45,909.5,115.5,2.0,16.5,832.0,383.76,275.61
2016,4,3,11,0,914.0,118.0,2.0,17.0,855.0,440.91,325.25
2016,4,3,11,15,682.5,226.5,2.0,17.0,783.0,469.74,354.97
2016,4,3,11,30,451.0,335.0,2.0,17.0,711.0,481.89,368.29
2016,4,3,11,45,685.5,229.0,2.0,17.5,805.5,559.78,428.32
2016,4,3,12,0,920.0,123.0,2.0,18.0,900.0,650.18,497.37
2016,4,3,12,15,919.5,123.0,2.05,18.0,899.0,696.21,533.07
2016,4,3,12,30,919.0,123.0,2.1,18.0,898.0,740.01,566.73
2016,4,3,12,45,914.0,124.0,2.15,18.0,888.0,779.02,596.33
2016,4,3,13,0,909.0,125.0,2.2,18.0,878.0,815.14,622.55
2016,4,3,13,15,904.5,124.0,2.25,18.0,861.0,846.79,644.94
2016,4,3,13,30,900.0,123.0,2.3,18.0,844.0,875.25,665.21
2016,4,3,13,45,889.0,124.0,2.4,18.0,818.5,896.79,681.3
2016,4,3,14,0,878.0,125.0,2.5,18.0,793.0,924.73,701.95
2016,4,3,14,15,738.5,170.5,2.55,18.0,717.0,876.63,670.14
2016,4,3,14,30,599.0,216.0,2.6,18.0,641.0,813.63,626.96
2016,4,3,14,45,710.5,168.5,2.65,18.0,646.0,883.65,679.35
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,942.11,721.04
2016,4,3,15,15,804.0,117.5,2.7,17.5,607.5,930.39,715.52
2016,4,3,15,30,786.0,114.0,2.7,17.0,564.0,915.0,708.2
2016,4,3,15,45,738.0,107.0,2.75,16.5,501.0,869.86,680.31
2016,4,3,16,0,690.0,100.0,2.8,16.0,438.0,815.44,645.34
2016,4,3,16,15,618.0,103.5,2.75,15.5,382.0,749.52,600.37
2016,4,3,16,30,546.0,107.0,2.7,15.0,326.0,681.62,552.67
2016,4,3,16,45,484.5,105.0,2.7,15.0,279.0,608.27,498.45
2016,4,3,17,0,423.0,103.0,2.7,15.0,232.0,545.63,450.72
2016,4,3,17,15,431.5,84.5,2.6,14.0,194.0,522.66,433.62
2016,4,3,17,30,440.0,66.0,2.5,13.0,156.0,499.9,414.34
2016,4,3,17,45,342.5,52.5,2.45,12.5,110.0,390.5,322.55
2016,4,3,18,0,245.0,39.0,2.4,12.0,64.0,290.3,230.65
2016,4,3,18,15,122.5,19.5,2.35,11.5,32.0,147.95,30.95
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,10.24,0.0
2016,4,4,6,15,168.5,26.5,2.85,10.5,48.0,20.53,9.56
2016,4,4,6,30,337.0,41.0,2.9,11.0,84.0,33.44,23.59
2016,4,4,6,45,435.5,51.0,2.95,11.5,133.0,40.88,30.86
2016,4,4,7,0,534.0,61.0,3.0,12.0,182.0,48.23,37.75
2016,4,4,7,15,594.5,68.0,3.0,12.5,235.0,52.8,41.94
2016,4,4,7,30,655.0,75.0,3.0,13.0,288.0,57.32,45.9
2016,4,4,7,45,697.5,79.5,3.0,13.5,341.5,59.74,47.88
2016,4,4,8,0,740.0,84.0,3.0,14.0,395.0,67.85,54.83
2016,4,4,8,15,768.5,88.0,2.95,14.5,446.5,69.88,56.32
2016,4,4,8,30,797.0,92.0,2.9,15.0,498.0,71.86,57.75
2016,4,4,8,45,816.0,96.0,2.9,15.5,545.0,73.63,58.98
2016,4,4,9,0,835.0,100.0,2.9,16.0,592.0,75.31,60.14
2016,4,4,9,15,851.0,102.5,2.8,16.0,635.0,75.87,60.45
2016,4,4,9,30,867.0,105.0,2.7,16.0,678.0,90.24,58.76
2016,4,4,9,45,876.0,108.5,2.65,16.5,714.5,157.18,90.58
2016,4,4,10,0,885.0,112.0,2.6,17.0,751.0,215.16,130.47
2016,4,4,10,15,893.5,113.5,2.5,17.0,781.5,272.51,177.59
2016,4,4,10,30,902.0,115.0,2.4,17.0,812.0,330.28,228.13
2016,4,4,10,45,906.5,117.0,2.35,17.5,834.5,387.31,278.35
2016,4,4,11,0,911.0,119.0,2.3,18.0,857.0,443.91,327.4
2016,4,4,11,15,914.5,119.5,2.25,18.0,872.5,498.34,374.16
2016,4,4,11,30,918.0,120.0,2.2,18.0,888.0,551.75,418.76
2016,4,4,11,45,918.0,121.5,2.2,18.5,894.5,602.82,459.58
2016,4,4,12,0,918.0,123.0,2.2,19.0,901.0,652.16,497.78
2016,4,4,12,15,918.0,122.5,2.15,19.0,900.0,697.93,532.99
2016,4,4,12,30,918.0,122.0,2.1,19.0,899.0,741.48,565.7
2016,4,4,12,45,918.5,120.0,2.1,19.5,890.5,781.68,594.57
2016,4,4,13,0,919.0,118.0,2.1,20.0,882.0,819.25,619.72
2016,4,4,13,15,914.0,117.5,2.2,20.0,865.0,851.04,642.4
2016,4,4,13,30,909.0,117.0,2.3,20.0,848.0,879.59,662.97
2016,4,4,13,45,899.0,117.0,2.45,20.0,822.0,901.02,679.28
2016,4,4,14,0,889.0,117.0,2.6,20.0,796.0,918.82,693.32
2016,4,4,14,15,879.0,115.5,2.85,19.5,764.0,931.42,706.17
2016,4,4,14,30,869.0,114.0,3.1,19.0,732.0,950.95,723.96
2016,4,4,14,45,853.0,112.5,3.35,19.0,693.0,950.93,727.05
2016,4,4,15,0,837.0,111.0,3.6,19.0,654.0,947.06,727.68
2016,4,4,15,15,819.5,108.0,3.7,18.5,610.0,936.26,723.99
2016,4,4,15,30,802.0,105.0,3.8,18.0,566.0,921.83,717.83
2016,4,4,15,45,778.0,101.5,3.9,18.0,518.0,897.1,702.98
2016,4,4,16,0,754.0,98.0,4.0,18.0,470.0,875.36,690.19
2016,4,4,16,15,722.0,93.5,3.8,17.5,419.0,836.26,664.33
2016,4,4,16,30,690.0,89.0,3.6,17.0,368.0,794.8,636.29
2016,4,4,16,45,646.5,83.0,3.45,16.5,315.5,738.8,596.81
2016,4,4,17,0,603.0,77.0,3.3,16.0,263.0,681.58,555.03
2016,4,4,17,15,536.5,69.0,3.15,15.0,211.0,600.94,494.11
2016,4,4,17,30,470.0,61.0,3.0,14.0,159.0,521.16,430.72
2016,4,4,17,45,369.5,49.0,2.9,13.5,112.5,410.8,338.69
2016,4,4,18,0,269.0,37.0,2.8,13.0,66.0,304.91,243.37
2016,4,4,18,15,134.5,18.5,2.7,12.5,33.0,155.5,50.55
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,11.1,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,21.69,11.14
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,32.64,22.93
2016,4,5,6,45,487.5,48.5,1.55,12.5,142.0,38.91,29.06
2016,4,5,7,0,577.0,57.0,1.5,13.0,192.0,45.15,34.89
2016,4,5,7,15,634.0,63.5,1.55,13.5,245.5,49.5,38.85
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,53.8,42.59
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,60.32,48.2
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,62.05,49.48
2016,4,5,8,15,805.5,79.5,1.75,15.5,458.5,63.96,50.88
2016,4,5,8,30,832.0,83.0,1.8,16.0,510.0,65.81,52.22
2016,4,5,8,45,852.5,85.0,1.85,16.5,558.0,66.49,52.53
2016,4,5,9,0,873.0,87.0,1.9,17.0,606.0,76.59,60.97
2016,4,5,9,15,887.0,89.5,1.95,17.5,648.5,78.12,61.98
2016,4,5,9,30,901.0,92.0,2.0,18.0,691.0,97.23,61.05
2016,4,5,9,45,909.0,94.5,2.05,18.5,727.0,155.27,86.18
2016,4,5,10,0,917.0,97.0,2.1,19.0,763.0,214.13,127.04
2016,4,5,10,15,924.5,98.5,2.15,19.0,793.5,272.8,175.32
2016,4,5,10,30,932.0,100.0,2.2,19.0,824.0,331.77,226.81
2016,4,5,10,45,936.0,101.5,2.25,19.5,846.0,389.64,277.63
2016,4,5,11,0,940.0,103.0,2.3,20.0,868.0,446.98,327.22
2016,4,5,11,15,943.0,103.5,2.3,20.0,883.0,502.36,374.6
2016,4,5,11,30,946.0,104.0,2.3,20.0,898.0,556.61,419.77
2016,4,5,11,45,947.0,104.5,2.35,20.5,905.0,608.43,461.15
2016,4,5,12,0,948.0,105.0,2.4,21.0,912.0,658.49,499.95
2016,4,5,12,15,947.0,105.0,2.35,21.0,910.5,704.89,535.49
2016,4,5,12,30,946.0,105.0,2.3,21.0,909.0,748.93,568.43
2016,4,5,12,45,944.0,104.0,2.25,21.5,899.5,788.8,596.32
2016,4,5,13,0,942.0,103.0,2.2,22.0,890.0,825.81,620.09
2016,4,5,13,15,937.5,102.5,2.15,22.0,872.5,858.3,641.79
2016,4,5,13,30,933.0,102.0,2.1,22.0,855.0,887.52,661.23
2016,4,5,13,45,925.5,101.0,2.05,22.0,829.5,910.26,676.34
2016,4,5,14,0,918.0,100.0,2.0,22.0,804.0,929.37,689.14
2016,4,5,14,15,908.5,98.5,2.0,22.0,772.0,942.47,698.64
2016,4,5,14,30,899.0,97.0,2.0,22.0,740.0,951.79,705.87
2016,4,5,14,45,886.5,95.5,2.0,22.0,701.0,954.57,709.0
2016,4,5,15,0,874.0,94.0,2.0,22.0,662.0,953.61,709.91
2016,4,5,15,15,857.5,91.5,1.95,21.5,618.0,944.01,706.06
2016,4,5,15,30,841.0,89.0,1.9,21.0,574.0,941.68,707.28
2016,4,5,15,45,819.0,86.0,1.85,21.0,526.0,919.2,693.67
2016,4,5,16,0,797.0,83.0,1.8,21.0,478.0,893.46,678.02
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.5,856.3,655.1
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,816.54,629.97
2016,4,5,16,45,696.5,70.5,1.55,19.5,322.0,762.84,594.73
2016,4,5,17,0,655.0,66.0,1.5,19.0,269.0,714.48,561.98
2016,4,5,17,15,594.0,59.0,1.5,18.0,217.0,638.9,508.7
2016,4,5,17,30,533.0,52.0,1.5,17.0,165.0,564.18,452.81
2016,4,5,17,45,435.0,43.0,1.5,16.5,118.0,458.02,368.07
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,356.93,280.13
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,185.5,76.76
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,5.55,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,11.1,0.0
2016,4,6,6,15,238.5,27.0,2.55,13.5,55.0,21.98,11.79
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,33.29,23.35
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.0,40.33,30.02
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,47.27,36.33
2016,4,6,7,15,611.0,66.5,2.65,16.5,244.0,51.5,40.12
2016,4,6,7,30,668.0,73.0,2.6,17.0,297.0,55.69,43.71
2016,4,6,7,45,708.0,78.0,2.55,17.5,350.5,58.52,46.02
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,66.9,53.08
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.0,68.59,54.25
2016,4,6,8,30,804.0,90.0,2.5,19.0,506.0,70.24,55.39
2016,4,6,8,45,825.0,93.0,2.5,19.5,554.0,71.4,56.08
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,72.51,56.74
2016,4,6,9,15,861.5,98.5,2.5,20.0,645.0,73.16,57.13
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,105.42,65.43
2016,4,6,9,45,889.5,102.5,2.55,20.5,725.5,162.02,90.93
2016,4,6,10,0,902.0,104.0,2.6,21.0,763.0,219.91,131.35
2016,4,6,10,15,910.0,105.5,2.6,21.5,793.0,277.91,178.71
2016,4,6,10,30,918.0,107.0,2.6,22.0,823.0,336.27,228.87
2016,4,6,10,45,923.5,108.0,2.6,22.5,846.5,393.57,278.6
2016,4,6,11,0,929.0,109.0,2.6,23.0,870.0,450.5,327.19
2016,4,6,11,15,932.5,110.0,2.55,23.0,885.0,505.94,373.94
2016,4,6,11,30,936.0,111.0,2.5,23.0,900.0,560.34,418.54
2016,4,6,11,45,936.5,111.5,2.45,23.5,906.5,611.46,458.52
2016,4,6,12,0,937.0,112.0,2.4,24.0,913.0,660.81,495.82
2016,4,6,12,15,936.5,112.0,2.35,24.0,912.0,707.12,530.79
2016,4,6,12,30,936.0,112.0,2.3,24.0,911.0,751.14,563.25
2016,4,6,12,45,933.0,112.0,2.25,24.5,901.0,790.87,590.73
2016,4,6,13,0,930.0,112.0,2.2,25.0,891.0,827.76,614.1
2016,4,6,13,15,925.0,111.0,2.15,25.0,873.5,859.11,634.77
2016,4,6,13,30,920.0,110.0,2.1,25.0,856.0,887.16,653.22
2016,4,6,13,45,912.0,109.5,2.05,25.0,830.5,909.73,668.05
2016,4,6,14,0,904.0,109.0,2.0,25.0,805.0,928.71,680.62
2016,4,6,14,15,894.5,107.5,1.9,25.0,773.0,941.66,688.79
2016,4,6,14,30,885.0,106.0,1.8,25.0,741.0,950.89,694.66
2016,4,6,14,45,695.0,165.0,1.75,25.0,647.5,870.7,642.79
2016,4,6,15,0,505.0,224.0,1.7,25.0,554.0,757.28,566.02
2016,4,6,15,15,665.0,160.5,1.6,25.0,565.0,858.36,638.02
2016,4,6,15,30,825.0,97.0,1.5,25.0,576.0,937.98,689.84
2016,4,6,15,45,682.5,121.5,1.45,25.0,496.0,839.25,625.05
2016,4,6,16,0,540.0,146.0,1.4,25.0,416.0,721.84,547.44
2016,4,6,16,15,420.5,150.5,1.3,24.5,347.5,613.57,472.97
2016,4,6,16,30,301.0,155.0,1.2,24.0,279.0,485.37,380.19
2016,4,6,16,45,276.5,138.0,1.1,24.0,239.5,441.77,348.89
2016,4,6,17,0,252.0,121.0,1.0,24.0,200.0,397.83,315.78
2016,4,6,17,15,226.5,100.5,1.0,23.5,161.5,347.61,277.75
2016,4,6,17,30,201.0,80.0,1.0,23.0,123.0,297.16,237.86
2016,4,6,17,45,158.0,60.0,1.0,22.5,88.0,233.06,185.01
2016,4,6,18,0,115.0,40.0,1.0,22.0,53.0,169.65,130.07
2016,4,6,18,15,57.5,20.0,0.85,22.0,26.5,86.38,37.98
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,9.06,0.0
2016,4,7,6,15,19.0,30.5,1.9,14.0,33.0,24.63,14.33
2016,4,7,6,30,38.0,50.0,2.0,14.0,55.0,39.45,28.79
2016,4,7,6,45,58.0,72.0,2.1,14.5,84.0,55.65,43.63
2016,4,7,7,0,78.0,94.0,2.2,15.0,113.0,70.08,56.66
2016,4,7,7,15,96.0,115.5,2.25,15.5,144.5,84.81,69.68
2016,4,7,7,30,114.0,137.0,2.3,16.0,176.0,99.16,82.06
2016,4,7,7,45,139.5,159.5,2.35,16.5,215.0,113.79,94.41
2016,4,7,8,0,165.0,182.0,2.4,17.0,254.0,128.0,106.18
2016,4,7,8,15,113.5,200.5,2.4,17.0,252.5,138.54,114.84
2016,4,7,8,30,62.0,219.0,2.4,17.0,251.0,155.68,129.04
2016,4,7,8,45,105.0,247.0,2.4,17.5,307.5,173.06,142.99
2016,4,7,9,0,148.0,275.0,2.4,18.0,364.0,179.91,147.99
2016,4,7,9,15,323.0,255.0,2.35,18.0,467.5,161.26,132.0
2016,4,7,9,30,498.0,235.0,2.3,18.0,571.0,157.72,113.35
2016,4,7,9,45,529.5,238.5,2.25,18.0,612.5,199.0,134.68
2016,4,7,10,0,561.0,242.0,2.2,18.0,654.0,244.13,166.35
2016,4,7,10,15,522.5,268.5,2.15,18.0,664.5,291.85,206.75
2016,4,7,10,30,484.0,295.0,2.1,18.0,675.0,335.88,245.14
2016,4,7,10,45,452.5,319.0,2.1,18.5,682.0,376.92,280.1
2016,4,7,11,0,421.0,343.0,2.1,19.0,689.0,415.0,311.77
2016,4,7,11,15,471.0,331.5,2.1,19.0,725.5,462.0,349.04
2016,4,7,11,30,521.0,320.0,2.1,19.0,762.0,513.22,389.2
2016,4,7,11,45,531.5,314.0,2.15,19.0,767.5,550.55,419.01
2016,4,7,12,0,542.0,308.0,2.2,19.0,773.0,587.63,448.2
2016,4,7,12,15,518.0,321.0,2.2,19.0,765.5,617.22,470.79
2016,4,7,12,30,494.0,334.0,2.2,19.0,758.0,643.9,490.78
2016,4,7,12,45,483.0,333.0,2.25,19.0,743.5,665.4,507.33
2016,4,7,13,0,472.0,332.0,2.3,19.0,729.0,684.43,521.96
2016,4,7,13,15,492.5,317.0,2.3,18.5,724.0,713.82,545.26
2016,4,7,13,30,513.0,302.0,2.3,18.0,719.0,741.98,567.6
2016,4,7,13,45,654.5,229.0,2.35,18.0,745.0,822.51,628.78
2016,4,7,14,0,796.0,156.0,2.4,18.0,771.0,892.99,679.6
2016,4,7,14,15,785.0,153.5,2.4,17.5,739.5,902.64,687.84
2016,4,7,14,30,774.0,151.0,2.4,17.0,708.0,908.64,694.37
2016,4,7,14,45,687.0,171.0,2.45,17.0,646.5,871.35,670.32
2016,4,7,15,0,600.0,191.0,2.5,17.0,585.0,821.22,637.33
2016,4,7,15,15,530.5,199.5,2.5,16.5,531.0,764.59,599.08
2016,4,7,15,30,461.0,208.0,2.5,16.0,477.0,713.59,563.82
2016,4,7,15,45,399.5,201.5,2.5,16.0,421.0,651.16,518.85
2016,4,7,16,0,338.0,195.0,2.5,16.0,365.0,566.52,456.6
2016,4,7,16,15,238.0,183.5,2.4,15.5,297.0,460.3,375.01
2016,4,7,16,30,138.0,172.0,2.3,15.0,229.0,335.42,275.81
2016,4,7,16,45,121.5,151.0,2.25,15.0,196.5,297.72,246.24
2016,4,7,17,0,105.0,130.0,2.2,15.0,164.0,259.75,215.37
2016,4,7,17,15,88.5,107.0,2.05,14.5,132.0,218.42,181.24
2016,4,7,17,30,72.0,84.0,1.9,14.0,100.0,176.55,145.68
2016,4,7,17,45,49.0,62.0,1.8,14.0,71.5,115.68,93.1
2016,4,7,18,0,26.0,40.0,1.7,14.0,43.0,69.24,51.88
2016,4,7,18,15,13.0,20.0,1.65,13.5,21.5,30.44,12.05
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,9.06,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.5,30.5,24.4,14.61
2016,4,8,6,30,9.0,49.0,1.5,13.0,50.0,39.17,28.78
2016,4,8,6,45,22.0,70.5,1.55,13.5,75.5,54.68,43.01
2016,4,8,7,0,35.0,92.0,1.6,14.0,101.0,70.25,57.07
2016,4,8,7,15,46.5,113.5,1.6,14.0,128.0,85.54,70.72
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,100.56,83.86
2016,4,8,7,45,50.5,154.0,1.6,14.5,173.5,113.61,94.89
2016,4,8,8,0,43.0,173.0,1.6,15.0,192.0,126.36,105.44
2016,4,8,8,15,32.0,184.0,1.55,15.0,199.0,134.17,111.77
2016,4,8,8,30,21.0,195.0,1.5,15.0,206.0,149.48,124.46
2016,4,8,8,45,10.5,150.0,1.5,15.5,155.5,119.8,98.52
2016,4,8,9,0,0.0,105.0,1.5,16.0,105.0,86.67,69.75
2016,4,8,9,15,51.0,209.0,1.5,16.0,243.5,152.8,125.85
2016,4,8,9,30,102.0,313.0,1.5,16.0,382.0,217.46,169.16
2016,4,8,9,45,121.0,334.0,1.55,16.5,420.5,232.18,177.15
2016,4,8,10,0,140.0,355.0,1.6,17.0,459.0,261.93,198.42
2016,4,8,10,15,101.5,356.5,1.65,17.0,433.0,279.95,214.08
2016,4,8,10,30,63.0,358.0,1.7,17.0,407.0,282.03,217.35
2016,4,8,10,45,41.5,328.5,1.75,17.0,361.5,264.17,204.45
2016,4,8,11,0,20.0,299.0,1.8,17.0,316.0,247.35,192.04
2016,4,8,11,15,16.5,279.0,1.85,17.0,293.5,233.46,181.4
2016,4,8,11,30,13.0,259.0,1.9,17.0,271.0,218.38,169.75
2016,4,8,11,45,75.0,345.0,1.95,17.0,410.5,322.19,250.45
2016,4,8,12,0,137.0,431.0,2.0,17.0,550.0,437.9,337.96
2016,4,8,12,15,197.0,426.5,2.0,17.0,597.0,488.59,376.25
2016,4,8,12,30,257.0,422.0,2.0,17.0,644.0,549.34,422.04
2016,4,8,12,45,474.0,325.0,2.05,17.5,728.0,653.62,501.52
2016,4,8,13,0,691.0,228.0,2.1,18.0,812.0,765.85,584.86
2016,4,8,13,15,493.5,307.0,2.1,18.0,720.0,707.15,539.86
2016,4,8,13,30,296.0,386.0,2.1,18.0,628.0,627.92,480.25
2016,4,8,13,45,292.5,374.0,2.15,18.0,607.5,630.97,484.25
2016,4,8,14,0,289.0,362.0,2.2,18.0,587.0,632.11,486.28
2016,4,8,14,15,463.0,286.5,2.2,17.5,629.5,745.41,573.9
2016,4,8,14,30,637.0,211.0,2.2,17.0,672.0,852.43,654.82
2016,4,8,14,45,354.5,252.0,2.25,17.0,506.5,615.36,481.35
2016,4,8,15,0,72.0,293.0,2.3,17.0,341.0,359.99,283.94
2016,4,8,15,15,41.5,246.0,2.3,16.5,273.5,283.58,225.83
2016,4,8,15,30,11.0,199.0,2.3,16.0,206.0,189.39,150.79
2016,4,8,15,45,5.5,177.0,2.3,16.0,180.5,164.18,130.78
2016,4,8,16,0,0.0,155.0,2.3,16.0,155.0,138.72,110.15
2016,4,8,16,15,24.0,159.5,2.25,15.5,169.5,169.73,137.44
2016,4,8,16,30,48.0,164.0,2.2,15.0,184.0,220.35,180.58
2016,4,8,16,45,36.5,143.5,2.15,15.0,157.5,189.57,155.17
2016,4,8,17,0,25.0,123.0,2.1,15.0,131.0,158.73,129.47
2016,4,8,17,15,15.5,100.0,2.0,14.5,105.0,112.46,90.63
2016,4,8,17,30,6.0,77.0,1.9,14.0,79.0,81.07,63.63
2016,4,8,17,45,3.0,55.0,1.8,14.0,56.0,55.81,41.61
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,29.04,18.27
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,13.61,2.74
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,13.0,0.5,0.43,0.0
2016,4,9,6,0,0.0,1.0,2.0,13.0,1.0,0.82,0.0
2016,4,9,6,15,0.0,4.0,2.0,13.0,4.0,3.28,0.0
2016,4,9,6,30,0.0,7.0,2.0,13.0,7.0,5.74,0.0
2016,4,9,6,45,0.0,10.5,2.05,13.0,10.5,8.62,2.08
2016,4,9,7,0,0.0,14.0,2.1,13.0,14.0,11.51,4.74
2016,4,9,7,15,0.0,17.5,2.1,13.0,17.5,14.41,7.38
2016,4,9,7,30,0.0,21.0,2.1,13.0,21.0,17.31,9.98
2016,4,9,7,45,0.0,78.0,2.15,13.0,78.0,64.54,52.23
2016,4,9,8,0,0.0,135.0,2.2,13.0,135.0,106.68,89.18
2016,4,9,8,15,0.0,147.0,2.15,13.0,147.0,116.01,96.96
2016,4,9,8,30,0.0,159.0,2.1,13.0,159.0,125.25,104.64
2016,4,9,8,45,0.0,150.5,2.1,13.5,150.5,120.05,99.61
2016,4,9,9,0,0.0,142.0,2.1,14.0,142.0,114.42,94.3
2016,4,9,9,15,3.5,174.5,2.05,14.0,177.0,138.24,114.45
2016,4,9,9,30,7.0,207.0,2.0,14.0,212.0,162.33,128.52
2016,4,9,9,45,9.5,223.0,2.0,14.0,230.0,175.95,138.95
2016,4,9,10,0,12.0,239.0,2.0,14.0,248.0,190.04,149.83
2016,4,9,10,15,10.5,233.0,2.0,14.0,241.0,187.74,147.82
2016,4,9,10,30,9.0,227.0,2.0,14.0,234.0,184.83,145.43
2016,4,9,10,45,8.0,214.0,2.05,14.5,220.5,176.22,138.24
2016,4,9,11,0,7.0,201.0,2.1,15.0,207.0,167.01,130.61
2016,4,9,11,15,10.0,233.0,2.05,15.0,241.5,194.77,152.65
2016,4,9,11,30,13.0,265.0,2.0,15.0,276.0,223.23,175.01
2016,4,9,11,45,6.5,189.0,2.0,15.5,194.5,160.15,124.68
2016,4,9,12,0,0.0,113.0,2.0,16.0,113.0,94.32,71.63
2016,4,9,12,15,4.0,158.5,2.0,16.0,161.5,134.88,104.52
2016,4,9,12,30,8.0,204.0,2.0,16.0,210.0,176.26,137.58
2016,4,9,12,45,23.5,282.0,2.0,16.0,302.0,261.17,204.65
2016,4,9,13,0,39.0,360.0,2.0,16.0,394.0,347.22,271.02
2016,4,9,13,15,41.0,356.0,2.0,16.0,391.0,351.55,274.27
2016,4,9,13,30,43.0,352.0,2.0,16.0,388.0,355.81,277.92
2016,4,9,13,45,24.5,277.5,2.0,16.0,298.0,273.88,214.83
2016,4,9,14,0,6.0,203.0,2.0,16.0,208.0,179.19,140.31
2016,4,9,14,15,3.0,142.0,2.0,16.0,144.5,122.87,95.43
2016,4,9,14,30,0.0,81.0,2.0,16.0,81.0,67.48,50.32
2016,4,9,14,45,0.0,95.0,2.05,16.0,95.0,79.19,60.14
2016,4,9,15,0,0.0,109.0,2.1,16.0,109.0,91.46,70.37
2016,4,9,15,15,0.0,133.0,2.05,15.5,133.0,113.37,88.7
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,136.87,108.39
2016,4,9,15,45,0.0,141.5,2.0,15.0,141.5,123.13,97.38
2016,4,9,16,0,0.0,126.0,2.0,15.0,126.0,109.29,86.25
2016,4,9,16,15,0.0,112.5,1.9,15.0,112.5,97.31,76.57
2016,4,9,16,30,0.0,99.0,1.8,15.0,99.0,85.27,66.73
2016,4,9,16,45,0.0,85.0,1.75,15.0,85.0,72.64,56.28
2016,4,9,17,0,0.0,71.0,1.7,15.0,71.0,59.91,45.59
2016,4,9,17,15,0.0,57.5,1.55,14.5,57.5,47.62,35.21
2016,4,9,17,30,0.0,44.0,1.4,14.0,44.0,36.38,25.54
2016,4,9,17,45,0.0,32.0,1.3,14.0,32.0,26.42,16.78
2016,4,9,18,0,0.0,20.0,1.2,14.0,20.0,16.48,7.99
2016,4,9,18,15,0.0,11.0,1.2,13.5,11.0,9.04,0.28
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,5.33,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,9.03,2.37
2016,4,10,6,45,0.0,16.5,1.9,12.5,16.5,13.57,6.55
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,18.12,10.7
2016,4,10,7,15,0.0,27.5,2.0,13.0,27.5,22.67,14.84
2016,4,10,7,30,0.0,33.0,2.0,13.0,33.0,27.24,18.93
2016,4,10,7,45,0.0,28.5,2.05,13.0,28.5,23.52,15.54
2016,4,10,8,0,0.0,24.0,2.1,13.0,24.0,19.81,12.15
2016,4,10,8,15,0.0,23.5,2.1,13.0,23.5,19.41,11.74
2016,4,10,8,30,0.0,23.0,2.1,13.0,23.0,19.01,11.33
2016,4,10,8,45,0.0,38.5,2.1,13.5,38.5,31.89,22.66
2016,4,10,9,0,0.0,54.0,2.1,14.0,54.0,44.81,33.88
2016,4,10,9,15,0.0,82.5,2.1,14.0,82.5,68.64,54.57
2016,4,10,9,30,0.0,111.0,2.1,14.0,111.0,91.65,70.97
2016,4,10,9,45,5.0,169.5,2.15,14.5,173.5,137.04,107.57
2016,4,10,10,0,10.0,228.0,2.2,15.0,236.0,182.02,143.08
2016,4,10,10,15,7.0,203.5,2.25,15.0,209.0,165.23,129.47
2016,4,10,10,30,4.0,179.0,2.3,15.0,182.0,146.92,114.77
2016,4,10,10,45,6.0,193.5,2.35,15.0,198.5,159.75,124.99
2016,4,10,11,0,8.0,208.0,2.4,15.0,215.0,172.97,135.46
2016,4,10,11,15,7.0,199.0,2.45,15.0,205.5,166.59,130.31
2016,4,10,11,30,6.0,190.0,2.5,15.0,196.0,159.86,124.93
2016,4,10,11,45,13.0,250.5,2.55,15.0,262.0,213.66,167.83
2016,4,10,12,0,20.0,311.0,2.6,15.0,328.0,268.92,211.24
2016,4,10,12,15,23.0,323.5,2.65,15.0,343.5,283.97,222.97
2016,4,10,12,30,26.0,336.0,2.7,15.0,359.0,304.92,239.42
2016,4,10,12,45,17.5,281.5,2.8,15.0,297.5,250.07,196.65
2016,4,10,13,0,9.0,227.0,2.9,15.0,236.0,198.66,156.15
2016,4,10,13,15,13.5,257.0,2.95,15.0,269.0,229.62,181.13
2016,4,10,13,30,18.0,287.0,3.0,15.0,302.0,261.81,206.8
2016,4,10,13,45,12.5,248.0,3.05,15.0,258.5,224.07,177.01
2016,4,10,14,0,7.0,209.0,3.1,15.0,215.0,185.47,146.37
2016,4,10,14,15,7.5,212.0,3.1,15.0,218.0,189.74,150.14
2016,4,10,14,30,8.0,215.0,3.1,15.0,221.0,194.25,154.05
2016,4,10,14,45,5.0,194.0,3.1,15.0,197.5,173.13,137.2
2016,4,10,15,0,2.0,173.0,3.1,15.0,174.0,151.69,120.01
2016,4,10,15,15,1.0,149.0,3.05,14.5,149.5,129.15,102.06
2016,4,10,15,30,0.0,125.0,3.0,14.0,125.0,106.5,83.78
2016,4,10,15,45,0.0,113.0,3.0,14.0,113.0,95.9,75.23
2016,4,10,16,0,0.0,101.0,3.0,14.0,101.0,85.24,66.56
2016,4,10,16,15,0.0,78.0,2.9,13.5,78.0,64.74,49.59
2016,4,10,16,30,0.0,55.0,2.8,13.0,55.0,45.53,33.48
2016,4,10,16,45,0.0,47.5,2.75,13.0,47.5,39.28,28.22
2016,4,10,17,0,0.0,40.0,2.7,13.0,40.0,33.04,22.91
2016,4,10,17,15,0.0,32.5,2.55,12.5,32.5,26.81,17.57
2016,4,10,17,30,0.0,25.0,2.4,12.0,25.0,20.6,12.16
2016,4,10,17,45,0.0,18.0,2.25,12.0,18.0,14.81,7.03
2016,4,10,18,0,0.0,11.0,2.1,12.0,11.0,9.03,1.89
2016,4,10,18,15,0.0,6.0,2.0,12.0,6.0,4.92,0.0
2016,4,10,18,30,0.0,1.0,1.9,12.0,1.0,0.85,0.0
2016,4,10,18,45,0.0,0.5,1.85,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,11.5,14.5,9.82,0.0
2016,4,11,6,0,103.0,23.0,0.6,12.0,29.0,17.79,2.78
2016,4,11,6,15,212.5,38.5,0.65,12.0,67.5,29.57,19.73
2016,4,11,6,30,322.0,54.0,0.7,12.0,106.0,41.18,30.92
2016,4,11,6,45,397.5,65.5,0.8,12.5,153.5,49.52,38.76
2016,4,11,7,0,473.0,77.0,0.9,13.0,201.0,59.71,48.0
2016,4,11,7,15,526.5,85.5,0.95,13.0,251.5,64.85,52.63
2016,4,11,7,30,580.0,94.0,1.0,13.0,302.0,69.85,57.01
2016,4,11,7,45,377.0,142.5,1.1,13.5,285.5,97.79,81.34
2016,4,11,8,0,174.0,191.0,1.2,14.0,269.0,133.53,111.9
2016,4,11,8,15,137.5,213.5,1.2,14.0,279.5,146.26,122.36
2016,4,11,8,30,101.0,236.0,1.2,14.0,290.0,166.13,138.85
2016,4,11,8,45,203.0,250.5,1.25,14.5,372.0,168.22,139.89
2016,4,11,9,0,305.0,265.0,1.3,15.0,454.0,167.01,138.23
2016,4,11,9,15,171.5,273.5,1.3,15.0,381.0,179.98,148.73
2016,4,11,9,30,38.0,282.0,1.3,15.0,308.0,199.6,156.44
2016,4,11,9,45,23.5,254.0,1.35,15.5,270.5,199.41,155.73
2016,4,11,10,0,9.0,226.0,1.4,16.0,233.0,180.56,140.87
2016,4,11,10,15,13.0,252.5,1.4,16.0,263.0,202.82,158.18
2016,4,11,10,30,17.0,279.0,1.4,16.0,293.0,225.89,175.95
2016,4,11,10,45,18.5,291.0,1.4,16.5,306.5,238.25,185.06
2016,4,11,11,0,20.0,303.0,1.4,17.0,320.0,250.92,194.42
2016,4,11,11,15,21.5,313.0,1.4,17.0,331.5,262.4,203.2
2016,4,11,11,30,23.0,323.0,1.4,17.0,343.0,274.17,212.21
2016,4,11,11,45,24.0,325.0,1.4,17.0,346.0,279.6,216.39
2016,4,11,12,0,25.0,327.0,1.4,17.0,349.0,286.26,221.56
2016,4,11,12,15,79.0,380.5,1.4,17.0,449.5,371.44,286.91
2016,4,11,12,30,133.0,434.0,1.4,17.0,550.0,469.47,359.98
2016,4,11,12,45,134.0,425.5,1.45,17.0,541.5,477.18,365.68
2016,4,11,13,0,135.0,417.0,1.5,17.0,533.0,484.08,371.46
2016,4,11,13,15,466.5,291.0,1.5,17.0,678.5,674.91,517.39
2016,4,11,13,30,798.0,165.0,1.5,17.0,824.0,858.33,649.07
2016,4,11,13,45,790.0,163.5,1.55,17.0,799.5,878.02,661.51
2016,4,11,14,0,782.0,162.0,1.6,17.0,775.0,894.3,673.72
2016,4,11,14,15,771.0,159.5,1.6,16.5,744.0,903.37,681.91
2016,4,11,14,30,760.0,157.0,1.6,16.0,713.0,916.12,692.85
2016,4,11,14,45,752.0,150.5,1.65,16.0,677.5,917.01,695.29
2016,4,11,15,0,744.0,144.0,1.7,16.0,642.0,914.36,695.64
2016,4,11,15,15,725.5,140.5,1.7,16.0,599.5,901.57,688.65
2016,4,11,15,30,707.0,137.0,1.7,16.0,557.0,885.44,679.58
2016,4,11,15,45,684.0,131.5,1.7,16.0,511.0,859.39,663.71
2016,4,11,16,0,661.0,126.0,1.7,16.0,465.0,830.39,645.76
2016,4,11,16,15,628.5,120.0,1.7,15.5,415.5,788.98,619.94
2016,4,11,16,30,596.0,114.0,1.7,15.0,366.0,745.33,591.92
2016,4,11,16,45,561.5,104.0,1.7,15.0,316.5,693.32,555.81
2016,4,11,17,0,527.0,94.0,1.7,15.0,267.0,639.96,517.48
2016,4,11,17,15,466.5,84.0,1.65,14.5,217.0,556.64,455.15
2016,4,11,17,30,406.0,74.0,1.6,14.0,167.0,482.9,397.55
2016,4,11,17,45,332.0,59.5,1.55,13.5,122.5,393.66,324.5
2016,4,11,18,0,258.0,45.0,1.5,13.0,78.0,308.54,250.23
2016,4,11,18,15,147.0,28.0,1.55,12.5,45.0,193.41,133.15
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,35.31,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,2.99,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,5.74,0.0
2016,4,12,6,15,0.0,16.5,2.55,12.0,16.5,13.58,6.06
2016,4,12,6,30,0.0,26.0,2.6,12.0,26.0,21.43,13.43
2016,4,12,6,45,0.0,38.0,2.65,12.0,38.0,31.39,22.6
2016,4,12,7,0,0.0,50.0,2.7,12.0,50.0,41.37,31.73
2016,4,12,7,15,0.0,63.0,2.7,12.0,63.0,52.2,41.51
2016,4,12,7,30,0.0,76.0,2.7,12.0,76.0,62.69,50.84
2016,4,12,7,45,62.0,135.0,2.75,12.5,163.5,102.81,86.17
2016,4,12,8,0,124.0,194.0,2.8,13.0,251.0,134.61,113.49
2016,4,12,8,15,125.0,218.0,2.8,13.0,281.0,148.55,125.15
2016,4,12,8,30,126.0,242.0,2.8,13.0,311.0,161.95,136.26
2016,4,12,8,45,138.0,263.5,2.85,13.5,345.0,173.75,145.66
2016,4,12,9,0,150.0,285.0,2.9,14.0,379.0,185.1,154.58
2016,4,12,9,15,109.0,296.5,2.9,14.5,367.5,202.41,168.44
2016,4,12,9,30,68.0,308.0,2.9,15.0,356.0,216.18,169.43
2016,4,12,9,45,113.0,335.5,2.95,15.5,419.5,235.68,181.36
2016,4,12,10,0,158.0,363.0,3.0,16.0,483.0,273.49,208.39
2016,4,12,10,15,162.5,374.5,3.05,16.0,502.0,298.54,228.25
2016,4,12,10,30,167.0,386.0,3.1,16.0,521.0,324.29,249.08
2016,4,12,10,45,167.5,397.0,3.2,16.0,535.0,349.02,269.34
2016,4,12,11,0,168.0,408.0,3.3,16.0,549.0,374.04,289.69
2016,4,12,11,15,510.0,275.0,3.35,16.0,713.5,448.71,346.61
2016,4,12,11,30,852.0,142.0,3.4,16.0,878.0,558.44,432.75
2016,4,12,11,45,855.0,142.0,3.45,16.5,885.0,606.58,471.46
2016,4,12,12,0,858.0,142.0,3.5,17.0,892.0,653.36,508.37
2016,4,12,12,15,669.5,243.0,3.55,17.0,828.0,662.89,514.94
2016,4,12,12,30,481.0,344.0,3.6,17.0,764.0,651.11,504.67
2016,4,12,12,45,647.0,255.0,3.65,17.0,813.5,729.91,567.05
2016,4,12,13,0,813.0,166.0,3.7,17.0,863.0,808.56,628.58
2016,4,12,13,15,640.5,244.5,3.8,17.0,787.0,779.46,605.14
2016,4,12,13,30,468.0,323.0,3.9,17.0,711.0,730.5,567.34
2016,4,12,13,45,628.0,242.5,4.0,17.0,746.5,820.65,638.31
2016,4,12,14,0,788.0,162.0,4.1,17.0,782.0,901.58,698.8
2016,4,12,14,15,777.5,159.5,4.1,16.5,751.5,911.15,707.35
2016,4,12,14,30,767.0,157.0,4.1,16.0,721.0,924.4,719.22
2016,4,12,14,45,754.0,153.5,4.2,16.0,684.0,923.9,720.71
2016,4,12,15,0,741.0,150.0,4.3,16.0,647.0,919.87,719.94
2016,4,12,15,15,619.5,175.0,4.3,15.5,572.5,838.33,664.23
2016,4,12,15,30,498.0,200.0,4.3,15.0,498.0,745.1,597.39
2016,4,12,15,45,390.0,205.5,4.35,15.0,427.5,650.09,525.96
2016,4,12,16,0,282.0,211.0,4.4,15.0,357.0,534.32,436.6
2016,4,12,16,15,349.5,176.5,4.3,14.5,338.5,559.16,460.96
2016,4,12,16,30,417.0,142.0,4.2,14.0,320.0,602.41,498.44
2016,4,12,16,45,367.5,134.5,4.15,14.0,276.0,544.05,452.53
2016,4,12,17,0,318.0,127.0,4.1,14.0,232.0,466.64,391.13
2016,4,12,17,15,278.0,109.0,4.0,13.5,189.0,405.51,341.86
2016,4,12,17,30,238.0,91.0,3.9,13.0,146.0,345.32,291.44
2016,4,12,17,45,182.5,71.0,3.85,12.5,107.0,270.15,226.44
2016,4,12,18,0,127.0,51.0,3.8,12.0,68.0,197.14,161.25
2016,4,12,18,15,63.5,30.5,3.75,12.0,39.0,102.68,71.08
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,10.5,17.0,11.1,0.0
2016,4,13,6,0,122.0,26.0,2.3,11.0,34.0,20.08,7.56
2016,4,13,6,15,234.0,41.5,2.4,11.0,75.0,31.83,22.01
2016,4,13,6,30,346.0,57.0,2.5,11.0,116.0,43.43,33.1
2016,4,13,6,45,427.0,67.5,2.65,11.5,165.5,51.06,40.32
2016,4,13,7,0,508.0,78.0,2.8,12.0,215.0,60.41,48.83
2016,4,13,7,15,561.5,86.0,2.8,12.5,267.5,65.18,53.03
2016,4,13,7,30,615.0,94.0,2.8,13.0,320.0,69.84,56.99
2016,4,13,7,45,653.5,99.5,2.85,13.5,372.0,72.36,58.94
2016,4,13,8,0,692.0,105.0,2.9,14.0,424.0,74.81,60.79
2016,4,13,8,15,719.5,110.0,2.85,14.0,474.0,76.69,62.23
2016,4,13,8,30,747.0,115.0,2.8,14.0,524.0,78.48,63.59
2016,4,13,8,45,772.0,117.0,2.8,14.5,571.0,86.02,69.81
2016,4,13,9,0,797.0,119.0,2.8,15.0,618.0,85.85,69.32
2016,4,13,9,15,812.0,121.5,2.75,15.0,659.0,85.85,69.13
2016,4,13,9,30,827.0,124.0,2.7,15.0,700.0,131.18,77.83
2016,4,13,9,45,849.5,120.5,2.7,15.5,738.5,183.75,108.49
2016,4,13,10,0,872.0,117.0,2.7,16.0,777.0,246.68,157.05
2016,4,13,10,15,879.5,118.5,2.7,16.0,806.0,302.72,205.47
2016,4,13,10,30,887.0,120.0,2.7,16.0,835.0,359.05,255.7
2016,4,13,10,45,890.5,122.0,2.7,16.5,856.5,414.39,304.6
2016,4,13,11,0,894.0,124.0,2.7,17.0,878.0,469.19,351.98
2016,4,13,11,15,897.5,125.0,2.7,17.0,892.0,522.54,397.62
