Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,30,901.0,126.0,2.7,17.0,906.0,574.92,441.23
2016,4,13,11,45,896.0,130.0,2.7,17.5,911.0,623.56,479.92
2016,4,13,12,0,891.0,134.0,2.7,18.0,916.0,670.13,515.83
2016,4,13,12,15,890.5,133.5,2.7,18.0,914.5,713.88,549.78
2016,4,13,12,30,890.0,133.0,2.7,18.0,913.0,755.46,581.44
2016,4,13,12,45,884.5,135.0,2.7,18.0,902.5,793.08,609.48
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,827.9,633.89
2016,4,13,13,15,874.5,136.0,2.75,17.5,875.0,857.94,656.51
2016,4,13,13,30,870.0,135.0,2.8,17.0,858.0,884.88,677.14
2016,4,13,13,45,856.0,137.5,2.85,17.0,831.5,914.24,698.31
2016,4,13,14,0,842.0,140.0,2.9,17.0,805.0,930.2,710.32
2016,4,13,14,15,833.0,138.0,2.9,17.0,774.0,942.35,719.59
2016,4,13,14,30,824.0,136.0,2.9,17.0,743.0,950.86,726.55
2016,4,13,14,45,803.0,137.0,2.95,17.0,704.0,947.45,725.94
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,940.19,722.93
2016,4,13,15,15,765.0,134.0,3.0,16.5,622.0,935.18,722.62
2016,4,13,15,30,748.0,130.0,3.0,16.0,579.0,919.78,715.15
2016,4,13,15,45,723.5,126.0,3.05,16.0,531.5,893.78,699.34
2016,4,13,16,0,699.0,122.0,3.1,16.0,484.0,864.76,681.31
2016,4,13,16,15,667.5,116.5,3.1,15.5,434.0,824.42,655.75
2016,4,13,16,30,636.0,111.0,3.1,15.0,384.0,781.74,627.92
2016,4,13,16,45,589.5,104.5,3.1,14.5,331.5,721.82,586.3
2016,4,13,17,0,543.0,98.0,3.1,14.0,279.0,660.67,542.29
2016,4,13,17,15,482.5,88.0,2.95,13.5,228.0,577.47,478.57
2016,4,13,17,30,422.0,78.0,2.8,13.0,177.0,503.11,419.26
2016,4,13,17,45,328.0,64.5,2.7,12.5,130.0,398.19,332.21
2016,4,13,18,0,234.0,51.0,2.6,12.0,83.0,298.97,245.47
2016,4,13,18,15,131.0,32.0,2.55,11.5,48.5,172.25,125.66
2016,4,13,18,30,28.0,13.0,2.5,11.0,14.0,31.32,0.0
2016,4,13,18,45,14.0,6.5,2.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.0,14.5,2.2,9.5,19.0,12.38,0.0
2016,4,14,6,0,126.0,29.0,2.2,10.0,38.0,22.35,10.35
2016,4,14,6,15,241.5,44.5,2.25,10.0,80.0,34.07,24.18
2016,4,14,6,30,357.0,60.0,2.3,10.0,122.0,45.64,35.28
2016,4,14,6,45,433.0,71.0,2.35,10.5,171.5,53.57,42.76
2016,4,14,7,0,509.0,82.0,2.4,11.0,221.0,63.51,51.81
2016,4,14,7,15,546.5,85.0,2.5,11.5,263.5,64.07,52.24
2016,4,14,7,30,584.0,88.0,2.6,12.0,306.0,64.82,52.72
2016,4,14,7,45,577.0,106.0,2.75,12.5,347.0,75.98,62.38
2016,4,14,8,0,570.0,124.0,2.9,13.0,388.0,86.48,71.3
2016,4,14,8,15,570.0,140.0,2.95,13.0,429.0,95.01,78.54
2016,4,14,8,30,570.0,156.0,3.0,13.0,470.0,102.97,85.23
2016,4,14,8,45,561.5,174.5,3.1,13.5,506.5,112.32,92.9
2016,4,14,9,0,553.0,193.0,3.2,14.0,543.0,120.76,99.73
2016,4,14,9,15,674.0,168.0,3.25,14.0,621.5,102.81,84.02
2016,4,14,9,30,795.0,143.0,3.3,14.0,700.0,144.57,89.01
2016,4,14,9,45,816.5,140.5,3.4,14.5,738.0,195.88,119.97
2016,4,14,10,0,838.0,138.0,3.5,15.0,776.0,249.71,161.91
2016,4,14,10,15,846.5,140.0,3.55,15.0,805.0,305.67,210.6
2016,4,14,10,30,855.0,142.0,3.6,15.0,834.0,362.22,261.21
2016,4,14,10,45,560.0,275.5,3.65,15.5,733.5,399.18,301.62
2016,4,14,11,0,265.0,409.0,3.7,16.0,633.0,410.73,316.98
2016,4,14,11,15,555.0,286.0,3.8,16.0,766.0,481.42,371.84
2016,4,14,11,30,845.0,163.0,3.9,16.0,899.0,577.07,447.74
2016,4,14,11,45,832.0,173.0,4.0,16.0,901.5,625.3,487.31
2016,4,14,12,0,819.0,183.0,4.1,16.0,904.0,671.02,524.2
2016,4,14,12,15,818.5,182.5,4.2,16.0,902.0,713.85,558.41
2016,4,14,12,30,818.0,182.0,4.3,16.0,900.0,754.67,590.67
2016,4,14,12,45,844.5,163.5,4.4,16.0,898.0,797.78,624.85
2016,4,14,13,0,871.0,145.0,4.5,16.0,896.0,830.72,650.39
2016,4,14,13,15,866.5,144.0,4.55,16.0,879.0,870.08,679.29
2016,4,14,13,30,862.0,143.0,4.6,16.0,862.0,897.73,699.77
2016,4,14,13,45,848.5,145.5,4.65,16.0,836.0,917.67,714.92
2016,4,14,14,0,835.0,148.0,4.7,16.0,810.0,933.89,727.63
2016,4,14,14,15,825.0,146.0,4.7,16.0,778.0,945.03,736.52
2016,4,14,14,30,815.0,144.0,4.7,16.0,746.0,952.49,743.0
2016,4,14,14,45,803.0,140.5,4.75,16.0,708.5,952.77,744.99
2016,4,14,15,0,791.0,137.0,4.8,16.0,671.0,949.36,744.56
2016,4,14,15,15,773.0,133.0,4.8,15.5,627.5,943.18,743.38
2016,4,14,15,30,755.0,129.0,4.8,15.0,584.0,926.72,734.9
2016,4,14,15,45,745.0,120.0,4.8,15.0,538.5,908.65,723.95
2016,4,14,16,0,735.0,111.0,4.8,15.0,493.0,887.27,710.57
2016,4,14,16,15,704.5,106.0,4.7,14.5,442.5,848.11,684.57
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,806.6,656.42
2016,4,14,16,45,637.0,93.5,4.6,14.0,340.0,753.84,618.35
2016,4,14,17,0,600.0,86.0,4.6,14.0,288.0,699.69,578.08
2016,4,14,17,15,541.0,78.0,4.35,13.5,236.5,624.32,519.53
2016,4,14,17,30,482.0,70.0,4.1,13.0,185.0,549.42,459.09
2016,4,14,17,45,395.0,58.5,3.95,12.5,137.0,448.46,375.21
2016,4,14,18,0,308.0,47.0,3.8,12.0,89.0,351.14,290.43
2016,4,14,18,15,154.0,32.0,3.7,11.5,53.0,207.26,154.81
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,11.52,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,22.19,11.24
2016,4,15,6,15,353.5,38.5,2.75,8.5,89.5,31.27,21.97
2016,4,15,6,30,471.0,50.0,2.8,9.0,134.0,40.19,30.58
2016,4,15,6,45,539.5,59.0,2.9,10.0,185.5,46.61,36.61
2016,4,15,7,0,608.0,68.0,3.0,11.0,237.0,52.89,42.27
2016,4,15,7,15,656.5,74.0,3.15,11.5,291.0,56.55,45.49
2016,4,15,7,30,705.0,80.0,3.3,12.0,345.0,60.14,48.53
2016,4,15,7,45,735.0,86.0,3.45,12.5,398.0,63.43,51.21
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,72.75,59.19
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,74.54,60.44
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,76.26,61.62
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,77.42,62.31
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,78.51,62.95
2016,4,15,9,15,865.5,109.0,3.3,15.0,689.0,78.52,62.78
2016,4,15,9,30,880.0,111.0,3.2,15.0,731.0,142.75,83.43
2016,4,15,9,45,896.0,110.5,3.1,15.5,769.0,198.72,118.11
2016,4,15,10,0,912.0,110.0,3.0,16.0,807.0,256.29,163.39
2016,4,15,10,15,919.5,111.0,2.95,16.0,836.5,314.08,213.76
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,372.11,265.64
2016,4,15,10,45,934.5,112.0,2.9,16.5,888.5,429.49,316.25
2016,4,15,11,0,942.0,112.0,2.9,17.0,911.0,486.63,365.52
2016,4,15,11,15,944.5,112.5,2.9,17.0,925.0,541.32,412.3
2016,4,15,11,30,947.0,113.0,2.9,17.0,939.0,594.83,456.83
2016,4,15,11,45,949.5,112.0,2.95,17.5,946.0,645.77,497.47
2016,4,15,12,0,952.0,111.0,3.0,18.0,953.0,695.03,535.68
2016,4,15,12,15,951.0,111.0,3.0,18.0,950.5,740.89,571.2
2016,4,15,12,30,950.0,111.0,3.0,18.0,948.0,784.4,604.26
2016,4,15,12,45,950.5,108.5,3.05,18.5,938.5,824.26,631.9
2016,4,15,13,0,951.0,106.0,3.1,19.0,929.0,861.37,656.87
2016,4,15,13,15,946.5,105.0,3.1,19.0,910.5,892.84,678.8
2016,4,15,13,30,942.0,104.0,3.1,19.0,892.0,920.98,698.47
2016,4,15,13,45,936.0,102.5,3.15,19.0,866.5,943.86,714.99
2016,4,15,14,0,930.0,101.0,3.2,19.0,841.0,963.14,729.22
2016,4,15,14,15,921.0,99.5,3.2,19.0,808.5,975.97,738.87
2016,4,15,14,30,912.0,98.0,3.2,19.0,776.0,985.04,746.17
2016,4,15,14,45,900.0,96.5,3.2,19.0,737.0,987.47,749.18
2016,4,15,15,0,888.0,95.0,3.2,19.0,698.0,986.17,749.9
2016,4,15,15,15,873.0,92.5,3.15,18.5,654.0,977.11,746.53
2016,4,15,15,30,858.0,90.0,3.1,18.0,610.0,964.48,740.9
2016,4,15,15,45,838.5,87.0,3.05,18.0,561.5,954.61,735.9
2016,4,15,16,0,819.0,84.0,3.0,18.0,513.0,930.25,720.85
2016,4,15,16,15,792.5,80.5,2.9,17.5,461.5,895.42,699.39
2016,4,15,16,30,766.0,77.0,2.8,17.0,410.0,857.93,675.71
2016,4,15,16,45,731.5,72.0,2.7,17.0,357.0,808.66,641.65
2016,4,15,17,0,697.0,67.0,2.6,17.0,304.0,757.66,605.4
2016,4,15,17,15,644.5,61.0,2.55,16.0,251.0,694.68,561.14
2016,4,15,17,30,592.0,55.0,2.5,15.0,198.0,626.13,510.04
2016,4,15,17,45,511.5,47.0,2.45,14.5,148.5,532.33,435.12
2016,4,15,18,0,431.0,39.0,2.4,14.0,99.0,442.14,358.66
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.0,308.87,233.4
2016,4,15,18,30,157.0,15.0,2.5,13.0,21.0,160.97,0.0
2016,4,15,18,45,78.5,7.5,2.55,13.0,10.5,60.35,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,11.52,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,22.1,11.6
2016,4,16,6,15,358.0,39.0,1.25,12.5,92.0,31.59,21.98
2016,4,16,6,30,467.0,51.0,1.2,13.0,136.0,40.88,30.76
2016,4,16,6,45,535.5,59.5,1.2,13.5,187.5,46.87,36.36
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,52.73,41.65
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.0,56.38,44.8
2016,4,16,7,30,699.0,80.0,1.2,15.0,345.0,59.96,47.78
2016,4,16,7,45,732.0,84.5,1.3,15.5,398.0,62.23,49.53
2016,4,16,8,0,765.0,89.0,1.4,16.0,451.0,70.36,56.37
2016,4,16,8,15,789.5,93.0,1.4,16.5,501.5,72.21,57.66
2016,4,16,8,30,814.0,97.0,1.4,17.0,552.0,73.99,58.88
2016,4,16,8,45,831.0,100.5,1.45,18.0,598.5,75.21,59.5
2016,4,16,9,0,848.0,104.0,1.5,19.0,645.0,76.35,60.05
2016,4,16,9,15,862.0,106.5,1.5,19.0,687.0,78.47,61.69
2016,4,16,9,30,876.0,109.0,1.5,19.0,729.0,144.49,82.44
2016,4,16,9,45,889.0,109.5,1.55,19.5,765.5,200.36,117.23
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,257.51,161.65
2016,4,16,10,15,909.0,111.0,1.6,20.5,831.0,314.53,209.88
2016,4,16,10,30,916.0,112.0,1.6,21.0,860.0,371.74,259.15
2016,4,16,10,45,925.5,110.5,1.6,21.5,883.5,428.12,307.19
2016,4,16,11,0,935.0,109.0,1.6,22.0,907.0,484.44,353.98
2016,4,16,11,15,938.0,109.5,1.6,22.0,921.0,538.84,398.7
2016,4,16,11,30,941.0,110.0,1.6,22.0,935.0,592.12,441.21
2016,4,16,11,45,944.5,109.0,1.65,22.0,941.5,643.19,481.2
2016,4,16,12,0,948.0,108.0,1.7,22.0,948.0,692.68,519.04
2016,4,16,12,15,947.5,108.0,1.7,22.0,946.0,738.53,553.04
2016,4,16,12,30,947.0,108.0,1.7,22.0,944.0,782.08,584.66
2016,4,16,12,45,945.0,107.0,1.7,22.5,934.5,821.1,609.97
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,857.27,632.8
2016,4,16,13,15,938.5,105.5,1.7,23.0,907.0,888.85,653.7
2016,4,16,13,30,934.0,105.0,1.7,23.0,889.0,917.16,672.48
2016,4,16,13,45,929.5,103.0,1.7,23.0,864.0,940.58,688.14
2016,4,16,14,0,925.0,101.0,1.7,23.0,839.0,960.47,701.63
2016,4,16,14,15,916.5,99.5,1.7,23.0,807.0,973.57,710.9
2016,4,16,14,30,908.0,98.0,1.7,23.0,775.0,982.94,718.0
2016,4,16,14,45,898.5,95.5,1.75,23.0,737.0,986.51,722.25
2016,4,16,15,0,889.0,93.0,1.8,23.0,699.0,986.35,724.33
2016,4,16,15,15,874.0,91.0,1.8,22.5,655.0,977.74,721.86
2016,4,16,15,30,859.0,89.0,1.8,22.0,611.0,965.59,717.28
2016,4,16,15,45,836.0,87.5,1.8,22.0,562.0,954.09,711.86
2016,4,16,16,0,813.0,86.0,1.8,22.0,513.0,928.17,696.9
2016,4,16,16,15,786.5,82.5,1.75,21.5,462.0,893.32,676.61
2016,4,16,16,30,760.0,79.0,1.7,21.0,411.0,855.82,654.18
2016,4,16,16,45,703.0,79.0,1.65,20.5,355.5,798.1,617.01
2016,4,16,17,0,646.0,79.0,1.6,20.0,300.0,734.43,574.41
2016,4,16,17,15,592.0,72.0,1.5,19.0,248.0,663.77,525.44
2016,4,16,17,30,538.0,65.0,1.4,18.0,196.0,593.41,474.04
2016,4,16,17,45,433.0,57.0,1.35,17.5,146.0,479.86,386.11
2016,4,16,18,0,328.0,49.0,1.3,17.0,96.0,370.2,296.84
2016,4,16,18,15,212.0,33.0,1.3,16.5,58.5,252.08,189.23
2016,4,16,18,30,96.0,17.0,1.3,16.0,21.0,117.61,0.0
2016,4,16,18,45,48.0,8.5,1.3,16.0,10.5,40.29,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,12.08,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,23.99,13.54
2016,4,17,6,15,299.5,45.0,0.75,13.5,90.5,34.59,24.59
2016,4,17,6,30,400.0,59.0,0.8,14.0,133.0,47.19,36.25
2016,4,17,6,45,469.5,68.5,0.85,14.5,183.0,53.64,42.24
2016,4,17,7,0,539.0,78.0,0.9,15.0,233.0,59.95,47.88
2016,4,17,7,15,587.0,85.5,0.95,15.0,285.5,64.35,51.75
2016,4,17,7,30,635.0,93.0,1.0,15.0,338.0,68.62,55.4
2016,4,17,7,45,671.5,98.5,1.05,15.5,390.0,71.18,57.36
2016,4,17,8,0,708.0,104.0,1.1,16.0,442.0,73.66,59.2
2016,4,17,8,15,734.0,108.5,1.15,16.5,491.5,75.22,60.23
2016,4,17,8,30,760.0,113.0,1.2,17.0,541.0,76.7,61.18
2016,4,17,8,45,783.5,115.0,1.25,18.0,588.0,84.07,67.05
2016,4,17,9,0,807.0,117.0,1.3,19.0,635.0,83.93,66.46
2016,4,17,9,15,821.5,119.5,1.35,19.5,676.0,88.89,70.35
2016,4,17,9,30,836.0,122.0,1.4,20.0,717.0,142.96,81.26
2016,4,17,9,45,854.0,120.5,1.45,20.5,754.0,196.78,115.22
2016,4,17,10,0,872.0,119.0,1.5,21.0,791.0,260.28,164.5
2016,4,17,10,15,880.0,120.5,1.55,21.0,820.0,316.25,212.02
2016,4,17,10,30,888.0,122.0,1.6,21.0,849.0,372.57,260.84
2016,4,17,10,45,895.0,122.0,1.65,21.5,871.5,427.63,307.83
2016,4,17,11,0,902.0,122.0,1.7,22.0,894.0,482.46,353.51
2016,4,17,11,15,905.0,123.0,1.7,22.5,908.0,535.64,396.44
2016,4,17,11,30,908.0,124.0,1.7,23.0,922.0,587.79,437.13
2016,4,17,11,45,910.5,124.0,1.7,23.5,928.5,637.66,474.83
2016,4,17,12,0,913.0,124.0,1.7,24.0,935.0,685.99,510.23
2016,4,17,12,15,912.5,123.5,1.65,24.0,933.5,730.16,542.36
2016,4,17,12,30,912.0,123.0,1.6,24.0,932.0,772.09,572.14
2016,4,17,12,45,912.0,121.0,1.6,24.0,923.0,810.69,598.52
2016,4,17,13,0,912.0,119.0,1.6,24.0,914.0,846.63,622.28
2016,4,17,13,15,908.0,118.5,1.5,24.0,896.5,877.84,641.67
2016,4,17,13,30,904.0,118.0,1.4,24.0,879.0,905.9,658.83
2016,4,17,13,45,900.0,115.0,1.3,24.5,854.5,928.25,670.86
2016,4,17,14,0,896.0,112.0,1.2,25.0,830.0,947.14,680.6
2016,4,17,14,15,887.5,110.5,1.05,25.0,798.0,959.86,686.86
2016,4,17,14,30,879.0,109.0,0.9,25.0,766.0,968.95,690.77
2016,4,17,14,45,870.0,105.5,0.8,25.0,728.5,971.75,691.73
2016,4,17,15,0,861.0,102.0,0.7,25.0,691.0,970.87,690.57
2016,4,17,15,15,846.0,99.5,0.6,25.0,648.0,973.15,691.49
2016,4,17,15,30,831.0,97.0,0.5,25.0,605.0,960.53,683.25
2016,4,17,15,45,813.5,93.0,0.4,25.0,557.5,940.15,670.54
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,916.52,656.01
2016,4,17,16,15,770.0,85.0,0.35,24.5,459.0,881.6,638.63
2016,4,17,16,30,744.0,81.0,0.4,24.0,408.0,844.08,619.16
2016,4,17,16,45,709.5,76.0,0.45,24.0,356.0,794.98,590.14
2016,4,17,17,0,675.0,71.0,0.5,24.0,304.0,750.77,563.3
2016,4,17,17,15,623.5,64.5,0.65,23.0,251.5,682.36,521.57
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,614.28,476.8
2016,4,17,17,45,493.5,49.5,0.95,21.5,150.0,521.74,409.11
2016,4,17,18,0,415.0,41.0,1.1,21.0,101.0,432.66,339.0
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.0,308.66,230.84
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,172.48,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,64.36,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.5,15.0,0.55,13.5,27.0,12.17,0.0
2016,4,18,6,0,269.0,30.0,0.5,14.0,54.0,24.58,14.36
2016,4,18,6,15,372.5,41.5,0.5,14.5,99.5,33.56,23.68
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,42.36,31.91
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,47.9,36.96
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,53.35,41.71
2016,4,18,7,15,658.5,75.0,0.45,17.5,301.5,56.97,44.77
2016,4,18,7,30,704.0,81.0,0.4,18.0,355.0,60.51,47.66
2016,4,18,7,45,735.5,86.0,0.4,18.5,408.0,63.08,49.63
2016,4,18,8,0,767.0,91.0,0.4,19.0,461.0,71.63,56.71
2016,4,18,8,15,791.5,95.0,0.45,19.5,511.0,73.43,57.91
2016,4,18,8,30,816.0,99.0,0.5,20.0,561.0,75.14,59.06
2016,4,18,8,45,834.5,102.0,0.6,21.0,608.0,76.0,59.36
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,76.8,59.62
2016,4,18,9,15,866.5,107.0,0.8,22.0,696.5,85.3,56.64
2016,4,18,9,30,880.0,109.0,0.9,22.0,738.0,151.17,84.65
2016,4,18,9,45,895.0,108.5,1.0,22.5,775.0,206.87,120.01
2016,4,18,10,0,910.0,108.0,1.1,23.0,812.0,264.03,164.3
2016,4,18,10,15,917.0,109.5,1.15,23.0,841.0,321.68,212.88
2016,4,18,10,30,924.0,111.0,1.2,23.0,870.0,379.53,262.47
2016,4,18,10,45,929.5,111.0,1.25,23.5,892.0,435.76,309.85
2016,4,18,11,0,935.0,111.0,1.3,24.0,914.0,491.54,355.66
2016,4,18,11,15,937.5,112.0,1.3,24.0,928.0,545.95,399.56
2016,4,18,11,30,940.0,113.0,1.3,24.0,942.0,599.21,441.23
2016,4,18,11,45,940.5,113.5,1.3,24.5,947.5,649.55,478.66
2016,4,18,12,0,941.0,114.0,1.3,25.0,953.0,698.12,513.6
2016,4,18,12,15,940.0,114.0,1.3,25.0,951.0,743.29,546.21
2016,4,18,12,30,939.0,114.0,1.3,25.0,949.0,786.14,576.5
2016,4,18,12,45,932.5,115.5,1.3,25.5,937.5,823.61,600.05
2016,4,18,13,0,926.0,117.0,1.3,26.0,926.0,858.07,621.16
2016,4,18,13,15,921.5,116.5,1.3,25.5,908.0,889.19,642.49
2016,4,18,13,30,917.0,116.0,1.3,25.0,890.0,917.11,661.84
2016,4,18,13,45,905.0,117.5,1.3,25.0,863.5,936.99,674.89
2016,4,18,14,0,893.0,119.0,1.3,25.0,837.0,953.22,685.8
2016,4,18,14,15,884.0,117.5,1.3,25.0,804.5,965.52,694.4
2016,4,18,14,30,875.0,116.0,1.3,25.0,772.0,974.19,700.9
2016,4,18,14,45,853.0,118.5,1.35,25.0,731.5,982.91,708.44
2016,4,18,15,0,831.0,121.0,1.4,25.0,691.0,976.41,706.51
2016,4,18,15,15,815.0,118.0,1.4,24.5,647.5,965.82,702.89
2016,4,18,15,30,799.0,115.0,1.4,24.0,604.0,951.66,697.1
2016,4,18,15,45,769.5,113.5,1.45,24.0,555.0,922.5,680.98
2016,4,18,16,0,740.0,112.0,1.5,24.0,506.0,897.67,667.69
2016,4,18,16,15,549.0,136.0,1.5,23.0,412.5,736.92,563.05
2016,4,18,16,30,358.0,160.0,1.5,22.0,319.0,548.96,431.3
2016,4,18,16,45,323.0,147.5,1.55,21.5,277.0,499.67,397.85
2016,4,18,17,0,288.0,135.0,1.6,21.0,235.0,450.73,362.25
2016,4,18,17,15,262.0,115.0,1.6,20.0,194.5,399.56,324.4
2016,4,18,17,30,236.0,95.0,1.6,19.0,154.0,348.29,284.71
2016,4,18,17,45,194.5,75.0,1.6,18.0,116.0,284.12,232.38
2016,4,18,18,0,153.0,55.0,1.6,17.0,78.0,221.08,178.8
2016,4,18,18,15,76.5,36.5,1.65,16.5,48.0,119.99,90.21
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,16.48,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,17.0,1.2,12.5,28.0,13.24,0.0
2016,4,19,6,0,231.0,34.0,1.1,13.0,56.0,26.31,16.14
2016,4,19,6,15,331.0,47.0,1.05,13.5,100.0,36.16,26.09
2016,4,19,6,30,431.0,60.0,1.0,14.0,144.0,47.88,36.93
2016,4,19,6,45,509.0,67.5,1.0,14.5,196.0,52.78,41.51
2016,4,19,7,0,587.0,75.0,1.0,15.0,248.0,57.68,45.88
2016,4,19,7,15,633.0,81.0,0.95,15.5,301.0,61.09,48.76
2016,4,19,7,30,679.0,87.0,0.9,16.0,354.0,64.43,51.48
2016,4,19,7,45,720.0,89.5,0.9,16.5,407.5,65.19,51.87
2016,4,19,8,0,761.0,92.0,0.9,17.0,461.0,72.16,57.64
2016,4,19,8,15,785.0,96.0,0.9,17.5,511.5,73.91,58.82
2016,4,19,8,30,809.0,100.0,0.9,18.0,562.0,75.58,59.94
2016,4,19,8,45,828.5,102.0,0.9,19.0,608.5,75.76,59.65
2016,4,19,9,0,848.0,104.0,0.9,20.0,655.0,75.92,59.37
2016,4,19,9,15,861.5,106.5,0.85,20.5,696.5,87.97,57.04
2016,4,19,9,30,875.0,109.0,0.8,21.0,738.0,153.82,86.43
2016,4,19,9,45,878.5,114.5,0.8,21.5,772.0,211.18,124.24
2016,4,19,10,0,882.0,120.0,0.8,22.0,806.0,268.86,169.48
2016,4,19,10,15,889.5,121.5,0.8,22.5,835.0,325.16,216.31
2016,4,19,10,30,897.0,123.0,0.8,23.0,864.0,381.75,263.8
2016,4,19,10,45,896.5,128.0,0.8,23.5,884.0,437.75,310.19
2016,4,19,11,0,896.0,133.0,0.8,24.0,904.0,492.85,354.48
2016,4,19,11,15,899.0,133.5,0.85,24.0,918.0,545.41,396.54
2016,4,19,11,30,902.0,134.0,0.9,24.0,932.0,596.94,436.67
2016,4,19,11,45,897.5,138.0,0.95,24.0,936.5,645.45,473.53
2016,4,19,12,0,893.0,142.0,1.0,24.0,941.0,691.96,508.04
2016,4,19,12,15,892.5,142.0,1.05,24.0,939.5,735.9,540.09
2016,4,19,12,30,892.0,142.0,1.1,24.0,938.0,777.71,570.08
2016,4,19,12,45,675.0,247.5,1.15,24.0,846.0,756.86,553.79
2016,4,19,13,0,458.0,353.0,1.2,24.0,754.0,707.84,518.34
2016,4,19,13,15,392.5,373.0,1.25,24.0,712.0,686.51,504.62
2016,4,19,13,30,327.0,393.0,1.3,24.0,670.0,669.92,493.26
2016,4,19,13,45,278.5,391.0,1.4,24.0,622.5,642.93,475.57
2016,4,19,14,0,230.0,389.0,1.5,24.0,575.0,595.4,443.52
2016,4,19,14,15,267.0,365.5,1.55,23.5,572.5,636.58,475.59
2016,4,19,14,30,304.0,342.0,1.6,23.0,570.0,660.03,495.01
2016,4,19,14,45,215.5,332.0,1.7,22.5,489.5,554.99,421.55
2016,4,19,15,0,127.0,322.0,1.8,22.0,409.0,466.38,357.67
2016,4,19,15,15,81.5,283.5,1.85,21.5,338.0,364.2,282.8
2016,4,19,15,30,36.0,245.0,1.9,21.0,267.0,280.89,219.42
2016,4,19,15,45,39.0,229.0,2.0,20.5,251.5,270.76,213.25
2016,4,19,16,0,42.0,213.0,2.1,20.0,236.0,260.37,206.51
2016,4,19,16,15,26.5,184.0,2.15,19.5,198.0,197.27,156.92
2016,4,19,16,30,11.0,155.0,2.2,19.0,160.0,154.1,122.32
2016,4,19,16,45,6.5,136.5,2.25,18.5,139.5,133.21,105.72
2016,4,19,17,0,2.0,118.0,2.3,18.0,119.0,112.31,88.73
2016,4,19,17,15,1.0,98.0,2.25,17.5,98.5,92.67,72.6
2016,4,19,17,30,0.0,78.0,2.2,17.0,78.0,72.62,55.79
2016,4,19,17,45,0.0,59.0,2.2,16.5,59.0,54.14,40.04
2016,4,19,18,0,0.0,40.0,2.2,16.0,40.0,34.82,23.4
2016,4,19,18,15,0.0,24.5,2.15,15.5,24.5,20.23,10.47
2016,4,19,18,30,0.0,9.0,2.1,15.0,9.0,7.4,0.0
2016,4,19,18,45,0.0,4.5,2.05,15.0,4.5,3.84,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,11.5,30.5,12.89,0.0
2016,4,20,6,0,274.0,33.0,1.2,12.0,61.0,27.01,17.06
2016,4,20,6,15,374.5,45.0,1.2,12.5,106.5,36.33,26.41
2016,4,20,6,30,475.0,57.0,1.2,13.0,152.0,45.44,34.95
2016,4,20,6,45,539.0,65.5,1.3,14.0,203.0,51.24,40.24
2016,4,20,7,0,603.0,74.0,1.4,15.0,254.0,56.91,45.19
2016,4,20,7,15,648.0,80.0,1.35,15.5,307.5,60.36,48.11
2016,4,20,7,30,693.0,86.0,1.3,16.0,361.0,63.75,50.87
2016,4,20,7,45,726.0,90.5,1.3,16.5,413.5,65.84,52.43
2016,4,20,8,0,759.0,95.0,1.3,17.0,466.0,74.24,59.43
2016,4,20,8,15,782.5,98.5,1.3,17.5,515.5,75.54,60.21
2016,4,20,8,30,806.0,102.0,1.3,18.0,565.0,76.78,60.96
2016,4,20,8,45,830.5,102.0,1.35,18.5,612.5,75.66,59.69
2016,4,20,9,0,855.0,102.0,1.4,19.0,660.0,74.65,58.54
2016,4,20,9,15,868.0,104.0,1.4,19.0,700.5,100.25,65.2
2016,4,20,9,30,881.0,106.0,1.4,19.0,741.0,155.61,87.76
2016,4,20,9,45,900.5,102.5,1.45,19.5,779.0,210.03,123.76
2016,4,20,10,0,920.0,99.0,1.5,20.0,817.0,266.29,168.47
2016,4,20,10,15,779.0,178.5,1.55,20.0,801.5,324.79,223.51
2016,4,20,10,30,638.0,258.0,1.6,20.0,786.0,383.0,276.42
2016,4,20,10,45,528.5,310.5,1.65,20.5,755.5,422.04,311.14
2016,4,20,11,0,419.0,363.0,1.7,21.0,725.0,447.58,333.67
2016,4,20,11,15,466.0,355.0,1.7,21.0,763.5,497.42,372.1
2016,4,20,11,30,513.0,347.0,1.7,21.0,802.0,551.29,412.92
2016,4,20,11,45,487.0,356.0,1.75,21.0,790.5,578.35,434.02
2016,4,20,12,0,461.0,365.0,1.8,21.0,779.0,602.41,452.57
2016,4,20,12,15,685.5,247.0,1.8,21.0,861.0,691.84,520.28
2016,4,20,12,30,910.0,129.0,1.8,21.0,943.0,782.11,587.71
2016,4,20,12,45,906.0,129.5,1.85,21.0,932.5,819.65,613.61
2016,4,20,13,0,902.0,130.0,1.9,21.0,922.0,854.4,637.46
2016,4,20,13,15,897.5,129.0,1.9,21.0,904.0,884.43,657.66
2016,4,20,13,30,893.0,128.0,1.9,21.0,886.0,911.31,675.78
2016,4,20,13,45,883.5,128.0,1.95,21.0,860.0,931.4,690.06
2016,4,20,14,0,874.0,128.0,2.0,21.0,834.0,947.97,702.21
2016,4,20,14,15,864.5,126.0,2.0,20.5,802.0,958.98,711.67
2016,4,20,14,30,855.0,124.0,2.0,20.0,770.0,978.28,726.85
2016,4,20,14,45,842.5,121.5,2.0,20.0,731.5,978.87,728.41
2016,4,20,15,0,830.0,119.0,2.0,20.0,693.0,975.75,727.89
2016,4,20,15,15,813.0,116.0,1.95,19.5,649.0,963.99,722.62
2016,4,20,15,30,796.0,113.0,1.9,19.0,605.0,948.68,715.17
2016,4,20,15,45,779.0,107.5,1.9,19.0,558.0,927.07,702.8
2016,4,20,16,0,762.0,102.0,1.9,19.0,511.0,902.24,688.27
2016,4,20,16,15,532.5,137.0,1.85,18.5,409.5,713.52,558.9
2016,4,20,16,30,303.0,172.0,1.8,18.0,308.0,512.39,410.49
2016,4,20,16,45,282.0,154.5,1.8,17.5,269.0,470.73,381.84
2016,4,20,17,0,261.0,137.0,1.8,17.0,230.0,428.56,350.68
2016,4,20,17,15,395.0,102.0,1.7,16.5,216.0,520.93,426.4
2016,4,20,17,30,529.0,67.0,1.6,16.0,202.0,590.48,478.45
2016,4,20,17,45,454.5,57.0,1.55,15.5,153.5,500.05,406.51
2016,4,20,18,0,380.0,47.0,1.5,15.0,105.0,412.69,334.48
2016,4,20,18,15,262.5,33.0,1.5,14.5,66.0,292.49,229.15
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,160.81,38.37
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,58.26,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,14.0,17.5,0.9,13.5,19.0,14.53,0.0
2016,4,21,6,0,28.0,35.0,0.9,14.0,38.0,28.12,18.05
2016,4,21,6,15,55.0,56.5,1.0,14.0,66.5,43.51,32.58
2016,4,21,6,30,82.0,78.0,1.1,14.0,95.0,58.94,46.76
2016,4,21,6,45,99.0,100.5,1.2,14.5,126.5,74.57,60.79
2016,4,21,7,0,116.0,123.0,1.3,15.0,158.0,89.8,74.16
2016,4,21,7,15,134.0,143.5,1.35,15.0,191.5,103.48,86.04
2016,4,21,7,30,152.0,164.0,1.4,15.0,225.0,116.81,97.4
2016,4,21,7,45,110.0,184.0,1.5,15.5,231.5,128.69,107.15
2016,4,21,8,0,68.0,204.0,1.6,16.0,238.0,146.28,121.64
2016,4,21,8,15,183.0,223.0,1.65,16.0,326.0,152.78,126.73
2016,4,21,8,30,298.0,242.0,1.7,16.0,414.0,156.0,129.05
2016,4,21,8,45,325.5,257.5,1.8,16.5,459.5,163.48,134.74
2016,4,21,9,0,353.0,273.0,1.9,17.0,505.0,170.61,140.09
2016,4,21,9,15,316.0,301.5,1.95,17.0,519.0,191.85,145.64
2016,4,21,9,30,279.0,330.0,2.0,17.0,533.0,229.21,168.99
2016,4,21,9,45,150.0,309.0,2.05,17.5,419.0,233.68,175.81
2016,4,21,10,0,21.0,288.0,2.1,18.0,305.0,228.65,176.98
2016,4,21,10,15,59.0,344.0,2.1,18.0,393.0,269.2,207.01
2016,4,21,10,30,97.0,400.0,2.1,18.0,481.0,326.6,250.06
2016,4,21,10,45,111.0,415.0,2.1,18.0,510.0,353.88,270.8
2016,4,21,11,0,125.0,430.0,2.1,18.0,539.0,376.78,288.42
2016,4,21,11,15,142.5,439.0,2.15,18.0,565.0,407.05,311.69
2016,4,21,11,30,160.0,448.0,2.2,18.0,591.0,439.37,336.42
2016,4,21,11,45,167.5,445.5,2.25,18.5,596.0,459.07,351.07
2016,4,21,12,0,175.0,443.0,2.3,19.0,601.0,478.98,365.82
2016,4,21,12,15,252.5,432.5,2.35,19.0,660.0,543.85,415.05
2016,4,21,12,30,330.0,422.0,2.4,19.0,719.0,613.21,466.92
2016,4,21,12,45,347.0,404.0,2.5,19.0,713.0,634.34,483.39
2016,4,21,13,0,364.0,386.0,2.6,19.0,707.0,654.64,499.61
2016,4,21,13,15,613.0,258.5,2.65,19.0,786.5,782.7,597.3
2016,4,21,13,30,862.0,131.0,2.7,19.0,866.0,888.79,673.91
2016,4,21,13,45,866.5,124.0,2.8,19.0,844.0,913.83,691.56
2016,4,21,14,0,871.0,117.0,2.9,19.0,822.0,935.68,707.88
2016,4,21,14,15,862.0,115.0,2.9,19.0,790.5,946.69,716.22
2016,4,21,14,30,853.0,113.0,2.9,19.0,759.0,954.14,722.38
2016,4,21,14,45,477.5,216.5,2.95,19.0,575.0,726.24,562.44
2016,4,21,15,0,102.0,320.0,3.0,19.0,391.0,418.78,327.52
2016,4,21,15,15,229.5,286.0,2.95,18.5,432.5,534.34,422.0
2016,4,21,15,30,357.0,252.0,2.9,18.0,474.0,649.72,512.56
2016,4,21,15,45,566.0,172.0,2.9,18.0,491.5,789.99,620.58
2016,4,21,16,0,775.0,92.0,2.9,18.0,509.0,903.8,702.3
2016,4,21,16,15,387.5,98.0,2.85,17.5,306.5,521.4,422.49
2016,4,21,16,30,0.0,104.0,2.8,17.0,104.0,89.34,69.03
2016,4,21,16,45,0.0,91.0,2.8,17.0,91.0,77.72,59.99
2016,4,21,17,0,0.0,78.0,2.8,17.0,78.0,66.03,50.33
2016,4,21,17,15,0.0,65.0,2.65,16.5,65.0,54.27,40.55
2016,4,21,17,30,0.0,52.0,2.5,16.0,52.0,43.04,31.05
2016,4,21,17,45,0.0,39.5,2.4,15.5,39.5,32.64,22.1
2016,4,21,18,0,0.0,27.0,2.3,15.0,27.0,22.27,13.07
2016,4,21,18,15,0.0,17.0,2.25,14.5,17.0,14.0,5.68
2016,4,21,18,30,0.0,7.0,2.2,14.0,7.0,5.74,0.0
2016,4,21,18,45,0.0,3.5,2.15,14.0,3.5,2.99,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.5,3.75,14.0,31.0,15.11,0.9
2016,4,22,6,0,211.0,39.0,3.8,14.0,62.0,29.95,19.71
2016,4,22,6,15,309.0,52.0,3.85,14.0,105.5,39.67,29.22
2016,4,22,6,30,407.0,65.0,3.9,14.0,149.0,49.25,38.2
2016,4,22,6,45,481.5,72.5,4.0,14.0,200.0,56.21,44.65
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,60.9,48.91
2016,4,22,7,15,602.5,86.5,4.2,14.0,303.0,64.51,52.06
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,68.03,55.05
2016,4,22,7,45,357.5,149.0,4.45,14.0,296.5,100.02,83.04
2016,4,22,8,0,66.0,205.0,4.6,14.0,238.0,146.95,123.63
2016,4,22,8,15,82.0,231.0,4.7,14.0,276.0,163.15,137.15
2016,4,22,8,30,98.0,257.0,4.8,14.0,314.0,178.89,150.21
2016,4,22,8,45,57.5,244.5,4.9,14.5,279.0,172.9,144.38
2016,4,22,9,0,17.0,232.0,5.0,15.0,244.0,177.62,147.76
2016,4,22,9,15,8.5,140.0,5.1,15.0,146.0,114.12,89.0
2016,4,22,9,30,0.0,48.0,5.2,15.0,48.0,39.91,27.67
2016,4,22,9,45,152.5,204.5,5.35,15.0,325.0,160.19,119.64
2016,4,22,10,0,305.0,361.0,5.5,15.0,602.0,301.94,227.22
2016,4,22,10,15,299.5,377.5,5.55,15.0,620.5,336.24,256.12
2016,4,22,10,30,294.0,394.0,5.6,15.0,639.0,370.46,285.31
2016,4,22,10,45,153.5,329.5,5.65,15.0,458.0,306.74,239.93
2016,4,22,11,0,13.0,265.0,5.7,15.0,277.0,220.42,173.68
2016,4,22,11,15,27.5,326.0,5.7,14.5,351.0,272.62,215.64
2016,4,22,11,30,42.0,387.0,5.7,14.0,425.0,332.51,263.39
2016,4,22,11,45,21.0,216.5,5.7,14.0,235.5,191.84,151.54
2016,4,22,12,0,0.0,46.0,5.7,14.0,46.0,38.44,26.23
2016,4,22,12,15,8.0,171.0,5.6,14.0,178.5,148.36,116.57
2016,4,22,12,30,16.0,296.0,5.5,14.0,311.0,259.9,206.26
2016,4,22,12,45,168.0,356.0,5.4,14.0,505.5,447.4,357.37
2016,4,22,13,0,320.0,416.0,5.3,14.0,700.0,646.89,512.22
2016,4,22,13,15,341.0,401.5,5.2,14.0,698.0,672.16,531.52
2016,4,22,13,30,362.0,387.0,5.1,14.0,696.0,696.75,550.98
2016,4,22,13,45,377.5,367.5,5.05,14.0,682.0,710.57,562.6
2016,4,22,14,0,393.0,348.0,5.0,14.0,668.0,722.75,573.11
2016,4,22,14,15,203.0,296.5,5.0,14.0,461.5,505.46,405.47
2016,4,22,14,30,13.0,245.0,5.0,14.0,255.0,226.76,180.77
2016,4,22,14,45,44.5,278.5,5.0,14.0,310.5,310.85,250.33
2016,4,22,15,0,76.0,312.0,5.0,14.0,366.0,384.07,309.93
2016,4,22,15,15,61.5,285.0,5.0,14.0,326.5,345.75,279.68
2016,4,22,15,30,47.0,258.0,5.0,14.0,287.0,306.35,248.51
2016,4,22,15,45,23.5,182.0,5.0,14.0,196.5,200.86,162.84
2016,4,22,16,0,0.0,106.0,5.0,14.0,106.0,89.57,70.0
2016,4,22,16,15,71.0,148.5,4.9,13.5,180.5,215.65,179.05
2016,4,22,16,30,142.0,191.0,4.8,13.0,255.0,361.82,302.1
2016,4,22,16,45,71.0,148.5,4.7,13.0,180.5,223.6,186.46
2016,4,22,17,0,0.0,106.0,4.6,13.0,106.0,95.83,76.45
2016,4,22,17,15,0.0,88.0,4.35,12.5,88.0,79.11,62.5
2016,4,22,17,30,0.0,70.0,4.1,12.0,70.0,62.07,47.94
2016,4,22,17,45,179.5,61.5,3.9,12.0,90.0,247.09,210.27
2016,4,22,18,0,359.0,53.0,3.7,12.0,110.0,401.04,335.2
2016,4,22,18,15,236.5,38.5,3.5,11.5,70.5,277.91,224.2
2016,4,22,18,30,114.0,24.0,3.3,11.0,31.0,150.57,64.76
2016,4,22,18,45,57.0,12.0,3.15,11.0,15.5,49.78,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.0,17.5,2.35,10.5,35.0,14.01,1.99
2016,4,23,6,0,312.0,35.0,2.4,11.0,70.0,28.53,18.94
2016,4,23,6,15,407.5,45.0,2.4,11.5,116.0,36.12,26.47
2016,4,23,6,30,503.0,55.0,2.4,12.0,162.0,43.58,33.5
2016,4,23,6,45,560.5,63.0,2.45,12.5,212.5,49.05,38.55
2016,4,23,7,0,618.0,71.0,2.5,13.0,263.0,54.38,43.29
2016,4,23,7,15,660.0,76.5,2.5,13.0,315.5,57.56,46.07
2016,4,23,7,30,702.0,82.0,2.5,13.0,368.0,60.67,48.71
2016,4,23,7,45,725.5,88.5,2.5,13.5,418.5,64.12,51.51
2016,4,23,8,0,749.0,95.0,2.5,14.0,469.0,73.7,59.65
2016,4,23,8,15,771.5,98.5,2.5,14.5,517.5,74.97,60.42
2016,4,23,8,30,794.0,102.0,2.5,15.0,566.0,76.18,61.15
2016,4,23,8,45,806.5,107.0,2.5,15.5,610.0,78.12,62.53
2016,4,23,9,0,819.0,112.0,2.5,16.0,654.0,79.91,63.76
2016,4,23,9,15,832.0,114.0,2.5,16.0,694.0,103.3,63.79
2016,4,23,9,30,845.0,116.0,2.5,16.0,734.0,157.32,89.9
2016,4,23,9,45,862.5,114.0,2.5,16.5,770.5,219.78,134.94
2016,4,23,10,0,880.0,112.0,2.5,17.0,807.0,274.55,179.91
2016,4,23,10,15,887.0,113.0,2.5,17.0,834.5,329.87,228.67
2016,4,23,10,30,894.0,114.0,2.5,17.0,862.0,385.38,278.09
