Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,898.5,115.0,2.55,17.5,883.0,439.91,325.7
2016,4,23,11,0,903.0,116.0,2.6,18.0,904.0,493.96,371.71
2016,4,23,11,15,905.5,116.5,2.6,18.0,917.0,545.97,415.46
2016,4,23,11,30,908.0,117.0,2.6,18.0,930.0,596.86,457.12
2016,4,23,11,45,906.5,119.0,2.6,18.0,935.0,645.23,495.74
2016,4,23,12,0,905.0,121.0,2.6,18.0,940.0,691.78,532.01
2016,4,23,12,15,904.0,121.0,2.65,18.0,937.5,735.06,565.38
2016,4,23,12,30,903.0,121.0,2.7,18.0,935.0,776.13,596.55
2016,4,23,12,45,897.5,122.0,2.8,18.0,924.0,812.2,622.52
2016,4,23,13,0,892.0,123.0,2.9,18.0,913.0,845.42,646.39
2016,4,23,13,15,887.5,122.5,3.05,18.0,895.5,875.13,668.2
2016,4,23,13,30,883.0,122.0,3.2,18.0,878.0,901.75,687.96
2016,4,23,13,45,871.0,123.5,3.35,18.0,851.5,920.36,702.33
2016,4,23,14,0,859.0,125.0,3.5,18.0,825.0,935.45,714.47
2016,4,23,14,15,659.0,207.5,3.55,17.5,732.0,872.47,673.06
2016,4,23,14,30,459.0,290.0,3.6,17.0,639.0,774.79,601.63
2016,4,23,14,45,393.5,296.0,3.7,17.0,585.0,710.69,556.45
2016,4,23,15,0,328.0,302.0,3.8,17.0,531.0,663.28,521.9
2016,4,23,15,15,324.5,283.0,3.8,16.5,498.0,646.99,512.66
2016,4,23,15,30,321.0,264.0,3.8,16.0,465.0,628.69,501.68
2016,4,23,15,45,520.0,189.0,3.85,16.0,484.5,765.74,611.33
2016,4,23,16,0,719.0,114.0,3.9,16.0,504.0,883.99,699.63
2016,4,23,16,15,690.0,109.0,3.85,15.5,454.5,845.77,674.14
2016,4,23,16,30,661.0,104.0,3.8,15.0,405.0,805.27,647.68
2016,4,23,16,45,612.0,101.0,3.8,15.0,353.0,746.36,605.78
2016,4,23,17,0,563.0,98.0,3.8,15.0,301.0,686.32,561.93
2016,4,23,17,15,509.0,89.5,3.65,14.5,250.5,614.71,508.06
2016,4,23,17,30,455.0,81.0,3.5,14.0,200.0,538.5,448.39
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,447.74,373.73
2016,4,23,18,0,302.0,57.0,3.3,14.0,107.0,361.18,299.14
2016,4,23,18,15,198.5,40.5,3.2,13.5,68.5,251.66,201.84
2016,4,23,18,30,95.0,24.0,3.1,13.0,30.0,122.1,59.45
2016,4,23,18,45,47.5,12.0,3.05,13.0,15.0,43.23,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,22.0,3.35,10.5,34.5,16.99,4.92
2016,4,24,6,0,208.0,44.0,3.5,11.0,69.0,33.64,23.45
2016,4,24,6,15,300.5,58.5,3.5,11.5,113.5,44.33,33.77
2016,4,24,6,30,393.0,73.0,3.5,12.0,158.0,54.83,43.56
2016,4,24,6,45,362.0,94.5,3.55,12.5,189.5,69.08,56.45
2016,4,24,7,0,331.0,116.0,3.6,13.0,221.0,84.99,70.55
2016,4,24,7,15,380.5,124.0,3.6,13.0,265.0,87.03,72.25
2016,4,24,7,30,430.0,132.0,3.6,13.0,309.0,91.39,75.92
2016,4,24,7,45,578.5,120.5,3.6,13.5,392.0,84.51,69.48
2016,4,24,8,0,727.0,109.0,3.6,14.0,475.0,76.25,61.86
2016,4,24,8,15,751.5,113.5,3.55,14.5,524.5,77.66,62.77
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,86.83,70.41
2016,4,24,8,45,800.5,118.5,3.5,15.5,621.0,85.55,68.94
2016,4,24,9,0,825.0,119.0,3.5,16.0,668.0,84.38,67.6
2016,4,24,9,15,521.5,232.5,3.4,16.5,587.0,156.72,112.12
2016,4,24,9,30,218.0,346.0,3.3,17.0,506.0,247.52,185.94
2016,4,24,9,45,209.5,365.0,3.25,17.5,525.0,276.81,207.42
2016,4,24,10,0,201.0,384.0,3.2,18.0,544.0,305.64,230.05
2016,4,24,10,15,132.0,383.5,3.25,18.0,490.0,305.56,233.29
2016,4,24,10,30,63.0,383.0,3.3,18.0,436.0,305.79,235.95
2016,4,24,10,45,170.0,402.5,3.4,18.5,550.5,362.91,277.97
2016,4,24,11,0,277.0,422.0,3.5,19.0,665.0,434.54,331.63
2016,4,24,11,15,591.0,278.0,3.7,19.0,805.5,507.73,388.33
2016,4,24,11,30,905.0,134.0,3.9,19.0,946.0,609.97,468.86
2016,4,24,11,45,899.5,138.0,4.1,19.0,949.5,657.51,507.47
2016,4,24,12,0,894.0,142.0,4.3,19.0,953.0,702.98,543.96
2016,4,24,12,15,892.5,142.5,4.5,18.5,951.0,746.25,579.72
2016,4,24,12,30,891.0,143.0,4.7,18.0,949.0,787.34,613.56
2016,4,24,12,45,658.5,257.0,4.95,18.0,849.0,759.63,591.19
2016,4,24,13,0,426.0,371.0,5.2,18.0,749.0,702.57,546.36
2016,4,24,13,15,423.5,364.0,5.35,18.0,734.0,719.08,560.29
2016,4,24,13,30,421.0,357.0,5.5,18.0,719.0,733.39,572.29
2016,4,24,13,45,388.0,360.5,5.65,18.0,687.0,714.46,559.27
2016,4,24,14,0,355.0,364.0,5.8,18.0,655.0,704.92,552.93
2016,4,24,14,15,482.0,300.0,5.85,17.5,678.0,792.54,623.83
2016,4,24,14,30,609.0,236.0,5.9,17.0,701.0,870.45,687.15
2016,4,24,14,45,547.5,242.5,5.95,17.0,645.0,824.95,653.91
2016,4,24,15,0,486.0,249.0,6.0,17.0,589.0,782.11,622.64
2016,4,24,15,15,584.5,209.0,6.0,16.5,593.0,843.99,674.65
2016,4,24,15,30,683.0,169.0,6.0,16.0,597.0,912.05,728.27
2016,4,24,15,45,676.5,156.0,6.05,16.0,553.0,893.28,716.3
2016,4,24,16,0,670.0,143.0,6.1,16.0,509.0,871.27,702.34
2016,4,24,16,15,639.0,136.5,6.05,15.5,459.0,829.61,674.28
2016,4,24,16,30,608.0,130.0,6.0,15.0,409.0,785.63,644.02
2016,4,24,16,45,575.5,120.0,6.0,14.5,358.0,734.4,607.59
2016,4,24,17,0,543.0,110.0,6.0,14.0,307.0,675.08,563.69
2016,4,24,17,15,488.0,100.0,5.95,13.5,256.0,603.05,507.88
2016,4,24,17,30,433.0,90.0,5.9,13.0,205.0,532.23,450.94
2016,4,24,17,45,356.0,76.5,5.85,13.0,157.5,439.83,372.71
2016,4,24,18,0,279.0,63.0,5.8,13.0,110.0,351.61,294.8
2016,4,24,18,15,183.0,44.5,5.7,12.5,71.0,246.16,199.74
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,121.25,65.95
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,41.35,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,96.0,10.0,3.2,8.0,12.0,8.54,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,17.97,6.65
2016,4,25,6,0,409.0,34.0,3.4,9.0,83.0,27.8,18.69
2016,4,25,6,15,500.0,42.5,3.5,9.5,132.0,34.29,25.14
2016,4,25,6,30,591.0,51.0,3.6,10.0,181.0,40.73,31.25
2016,4,25,6,45,648.0,57.0,3.75,10.5,234.0,44.9,35.12
2016,4,25,7,0,705.0,63.0,3.9,11.0,287.0,53.33,42.69
2016,4,25,7,15,744.0,67.5,3.9,11.5,341.5,56.35,45.24
2016,4,25,7,30,783.0,72.0,3.9,12.0,396.0,59.31,47.67
2016,4,25,7,45,811.0,75.5,3.95,12.5,449.5,61.32,49.2
2016,4,25,8,0,839.0,79.0,4.0,13.0,503.0,63.28,50.66
2016,4,25,8,15,859.0,81.5,4.0,13.0,553.5,73.02,59.06
2016,4,25,8,30,879.0,84.0,4.0,13.0,604.0,74.81,60.43
2016,4,25,8,45,895.0,86.0,4.0,13.5,651.0,76.1,61.25
2016,4,25,9,0,911.0,88.0,4.0,14.0,698.0,77.29,61.98
2016,4,25,9,15,922.5,90.0,3.95,14.0,739.0,109.31,64.43
2016,4,25,9,30,934.0,92.0,3.9,14.0,780.0,167.21,94.26
2016,4,25,9,45,942.0,93.5,3.9,14.5,815.0,225.52,137.49
2016,4,25,10,0,950.0,95.0,3.9,15.0,850.0,284.55,187.61
2016,4,25,10,15,956.0,96.0,3.9,15.0,878.5,343.15,240.33
2016,4,25,10,30,962.0,97.0,3.9,15.0,907.0,401.78,293.5
2016,4,25,10,45,965.5,98.0,3.9,15.5,928.0,459.23,344.49
2016,4,25,11,0,969.0,99.0,3.9,16.0,949.0,515.99,393.57
2016,4,25,11,15,971.0,99.5,3.9,16.0,962.0,570.72,440.41
2016,4,25,11,30,973.0,100.0,3.9,16.0,975.0,624.17,484.95
2016,4,25,11,45,970.0,102.0,3.9,16.5,979.5,674.31,524.8
2016,4,25,12,0,967.0,104.0,3.9,17.0,984.0,722.34,561.88
2016,4,25,12,15,966.0,103.5,3.85,17.0,981.5,767.38,596.75
2016,4,25,12,30,965.0,103.0,3.8,17.0,979.0,810.02,628.33
2016,4,25,12,45,957.0,106.0,3.8,17.5,966.5,847.76,653.87
2016,4,25,13,0,949.0,109.0,3.8,18.0,954.0,882.39,677.04
2016,4,25,13,15,944.5,108.5,3.75,18.0,935.5,913.48,698.66
2016,4,25,13,30,940.0,108.0,3.7,18.0,917.0,941.29,718.0
2016,4,25,13,45,933.0,107.5,3.7,18.0,891.5,963.47,733.83
2016,4,25,14,0,926.0,107.0,3.7,18.0,866.0,982.09,747.35
2016,4,25,14,15,917.5,105.5,3.75,18.0,833.5,994.63,757.21
2016,4,25,14,30,909.0,104.0,3.8,18.0,801.0,1003.46,764.75
2016,4,25,14,45,897.5,102.0,3.85,18.0,762.0,1005.12,767.59
2016,4,25,15,0,886.0,100.0,3.9,18.0,723.0,1003.07,768.12
2016,4,25,15,15,871.5,98.0,3.95,17.5,679.0,994.43,765.73
2016,4,25,15,30,857.0,96.0,4.0,17.0,635.0,993.98,769.24
2016,4,25,15,45,837.5,93.0,4.05,17.0,586.5,972.26,756.47
2016,4,25,16,0,818.0,90.0,4.1,17.0,538.0,947.29,741.53
2016,4,25,16,15,792.0,86.5,4.1,16.5,486.5,912.29,720.36
2016,4,25,16,30,766.0,83.0,4.1,16.0,435.0,874.66,696.93
2016,4,25,16,45,728.5,79.0,4.1,16.0,381.5,823.13,661.36
2016,4,25,17,0,691.0,75.0,4.1,16.0,328.0,776.56,628.6
2016,4,25,17,15,641.5,69.5,4.0,15.0,275.0,710.34,581.43
2016,4,25,17,30,592.0,64.0,3.9,14.0,222.0,644.24,532.1
2016,4,25,17,45,512.0,56.5,3.85,13.5,171.5,550.21,457.04
2016,4,25,18,0,432.0,49.0,3.8,13.0,121.0,459.28,380.81
2016,4,25,18,15,314.5,37.0,3.7,12.5,79.5,338.3,275.27
2016,4,25,18,30,197.0,25.0,3.6,12.0,38.0,216.69,131.25
2016,4,25,18,45,98.5,12.5,3.5,11.5,19.0,79.26,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,28.5,5.5,1.85,8.5,6.0,0.0,0.0
2016,4,26,5,30,57.0,11.0,1.8,9.0,12.0,9.39,0.0
2016,4,26,5,45,187.5,25.5,1.8,9.5,45.5,19.82,8.74
2016,4,26,6,0,318.0,40.0,1.8,10.0,79.0,32.59,22.9
2016,4,26,6,15,407.5,50.5,1.85,10.5,125.5,40.44,30.57
2016,4,26,6,30,497.0,61.0,1.9,11.0,172.0,48.13,37.81
2016,4,26,6,45,389.5,91.0,2.0,11.5,192.0,66.7,54.58
2016,4,26,7,0,282.0,121.0,2.1,12.0,212.0,87.72,73.23
2016,4,26,7,15,309.5,136.5,2.1,12.5,252.5,97.75,81.82
2016,4,26,7,30,337.0,152.0,2.1,13.0,293.0,107.44,89.95
2016,4,26,7,45,343.5,173.0,2.15,13.5,333.0,119.77,100.23
2016,4,26,8,0,350.0,194.0,2.2,14.0,373.0,131.54,109.86
2016,4,26,8,15,465.5,180.5,2.1,14.0,442.5,116.38,96.4
2016,4,26,8,30,581.0,167.0,2.0,14.0,512.0,107.04,88.05
2016,4,26,8,45,558.5,191.0,1.9,14.5,544.0,119.55,98.36
2016,4,26,9,0,536.0,215.0,1.8,15.0,576.0,130.15,106.89
2016,4,26,9,15,547.0,228.0,1.8,15.0,615.0,159.26,112.18
2016,4,26,9,30,558.0,241.0,1.8,15.0,654.0,205.48,139.11
2016,4,26,9,45,553.5,258.5,1.8,15.5,684.0,253.58,175.07
2016,4,26,10,0,549.0,276.0,1.8,16.0,714.0,301.78,214.38
2016,4,26,10,15,472.0,319.0,1.9,16.0,705.5,345.26,253.88
2016,4,26,10,30,395.0,362.0,2.0,16.0,697.0,388.92,292.32
2016,4,26,10,45,386.5,376.0,2.15,16.0,710.0,424.88,322.56
2016,4,26,11,0,378.0,390.0,2.3,16.0,723.0,460.24,351.81
2016,4,26,11,15,328.5,414.5,2.4,16.0,707.0,481.66,369.99
2016,4,26,11,30,279.0,439.0,2.5,16.0,691.0,498.74,384.09
2016,4,26,11,45,274.0,443.0,2.7,16.5,692.0,523.26,403.04
2016,4,26,12,0,269.0,447.0,2.9,17.0,693.0,547.07,421.1
2016,4,26,12,15,303.0,436.0,3.0,17.0,712.5,585.14,450.63
2016,4,26,12,30,337.0,425.0,3.1,17.0,732.0,624.77,481.13
2016,4,26,12,45,420.5,387.5,3.25,17.0,766.0,687.44,529.48
2016,4,26,13,0,504.0,350.0,3.4,17.0,800.0,749.8,577.32
2016,4,26,13,15,660.5,257.0,3.45,17.0,834.5,827.6,637.62
2016,4,26,13,30,817.0,164.0,3.5,17.0,869.0,898.92,690.63
2016,4,26,13,45,821.5,155.5,3.6,17.0,847.5,922.38,707.75
2016,4,26,14,0,826.0,147.0,3.7,17.0,826.0,942.64,723.16
2016,4,26,14,15,817.0,145.0,3.75,17.0,794.5,953.56,731.94
2016,4,26,14,30,808.0,143.0,3.8,17.0,763.0,960.92,738.49
2016,4,26,14,45,791.0,142.5,3.85,17.0,725.0,958.49,738.44
2016,4,26,15,0,774.0,142.0,3.9,17.0,687.0,952.43,736.08
2016,4,26,15,15,757.0,138.0,3.95,16.5,644.5,946.56,735.41
2016,4,26,15,30,740.0,134.0,4.0,16.0,602.0,930.23,727.45
2016,4,26,15,45,720.5,129.0,4.05,16.0,556.0,907.04,713.31
2016,4,26,16,0,701.0,124.0,4.1,16.0,510.0,880.89,697.01
2016,4,26,16,15,515.0,149.0,4.1,15.5,418.5,714.43,577.36
2016,4,26,16,30,329.0,174.0,4.1,15.0,327.0,540.51,444.03
2016,4,26,16,45,454.5,135.0,4.2,15.0,318.5,631.58,520.56
2016,4,26,17,0,580.0,96.0,4.3,15.0,310.0,701.42,575.86
2016,4,26,17,15,528.0,88.0,4.2,14.5,259.5,631.79,522.88
2016,4,26,17,30,476.0,80.0,4.1,14.0,209.0,562.35,468.8
2016,4,26,17,45,399.5,69.5,4.05,13.5,161.5,466.39,390.94
2016,4,26,18,0,323.0,59.0,4.0,13.0,114.0,380.95,318.17
2016,4,26,18,15,223.0,43.0,3.95,12.5,75.0,273.64,223.09
2016,4,26,18,30,123.0,27.0,3.9,12.0,36.0,167.31,106.05
2016,4,26,18,45,61.5,13.5,3.85,12.0,18.0,54.4,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,10.0,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,10.24,0.0
2016,4,27,5,45,172.0,27.0,2.7,10.5,46.0,20.92,10.14
2016,4,27,6,0,295.0,42.0,2.9,11.0,79.0,32.39,22.69
2016,4,27,6,15,383.5,52.5,2.95,11.5,125.0,41.9,31.76
2016,4,27,6,30,472.0,63.0,3.0,12.0,171.0,49.49,38.87
2016,4,27,6,45,236.0,53.5,3.15,12.5,107.5,39.19,29.72
2016,4,27,7,0,0.0,44.0,3.3,13.0,44.0,36.36,27.13
2016,4,27,7,15,0.0,53.0,3.45,13.0,53.0,43.86,33.79
2016,4,27,7,30,0.0,62.0,3.6,13.0,62.0,51.37,40.39
2016,4,27,7,45,0.0,54.0,3.8,13.5,54.0,44.72,34.26
2016,4,27,8,0,0.0,46.0,4.0,14.0,46.0,38.09,28.19
2016,4,27,8,15,0.0,80.0,4.15,14.0,80.0,66.46,53.06
2016,4,27,8,30,0.0,114.0,4.3,14.0,114.0,93.48,76.44
2016,4,27,8,45,7.0,171.5,4.45,14.0,176.5,136.03,112.94
2016,4,27,9,0,14.0,229.0,4.6,14.0,239.0,176.02,146.77
2016,4,27,9,15,8.5,203.5,4.7,14.0,210.0,160.52,127.18
2016,4,27,9,30,3.0,178.0,4.8,14.0,181.0,143.23,112.93
2016,4,27,9,45,7.0,209.5,4.9,14.0,215.5,168.23,132.91
2016,4,27,10,0,11.0,241.0,5.0,14.0,250.0,193.87,153.29
2016,4,27,10,15,141.5,323.5,5.05,14.0,443.5,273.29,212.58
2016,4,27,10,30,272.0,406.0,5.1,14.0,637.0,375.41,290.83
2016,4,27,10,45,171.5,410.5,5.15,14.0,557.5,370.65,290.34
2016,4,27,11,0,71.0,415.0,5.2,14.0,478.0,351.26,276.91
2016,4,27,11,15,474.0,282.5,5.2,14.0,710.5,458.78,361.8
2016,4,27,11,30,877.0,150.0,5.2,14.0,943.0,611.86,483.49
2016,4,27,11,45,874.0,153.5,5.2,14.0,948.5,659.15,522.37
2016,4,27,12,0,871.0,157.0,5.2,14.0,954.0,709.95,563.21
2016,4,27,12,15,527.0,308.5,5.15,14.0,791.0,642.51,508.89
2016,4,27,12,30,183.0,460.0,5.1,14.0,628.0,535.23,421.68
2016,4,27,12,45,273.5,433.0,5.1,14.5,680.0,606.67,477.99
2016,4,27,13,0,364.0,406.0,5.1,15.0,732.0,677.1,532.39
2016,4,27,13,15,608.0,280.5,5.1,15.0,812.0,804.64,633.55
2016,4,27,13,30,852.0,155.0,5.1,15.0,892.0,922.38,722.84
2016,4,27,13,45,847.0,152.0,5.1,15.0,867.5,943.29,737.87
2016,4,27,14,0,842.0,149.0,5.1,15.0,843.0,960.77,751.15
2016,4,27,14,15,657.0,218.5,5.05,15.0,747.5,885.48,697.43
2016,4,27,14,30,472.0,288.0,5.0,15.0,652.0,787.92,622.73
2016,4,27,14,45,238.0,235.5,4.95,15.0,419.0,493.37,397.81
2016,4,27,15,0,4.0,183.0,4.9,15.0,186.0,162.43,128.4
2016,4,27,15,15,308.5,178.0,4.8,15.0,373.5,534.98,436.85
2016,4,27,15,30,613.0,173.0,4.7,15.0,561.0,848.8,678.42
2016,4,27,15,45,522.5,185.0,4.65,15.0,498.5,765.54,615.79
2016,4,27,16,0,432.0,197.0,4.6,15.0,436.0,691.11,559.55
2016,4,27,16,15,365.0,189.0,4.55,15.0,378.0,593.67,485.93
2016,4,27,16,30,298.0,181.0,4.5,15.0,320.0,519.7,428.38
2016,4,27,16,45,160.5,158.0,4.45,15.0,232.0,339.12,282.02
2016,4,27,17,0,23.0,135.0,4.4,15.0,144.0,149.88,122.05
2016,4,27,17,15,15.5,115.0,4.3,14.5,121.0,124.28,100.86
2016,4,27,17,30,8.0,95.0,4.2,14.0,98.0,98.66,79.02
2016,4,27,17,45,197.5,74.0,4.15,13.5,109.5,281.35,238.32
2016,4,27,18,0,387.0,53.0,4.1,13.0,121.0,427.85,357.71
2016,4,27,18,15,279.5,40.0,4.05,12.5,80.5,311.76,255.43
2016,4,27,18,30,172.0,27.0,4.0,12.0,40.0,204.54,136.98
2016,4,27,18,45,86.0,13.5,3.95,12.0,20.0,71.57,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.5,2.8,9.5,8.0,5.55,0.0
2016,4,28,5,30,85.0,13.0,2.9,10.0,16.0,11.1,0.0
2016,4,28,5,45,218.5,26.5,3.0,10.5,51.0,21.59,11.19
2016,4,28,6,0,352.0,40.0,3.1,11.0,86.0,32.48,22.84
2016,4,28,6,15,438.5,49.0,3.1,11.5,132.5,39.11,29.32
2016,4,28,6,30,525.0,58.0,3.1,12.0,179.0,45.66,35.46
2016,4,28,6,45,586.0,64.0,3.1,12.5,231.0,49.55,39.03
2016,4,28,7,0,647.0,70.0,3.1,13.0,283.0,53.43,42.42
2016,4,28,7,15,686.5,74.5,3.05,13.5,335.5,55.95,44.5
2016,4,28,7,30,726.0,79.0,3.0,14.0,388.0,63.71,51.16
2016,4,28,7,45,756.5,82.5,2.95,15.0,440.0,65.49,52.33
2016,4,28,8,0,787.0,86.0,2.9,16.0,492.0,67.22,53.45
2016,4,28,8,15,808.5,89.0,2.8,16.5,541.5,68.41,54.19
2016,4,28,8,30,830.0,92.0,2.7,17.0,591.0,69.53,54.87
2016,4,28,8,45,847.5,94.0,2.65,17.5,636.5,80.05,63.62
2016,4,28,9,0,865.0,96.0,2.6,18.0,682.0,81.07,64.17
2016,4,28,9,15,877.5,98.0,2.55,18.0,722.5,119.94,69.24
2016,4,28,9,30,890.0,100.0,2.5,18.0,763.0,175.32,99.75
2016,4,28,9,45,906.0,98.0,2.45,18.5,800.0,230.21,140.4
2016,4,28,10,0,922.0,96.0,2.4,19.0,837.0,286.58,187.43
2016,4,28,10,15,929.0,97.0,2.35,19.0,865.5,343.66,237.62
2016,4,28,10,30,936.0,98.0,2.3,19.0,894.0,400.9,288.02
2016,4,28,10,45,937.5,101.0,2.3,19.5,914.0,457.28,336.47
2016,4,28,11,0,939.0,104.0,2.3,20.0,934.0,512.86,382.83
2016,4,28,11,15,941.5,104.5,2.35,20.0,947.5,566.1,426.92
2016,4,28,11,30,944.0,105.0,2.4,20.0,961.0,618.15,468.92
2016,4,28,11,45,942.0,107.0,2.5,20.5,966.0,667.28,506.93
2016,4,28,12,0,940.0,109.0,2.6,21.0,971.0,714.47,542.49
2016,4,28,12,15,940.0,109.0,2.65,21.0,969.0,759.3,576.37
2016,4,28,12,30,940.0,109.0,2.7,21.0,967.0,801.92,607.3
2016,4,28,12,45,938.5,108.0,2.8,21.0,957.0,840.08,634.13
2016,4,28,13,0,937.0,107.0,2.9,21.0,947.0,875.47,659.05
2016,4,28,13,15,933.5,106.0,2.95,21.0,929.5,906.24,680.5
2016,4,28,13,30,930.0,105.0,3.0,21.0,912.0,933.81,699.86
2016,4,28,13,45,920.5,106.5,3.1,21.0,886.0,955.14,715.48
2016,4,28,14,0,911.0,108.0,3.2,21.0,860.0,972.94,728.92
2016,4,28,14,15,903.0,106.5,3.3,20.5,828.5,985.46,740.42
2016,4,28,14,30,895.0,105.0,3.4,20.0,797.0,994.37,749.72
2016,4,28,14,45,877.5,106.5,3.5,20.0,757.5,993.65,751.3
2016,4,28,15,0,860.0,108.0,3.6,20.0,718.0,989.35,750.65
2016,4,28,15,15,845.5,105.5,3.65,19.5,675.0,992.06,756.07
2016,4,28,15,30,831.0,103.0,3.7,19.0,632.0,979.3,750.97
2016,4,28,15,45,805.5,102.0,3.8,19.0,583.0,954.01,736.23
2016,4,28,16,0,780.0,101.0,3.9,19.0,534.0,925.6,719.26
2016,4,28,16,15,754.0,97.0,3.9,18.5,483.5,890.21,697.9
2016,4,28,16,30,728.0,93.0,3.9,18.0,433.0,858.76,679.01
2016,4,28,16,45,689.5,89.0,3.95,17.5,380.5,807.36,645.19
2016,4,28,17,0,651.0,85.0,4.0,17.0,328.0,754.64,609.36
2016,4,28,17,15,601.5,78.0,3.95,16.0,276.0,687.06,561.42
2016,4,28,17,30,552.0,71.0,3.9,15.0,224.0,619.61,511.33
2016,4,28,17,45,477.0,62.5,3.85,14.5,174.5,529.23,439.42
2016,4,28,18,0,402.0,54.0,3.8,14.0,125.0,441.56,366.32
2016,4,28,18,15,293.5,41.0,3.6,13.5,83.5,324.12,264.8
2016,4,28,18,30,185.0,28.0,3.4,13.0,42.0,217.33,150.26
2016,4,28,18,45,92.5,14.0,3.2,12.5,21.0,76.61,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,11.56,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.0,25.99,15.13
2016,4,29,6,0,203.0,53.0,1.8,11.0,80.0,40.6,30.05
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.0,50.99,40.01
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,61.58,49.92
2016,4,29,6,45,441.5,91.5,1.95,11.5,220.5,67.29,55.12
2016,4,29,7,0,512.0,100.0,2.0,12.0,271.0,72.93,60.04
2016,4,29,7,15,426.5,128.0,2.05,12.0,286.5,89.68,74.81
2016,4,29,7,30,341.0,156.0,2.1,12.0,302.0,109.87,92.38
2016,4,29,7,45,507.0,141.0,2.2,12.5,388.5,96.06,79.77
2016,4,29,8,0,673.0,126.0,2.3,13.0,475.0,86.19,70.73
2016,4,29,8,15,697.5,130.5,2.35,13.0,523.0,87.08,71.28
2016,4,29,8,30,722.0,135.0,2.4,13.0,571.0,87.9,71.76
2016,4,29,8,45,741.0,139.0,2.45,13.0,615.5,88.22,71.83
2016,4,29,9,0,760.0,143.0,2.5,13.0,660.0,88.47,71.85
2016,4,29,9,15,774.5,146.0,2.5,13.0,699.5,135.92,85.54
2016,4,29,9,30,789.0,149.0,2.5,13.0,739.0,187.45,115.46
2016,4,29,9,45,815.5,143.0,2.5,13.5,777.0,237.04,152.53
2016,4,29,10,0,842.0,137.0,2.5,14.0,815.0,289.58,196.66
2016,4,29,10,15,849.5,138.5,2.6,14.5,843.0,344.29,245.06
2016,4,29,10,30,857.0,140.0,2.7,15.0,871.0,403.54,296.91
2016,4,29,10,45,862.5,141.0,2.8,15.5,892.0,456.4,343.05
2016,4,29,11,0,868.0,142.0,2.9,16.0,913.0,508.94,387.81
2016,4,29,11,15,871.5,143.0,3.0,16.5,926.5,559.96,430.15
2016,4,29,11,30,875.0,144.0,3.1,17.0,940.0,610.09,470.58
2016,4,29,11,45,878.0,143.0,3.25,17.5,946.0,657.37,508.01
2016,4,29,12,0,881.0,142.0,3.4,18.0,952.0,703.25,543.49
2016,4,29,12,15,881.0,142.0,3.5,18.0,950.0,746.19,576.91
2016,4,29,12,30,881.0,142.0,3.6,18.0,948.0,787.11,608.32
2016,4,29,12,45,872.0,145.5,3.7,18.0,936.5,821.67,633.58
2016,4,29,13,0,863.0,149.0,3.8,18.0,925.0,853.33,656.53
2016,4,29,13,15,859.0,148.0,3.9,18.0,907.5,882.32,677.64
2016,4,29,13,30,855.0,147.0,4.0,18.0,890.0,919.69,704.68
2016,4,29,13,45,677.0,228.0,4.1,18.5,806.0,872.5,670.64
2016,4,29,14,0,499.0,309.0,4.2,19.0,722.0,803.39,617.7
2016,4,29,14,15,498.0,294.5,4.25,18.5,693.5,805.68,622.57
2016,4,29,14,30,497.0,280.0,4.3,18.0,665.0,805.17,625.07
2016,4,29,14,45,648.5,207.0,4.35,18.0,684.0,897.91,696.79
2016,4,29,15,0,800.0,134.0,4.4,18.0,703.0,972.2,750.27
2016,4,29,15,15,784.5,131.0,4.4,18.0,661.0,961.35,743.85
2016,4,29,15,30,769.0,128.0,4.4,18.0,619.0,947.06,735.76
2016,4,29,15,45,751.5,123.0,4.45,18.0,573.0,932.65,728.1
2016,4,29,16,0,734.0,118.0,4.5,18.0,527.0,908.11,713.23
2016,4,29,16,15,707.0,113.5,4.5,17.5,477.5,872.04,690.91
2016,4,29,16,30,680.0,109.0,4.5,17.0,428.0,833.6,666.49
2016,4,29,16,45,616.0,102.0,4.5,16.5,365.0,754.69,611.1
2016,4,29,17,0,552.0,95.0,4.5,16.0,302.0,675.56,553.88
2016,4,29,17,15,483.5,93.0,4.45,15.5,254.5,590.44,489.59
2016,4,29,17,30,415.0,91.0,4.4,15.0,207.0,518.52,433.4
2016,4,29,17,45,362.5,76.5,4.4,14.5,162.0,445.43,373.81
2016,4,29,18,0,310.0,62.0,4.4,14.0,117.0,374.61,313.01
2016,4,29,18,15,222.0,46.0,4.35,13.5,79.0,276.77,226.63
2016,4,29,18,30,134.0,30.0,4.3,13.0,41.0,184.79,130.71
2016,4,29,18,45,67.0,15.0,4.3,12.5,20.5,59.7,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,6.4,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,11.72,0.0
2016,4,30,5,45,255.5,28.0,3.5,12.5,57.5,22.83,12.79
2016,4,30,6,0,391.0,41.0,3.6,13.0,95.0,33.3,23.47
2016,4,30,6,15,474.5,49.5,3.65,13.5,143.0,39.53,29.5
2016,4,30,6,30,558.0,58.0,3.7,14.0,191.0,45.7,35.23
2016,4,30,6,45,615.5,64.0,3.8,14.5,243.5,49.63,38.78
2016,4,30,7,0,673.0,70.0,3.9,15.0,296.0,53.53,42.15
2016,4,30,7,15,710.5,75.0,3.9,15.0,349.5,61.51,49.14
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,64.58,51.69
2016,4,30,7,45,777.0,83.0,3.95,15.5,455.0,65.97,52.63
2016,4,30,8,0,806.0,86.0,4.0,16.0,507.0,67.34,53.53
2016,4,30,8,15,826.0,89.0,3.95,16.5,556.0,68.53,54.27
2016,4,30,8,30,846.0,92.0,3.9,17.0,605.0,69.64,54.95
2016,4,30,8,45,862.0,94.0,3.85,17.5,650.5,80.26,63.78
2016,4,30,9,0,878.0,96.0,3.8,18.0,696.0,81.24,64.31
2016,4,30,9,15,889.5,98.0,3.75,18.0,736.0,125.86,71.66
2016,4,30,9,30,901.0,100.0,3.7,18.0,776.0,181.7,103.97
2016,4,30,9,45,915.0,98.5,3.65,18.5,812.0,237.08,145.97
2016,4,30,10,0,929.0,97.0,3.6,19.0,848.0,293.73,193.89
2016,4,30,10,15,935.0,98.0,3.55,19.0,875.5,350.78,244.57
2016,4,30,10,30,941.0,99.0,3.5,19.0,903.0,407.86,295.36
2016,4,30,10,45,945.0,99.5,3.5,19.5,923.5,463.6,343.75
2016,4,30,11,0,949.0,100.0,3.5,20.0,944.0,518.7,390.3
2016,4,30,11,15,951.0,100.5,3.45,20.0,957.0,571.95,434.7
2016,4,30,11,30,953.0,101.0,3.4,20.0,970.0,623.95,476.87
2016,4,30,11,45,953.0,101.5,3.4,20.5,975.0,673.29,515.08
2016,4,30,12,0,953.0,102.0,3.4,21.0,980.0,720.8,550.83
2016,4,30,12,15,952.0,102.0,3.35,21.0,977.0,765.16,584.27
2016,4,30,12,30,951.0,102.0,3.3,21.0,974.0,807.2,614.18
2016,4,30,12,45,945.0,103.5,3.25,21.0,962.5,844.14,639.49
2016,4,30,13,0,939.0,105.0,3.2,21.0,951.0,878.1,662.64
2016,4,30,13,15,935.0,104.0,3.15,21.0,933.0,908.3,683.13
2016,4,30,13,30,931.0,103.0,3.1,21.0,915.0,935.28,701.42
2016,4,30,13,45,926.5,101.5,3.1,21.5,890.0,957.97,715.84
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,977.21,728.02
2016,4,30,14,15,914.0,98.5,3.05,22.0,833.0,989.6,736.75
2016,4,30,14,30,906.0,97.0,3.0,22.0,801.0,998.33,743.24
2016,4,30,14,45,896.0,95.0,3.0,22.0,763.0,1000.89,746.24
2016,4,30,15,0,886.0,93.0,3.0,22.0,725.0,999.82,747.05
2016,4,30,15,15,872.5,91.0,2.9,22.0,682.0,991.68,742.47
2016,4,30,15,30,859.0,89.0,2.8,22.0,639.0,980.08,735.77
2016,4,30,15,45,841.0,86.5,2.75,22.0,591.5,960.06,723.99
2016,4,30,16,0,823.0,84.0,2.7,22.0,544.0,948.35,717.94
2016,4,30,16,15,799.0,81.0,2.6,21.5,493.5,915.64,698.44
2016,4,30,16,30,775.0,78.0,2.5,21.0,443.0,880.32,677.03
2016,4,30,16,45,742.5,74.0,2.45,20.5,391.0,833.25,647.29
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,784.48,615.51
2016,4,30,17,15,664.5,65.0,2.3,19.5,286.5,727.09,575.88
2016,4,30,17,30,619.0,60.0,2.2,19.0,234.0,664.5,530.65
2016,4,30,17,45,550.5,53.0,2.15,18.5,184.0,579.92,466.67
2016,4,30,18,0,482.0,46.0,2.1,18.0,134.0,497.98,401.32
2016,4,30,18,15,374.0,36.0,2.1,17.5,91.0,384.55,307.42
2016,4,30,18,30,266.0,26.0,2.1,17.0,48.0,279.57,200.32
2016,4,30,18,45,133.0,13.0,2.1,16.5,24.0,104.31,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,6.83,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,12.49,0.0
2016,5,1,5,45,250.0,29.0,1.2,13.5,59.0,23.6,13.67
2016,5,1,6,0,378.0,42.0,1.2,14.0,96.0,34.0,24.09
2016,5,1,6,15,461.0,50.5,1.15,14.5,143.5,40.2,30.03
2016,5,1,6,30,544.0,59.0,1.1,15.0,191.0,46.32,35.68
2016,5,1,6,45,597.0,66.0,1.1,15.5,242.5,50.93,39.81
2016,5,1,7,0,650.0,73.0,1.1,16.0,294.0,55.44,43.69
2016,5,1,7,15,688.0,78.0,1.15,16.5,346.5,58.22,45.95
2016,5,1,7,30,726.0,83.0,1.2,17.0,399.0,66.51,52.95
2016,5,1,7,45,753.0,87.0,1.25,18.0,450.0,68.5,54.26
2016,5,1,8,0,780.0,91.0,1.3,19.0,501.0,70.4,55.48
2016,5,1,8,15,800.5,94.5,1.3,19.5,549.5,71.77,56.35
2016,5,1,8,30,821.0,98.0,1.3,20.0,598.0,73.06,57.14
2016,5,1,8,45,836.0,101.0,1.3,20.5,642.5,73.83,57.5
2016,5,1,9,0,851.0,104.0,1.3,21.0,687.0,85.33,66.91
2016,5,1,9,15,863.0,106.0,1.25,21.5,727.0,131.28,74.61
2016,5,1,9,30,875.0,108.0,1.2,22.0,767.0,185.73,105.75
2016,5,1,9,45,884.0,109.5,1.2,22.5,801.0,240.68,146.7
2016,5,1,10,0,893.0,111.0,1.2,23.0,835.0,296.45,192.5
2016,5,1,10,15,899.5,112.5,1.1,23.0,862.5,352.09,239.81
2016,5,1,10,30,906.0,114.0,1.0,23.0,890.0,407.86,286.88
2016,5,1,10,45,910.0,115.0,0.95,23.5,910.5,462.2,331.37
2016,5,1,11,0,914.0,116.0,0.9,24.0,931.0,515.98,373.87
2016,5,1,11,15,917.0,116.5,0.85,24.0,944.0,568.14,414.36
2016,5,1,11,30,920.0,117.0,0.8,24.0,957.0,619.23,452.65
2016,5,1,11,45,920.5,117.0,0.75,24.5,962.5,667.14,486.51
2016,5,1,12,0,921.0,117.0,0.7,25.0,968.0,713.35,517.93
2016,5,1,12,15,920.5,117.0,0.65,25.0,965.5,756.94,547.56
2016,5,1,12,30,920.0,117.0,0.6,25.0,963.0,798.36,574.29
2016,5,1,12,45,918.5,116.0,0.6,25.0,952.5,835.73,597.81
2016,5,1,13,0,917.0,115.0,0.6,25.0,942.0,870.42,619.52
2016,5,1,13,15,913.0,114.0,0.65,25.0,924.5,900.11,638.99
2016,5,1,13,30,909.0,113.0,0.7,25.0,907.0,926.66,656.61
2016,5,1,13,45,902.0,112.5,0.8,25.0,881.5,947.7,671.92
2016,5,1,14,0,895.0,112.0,0.9,25.0,856.0,965.31,685.29
2016,5,1,14,15,886.5,110.5,1.0,24.5,824.5,976.96,696.49
2016,5,1,14,30,878.0,109.0,1.1,24.0,793.0,985.04,705.7
2016,5,1,14,45,866.0,107.5,1.25,24.0,755.0,986.12,710.19
2016,5,1,15,0,854.0,106.0,1.4,24.0,717.0,983.65,712.51
2016,5,1,15,15,839.5,103.5,1.45,23.5,674.0,986.06,717.88
2016,5,1,15,30,825.0,101.0,1.5,23.0,631.0,973.13,713.48
2016,5,1,15,45,804.5,98.5,1.55,23.0,584.0,950.86,701.85
2016,5,1,16,0,784.0,96.0,1.6,23.0,537.0,925.48,688.19
2016,5,1,16,15,759.0,92.5,1.6,22.5,487.0,891.55,669.34
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,855.07,648.45
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,811.8,622.85
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,761.44,591.3
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,697.1,548.09
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,632.82,502.98
2016,5,1,17,45,501.0,59.5,1.45,18.5,180.5,547.03,438.6
2016,5,1,18,0,432.0,51.0,1.4,18.0,131.0,463.86,372.93
2016,5,1,18,15,328.5,39.5,1.35,17.0,89.5,353.58,282.86
2016,5,1,18,30,225.0,28.0,1.3,16.0,48.0,251.39,183.17
2016,5,1,18,45,112.5,14.0,1.3,15.5,24.0,118.34,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,7.68,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,13.97,0.0
2016,5,2,5,45,196.0,33.5,1.05,11.5,57.5,25.83,15.9
2016,5,2,6,0,303.0,49.0,1.1,12.0,93.0,37.52,27.45
2016,5,2,6,15,384.0,60.5,1.1,12.5,139.5,45.98,35.46
2016,5,2,6,30,465.0,72.0,1.1,13.0,186.0,56.25,44.85
2016,5,2,6,45,232.5,65.0,1.15,13.5,122.0,46.94,36.57
2016,5,2,7,0,0.0,58.0,1.2,14.0,58.0,48.02,37.45
2016,5,2,7,15,108.0,118.0,1.2,14.5,165.0,88.42,72.95
2016,5,2,7,30,216.0,178.0,1.2,15.0,272.0,126.48,105.54
2016,5,2,7,45,116.0,182.5,1.2,15.5,234.0,128.6,106.71
2016,5,2,8,0,16.0,187.0,1.2,16.0,196.0,144.2,119.42
2016,5,2,8,15,78.5,231.5,1.15,16.0,279.0,164.55,136.13
2016,5,2,8,30,141.0,276.0,1.1,16.0,362.0,180.38,148.85
2016,5,2,8,45,327.5,253.0,1.1,16.5,473.0,159.85,131.0
2016,5,2,9,0,514.0,230.0,1.1,17.0,584.0,136.75,111.2
2016,5,2,9,15,447.0,274.5,1.1,17.5,595.0,188.67,133.26
2016,5,2,9,30,380.0,319.0,1.1,18.0,606.0,248.47,176.74
2016,5,2,9,45,620.0,222.0,1.1,18.5,715.5,250.19,167.08
2016,5,2,10,0,860.0,125.0,1.1,19.0,825.0,299.39,198.95
2016,5,2,10,15,867.0,126.5,1.1,19.0,852.5,353.46,245.71
2016,5,2,10,30,874.0,128.0,1.1,19.0,880.0,407.74,292.45
2016,5,2,10,45,878.0,130.0,1.15,19.5,900.0,461.15,337.25
2016,5,2,11,0,882.0,132.0,1.2,20.0,920.0,514.08,380.38
2016,5,2,11,15,885.0,132.5,1.2,20.0,933.0,564.79,421.03
2016,5,2,11,30,888.0,133.0,1.2,20.0,946.0,614.5,459.73
2016,5,2,11,45,886.0,135.0,1.25,20.5,950.5,661.08,494.56
2016,5,2,12,0,884.0,137.0,1.3,21.0,955.0,705.9,527.16
2016,5,2,12,15,883.0,137.0,1.35,21.0,952.5,747.93,558.1
2016,5,2,12,30,882.0,137.0,1.4,21.0,950.0,787.84,587.02
2016,5,2,12,45,875.0,139.5,1.45,21.5,938.5,822.84,609.64
2016,5,2,13,0,868.0,142.0,1.5,22.0,927.0,855.04,630.33
2016,5,2,13,15,863.0,141.0,1.55,21.5,909.0,882.95,650.62
2016,5,2,13,30,858.0,140.0,1.6,21.0,891.0,907.8,669.08
2016,5,2,13,45,844.5,142.5,1.65,21.0,864.5,936.92,689.18
2016,5,2,14,0,831.0,145.0,1.7,21.0,838.0,951.5,699.84
2016,5,2,14,15,701.0,201.0,1.75,21.0,770.5,913.88,676.6
2016,5,2,14,30,571.0,257.0,1.8,21.0,703.0,855.06,637.44
2016,5,2,14,45,543.0,250.5,1.85,21.0,658.0,833.9,625.29
2016,5,2,15,0,515.0,244.0,1.9,21.0,613.0,809.62,610.51
2016,5,2,15,15,521.5,224.5,1.9,20.5,579.5,802.75,609.3
2016,5,2,15,30,528.0,205.0,1.9,20.0,546.0,792.94,605.98
2016,5,2,15,45,564.5,176.0,1.9,19.5,516.0,798.94,613.97
2016,5,2,16,0,601.0,147.0,1.9,19.0,486.0,812.12,626.11
2016,5,2,16,15,438.0,168.5,1.9,18.5,403.5,664.54,522.35
2016,5,2,16,30,275.0,190.0,1.9,18.0,321.0,508.95,406.83
2016,5,2,16,45,347.0,155.5,1.95,18.0,301.5,533.85,430.78
2016,5,2,17,0,419.0,121.0,2.0,18.0,282.0,576.2,465.83
2016,5,2,17,15,356.0,115.0,1.95,17.5,237.5,504.7,411.16
2016,5,2,17,30,293.0,109.0,1.9,17.0,193.0,416.49,342.6
2016,5,2,17,45,241.5,91.5,1.9,16.5,151.0,345.6,285.51
2016,5,2,18,0,190.0,74.0,1.9,16.0,109.0,277.25,228.11
2016,5,2,18,15,128.5,53.5,1.85,15.5,74.0,198.19,159.84
2016,5,2,18,30,67.0,33.0,1.8,15.0,39.0,106.27,76.81
2016,5,2,18,45,33.5,16.5,1.8,14.5,19.5,48.8,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,29.0,1.3,12.5,29.0,23.73,14.26
2016,5,3,6,0,0.0,47.0,1.3,13.0,47.0,37.78,27.6
2016,5,3,6,15,9.0,68.0,1.25,13.0,70.5,53.84,42.38
2016,5,3,6,30,18.0,89.0,1.2,13.0,94.0,69.76,56.87
2016,5,3,6,45,29.5,109.5,1.2,13.5,119.5,82.93,68.54
2016,5,3,7,0,41.0,130.0,1.2,14.0,145.0,97.37,81.04
2016,5,3,7,15,53.5,154.0,1.25,14.0,176.0,113.63,95.04
2016,5,3,7,30,66.0,178.0,1.3,14.0,207.0,129.52,108.51
2016,5,3,7,45,182.0,196.0,1.4,14.5,290.0,137.16,114.51
2016,5,3,8,0,298.0,214.0,1.5,15.0,373.0,141.74,117.83
2016,5,3,8,15,202.5,244.5,1.6,15.0,357.0,165.0,137.22
2016,5,3,8,30,107.0,275.0,1.7,15.0,341.0,189.68,157.55
2016,5,3,8,45,161.0,296.5,1.8,15.5,404.0,191.13,157.99
2016,5,3,9,0,215.0,318.0,1.9,16.0,467.0,202.58,166.84
2016,5,3,9,15,273.5,326.0,1.85,16.0,526.5,216.29,161.22
2016,5,3,9,30,332.0,334.0,1.8,16.0,586.0,251.49,182.96
2016,5,3,9,45,339.0,349.0,1.8,16.5,616.0,287.77,210.06
