Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,346.0,364.0,1.8,17.0,646.0,325.35,239.65
2016,5,3,10,15,267.0,395.0,1.7,17.0,617.0,347.81,260.97
2016,5,3,10,30,188.0,426.0,1.6,17.0,588.0,372.2,282.45
2016,5,3,10,45,225.5,431.5,1.55,17.5,630.5,410.07,310.64
2016,5,3,11,0,263.0,437.0,1.5,18.0,673.0,444.98,336.57
2016,5,3,11,15,295.0,434.5,1.4,18.0,703.0,483.88,365.76
2016,5,3,11,30,327.0,432.0,1.3,18.0,733.0,525.61,396.61
2016,5,3,11,45,311.5,440.0,1.2,18.5,728.0,548.47,412.29
2016,5,3,12,0,296.0,448.0,1.1,19.0,723.0,569.78,426.44
2016,5,3,12,15,236.5,457.5,1.05,19.0,677.0,556.47,416.44
2016,5,3,12,30,177.0,467.0,1.0,19.0,631.0,538.75,403.19
2016,5,3,12,45,200.0,459.0,1.0,19.0,642.5,566.3,423.78
2016,5,3,13,0,223.0,451.0,1.0,19.0,654.0,594.48,444.35
2016,5,3,13,15,252.5,435.5,1.05,19.0,661.0,633.62,472.96
2016,5,3,13,30,282.0,420.0,1.1,19.0,668.0,663.01,494.82
2016,5,3,13,45,332.0,391.5,1.15,19.0,675.0,698.2,521.46
2016,5,3,14,0,382.0,363.0,1.2,19.0,682.0,733.08,547.84
2016,5,3,14,15,394.5,342.5,1.3,19.0,661.5,739.48,554.5
2016,5,3,14,30,407.0,322.0,1.4,19.0,641.0,761.64,571.95
2016,5,3,14,45,365.0,318.0,1.5,19.0,594.0,710.1,537.85
2016,5,3,15,0,323.0,314.0,1.6,19.0,547.0,674.01,514.17
2016,5,3,15,15,377.0,279.5,1.65,18.5,535.5,697.61,535.78
2016,5,3,15,30,431.0,245.0,1.7,18.0,524.0,740.55,570.15
2016,5,3,15,45,339.0,243.5,1.8,18.0,453.0,629.39,491.11
2016,5,3,16,0,247.0,242.0,1.9,18.0,382.0,540.13,425.98
2016,5,3,16,15,313.5,207.0,1.95,17.5,368.0,566.1,450.88
2016,5,3,16,30,380.0,172.0,2.0,17.0,354.0,610.41,488.18
2016,5,3,16,45,256.5,164.0,2.05,17.0,281.0,458.6,371.95
2016,5,3,17,0,133.0,156.0,2.1,17.0,208.0,313.7,256.65
2016,5,3,17,15,111.5,136.5,2.05,16.5,175.5,271.97,223.98
2016,5,3,17,30,90.0,117.0,2.0,16.0,143.0,230.73,190.33
2016,5,3,17,45,71.5,94.0,1.95,15.5,112.5,170.97,140.65
2016,5,3,18,0,53.0,71.0,1.9,15.0,82.0,127.79,103.56
2016,5,3,18,15,27.5,50.0,1.8,14.5,56.0,81.95,63.36
2016,5,3,18,30,2.0,29.0,1.7,14.0,30.0,29.08,16.99
2016,5,3,18,45,1.0,14.5,1.6,14.0,15.0,12.68,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.05,12.0,6.0,5.12,0.0
2016,5,4,5,30,0.0,12.0,2.1,12.0,12.0,9.88,0.0
2016,5,4,5,45,9.0,32.5,2.15,12.5,34.0,26.3,16.55
2016,5,4,6,0,18.0,53.0,2.2,13.0,56.0,41.68,31.04
2016,5,4,6,15,36.0,76.0,2.2,13.0,84.0,58.39,46.42
2016,5,4,6,30,54.0,99.0,2.2,13.0,112.0,74.8,61.35
2016,5,4,6,45,79.5,118.5,2.2,13.0,143.5,88.93,74.02
2016,5,4,7,0,105.0,138.0,2.2,13.0,175.0,99.86,83.6
2016,5,4,7,15,222.5,150.5,2.1,13.0,244.5,105.28,88.17
2016,5,4,7,30,340.0,163.0,2.0,13.0,314.0,113.97,95.48
2016,5,4,7,45,325.0,188.5,1.95,13.5,346.5,128.31,107.42
2016,5,4,8,0,310.0,214.0,1.9,14.0,379.0,141.88,118.49
2016,5,4,8,15,304.0,238.0,1.85,14.0,412.5,154.0,128.43
2016,5,4,8,30,298.0,262.0,1.8,14.0,446.0,165.43,137.7
2016,5,4,8,45,271.5,288.5,1.75,14.5,466.0,177.04,146.78
2016,5,4,9,0,245.0,315.0,1.7,15.0,486.0,187.93,155.18
2016,5,4,9,15,285.0,326.0,1.6,15.0,535.5,218.13,162.56
2016,5,4,9,30,325.0,337.0,1.5,15.0,585.0,253.22,184.94
2016,5,4,9,45,315.5,357.0,1.45,15.5,606.0,288.78,212.19
2016,5,4,10,0,306.0,377.0,1.4,16.0,627.0,323.96,240.32
2016,5,4,10,15,297.5,393.5,1.35,16.0,643.5,356.98,267.37
2016,5,4,10,30,289.0,410.0,1.3,16.0,660.0,389.61,293.86
2016,5,4,10,45,306.0,415.5,1.3,16.0,686.0,425.35,322.01
2016,5,4,11,0,323.0,421.0,1.3,16.0,712.0,462.97,351.27
2016,5,4,11,15,324.0,427.5,1.35,16.0,723.0,494.71,376.13
2016,5,4,11,30,325.0,434.0,1.4,16.0,734.0,526.56,400.7
2016,5,4,11,45,293.5,446.0,1.5,16.5,718.0,542.39,412.52
2016,5,4,12,0,262.0,458.0,1.6,17.0,702.0,555.4,421.96
2016,5,4,12,15,256.5,458.0,1.7,17.0,696.5,574.51,436.75
2016,5,4,12,30,251.0,458.0,1.8,17.0,691.0,592.5,450.58
2016,5,4,12,45,283.5,444.0,1.9,17.0,704.5,627.29,477.22
2016,5,4,13,0,316.0,430.0,2.0,17.0,718.0,662.76,504.2
2016,5,4,13,15,295.0,426.5,2.05,17.0,691.0,662.2,504.12
2016,5,4,13,30,274.0,423.0,2.1,17.0,664.0,659.02,502.44
2016,5,4,13,45,338.0,388.0,2.15,17.0,677.0,700.58,535.01
2016,5,4,14,0,402.0,353.0,2.2,17.0,690.0,757.12,577.39
2016,5,4,14,15,416.5,332.5,2.25,17.0,670.0,767.44,586.17
2016,5,4,14,30,431.0,312.0,2.3,17.0,650.0,775.5,593.9
2016,5,4,14,45,411.5,304.0,2.4,17.0,614.5,760.26,584.72
2016,5,4,15,0,392.0,296.0,2.5,17.0,579.0,723.02,560.41
2016,5,4,15,15,327.0,291.5,2.5,17.0,518.0,661.24,516.01
2016,5,4,15,30,262.0,287.0,2.5,17.0,457.0,597.85,469.66
2016,5,4,15,45,277.5,261.5,2.55,17.0,429.5,589.3,466.18
2016,5,4,16,0,293.0,236.0,2.6,17.0,402.0,578.59,460.73
2016,5,4,16,15,289.5,213.0,2.55,16.5,365.0,549.95,441.68
2016,5,4,16,30,286.0,190.0,2.5,16.0,328.0,519.53,421.06
2016,5,4,16,45,275.5,168.5,2.5,16.0,289.0,482.7,394.23
2016,5,4,17,0,265.0,147.0,2.5,16.0,250.0,444.62,365.84
2016,5,4,17,15,231.0,131.0,2.4,15.5,211.5,391.85,324.66
2016,5,4,17,30,197.0,115.0,2.3,15.0,173.0,340.06,283.04
2016,5,4,17,45,165.0,94.5,2.2,14.5,136.5,284.24,236.89
2016,5,4,18,0,133.0,74.0,2.1,14.0,100.0,213.01,176.8
2016,5,4,18,15,90.0,53.5,2.0,13.5,69.0,150.88,122.32
2016,5,4,18,30,47.0,33.0,1.9,13.0,38.0,88.99,65.44
2016,5,4,18,45,23.5,16.5,1.8,13.0,19.0,41.18,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,26.5,10.5,1.75,12.0,12.0,8.96,0.0
2016,5,5,5,30,53.0,21.0,1.8,12.0,24.0,16.59,1.08
2016,5,5,5,45,132.0,40.5,1.9,12.5,58.0,31.28,20.91
2016,5,5,6,0,211.0,60.0,2.0,13.0,92.0,45.71,34.63
2016,5,5,6,15,280.0,75.5,2.05,13.0,135.5,56.09,44.41
2016,5,5,6,30,349.0,91.0,2.1,13.0,179.0,66.76,54.22
2016,5,5,6,45,431.0,92.0,2.2,13.5,226.0,67.22,54.63
2016,5,5,7,0,513.0,93.0,2.3,14.0,273.0,68.76,55.84
2016,5,5,7,15,424.5,129.0,2.3,14.0,294.0,89.76,74.24
2016,5,5,7,30,336.0,165.0,2.3,14.0,315.0,115.09,96.14
2016,5,5,7,45,369.0,180.0,2.3,14.5,363.0,123.94,103.26
2016,5,5,8,0,402.0,195.0,2.3,15.0,411.0,125.18,103.77
2016,5,5,8,15,430.5,207.5,2.25,15.0,458.0,130.48,107.97
2016,5,5,8,30,459.0,220.0,2.2,15.0,505.0,135.45,111.86
2016,5,5,8,45,422.5,251.5,2.2,15.5,528.5,149.56,123.28
2016,5,5,9,0,386.0,283.0,2.2,16.0,552.0,176.03,144.92
2016,5,5,9,15,410.5,291.0,2.15,16.0,591.0,198.95,142.62
2016,5,5,9,30,435.0,299.0,2.1,16.0,630.0,237.01,167.28
2016,5,5,9,45,297.5,350.0,2.1,16.0,581.0,282.23,208.3
2016,5,5,10,0,160.0,401.0,2.1,16.0,532.0,313.71,238.78
2016,5,5,10,15,80.0,225.0,2.1,16.0,290.5,192.81,147.96
2016,5,5,10,30,0.0,49.0,2.1,16.0,49.0,40.9,28.07
2016,5,5,10,45,0.5,97.0,2.1,16.5,97.5,81.07,60.85
2016,5,5,11,0,1.0,145.0,2.1,17.0,146.0,120.51,92.38
2016,5,5,11,15,0.5,131.5,2.15,17.0,132.0,109.54,83.47
2016,5,5,11,30,0.0,118.0,2.2,17.0,118.0,98.36,74.46
2016,5,5,11,45,29.5,273.5,2.25,17.5,301.0,244.04,189.74
2016,5,5,12,0,59.0,429.0,2.3,18.0,484.0,394.49,303.64
2016,5,5,12,15,38.0,369.0,2.3,18.0,404.5,338.36,260.72
2016,5,5,12,30,17.0,309.0,2.3,18.0,325.0,272.21,210.31
2016,5,5,12,45,22.5,334.0,2.3,18.0,355.5,300.2,232.22
2016,5,5,13,0,28.0,359.0,2.3,18.0,386.0,339.66,262.4
2016,5,5,13,15,29.0,355.5,2.25,18.0,382.5,342.72,264.77
2016,5,5,13,30,30.0,352.0,2.2,18.0,379.0,345.66,267.24
2016,5,5,13,45,26.5,333.0,2.2,18.0,356.5,329.38,255.14
2016,5,5,14,0,23.0,314.0,2.2,18.0,334.0,295.94,229.95
2016,5,5,14,15,26.5,312.0,2.2,18.0,334.0,317.95,247.44
2016,5,5,14,30,30.0,310.0,2.2,18.0,334.0,323.94,252.52
2016,5,5,14,45,90.0,326.0,2.2,18.0,392.0,405.5,317.36
2016,5,5,15,0,150.0,342.0,2.2,18.0,450.0,511.16,398.42
2016,5,5,15,15,120.5,316.5,2.15,17.5,400.5,460.47,360.75
2016,5,5,15,30,91.0,291.0,2.1,17.0,351.0,386.54,305.75
2016,5,5,15,45,200.0,262.0,2.05,17.0,380.5,489.79,389.43
2016,5,5,16,0,309.0,233.0,2.0,17.0,410.0,590.86,468.54
2016,5,5,16,15,251.0,218.0,1.95,16.5,353.0,518.13,414.12
2016,5,5,16,30,193.0,203.0,1.9,16.0,296.0,424.26,343.45
2016,5,5,16,45,96.5,154.5,1.85,16.0,201.0,271.61,221.86
2016,5,5,17,0,0.0,106.0,1.8,16.0,106.0,93.75,73.42
2016,5,5,17,15,0.0,89.5,1.7,15.5,89.5,78.6,61.25
2016,5,5,17,30,0.0,73.0,1.6,15.0,73.0,63.26,48.43
2016,5,5,17,45,0.0,58.0,1.55,15.0,58.0,49.35,36.51
2016,5,5,18,0,0.0,43.0,1.5,15.0,43.0,35.57,24.57
2016,5,5,18,15,0.0,29.5,1.35,14.5,29.5,24.36,14.77
2016,5,5,18,30,0.0,16.0,1.2,14.0,16.0,13.17,4.8
2016,5,5,18,45,0.0,8.0,1.1,13.5,8.0,6.57,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.5,1.5,11.0,10.5,8.96,0.0
2016,5,6,5,30,9.0,21.0,1.5,11.0,21.0,17.18,2.91
2016,5,6,5,45,57.5,41.5,1.55,11.5,50.0,32.33,22.04
2016,5,6,6,0,106.0,62.0,1.6,12.0,79.0,47.41,36.33
2016,5,6,6,15,147.0,82.5,1.55,12.0,115.5,62.24,50.09
2016,5,6,6,30,188.0,103.0,1.5,12.0,152.0,75.08,61.86
2016,5,6,6,45,234.0,116.0,1.45,12.0,190.5,84.05,69.94
2016,5,6,7,0,280.0,129.0,1.4,12.0,229.0,92.77,77.59
2016,5,6,7,15,358.5,137.5,1.3,12.0,286.0,94.48,78.89
2016,5,6,7,30,437.0,146.0,1.2,12.0,343.0,99.25,82.83
2016,5,6,7,45,265.5,189.0,1.2,12.5,312.5,127.66,107.11
2016,5,6,8,0,94.0,232.0,1.2,13.0,282.0,163.8,137.47
2016,5,6,8,15,50.5,212.0,1.15,13.0,239.5,153.41,128.04
2016,5,6,8,30,7.0,192.0,1.1,13.0,197.0,149.92,124.7
2016,5,6,8,45,3.5,175.0,1.1,13.5,178.0,138.77,114.68
2016,5,6,9,0,0.0,158.0,1.1,14.0,159.0,126.96,104.18
2016,5,6,9,15,0.0,137.5,1.1,14.0,138.0,112.23,87.41
2016,5,6,9,30,0.0,117.0,1.1,14.0,117.0,96.61,74.52
2016,5,6,9,45,4.5,167.0,1.15,14.5,171.0,136.5,106.42
2016,5,6,10,0,9.0,217.0,1.2,15.0,225.0,176.4,137.66
2016,5,6,10,15,37.5,308.5,1.2,15.0,341.0,243.99,189.62
2016,5,6,10,30,66.0,400.0,1.2,15.0,457.0,322.01,248.69
2016,5,6,10,45,40.0,339.0,1.25,15.0,374.0,278.26,215.64
2016,5,6,11,0,14.0,278.0,1.3,15.0,291.0,232.02,180.47
2016,5,6,11,15,15.5,290.5,1.3,15.0,304.5,244.76,190.54
2016,5,6,11,30,17.0,303.0,1.3,15.0,318.0,257.86,200.62
2016,5,6,11,45,24.5,342.5,1.35,15.5,365.0,296.1,229.68
2016,5,6,12,0,32.0,382.0,1.4,16.0,412.0,338.54,261.44
2016,5,6,12,15,25.0,349.0,1.4,16.0,372.5,312.46,241.54
2016,5,6,12,30,18.0,316.0,1.4,16.0,333.0,278.9,216.11
2016,5,6,12,45,45.0,373.5,1.4,16.0,415.0,360.44,278.92
2016,5,6,13,0,72.0,431.0,1.4,16.0,497.0,441.31,339.34
2016,5,6,13,15,57.0,405.0,1.4,16.0,457.0,412.76,317.73
2016,5,6,13,30,42.0,379.0,1.4,16.0,417.0,381.96,294.95
2016,5,6,13,45,26.0,307.5,1.4,16.0,331.5,304.41,236.59
2016,5,6,14,0,10.0,236.0,1.4,16.0,246.0,212.5,165.7
2016,5,6,14,15,10.0,234.0,1.3,16.0,243.0,211.9,165.75
2016,5,6,14,30,10.0,232.0,1.2,16.0,240.0,211.35,165.52
2016,5,6,14,45,32.5,273.0,1.2,16.0,297.0,292.31,229.8
2016,5,6,15,0,55.0,314.0,1.2,16.0,354.0,363.61,285.11
2016,5,6,15,15,139.5,304.5,1.1,16.0,397.5,465.7,364.69
2016,5,6,15,30,224.0,295.0,1.0,16.0,441.0,546.79,426.57
2016,5,6,15,45,121.5,250.5,0.95,16.0,329.5,397.0,312.95
2016,5,6,16,0,19.0,206.0,0.9,16.0,218.0,207.01,163.87
2016,5,6,16,15,33.5,199.5,0.85,16.0,217.0,237.01,189.71
2016,5,6,16,30,48.0,193.0,0.8,16.0,216.0,249.01,200.24
2016,5,6,16,45,100.5,176.0,0.8,16.0,217.5,303.74,246.14
2016,5,6,17,0,153.0,159.0,0.8,16.0,219.0,335.68,273.5
2016,5,6,17,15,131.0,139.5,0.75,15.5,185.5,292.96,239.85
2016,5,6,17,30,109.0,120.0,0.7,15.0,152.0,250.69,206.09
2016,5,6,17,45,89.5,97.5,0.7,15.0,121.0,206.22,169.37
2016,5,6,18,0,70.0,75.0,0.7,15.0,90.0,161.55,131.45
2016,5,6,18,15,43.5,54.0,0.7,14.5,62.5,99.72,78.61
2016,5,6,18,30,17.0,33.0,0.7,14.0,35.0,51.8,36.12
2016,5,6,18,45,8.5,16.5,0.75,13.5,17.5,22.17,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,21.5,1.6,12.5,21.5,17.73,9.57
2016,5,7,6,0,0.0,34.0,1.7,13.0,34.0,28.09,19.22
2016,5,7,6,15,0.0,49.0,1.75,13.0,49.0,40.42,30.55
2016,5,7,6,30,0.0,64.0,1.8,13.0,64.0,52.33,41.41
2016,5,7,6,45,0.0,81.0,1.85,13.0,81.0,65.61,53.32
2016,5,7,7,0,0.0,98.0,1.9,13.0,98.0,78.77,64.94
2016,5,7,7,15,0.0,81.5,1.95,13.0,81.5,67.26,54.57
2016,5,7,7,30,0.0,65.0,2.0,13.0,65.0,53.88,42.53
2016,5,7,7,45,0.0,89.0,2.05,13.5,89.0,73.73,59.82
2016,5,7,8,0,0.0,113.0,2.1,14.0,113.0,92.29,75.67
2016,5,7,8,15,0.0,134.0,2.1,14.0,134.0,108.26,89.23
2016,5,7,8,30,0.0,155.0,2.1,14.0,155.0,123.97,102.45
2016,5,7,8,45,0.0,144.5,2.15,14.5,144.5,116.73,95.75
2016,5,7,9,0,0.0,134.0,2.2,15.0,134.0,109.19,88.9
2016,5,7,9,15,0.0,91.5,2.15,15.0,91.5,76.29,57.78
2016,5,7,9,30,0.0,49.0,2.1,15.0,49.0,40.78,28.35
2016,5,7,9,45,0.0,66.5,2.1,15.5,66.5,55.44,40.36
2016,5,7,10,0,0.0,84.0,2.1,16.0,84.0,70.15,52.25
2016,5,7,10,15,0.0,87.0,2.05,16.0,87.0,72.67,54.21
2016,5,7,10,30,0.0,90.0,2.0,16.0,90.0,75.12,56.13
2016,5,7,10,45,0.0,100.5,2.0,16.0,100.5,83.73,63.07
2016,5,7,11,0,0.0,111.0,2.0,16.0,111.0,92.39,70.03
2016,5,7,11,15,0.0,83.0,1.95,16.0,83.0,69.4,51.31
2016,5,7,11,30,0.0,55.0,1.9,16.0,55.0,46.03,32.24
2016,5,7,11,45,1.5,104.5,1.9,16.5,106.0,88.25,66.52
2016,5,7,12,0,3.0,154.0,1.9,17.0,157.0,130.55,100.27
2016,5,7,12,15,1.5,132.5,1.85,17.0,134.0,111.95,85.3
2016,5,7,12,30,0.0,111.0,1.8,17.0,111.0,93.01,70.1
2016,5,7,12,45,0.5,128.5,1.75,17.0,129.0,108.24,82.4
2016,5,7,13,0,1.0,146.0,1.7,17.0,147.0,123.63,94.75
2016,5,7,13,15,0.5,114.5,1.65,17.0,115.0,96.6,73.09
2016,5,7,13,30,0.0,83.0,1.6,17.0,83.0,69.46,51.24
2016,5,7,13,45,0.0,90.0,1.6,17.0,90.0,75.34,56.1
2016,5,7,14,0,0.0,97.0,1.6,17.0,97.0,81.24,60.96
2016,5,7,14,15,6.5,174.5,1.55,17.0,180.0,155.01,120.66
2016,5,7,14,30,13.0,252.0,1.5,17.0,263.0,232.85,182.26
2016,5,7,14,45,47.0,291.0,1.5,17.0,326.0,325.45,255.25
2016,5,7,15,0,81.0,330.0,1.5,17.0,389.0,407.24,318.44
2016,5,7,15,15,97.5,314.0,1.45,16.5,381.0,412.59,323.91
2016,5,7,15,30,114.0,298.0,1.4,16.0,373.0,439.32,345.87
2016,5,7,15,45,135.5,276.5,1.4,16.0,359.0,442.14,349.78
2016,5,7,16,0,157.0,255.0,1.4,16.0,345.0,443.74,353.01
2016,5,7,16,15,78.5,184.5,1.35,16.0,229.5,263.35,212.26
2016,5,7,16,30,0.0,114.0,1.3,16.0,114.0,98.2,76.52
2016,5,7,16,45,0.0,113.0,1.3,16.0,113.0,98.68,77.5
2016,5,7,17,0,0.0,112.0,1.3,16.0,112.0,99.93,78.78
2016,5,7,17,15,0.0,95.0,1.2,15.5,95.0,84.32,66.01
2016,5,7,17,30,0.0,78.0,1.1,15.0,78.0,68.5,52.86
2016,5,7,17,45,0.0,62.0,1.05,15.0,62.0,53.54,40.1
2016,5,7,18,0,0.0,46.0,1.0,15.0,46.0,38.28,26.91
2016,5,7,18,15,0.0,32.0,0.95,14.5,32.0,26.43,16.58
2016,5,7,18,30,0.0,18.0,0.9,14.0,18.0,14.83,6.28
2016,5,7,18,45,0.0,9.0,0.9,13.5,9.0,7.4,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,11.5,3.5,2.99,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,5.74,0.0
2016,5,8,5,45,0.0,15.0,1.05,12.5,15.0,12.34,5.0
2016,5,8,6,0,0.0,23.0,1.1,13.0,23.0,18.95,11.18
2016,5,8,6,15,0.0,33.5,1.15,13.0,33.5,27.65,19.18
2016,5,8,6,30,0.0,44.0,1.2,13.0,44.0,36.37,27.15
2016,5,8,6,45,0.0,55.0,1.25,13.5,55.0,45.52,35.32
2016,5,8,7,0,0.0,66.0,1.3,14.0,66.0,54.7,43.36
2016,5,8,7,15,0.0,95.0,1.25,14.0,95.0,77.41,63.32
2016,5,8,7,30,0.0,124.0,1.2,14.0,124.0,99.16,82.12
2016,5,8,7,45,0.0,111.5,1.2,14.5,111.5,90.75,74.33
2016,5,8,8,0,0.0,99.0,1.2,15.0,99.0,81.71,66.11
2016,5,8,8,15,0.0,105.5,1.15,15.0,105.5,86.94,70.42
2016,5,8,8,30,0.0,112.0,1.1,15.0,112.0,92.12,74.65
2016,5,8,8,45,0.5,140.0,1.1,15.5,140.5,113.44,92.47
2016,5,8,9,0,1.0,168.0,1.1,16.0,169.0,134.33,104.81
2016,5,8,9,15,3.5,185.0,1.1,16.0,188.0,147.89,115.27
2016,5,8,9,30,6.0,202.0,1.1,16.0,207.0,161.86,125.99
2016,5,8,9,45,9.5,231.0,1.15,16.5,239.0,185.23,143.84
2016,5,8,10,0,13.0,260.0,1.2,17.0,271.0,209.25,162.01
2016,5,8,10,15,38.0,329.5,1.2,17.0,362.5,258.51,199.16
2016,5,8,10,30,63.0,399.0,1.2,17.0,454.0,320.77,245.85
2016,5,8,10,45,126.0,426.0,1.3,17.5,539.5,367.15,279.59
2016,5,8,11,0,189.0,453.0,1.4,18.0,625.0,430.34,326.09
2016,5,8,11,15,255.0,446.0,1.45,18.0,681.0,473.6,358.59
2016,5,8,11,30,321.0,439.0,1.5,18.0,737.0,530.1,400.9
2016,5,8,11,45,314.5,444.0,1.6,18.0,737.0,555.91,420.58
2016,5,8,12,0,308.0,449.0,1.7,18.0,737.0,580.89,439.62
2016,5,8,12,15,579.0,298.0,1.75,18.0,838.5,678.48,515.18
2016,5,8,12,30,850.0,147.0,1.8,18.0,940.0,778.19,591.31
2016,5,8,12,45,861.0,138.5,1.9,18.0,933.5,816.98,618.15
2016,5,8,13,0,872.0,130.0,2.0,18.0,927.0,853.7,644.08
2016,5,8,13,15,868.0,129.0,2.05,18.0,910.0,881.93,663.77
2016,5,8,13,30,864.0,128.0,2.1,18.0,893.0,907.17,681.57
2016,5,8,13,45,583.5,260.5,2.15,18.0,771.0,823.4,622.93
2016,5,8,14,0,303.0,393.0,2.2,18.0,649.0,690.04,524.28
2016,5,8,14,15,314.0,369.0,2.25,18.0,625.5,690.53,527.58
2016,5,8,14,30,325.0,345.0,2.3,18.0,602.0,689.0,528.47
2016,5,8,14,45,576.5,228.0,2.35,18.0,658.0,852.64,652.04
2016,5,8,15,0,828.0,111.0,2.4,18.0,714.0,979.99,740.31
2016,5,8,15,15,814.5,108.5,2.4,17.5,672.5,971.23,736.12
2016,5,8,15,30,801.0,106.0,2.4,17.0,631.0,959.11,731.19
2016,5,8,15,45,785.5,101.5,2.45,17.0,586.0,939.32,720.24
2016,5,8,16,0,770.0,97.0,2.5,17.0,541.0,916.43,707.18
2016,5,8,16,15,746.5,93.5,2.5,16.5,492.5,883.96,688.19
2016,5,8,16,30,723.0,90.0,2.5,16.0,444.0,849.01,667.18
2016,5,8,16,45,694.0,85.0,2.5,16.0,394.0,810.56,641.96
2016,5,8,17,0,665.0,80.0,2.5,16.0,344.0,765.07,610.99
2016,5,8,17,15,621.5,74.5,2.5,15.5,293.5,704.39,568.83
2016,5,8,17,30,578.0,69.0,2.5,15.0,243.0,643.64,524.88
2016,5,8,17,45,519.5,61.0,2.5,15.0,195.0,566.99,465.46
2016,5,8,18,0,461.0,53.0,2.5,15.0,147.0,492.27,404.79
2016,5,8,18,15,367.0,43.0,2.35,14.5,104.5,389.58,319.09
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,293.38,231.66
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,151.71,49.67
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,14.0,1.95,10.0,17.0,11.95,0.0
2016,5,9,5,30,97.0,28.0,2.0,10.0,34.0,21.86,8.97
2016,5,9,5,45,196.0,44.0,2.05,10.5,72.0,33.58,23.53
2016,5,9,6,0,295.0,60.0,2.1,11.0,110.0,45.4,34.82
2016,5,9,6,15,147.5,59.5,2.05,11.0,84.5,45.54,35.43
2016,5,9,6,30,0.0,59.0,2.0,11.0,59.0,48.68,38.46
2016,5,9,6,45,0.0,73.5,2.0,11.5,73.5,60.19,48.78
2016,5,9,7,0,0.0,88.0,2.0,12.0,88.0,71.61,58.81
2016,5,9,7,15,0.0,102.0,1.95,12.0,102.0,82.58,68.39
2016,5,9,7,30,0.0,116.0,1.9,12.0,116.0,93.47,77.77
2016,5,9,7,45,3.0,146.0,1.9,12.5,148.0,115.63,96.72
2016,5,9,8,0,6.0,176.0,1.9,13.0,180.0,137.25,114.88
2016,5,9,8,15,12.5,200.5,1.85,13.5,208.5,154.85,129.3
2016,5,9,8,30,19.0,225.0,1.8,14.0,237.0,172.18,143.3
2016,5,9,8,45,42.5,267.5,1.75,14.5,297.0,186.28,154.4
2016,5,9,9,0,66.0,310.0,1.7,15.0,357.0,211.75,166.52
2016,5,9,9,15,82.0,335.5,1.7,15.0,397.0,236.67,183.46
2016,5,9,9,30,98.0,361.0,1.7,15.0,437.0,264.07,203.12
2016,5,9,9,45,137.5,382.5,1.7,15.5,494.0,283.89,216.14
2016,5,9,10,0,177.0,404.0,1.7,16.0,551.0,322.0,244.05
2016,5,9,10,15,193.0,417.5,1.65,16.0,582.0,353.08,268.09
2016,5,9,10,30,209.0,431.0,1.6,16.0,613.0,386.29,293.82
2016,5,9,10,45,330.5,400.0,1.6,16.5,696.0,428.79,324.99
2016,5,9,11,0,452.0,369.0,1.6,17.0,779.0,486.53,368.31
2016,5,9,11,15,677.5,247.0,1.6,17.0,871.5,548.52,416.5
2016,5,9,11,30,903.0,125.0,1.6,17.0,964.0,626.89,477.4
2016,5,9,11,45,903.0,126.0,1.65,17.5,968.5,673.96,512.83
2016,5,9,12,0,903.0,127.0,1.7,18.0,973.0,719.41,546.37
2016,5,9,12,15,902.5,126.5,1.75,18.0,971.0,761.49,577.84
2016,5,9,12,30,902.0,126.0,1.8,18.0,969.0,801.46,606.52
2016,5,9,12,45,897.5,127.5,1.85,18.5,958.0,837.64,630.32
2016,5,9,13,0,893.0,129.0,1.9,19.0,947.0,871.13,652.18
2016,5,9,13,15,889.0,128.0,1.9,19.0,930.0,899.97,671.6
2016,5,9,13,30,885.0,127.0,1.9,19.0,913.0,925.75,689.02
2016,5,9,13,45,879.5,125.5,1.95,19.0,888.5,946.52,703.77
2016,5,9,14,0,874.0,124.0,2.0,19.0,864.0,963.97,716.5
2016,5,9,14,15,866.0,122.5,2.0,19.0,833.0,975.63,725.0
2016,5,9,14,30,858.0,121.0,2.0,19.0,802.0,983.84,731.42
2016,5,9,14,45,848.5,118.5,2.05,19.0,765.5,986.04,734.7
2016,5,9,15,0,839.0,116.0,2.1,19.0,729.0,997.36,744.23
2016,5,9,15,15,825.0,113.5,2.1,18.5,687.0,988.21,741.12
2016,5,9,15,30,811.0,111.0,2.1,18.0,645.0,975.65,736.05
2016,5,9,15,45,792.5,107.5,2.1,18.0,598.5,954.07,723.65
2016,5,9,16,0,774.0,104.0,2.1,18.0,552.0,929.4,709.23
2016,5,9,16,15,750.0,100.5,2.1,17.5,503.0,896.39,690.3
2016,5,9,16,30,726.0,97.0,2.1,17.0,454.0,867.3,673.85
2016,5,9,16,45,668.0,93.0,2.15,17.0,393.0,796.82,626.72
2016,5,9,17,0,610.0,89.0,2.2,17.0,332.0,725.87,578.07
2016,5,9,17,15,587.0,83.0,2.2,16.5,290.0,684.52,550.43
2016,5,9,17,30,564.0,77.0,2.2,16.0,248.0,641.99,520.31
2016,5,9,17,45,493.5,69.5,2.25,15.5,198.5,555.74,455.01
2016,5,9,18,0,423.0,62.0,2.3,15.0,149.0,471.71,388.32
2016,5,9,18,15,327.5,50.0,2.25,14.5,106.0,363.37,298.41
2016,5,9,18,30,232.0,38.0,2.2,14.0,63.0,267.38,211.91
2016,5,9,18,45,116.0,19.0,2.2,13.5,31.5,136.88,55.36
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.5,1.65,11.5,18.5,11.52,0.0
2016,5,10,5,30,139.0,27.0,1.7,12.0,37.0,20.86,8.92
2016,5,10,5,45,248.0,40.0,1.75,12.5,75.5,30.76,20.98
2016,5,10,6,0,357.0,53.0,1.8,13.0,114.0,40.56,30.3
2016,5,10,6,15,430.0,63.0,1.7,13.5,161.0,49.54,38.64
2016,5,10,6,30,503.0,73.0,1.6,14.0,208.0,56.42,44.89
2016,5,10,6,45,252.5,97.0,1.55,14.5,165.0,71.96,58.61
2016,5,10,7,0,2.0,121.0,1.5,15.0,122.0,94.98,78.62
2016,5,10,7,15,10.5,143.0,1.35,15.5,148.0,111.32,92.41
2016,5,10,7,30,19.0,165.0,1.2,16.0,174.0,127.51,105.8
2016,5,10,7,45,35.5,194.0,1.05,16.5,213.0,140.59,116.29
2016,5,10,8,0,52.0,223.0,0.9,17.0,252.0,158.63,130.75
2016,5,10,8,15,60.0,247.0,0.8,17.5,283.0,173.29,142.14
2016,5,10,8,30,68.0,271.0,0.7,18.0,314.0,187.52,153.01
2016,5,10,8,45,152.5,297.0,0.65,18.5,402.5,191.27,155.22
2016,5,10,9,0,237.0,323.0,0.6,19.0,491.0,210.71,159.96
2016,5,10,9,15,540.5,222.0,0.6,19.5,632.0,177.05,116.52
2016,5,10,9,30,844.0,121.0,0.6,20.0,773.0,207.28,122.95
2016,5,10,9,45,843.5,128.0,0.6,20.5,804.0,253.68,159.58
2016,5,10,10,0,843.0,135.0,0.6,21.0,835.0,309.05,205.71
2016,5,10,10,15,850.5,136.5,0.65,21.0,862.0,368.3,255.46
2016,5,10,10,30,858.0,138.0,0.7,21.0,889.0,421.41,300.28
2016,5,10,10,45,867.5,137.0,0.8,21.5,911.0,473.83,343.38
2016,5,10,11,0,877.0,136.0,0.9,22.0,933.0,526.28,385.35
2016,5,10,11,15,880.5,136.5,0.95,22.0,946.0,576.43,424.93
2016,5,10,11,30,884.0,137.0,1.0,22.0,959.0,625.68,462.8
2016,5,10,11,45,889.0,135.0,1.1,22.5,966.0,672.94,497.89
2016,5,10,12,0,894.0,133.0,1.2,23.0,973.0,718.95,531.26
2016,5,10,12,15,894.0,133.0,1.3,23.0,971.0,761.49,562.55
2016,5,10,12,30,894.0,133.0,1.4,23.0,969.0,802.01,591.44
2016,5,10,12,45,898.0,129.0,1.5,23.5,961.5,840.13,616.37
2016,5,10,13,0,902.0,125.0,1.6,24.0,954.0,875.88,639.64
2016,5,10,13,15,899.0,124.0,1.7,24.0,937.0,905.71,660.28
2016,5,10,13,30,896.0,123.0,1.8,24.0,920.0,932.54,679.07
2016,5,10,13,45,893.0,120.5,1.9,24.0,896.5,954.78,695.03
2016,5,10,14,0,890.0,118.0,2.0,24.0,873.0,973.71,709.01
2016,5,10,14,15,882.5,116.5,2.05,23.5,842.0,985.97,719.68
2016,5,10,14,30,875.0,115.0,2.1,23.0,811.0,994.74,728.35
2016,5,10,14,45,867.5,111.5,2.2,23.0,774.5,997.86,732.73
2016,5,10,15,0,860.0,108.0,2.3,23.0,738.0,997.43,735.0
2016,5,10,15,15,846.5,106.0,2.35,22.5,696.0,989.2,733.2
2016,5,10,15,30,833.0,104.0,2.4,22.0,654.0,989.9,737.5
2016,5,10,15,45,817.5,100.0,2.45,22.0,608.0,970.57,727.12
2016,5,10,16,0,802.0,96.0,2.5,22.0,562.0,948.07,714.77
2016,5,10,16,15,779.0,92.5,2.55,21.5,512.0,915.76,697.02
2016,5,10,16,30,756.0,89.0,2.6,21.0,462.0,880.87,677.18
2016,5,10,16,45,726.5,84.5,2.65,20.5,411.0,836.13,649.87
2016,5,10,17,0,697.0,80.0,2.7,20.0,360.0,795.85,624.94
2016,5,10,17,15,654.5,74.5,2.65,19.0,308.0,735.29,584.64
2016,5,10,17,30,612.0,69.0,2.6,18.0,256.0,674.51,542.45
2016,5,10,17,45,552.0,61.5,2.6,17.5,206.5,596.17,483.82
2016,5,10,18,0,492.0,54.0,2.6,17.0,157.0,519.73,423.64
2016,5,10,18,15,398.0,44.5,2.5,16.5,113.0,416.38,338.68
2016,5,10,18,30,304.0,35.0,2.4,16.0,69.0,319.17,252.52
2016,5,10,18,45,152.0,17.5,2.3,15.5,34.5,166.74,78.79
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.5,8.0,6.83,0.0
2016,5,11,5,30,0.0,16.0,2.0,12.0,16.0,13.18,3.92
2016,5,11,5,45,0.0,31.5,2.1,12.5,31.5,26.0,16.92
2016,5,11,6,0,0.0,47.0,2.2,13.0,47.0,38.3,28.34
2016,5,11,6,15,0.0,65.5,2.1,13.0,65.5,52.67,41.52
2016,5,11,6,30,0.0,84.0,2.0,13.0,84.0,66.9,54.42
2016,5,11,6,45,1.0,103.0,1.95,13.5,103.5,81.37,67.19
2016,5,11,7,0,2.0,122.0,1.9,14.0,123.0,95.73,79.59
2016,5,11,7,15,23.5,151.0,1.85,14.5,162.0,116.83,97.62
2016,5,11,7,30,45.0,180.0,1.8,15.0,201.0,131.18,109.47
2016,5,11,7,45,28.0,183.0,1.75,15.5,196.5,134.15,111.4
2016,5,11,8,0,11.0,186.0,1.7,16.0,192.0,144.13,119.3
2016,5,11,8,15,19.5,213.5,1.65,16.5,225.5,163.58,135.07
2016,5,11,8,30,28.0,241.0,1.6,17.0,259.0,170.68,140.27
2016,5,11,8,45,36.0,267.5,1.55,17.5,292.0,186.24,152.48
2016,5,11,9,0,44.0,294.0,1.5,18.0,325.0,203.4,158.01
2016,5,11,9,15,180.5,320.0,1.45,18.0,458.5,225.26,168.59
2016,5,11,9,30,317.0,346.0,1.4,18.0,592.0,263.19,190.38
2016,5,11,9,45,381.5,336.0,1.4,18.5,644.5,296.15,212.83
2016,5,11,10,0,446.0,326.0,1.4,19.0,697.0,325.67,234.58
2016,5,11,10,15,476.5,330.5,1.4,19.0,738.0,370.88,270.79
2016,5,11,10,30,507.0,335.0,1.4,19.0,779.0,419.58,309.6
2016,5,11,10,45,703.0,232.0,1.45,19.5,863.0,465.54,344.51
2016,5,11,11,0,899.0,129.0,1.5,20.0,947.0,533.29,396.8
2016,5,11,11,15,901.5,129.5,1.55,20.0,960.0,583.84,437.42
2016,5,11,11,30,904.0,130.0,1.6,20.0,973.0,633.34,476.29
2016,5,11,11,45,908.0,128.5,1.65,20.5,979.0,681.06,511.97
2016,5,11,12,0,912.0,127.0,1.7,21.0,985.0,727.43,545.72
2016,5,11,12,15,911.5,126.5,1.75,21.0,982.0,769.78,576.93
2016,5,11,12,30,911.0,126.0,1.8,21.0,979.0,810.01,605.26
2016,5,11,12,45,912.0,123.5,1.9,21.0,970.0,847.39,631.21
2016,5,11,13,0,913.0,121.0,2.0,21.0,961.0,882.25,655.44
2016,5,11,13,15,909.0,120.0,2.05,21.0,943.5,911.41,675.43
2016,5,11,13,30,905.0,119.0,2.1,21.0,926.0,937.47,693.45
2016,5,11,13,45,899.5,118.0,2.15,21.0,901.0,958.94,708.55
2016,5,11,14,0,894.0,117.0,2.2,21.0,876.0,977.06,721.62
2016,5,11,14,15,886.0,115.5,2.2,21.0,845.0,988.85,730.15
2016,5,11,14,30,878.0,114.0,2.2,21.0,814.0,997.12,736.6
2016,5,11,14,45,867.0,112.0,2.2,21.0,776.5,998.37,738.64
2016,5,11,15,0,856.0,110.0,2.2,21.0,739.0,996.09,738.61
2016,5,11,15,15,842.0,107.5,2.15,20.5,696.5,999.13,743.12
2016,5,11,15,30,828.0,105.0,2.1,20.0,654.0,986.47,737.37
2016,5,11,15,45,810.5,102.0,2.1,20.0,607.5,966.37,726.1
2016,5,11,16,0,793.0,99.0,2.1,20.0,561.0,943.16,712.82
2016,5,11,16,15,770.0,95.5,2.05,19.5,511.5,910.94,694.19
2016,5,11,16,30,747.0,92.0,2.0,19.0,462.0,876.15,673.58
2016,5,11,16,45,718.0,87.0,1.95,19.0,411.0,837.42,648.6
2016,5,11,17,0,689.0,82.0,1.9,19.0,360.0,791.42,617.95
2016,5,11,17,15,646.0,76.5,1.8,18.5,308.5,730.57,576.45
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,669.53,533.3
2016,5,11,17,45,545.0,63.0,1.65,17.5,207.5,592.45,476.41
2016,5,11,18,0,487.0,55.0,1.6,17.0,158.0,517.16,418.01
2016,5,11,18,15,394.5,45.0,1.55,16.0,114.0,414.46,335.64
2016,5,11,18,30,302.0,35.0,1.5,15.0,70.0,317.89,252.0
2016,5,11,18,45,151.0,17.5,1.45,14.5,35.0,167.13,87.98
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.5,2.25,10.5,19.5,12.38,0.0
2016,5,12,5,30,136.0,29.0,2.4,11.0,39.0,22.35,11.12
2016,5,12,5,45,231.5,44.0,2.55,11.5,78.0,33.65,23.7
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,44.75,34.19
2016,5,12,6,15,163.5,61.0,2.7,12.0,90.0,46.72,36.37
2016,5,12,6,30,0.0,63.0,2.7,12.0,63.0,51.78,41.1
2016,5,12,6,45,0.0,78.0,2.75,12.5,78.0,63.63,51.65
2016,5,12,7,0,0.0,93.0,2.8,13.0,93.0,75.38,61.91
2016,5,12,7,15,8.5,129.0,2.75,13.5,133.0,101.95,85.04
2016,5,12,7,30,17.0,165.0,2.7,14.0,173.0,127.63,106.95
2016,5,12,7,45,36.0,195.5,2.65,14.5,215.0,141.59,118.39
2016,5,12,8,0,55.0,226.0,2.6,15.0,257.0,160.47,133.87
2016,5,12,8,15,41.0,233.5,2.55,15.5,258.0,165.74,137.62
2016,5,12,8,30,27.0,241.0,2.5,16.0,259.0,170.7,141.11
2016,5,12,8,45,140.0,281.5,2.5,16.5,380.5,183.38,151.05
2016,5,12,9,0,253.0,322.0,2.5,17.0,502.0,198.21,151.79
2016,5,12,9,15,330.0,319.0,2.4,17.0,567.5,225.47,164.33
2016,5,12,9,30,407.0,316.0,2.3,17.0,633.0,249.8,177.52
2016,5,12,9,45,625.0,225.5,2.25,17.5,735.0,266.89,182.29
2016,5,12,10,0,843.0,135.0,2.2,18.0,837.0,311.96,213.26
2016,5,12,10,15,673.0,236.0,2.15,18.0,807.5,370.27,268.19
2016,5,12,10,30,503.0,337.0,2.1,18.0,778.0,420.18,313.18
2016,5,12,10,45,686.0,237.5,2.1,18.5,854.5,463.02,346.28
2016,5,12,11,0,869.0,138.0,2.1,19.0,931.0,526.1,395.76
2016,5,12,11,15,872.0,138.5,2.1,19.0,943.5,575.46,435.83
2016,5,12,11,30,875.0,139.0,2.1,19.0,956.0,623.88,474.17
2016,5,12,11,45,705.0,254.0,2.1,19.5,915.0,656.11,496.31
2016,5,12,12,0,535.0,369.0,2.1,20.0,874.0,674.42,506.86
2016,5,12,12,15,704.5,255.0,2.1,20.0,917.5,737.08,555.39
2016,5,12,12,30,874.0,141.0,2.1,20.0,961.0,794.8,600.0
2016,5,12,12,45,849.0,154.0,2.15,20.0,944.0,823.11,619.46
2016,5,12,13,0,824.0,167.0,2.2,20.0,927.0,859.48,644.65
2016,5,12,13,15,819.5,166.0,2.25,20.0,910.0,887.39,664.02
2016,5,12,13,30,815.0,165.0,2.3,20.0,893.0,912.3,681.5
2016,5,12,13,45,807.5,163.5,2.35,20.0,868.5,930.85,694.83
2016,5,12,14,0,800.0,162.0,2.4,20.0,844.0,946.06,706.11
2016,5,12,14,15,791.0,160.0,2.4,19.5,813.5,955.96,714.9
2016,5,12,14,30,782.0,158.0,2.4,19.0,783.0,962.42,721.61
2016,5,12,14,45,773.0,153.5,2.45,19.0,747.5,962.87,723.62
2016,5,12,15,0,764.0,149.0,2.5,19.0,712.0,959.89,723.54
2016,5,12,15,15,748.0,145.5,2.55,18.5,670.5,955.45,724.03
2016,5,12,15,30,732.0,142.0,2.6,18.0,629.0,940.25,717.3
2016,5,12,15,45,718.0,135.5,2.65,18.0,585.0,920.39,706.14
2016,5,12,16,0,704.0,129.0,2.7,18.0,541.0,897.56,692.92
2016,5,12,16,15,678.0,124.0,2.75,17.5,492.5,861.87,671.82
2016,5,12,16,30,652.0,119.0,2.8,17.0,444.0,823.91,648.76
2016,5,12,16,45,482.0,133.5,2.9,17.0,359.5,659.1,530.34
2016,5,12,17,0,312.0,148.0,3.0,17.0,275.0,489.21,400.34
2016,5,12,17,15,279.5,133.0,3.0,16.5,235.0,437.58,361.65
2016,5,12,17,30,247.0,118.0,3.0,16.0,195.0,386.67,321.62
2016,5,12,17,45,219.0,98.5,3.05,15.5,157.5,333.86,278.89
2016,5,12,18,0,191.0,79.0,3.1,15.0,120.0,281.56,234.95
2016,5,12,18,15,144.5,60.0,3.05,14.5,86.5,216.04,178.05
2016,5,12,18,30,98.0,41.0,3.0,14.0,53.0,152.3,120.77
2016,5,12,18,45,49.0,24.0,2.95,13.5,30.0,73.79,39.43
2016,5,12,19,0,0.0,7.0,2.9,13.0,7.0,5.97,0.0
2016,5,12,19,15,0.0,3.5,2.9,12.5,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.0,14.5,2.7,10.5,21.5,12.38,0.0
2016,5,13,5,30,170.0,29.0,2.8,11.0,43.0,22.42,11.58
2016,5,13,5,45,275.0,42.5,2.95,11.5,83.5,32.68,22.91
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,42.82,32.5
2016,5,13,6,15,450.5,65.5,3.1,12.0,171.5,51.48,40.64
2016,5,13,6,30,521.0,75.0,3.1,12.0,219.0,57.91,46.59
2016,5,13,6,45,405.5,105.5,3.15,12.5,231.5,75.85,62.55
2016,5,13,7,0,290.0,136.0,3.2,13.0,244.0,97.23,81.26
2016,5,13,7,15,338.5,149.5,3.15,13.0,294.0,105.94,88.69
2016,5,13,7,30,387.0,163.0,3.1,13.0,344.0,108.77,90.87
2016,5,13,7,45,390.0,184.0,3.1,13.5,383.5,119.73,99.94
2016,5,13,8,0,393.0,205.0,3.1,14.0,423.0,130.01,108.29
2016,5,13,8,15,370.5,232.0,3.1,14.5,452.0,151.29,125.96
2016,5,13,8,30,348.0,259.0,3.1,15.0,481.0,164.03,136.14
2016,5,13,8,45,586.0,190.5,3.1,15.5,594.5,114.57,93.49
2016,5,13,9,0,824.0,122.0,3.1,16.0,708.0,102.09,65.62
2016,5,13,9,15,836.0,124.0,3.15,16.0,747.0,153.66,88.56
2016,5,13,9,30,848.0,126.0,3.2,16.0,786.0,206.92,125.57
2016,5,13,9,45,638.0,231.0,3.25,16.5,739.5,274.25,188.98
2016,5,13,10,0,428.0,336.0,3.3,17.0,693.0,328.57,241.62
2016,5,13,10,15,662.5,229.0,3.35,17.0,802.0,363.27,265.67
2016,5,13,10,30,897.0,122.0,3.4,17.0,911.0,429.51,317.6
2016,5,13,10,45,903.5,121.0,3.5,17.5,931.5,482.25,363.19
2016,5,13,11,0,910.0,120.0,3.6,18.0,952.0,534.64,407.35
2016,5,13,11,15,912.5,120.5,3.7,18.0,964.5,585.43,449.9
