Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,915.0,121.0,3.8,18.0,977.0,635.16,490.58
2016,5,13,11,45,918.0,120.0,3.9,18.0,982.5,682.82,528.83
2016,5,13,12,0,921.0,119.0,4.0,18.0,988.0,729.02,565.22
2016,5,13,12,15,920.0,119.0,4.05,18.0,985.0,771.48,598.01
2016,5,13,12,30,919.0,119.0,4.1,18.0,982.0,811.78,627.47
2016,5,13,12,45,916.0,119.0,4.15,18.0,971.5,848.13,653.45
2016,5,13,13,0,913.0,119.0,4.2,18.0,961.0,881.78,677.51
2016,5,13,13,15,909.5,118.5,4.2,17.5,944.0,911.7,700.01
2016,5,13,13,30,906.0,118.0,4.2,17.0,927.0,938.57,720.51
2016,5,13,13,45,904.5,114.5,4.25,17.0,904.0,961.22,737.08
2016,5,13,14,0,903.0,111.0,4.3,17.0,881.0,980.55,751.49
2016,5,13,14,15,896.0,109.5,4.25,17.0,850.5,993.25,760.88
2016,5,13,14,30,889.0,108.0,4.2,17.0,820.0,1002.45,768.03
2016,5,13,14,45,884.0,104.0,4.2,17.0,784.5,1007.39,772.74
2016,5,13,15,0,879.0,100.0,4.2,17.0,749.0,1008.77,775.2
2016,5,13,15,15,867.0,98.0,4.15,16.5,707.0,1001.87,773.25
2016,5,13,15,30,855.0,96.0,4.1,16.0,665.0,991.6,769.15
2016,5,13,15,45,845.0,91.0,4.05,16.0,620.5,976.44,760.32
2016,5,13,16,0,835.0,86.0,4.0,16.0,576.0,969.58,757.46
2016,5,13,16,15,814.5,83.5,3.9,15.5,526.5,940.64,740.04
2016,5,13,16,30,794.0,81.0,3.8,15.0,477.0,909.02,720.66
2016,5,13,16,45,772.0,75.5,3.75,15.0,427.0,869.56,694.24
2016,5,13,17,0,750.0,70.0,3.7,15.0,377.0,827.97,665.74
2016,5,13,17,15,712.0,65.5,3.6,14.5,324.5,771.16,625.99
2016,5,13,17,30,674.0,61.0,3.5,14.0,272.0,713.62,584.24
2016,5,13,17,45,622.0,55.0,3.45,13.5,222.0,648.02,534.41
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,578.22,478.57
2016,5,13,18,15,482.0,41.0,3.2,12.5,126.0,478.89,395.67
2016,5,13,18,30,394.0,33.0,3.0,12.0,80.0,385.22,312.08
2016,5,13,18,45,248.0,22.0,2.85,11.5,46.5,246.23,153.47
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,77.89,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.1,12.0,7.5,6.4,0.0
2016,5,14,5,30,0.0,15.0,2.2,12.0,15.0,12.35,4.0
2016,5,14,5,45,0.0,28.0,2.35,12.5,28.0,23.12,14.54
2016,5,14,6,0,0.0,41.0,2.5,13.0,41.0,33.91,24.52
2016,5,14,6,15,0.0,56.5,2.5,13.5,56.5,46.28,35.79
2016,5,14,6,30,0.0,72.0,2.5,14.0,72.0,58.5,46.75
2016,5,14,6,45,0.0,88.0,2.55,14.5,88.0,70.99,57.75
2016,5,14,7,0,0.0,104.0,2.6,15.0,104.0,83.38,68.45
2016,5,14,7,15,4.0,130.5,2.5,15.0,132.5,103.04,85.45
2016,5,14,7,30,8.0,157.0,2.4,15.0,161.0,122.34,101.89
2016,5,14,7,45,4.0,151.5,2.3,15.5,153.5,119.68,99.02
2016,5,14,8,0,0.0,146.0,2.2,16.0,146.0,116.56,95.82
2016,5,14,8,15,0.0,137.5,2.1,16.0,137.5,110.98,90.73
2016,5,14,8,30,0.0,129.0,2.0,16.0,129.0,105.04,85.39
2016,5,14,8,45,13.5,200.5,1.95,16.5,210.0,156.94,128.88
2016,5,14,9,0,27.0,272.0,1.9,17.0,291.0,191.54,149.62
2016,5,14,9,15,26.0,283.0,1.9,17.0,302.5,203.74,158.3
2016,5,14,9,30,25.0,294.0,1.9,17.0,314.0,229.67,178.23
2016,5,14,9,45,92.0,351.0,1.9,17.5,427.5,270.58,206.51
2016,5,14,10,0,159.0,408.0,1.9,18.0,541.0,321.82,243.11
2016,5,14,10,15,94.5,379.0,1.95,18.0,459.0,310.08,236.71
2016,5,14,10,30,30.0,350.0,2.0,18.0,377.0,276.65,212.96
2016,5,14,10,45,107.0,404.0,2.05,18.5,502.0,346.13,264.77
2016,5,14,11,0,184.0,458.0,2.1,19.0,627.0,433.36,329.16
2016,5,14,11,15,548.0,287.5,2.15,19.0,798.5,512.19,389.55
2016,5,14,11,30,912.0,117.0,2.2,19.0,970.0,631.35,480.93
2016,5,14,11,45,911.0,118.5,2.25,19.0,974.5,678.08,516.85
2016,5,14,12,0,910.0,120.0,2.3,19.0,979.0,723.11,551.24
2016,5,14,12,15,687.0,254.5,2.35,19.0,902.5,725.16,550.22
2016,5,14,12,30,464.0,389.0,2.4,19.0,826.0,704.44,532.28
2016,5,14,12,45,675.0,260.0,2.45,19.5,887.5,792.63,599.28
2016,5,14,13,0,886.0,131.0,2.5,20.0,949.0,870.32,654.66
2016,5,14,13,15,645.5,255.0,2.55,20.0,845.5,826.0,622.23
2016,5,14,13,30,405.0,379.0,2.6,20.0,742.0,748.58,563.88
2016,5,14,13,45,633.5,254.0,2.65,20.0,803.5,865.94,653.18
2016,5,14,14,0,862.0,129.0,2.7,20.0,865.0,960.03,718.7
2016,5,14,14,15,614.5,239.5,2.75,19.5,755.0,874.59,661.45
2016,5,14,14,30,367.0,350.0,2.8,19.0,645.0,736.09,561.64
2016,5,14,14,45,246.5,348.5,2.85,19.0,543.0,626.25,482.38
2016,5,14,15,0,126.0,347.0,2.9,19.0,441.0,491.61,381.83
2016,5,14,15,15,70.5,288.0,2.9,18.5,340.5,354.93,279.22
2016,5,14,15,30,15.0,229.0,2.9,18.0,240.0,220.12,173.41
2016,5,14,15,45,7.5,162.0,2.95,18.0,167.5,148.53,116.59
2016,5,14,16,0,0.0,95.0,3.0,18.0,95.0,79.23,60.12
2016,5,14,16,15,0.0,88.5,2.95,17.5,88.5,73.57,55.81
2016,5,14,16,30,0.0,82.0,2.9,17.0,82.0,68.1,51.57
2016,5,14,16,45,224.0,104.0,2.9,17.0,196.0,348.03,289.51
2016,5,14,17,0,448.0,126.0,2.9,17.0,310.0,611.35,498.75
2016,5,14,17,15,405.0,117.0,2.85,16.5,266.0,553.0,453.54
2016,5,14,17,30,362.0,108.0,2.8,16.0,222.0,495.43,409.37
2016,5,14,17,45,329.5,91.0,2.75,16.0,180.5,437.42,362.92
2016,5,14,18,0,297.0,74.0,2.7,16.0,139.0,380.08,315.19
2016,5,14,18,15,279.5,57.5,2.55,15.5,106.0,336.46,277.13
2016,5,14,18,30,262.0,41.0,2.4,15.0,73.0,293.19,235.88
2016,5,14,18,45,150.5,26.0,2.25,14.5,42.5,180.52,115.14
2016,5,14,19,0,39.0,11.0,2.1,14.0,12.0,35.61,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.5,2.2,11.5,23.0,12.06,0.0
2016,5,15,5,30,172.0,31.0,2.2,12.0,46.0,23.92,13.33
2016,5,15,5,45,276.5,43.5,2.25,13.0,85.5,33.4,23.49
2016,5,15,6,0,381.0,56.0,2.3,14.0,125.0,44.73,33.98
2016,5,15,6,15,451.0,64.5,2.15,14.5,172.5,50.48,39.38
2016,5,15,6,30,521.0,73.0,2.0,15.0,220.0,56.13,44.47
2016,5,15,6,45,576.5,78.5,1.85,15.5,271.0,59.22,47.13
2016,5,15,7,0,632.0,84.0,1.7,16.0,322.0,62.3,49.66
2016,5,15,7,15,667.5,89.0,1.65,16.5,373.0,64.75,51.55
2016,5,15,7,30,703.0,94.0,1.6,17.0,424.0,67.11,53.33
2016,5,15,7,45,733.5,96.5,1.55,17.5,474.5,74.07,59.05
2016,5,15,8,0,764.0,99.0,1.5,18.0,525.0,74.69,59.25
2016,5,15,8,15,784.0,102.0,1.5,18.5,572.5,75.46,59.6
2016,5,15,8,30,804.0,105.0,1.5,19.0,620.0,76.16,59.89
2016,5,15,8,45,823.5,106.0,1.5,19.5,664.5,75.54,59.07
2016,5,15,9,0,843.0,107.0,1.5,20.0,709.0,107.5,66.85
2016,5,15,9,15,855.0,108.5,1.55,20.0,748.0,158.9,89.79
2016,5,15,9,30,867.0,110.0,1.6,20.0,787.0,211.8,126.11
2016,5,15,9,45,886.0,106.5,1.65,20.5,823.5,264.36,167.92
2016,5,15,10,0,905.0,103.0,1.7,21.0,860.0,318.67,213.83
2016,5,15,10,15,911.0,104.0,1.85,21.0,887.0,373.31,261.72
2016,5,15,10,30,917.0,105.0,2.0,21.0,914.0,428.0,309.32
2016,5,15,10,45,922.5,105.5,2.15,21.5,934.5,481.97,354.84
2016,5,15,11,0,928.0,106.0,2.3,22.0,955.0,535.52,398.81
2016,5,15,11,15,930.5,106.5,2.4,22.0,968.0,586.84,440.58
2016,5,15,11,30,933.0,107.0,2.5,22.0,981.0,637.05,480.48
2016,5,15,11,45,933.0,108.0,2.7,22.0,986.0,684.77,518.1
2016,5,15,12,0,933.0,109.0,2.9,22.0,991.0,730.8,553.79
2016,5,15,12,15,932.5,109.0,2.95,22.0,988.5,773.78,585.98
2016,5,15,12,30,932.0,109.0,3.0,22.0,986.0,814.61,614.54
2016,5,15,12,45,932.0,107.0,3.15,22.0,977.0,851.73,640.85
2016,5,15,13,0,932.0,105.0,3.3,22.0,968.0,886.23,665.37
2016,5,15,13,15,928.5,104.5,3.35,22.0,950.5,916.27,686.29
2016,5,15,13,30,925.0,104.0,3.4,22.0,933.0,943.24,705.19
2016,5,15,13,45,918.5,103.5,3.5,22.0,908.0,964.23,720.49
2016,5,15,14,0,912.0,103.0,3.6,22.0,883.0,981.8,733.67
2016,5,15,14,15,904.5,102.0,3.65,21.5,852.5,994.44,744.8
2016,5,15,14,30,897.0,101.0,3.7,21.0,822.0,1003.56,753.79
2016,5,15,14,45,887.5,99.0,3.75,21.0,785.0,1006.08,757.09
2016,5,15,15,0,878.0,97.0,3.8,21.0,748.0,1005.07,758.22
2016,5,15,15,15,865.0,95.0,3.85,20.5,706.0,997.04,756.23
2016,5,15,15,30,852.0,93.0,3.9,20.0,664.0,985.65,752.08
2016,5,15,15,45,834.5,91.0,4.0,20.0,617.5,966.49,741.54
2016,5,15,16,0,817.0,89.0,4.1,20.0,571.0,956.05,737.11
2016,5,15,16,15,743.0,96.5,4.1,19.5,506.0,886.66,691.76
2016,5,15,16,30,669.0,104.0,4.1,19.0,441.0,822.43,649.4
2016,5,15,16,45,689.5,90.5,4.1,18.5,405.5,815.89,648.34
2016,5,15,17,0,710.0,77.0,4.1,18.0,370.0,799.99,639.81
2016,5,15,17,15,670.0,72.0,4.0,17.5,318.5,747.46,603.1
2016,5,15,17,30,630.0,67.0,3.9,17.0,267.0,689.21,560.88
2016,5,15,17,45,568.0,61.5,3.85,17.0,217.0,611.32,500.79
2016,5,15,18,0,506.0,56.0,3.8,17.0,167.0,535.31,439.65
2016,5,15,18,15,419.0,46.5,3.7,16.5,122.5,436.71,358.31
2016,5,15,18,30,332.0,37.0,3.6,16.0,78.0,343.59,277.1
2016,5,15,18,45,198.5,24.0,3.5,15.5,45.5,216.39,144.12
2016,5,15,19,0,65.0,11.0,3.4,15.0,13.0,53.15,0.0
2016,5,15,19,15,32.5,5.5,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.0,2.0,11.5,23.0,11.68,0.0
2016,5,16,5,30,178.0,30.0,2.0,12.0,46.0,23.17,12.97
2016,5,16,5,45,274.5,43.0,2.05,12.5,85.5,33.01,23.25
2016,5,16,6,0,371.0,56.0,2.1,13.0,125.0,42.72,32.37
2016,5,16,6,15,439.5,65.0,2.05,13.5,171.5,50.74,39.78
2016,5,16,6,30,508.0,74.0,2.0,14.0,218.0,56.75,45.21
2016,5,16,6,45,560.0,80.5,2.0,15.0,268.0,60.52,48.37
2016,5,16,7,0,612.0,87.0,2.0,16.0,318.0,64.22,51.34
2016,5,16,7,15,647.5,92.0,2.0,16.5,368.5,66.55,53.13
2016,5,16,7,30,683.0,97.0,2.0,17.0,419.0,68.81,54.8
2016,5,16,7,45,715.0,99.5,2.05,17.5,469.5,69.28,54.9
2016,5,16,8,0,747.0,102.0,2.1,18.0,520.0,76.45,60.78
2016,5,16,8,15,767.0,105.5,2.1,18.5,567.0,77.46,61.32
2016,5,16,8,30,787.0,109.0,2.1,19.0,614.0,78.38,61.79
2016,5,16,8,45,806.0,110.0,2.1,19.5,658.0,77.61,60.84
2016,5,16,9,0,825.0,111.0,2.1,20.0,702.0,99.81,60.18
2016,5,16,9,15,837.0,113.0,2.1,20.5,740.5,161.13,91.9
2016,5,16,9,30,849.0,115.0,2.1,21.0,779.0,213.32,127.77
2016,5,16,9,45,866.5,112.0,2.1,21.5,814.5,264.92,168.9
2016,5,16,10,0,884.0,109.0,2.1,22.0,850.0,318.12,213.88
2016,5,16,10,15,891.0,110.0,2.1,22.0,877.5,371.94,260.74
2016,5,16,10,30,898.0,111.0,2.1,22.0,905.0,425.94,307.27
2016,5,16,10,45,903.0,112.0,2.15,22.5,925.0,479.04,351.65
2016,5,16,11,0,908.0,113.0,2.2,23.0,945.0,531.72,394.38
2016,5,16,11,15,910.5,113.5,2.25,23.0,958.0,582.07,434.97
2016,5,16,11,30,913.0,114.0,2.3,23.0,971.0,631.36,473.71
2016,5,16,11,45,914.5,114.0,2.35,23.5,976.5,678.38,508.89
2016,5,16,12,0,916.0,114.0,2.4,24.0,982.0,723.87,542.03
2016,5,16,12,15,915.5,114.0,2.45,24.0,980.0,766.19,573.27
2016,5,16,12,30,915.0,114.0,2.5,24.0,978.0,806.41,601.15
2016,5,16,12,45,914.0,113.0,2.6,24.0,968.0,843.06,626.53
2016,5,16,13,0,913.0,112.0,2.7,24.0,958.0,877.13,650.17
2016,5,16,13,15,909.5,111.5,2.75,24.0,941.0,906.73,670.47
2016,5,16,13,30,906.0,111.0,2.8,24.0,924.0,933.3,688.82
2016,5,16,13,45,901.0,109.5,2.85,24.0,900.0,954.37,703.63
2016,5,16,14,0,896.0,108.0,2.9,24.0,876.0,972.09,716.38
2016,5,16,14,15,888.5,106.5,2.9,23.5,845.5,984.01,726.47
2016,5,16,14,30,881.0,105.0,2.9,23.0,815.0,992.45,734.48
2016,5,16,14,45,867.5,105.0,2.95,23.0,777.5,993.08,736.54
2016,5,16,15,0,854.0,105.0,3.0,23.0,740.0,990.27,736.54
2016,5,16,15,15,841.0,103.0,3.0,22.5,698.5,982.33,734.3
2016,5,16,15,30,828.0,101.0,3.0,22.0,657.0,983.28,738.21
2016,5,16,15,45,805.5,100.0,3.05,22.0,610.0,960.51,725.17
2016,5,16,16,0,783.0,99.0,3.1,22.0,563.0,934.76,710.25
2016,5,16,16,15,760.5,96.0,3.1,21.5,514.5,903.76,692.58
2016,5,16,16,30,738.0,93.0,3.1,21.0,466.0,870.22,672.9
2016,5,16,16,45,706.5,89.0,3.1,21.0,415.5,830.51,647.17
2016,5,16,17,0,675.0,85.0,3.1,21.0,365.0,783.75,615.82
2016,5,16,17,15,634.0,79.5,3.05,20.0,314.0,725.03,576.81
2016,5,16,17,30,593.0,74.0,3.0,19.0,263.0,666.03,535.95
2016,5,16,17,45,533.0,67.0,2.95,18.5,214.0,588.72,478.07
2016,5,16,18,0,473.0,60.0,2.9,18.0,165.0,513.2,418.89
2016,5,16,18,15,386.0,50.0,2.85,17.5,121.5,414.91,338.73
2016,5,16,18,30,299.0,40.0,2.8,17.0,78.0,321.97,258.46
2016,5,16,18,45,176.0,26.0,2.75,16.5,46.0,200.42,136.5
2016,5,16,19,0,53.0,12.0,2.7,16.0,14.0,45.97,0.0
2016,5,16,19,15,26.5,6.0,2.65,15.5,7.0,5.12,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,11.71,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,23.73,13.42
2016,5,17,5,45,370.0,39.0,1.95,16.0,95.5,31.51,21.62
2016,5,17,6,0,473.0,49.0,2.0,17.0,138.0,39.17,28.74
2016,5,17,6,15,539.5,56.0,2.0,17.5,186.5,44.05,33.27
2016,5,17,6,30,606.0,63.0,2.0,18.0,235.0,48.88,37.57
2016,5,17,6,45,653.0,68.0,2.05,18.5,287.0,51.96,40.19
2016,5,17,7,0,700.0,73.0,2.1,19.0,339.0,59.95,46.99
2016,5,17,7,15,732.5,77.0,2.15,19.5,391.0,62.24,48.74
2016,5,17,7,30,765.0,81.0,2.2,20.0,443.0,64.48,50.4
2016,5,17,7,45,790.0,84.0,2.3,20.5,494.0,65.83,51.27
2016,5,17,8,0,815.0,87.0,2.4,21.0,545.0,67.12,52.09
2016,5,17,8,15,833.5,89.5,2.4,21.5,592.5,67.91,52.48
2016,5,17,8,30,852.0,92.0,2.4,22.0,640.0,78.89,61.47
2016,5,17,8,45,866.0,94.5,2.45,22.5,684.5,80.15,62.22
2016,5,17,9,0,880.0,97.0,2.5,23.0,729.0,106.25,62.85
2016,5,17,9,15,890.5,98.5,2.45,23.5,768.0,159.29,87.11
2016,5,17,9,30,901.0,100.0,2.4,24.0,807.0,213.67,124.42
2016,5,17,9,45,909.5,101.5,2.4,24.5,840.5,268.77,168.46
2016,5,17,10,0,918.0,103.0,2.4,25.0,874.0,324.61,215.58
2016,5,17,10,15,923.5,104.0,2.35,25.0,901.0,379.67,263.1
2016,5,17,10,30,929.0,105.0,2.3,25.0,928.0,434.72,310.08
2016,5,17,10,45,932.5,106.0,2.3,25.5,947.5,488.67,354.63
2016,5,17,11,0,936.0,107.0,2.3,26.0,967.0,542.0,397.31
2016,5,17,11,15,938.0,107.5,2.25,26.0,979.5,593.34,437.81
2016,5,17,11,30,940.0,108.0,2.2,26.0,992.0,643.51,476.24
2016,5,17,11,45,940.5,108.5,2.15,26.5,997.0,691.38,510.91
2016,5,17,12,0,941.0,109.0,2.1,27.0,1002.0,737.59,543.3
2016,5,17,12,15,940.0,109.0,2.05,27.0,999.0,780.45,573.58
2016,5,17,12,30,939.0,109.0,2.0,27.0,996.0,821.11,600.06
2016,5,17,12,45,937.0,108.5,2.0,27.0,985.5,858.12,624.26
2016,5,17,13,0,935.0,108.0,2.0,27.0,975.0,892.45,646.6
2016,5,17,13,15,931.0,107.0,2.0,27.0,957.5,921.71,665.62
2016,5,17,13,30,927.0,106.0,2.0,27.0,940.0,947.82,682.64
2016,5,17,13,45,920.5,105.5,2.0,27.0,915.0,968.86,696.49
2016,5,17,14,0,914.0,105.0,2.0,27.0,890.0,986.49,708.3
2016,5,17,14,15,906.5,104.0,2.05,27.0,859.0,999.18,717.72
2016,5,17,14,30,899.0,103.0,2.1,27.0,828.0,1008.35,725.1
2016,5,17,14,45,889.5,101.0,2.15,27.0,791.0,1010.93,728.5
2016,5,17,15,0,880.0,99.0,2.2,27.0,754.0,1009.97,729.86
2016,5,17,15,15,867.5,97.0,2.25,26.5,712.0,1002.5,728.67
2016,5,17,15,30,855.0,95.0,2.3,26.0,670.0,991.66,725.47
2016,5,17,15,45,604.0,165.0,2.35,26.0,557.0,840.58,627.69
2016,5,17,16,0,353.0,235.0,2.4,26.0,444.0,636.99,485.13
2016,5,17,16,15,514.0,169.5,2.4,25.5,445.0,743.46,568.76
2016,5,17,16,30,675.0,104.0,2.4,25.0,446.0,828.77,630.36
2016,5,17,16,45,531.0,122.0,2.45,25.0,374.0,702.93,543.39
2016,5,17,17,0,387.0,140.0,2.5,25.0,302.0,571.74,449.2
2016,5,17,17,15,513.5,103.5,2.4,24.0,287.5,643.99,507.29
2016,5,17,17,30,640.0,67.0,2.3,23.0,273.0,698.69,548.93
2016,5,17,17,45,580.0,61.0,2.25,22.0,223.0,621.5,493.25
2016,5,17,18,0,520.0,55.0,2.2,21.0,173.0,546.13,436.95
2016,5,17,18,15,435.5,46.5,2.15,20.0,128.0,450.29,361.52
2016,5,17,18,30,351.0,38.0,2.1,19.0,83.0,359.56,285.64
2016,5,17,18,45,220.5,25.5,2.05,18.5,49.5,237.08,164.39
2016,5,17,19,0,90.0,13.0,2.0,18.0,16.0,71.83,0.0
2016,5,17,19,15,45.0,6.5,1.95,17.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,114.5,15.5,1.3,15.5,26.0,12.09,0.0
2016,5,18,5,30,229.0,31.0,1.3,16.0,52.0,24.05,13.79
2016,5,18,5,45,325.5,42.0,1.35,16.5,92.5,33.85,23.64
2016,5,18,6,0,422.0,53.0,1.4,17.0,133.0,42.17,31.39
2016,5,18,6,15,488.0,61.0,1.3,17.0,180.5,47.66,36.54
2016,5,18,6,30,554.0,69.0,1.2,17.0,228.0,53.05,41.41
2016,5,18,6,45,599.0,75.5,1.15,17.5,278.0,56.98,44.77
2016,5,18,7,0,644.0,82.0,1.1,18.0,328.0,60.8,47.92
2016,5,18,7,15,677.0,86.5,1.0,18.5,378.5,62.94,49.54
2016,5,18,7,30,710.0,91.0,0.9,19.0,429.0,65.01,51.05
2016,5,18,7,45,734.5,95.0,0.85,20.0,478.0,72.8,57.33
2016,5,18,8,0,759.0,99.0,0.8,21.0,527.0,74.42,58.25
2016,5,18,8,15,778.0,102.5,0.8,21.5,573.5,75.5,58.85
2016,5,18,8,30,797.0,106.0,0.8,22.0,620.0,76.49,59.37
2016,5,18,8,45,809.0,109.5,0.85,22.5,662.0,77.23,59.7
2016,5,18,9,0,821.0,113.0,0.9,23.0,704.0,103.52,60.99
2016,5,18,9,15,832.5,115.0,1.0,23.0,742.0,164.38,92.93
2016,5,18,9,30,844.0,117.0,1.1,23.0,780.0,216.15,128.59
2016,5,18,9,45,856.0,116.5,1.2,23.5,813.0,267.76,169.52
2016,5,18,10,0,868.0,116.0,1.3,24.0,846.0,320.45,213.64
2016,5,18,10,15,874.5,117.5,1.4,24.0,872.5,373.51,259.19
2016,5,18,10,30,881.0,119.0,1.5,24.0,899.0,426.73,304.47
2016,5,18,10,45,882.5,121.5,1.6,24.5,918.0,478.4,347.12
2016,5,18,11,0,884.0,124.0,1.7,25.0,937.0,529.35,388.0
2016,5,18,11,15,886.5,124.5,1.75,25.0,949.5,578.54,427.01
2016,5,18,11,30,889.0,125.0,1.8,25.0,962.0,626.72,464.25
2016,5,18,11,45,890.5,125.0,1.85,25.5,967.0,672.73,498.08
2016,5,18,12,0,892.0,125.0,1.9,26.0,972.0,717.27,529.97
2016,5,18,12,15,891.5,124.5,1.95,26.0,970.0,758.32,559.82
2016,5,18,12,30,891.0,124.0,2.0,26.0,968.0,797.33,586.75
2016,5,18,12,45,888.0,124.5,2.05,26.0,958.0,832.95,610.72
2016,5,18,13,0,885.0,125.0,2.1,26.0,948.0,866.01,632.96
2016,5,18,13,15,881.5,124.0,2.15,25.5,931.0,894.55,653.54
2016,5,18,13,30,878.0,123.0,2.2,25.0,914.0,920.14,672.32
2016,5,18,13,45,872.0,122.5,2.3,25.0,890.0,940.81,687.2
2016,5,18,14,0,866.0,122.0,2.4,25.0,866.0,958.25,700.14
2016,5,18,14,15,858.0,120.5,2.45,24.5,836.0,969.46,710.09
2016,5,18,14,30,850.0,119.0,2.5,24.0,806.0,977.28,718.06
2016,5,18,14,45,836.5,118.5,2.55,24.0,769.0,977.3,719.72
2016,5,18,15,0,823.0,118.0,2.6,24.0,732.0,986.73,727.81
2016,5,18,15,15,810.0,115.5,2.6,23.5,691.0,978.43,725.24
2016,5,18,15,30,797.0,113.0,2.6,23.0,650.0,966.81,720.74
2016,5,18,15,45,782.5,108.5,2.65,22.5,606.0,948.09,712.04
2016,5,18,16,0,768.0,104.0,2.7,22.0,562.0,926.29,701.26
2016,5,18,16,15,746.0,100.5,2.7,21.5,514.0,895.35,683.69
2016,5,18,16,30,724.0,97.0,2.7,21.0,466.0,867.9,668.35
2016,5,18,16,45,703.0,90.0,2.7,20.5,417.5,828.99,644.57
2016,5,18,17,0,682.0,83.0,2.7,20.0,369.0,788.12,618.83
2016,5,18,17,15,643.0,77.5,2.7,19.5,318.5,731.09,580.4
2016,5,18,17,30,604.0,72.0,2.7,19.0,268.0,673.69,540.27
2016,5,18,17,45,550.0,65.0,2.75,18.5,219.5,601.3,487.0
2016,5,18,18,0,496.0,58.0,2.8,18.0,171.0,530.37,432.15
2016,5,18,18,15,412.0,49.0,2.8,17.5,127.0,434.95,354.85
2016,5,18,18,30,328.0,40.0,2.8,17.0,83.0,344.54,277.52
2016,5,18,18,45,203.5,27.0,2.85,16.5,50.0,223.45,159.68
2016,5,18,19,0,79.0,14.0,2.9,16.0,17.0,65.33,0.0
2016,5,18,19,15,39.5,7.0,2.95,15.5,8.5,31.05,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,100.5,17.5,3.95,11.0,27.0,13.6,0.0
2016,5,19,5,30,201.0,35.0,4.1,11.0,54.0,26.99,16.68
2016,5,19,5,45,308.5,46.5,4.35,11.5,95.5,35.71,25.79
2016,5,19,6,0,416.0,58.0,4.6,12.0,137.0,46.32,35.74
2016,5,19,6,15,373.5,79.0,4.6,12.5,166.5,58.69,47.06
2016,5,19,6,30,331.0,100.0,4.6,13.0,196.0,72.22,59.19
2016,5,19,6,45,380.5,109.5,4.7,13.5,240.0,78.05,64.25
2016,5,19,7,0,430.0,119.0,4.8,14.0,284.0,83.7,69.0
2016,5,19,7,15,481.5,126.5,4.6,14.5,336.0,87.89,72.35
2016,5,19,7,30,533.0,134.0,4.4,15.0,388.0,91.97,75.53
2016,5,19,7,45,430.5,179.5,4.25,15.5,399.0,117.0,96.83
2016,5,19,8,0,328.0,225.0,4.1,16.0,410.0,147.6,122.54
2016,5,19,8,15,339.5,244.0,4.0,16.5,450.0,156.97,129.83
2016,5,19,8,30,351.0,263.0,3.9,17.0,490.0,165.83,136.65
2016,5,19,8,45,615.5,183.5,3.8,17.5,614.0,109.78,88.68
2016,5,19,9,0,880.0,104.0,3.7,18.0,738.0,113.06,68.29
2016,5,19,9,15,890.5,106.0,3.55,18.5,777.0,166.39,94.2
2016,5,19,9,30,901.0,108.0,3.4,19.0,816.0,221.06,132.98
2016,5,19,9,45,897.5,115.5,3.25,19.5,846.0,277.27,179.46
2016,5,19,10,0,894.0,123.0,3.1,20.0,876.0,333.0,227.79
2016,5,19,10,15,899.5,124.5,3.15,20.0,902.5,387.21,275.69
2016,5,19,10,30,905.0,126.0,3.2,20.0,929.0,441.44,323.19
2016,5,19,10,45,910.0,126.0,3.25,20.0,949.0,494.28,368.73
2016,5,19,11,0,915.0,126.0,3.3,20.0,969.0,546.67,412.82
2016,5,19,11,15,918.0,127.0,3.35,20.0,982.0,598.04,455.0
2016,5,19,11,30,921.0,128.0,3.4,20.0,995.0,648.42,495.36
2016,5,19,11,45,923.5,127.0,3.45,20.5,1000.5,695.84,531.62
2016,5,19,12,0,926.0,126.0,3.5,21.0,1006.0,741.79,565.88
2016,5,19,12,15,926.0,125.5,3.55,21.0,1004.0,784.65,598.25
2016,5,19,12,30,926.0,125.0,3.6,21.0,1002.0,825.44,627.38
2016,5,19,12,45,665.0,262.0,3.7,21.0,888.5,787.93,598.12
2016,5,19,13,0,404.0,399.0,3.8,21.0,775.0,720.05,545.42
2016,5,19,13,15,391.5,397.0,3.95,21.0,756.5,721.74,548.28
2016,5,19,13,30,379.0,395.0,4.1,21.0,738.0,729.08,554.54
2016,5,19,13,45,646.0,254.5,4.25,21.0,819.5,879.14,668.89
2016,5,19,14,0,913.0,114.0,4.4,21.0,901.0,995.25,750.98
2016,5,19,14,15,725.0,198.5,4.5,20.5,809.5,941.73,716.57
2016,5,19,14,30,537.0,283.0,4.6,20.0,718.0,853.55,655.08
2016,5,19,14,45,571.0,253.5,4.7,20.0,697.5,869.51,670.22
2016,5,19,15,0,605.0,224.0,4.8,20.0,677.0,889.94,687.86
2016,5,19,15,15,722.0,166.5,4.9,19.0,676.5,955.04,739.38
2016,5,19,15,30,839.0,109.0,5.0,18.0,676.0,1004.89,779.63
2016,5,19,15,45,703.0,139.0,5.1,17.5,592.0,911.03,716.55
2016,5,19,16,0,567.0,169.0,5.2,17.0,508.0,807.32,644.97
2016,5,19,16,15,489.5,174.0,5.25,16.5,449.0,724.62,586.11
2016,5,19,16,30,412.0,179.0,5.3,16.0,390.0,651.53,531.82
2016,5,19,16,45,427.0,155.5,5.4,15.5,354.0,634.21,522.57
2016,5,19,17,0,442.0,132.0,5.5,15.0,318.0,613.78,510.32
2016,5,19,17,15,403.0,122.5,5.4,14.5,275.0,558.58,467.8
2016,5,19,17,30,364.0,113.0,5.3,14.0,232.0,503.9,424.58
2016,5,19,17,45,329.5,96.5,5.25,13.5,190.0,444.82,376.69
2016,5,19,18,0,295.0,80.0,5.2,13.0,148.0,386.61,327.68
2016,5,19,18,15,242.5,63.5,5.2,12.5,110.5,315.29,265.56
2016,5,19,18,30,190.0,47.0,5.2,12.0,73.0,247.1,203.88
2016,5,19,18,45,95.0,31.5,5.25,12.0,44.5,136.36,99.25
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,14.66,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,17.0,4.5,10.0,29.0,13.25,0.0
2016,5,20,5,30,248.0,34.0,4.5,10.0,58.0,26.36,16.38
2016,5,20,5,45,354.5,44.0,4.55,10.5,100.5,35.59,25.82
2016,5,20,6,0,461.0,54.0,4.6,11.0,143.0,43.12,33.03
2016,5,20,6,15,527.0,61.5,4.6,11.5,192.0,48.23,37.87
2016,5,20,6,30,593.0,69.0,4.6,12.0,241.0,53.28,42.45
2016,5,20,6,45,643.5,73.0,4.7,12.5,293.0,55.45,44.3
2016,5,20,7,0,694.0,77.0,4.8,13.0,345.0,57.67,46.1
2016,5,20,7,15,726.0,81.5,4.75,13.0,396.5,65.47,52.9
2016,5,20,7,30,758.0,86.0,4.7,13.0,448.0,67.94,54.91
2016,5,20,7,45,782.0,89.5,4.7,13.5,498.5,69.48,55.96
2016,5,20,8,0,806.0,93.0,4.7,14.0,549.0,70.95,56.94
2016,5,20,8,15,824.0,95.5,4.65,14.0,596.5,71.56,57.29
2016,5,20,8,30,842.0,98.0,4.6,14.0,644.0,72.11,57.59
2016,5,20,8,45,853.0,102.0,4.6,14.5,687.0,84.23,67.82
2016,5,20,9,0,864.0,106.0,4.6,15.0,730.0,114.64,70.19
2016,5,20,9,15,875.0,108.0,4.6,15.0,769.0,167.09,96.6
2016,5,20,9,30,886.0,110.0,4.6,15.0,808.0,220.94,135.9
2016,5,20,9,45,895.5,110.5,4.6,15.5,841.5,274.75,181.01
2016,5,20,10,0,905.0,111.0,4.6,16.0,875.0,329.37,229.33
2016,5,20,10,15,911.0,112.5,4.6,16.0,902.0,384.12,278.91
2016,5,20,10,30,917.0,114.0,4.6,16.0,929.0,438.93,328.14
2016,5,20,10,45,918.5,116.5,4.65,16.0,948.0,492.33,375.49
2016,5,20,11,0,920.0,119.0,4.7,16.0,967.0,544.96,421.11
2016,5,20,11,15,922.5,119.5,4.7,16.0,980.0,595.77,464.08
2016,5,20,11,30,925.0,120.0,4.7,16.0,993.0,645.51,505.13
2016,5,20,11,45,924.0,121.5,4.75,16.0,997.5,692.54,543.33
2016,5,20,12,0,923.0,123.0,4.8,16.0,1002.0,737.88,579.46
2016,5,20,12,15,922.5,123.0,4.8,16.0,999.5,780.52,612.72
2016,5,20,12,30,922.0,123.0,4.8,16.0,997.0,821.09,642.55
2016,5,20,12,45,913.0,126.5,4.85,16.0,985.0,855.51,667.67
2016,5,20,13,0,904.0,130.0,4.9,16.0,973.0,887.01,690.72
2016,5,20,13,15,900.0,129.0,4.9,16.0,955.5,915.82,711.55
2016,5,20,13,30,896.0,128.0,4.9,16.0,938.0,941.6,730.24
2016,5,20,13,45,888.0,128.5,4.9,16.0,912.5,961.93,745.18
2016,5,20,14,0,880.0,129.0,4.9,16.0,887.0,978.94,757.9
2016,5,20,14,15,871.5,127.5,4.9,15.5,856.0,990.11,768.14
2016,5,20,14,30,863.0,126.0,4.9,15.0,825.0,997.81,776.17
2016,5,20,14,45,851.0,124.5,4.9,15.0,788.0,1011.52,787.14
2016,5,20,15,0,839.0,123.0,4.9,15.0,751.0,1009.0,786.79
2016,5,20,15,15,825.0,120.5,4.85,15.0,709.0,999.85,781.6
2016,5,20,15,30,811.0,118.0,4.8,15.0,667.0,987.3,774.18
2016,5,20,15,45,793.5,114.5,4.8,15.0,621.0,966.78,761.6
2016,5,20,16,0,776.0,111.0,4.8,15.0,575.0,943.16,746.87
2016,5,20,16,15,752.5,107.0,4.7,14.5,526.0,910.08,725.87
2016,5,20,16,30,729.0,103.0,4.6,14.0,477.0,881.25,707.82
2016,5,20,16,45,698.0,98.5,4.55,14.0,426.5,836.01,676.32
2016,5,20,17,0,667.0,94.0,4.5,14.0,376.0,789.2,643.14
2016,5,20,17,15,625.0,88.0,4.4,13.5,325.0,729.02,599.79
2016,5,20,17,30,583.0,82.0,4.3,13.0,274.0,668.51,554.82
2016,5,20,17,45,520.0,75.0,4.25,13.0,224.0,588.57,491.89
2016,5,20,18,0,457.0,68.0,4.2,13.0,174.0,510.31,427.93
2016,5,20,18,15,370.5,57.5,4.05,12.5,130.0,408.23,342.38
2016,5,20,18,30,284.0,47.0,3.9,12.0,86.0,318.35,262.9
2016,5,20,18,45,167.0,32.0,3.8,11.5,52.5,206.25,154.63
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,68.05,0.0
2016,5,20,19,15,25.0,8.5,3.6,11.0,9.5,23.16,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,35.0,17.5,2.05,11.0,21.0,14.31,0.0
2016,5,21,5,30,70.0,35.0,2.1,11.0,42.0,27.69,17.56
2016,5,21,5,45,107.0,54.5,2.2,11.0,72.0,42.18,31.63
2016,5,21,6,0,144.0,74.0,2.3,11.0,102.0,55.26,43.91
2016,5,21,6,15,173.0,93.5,2.35,11.0,137.5,68.73,56.36
2016,5,21,6,30,202.0,113.0,2.4,11.0,173.0,81.79,68.22
2016,5,21,6,45,230.5,129.5,2.45,11.5,210.0,92.58,77.66
2016,5,21,7,0,259.0,146.0,2.5,12.0,247.0,103.01,86.59
2016,5,21,7,15,313.0,159.5,2.6,12.0,298.0,111.6,93.9
2016,5,21,7,30,367.0,173.0,2.7,12.0,349.0,119.95,100.91
2016,5,21,7,45,221.0,207.0,2.8,12.5,316.0,136.77,115.0
2016,5,21,8,0,75.0,241.0,2.9,13.0,283.0,169.44,142.51
2016,5,21,8,15,396.5,192.0,2.95,13.0,446.0,118.84,98.52
2016,5,21,8,30,718.0,143.0,3.0,13.0,609.0,89.91,73.26
2016,5,21,8,45,361.0,164.5,3.1,13.5,399.0,97.72,79.71
2016,5,21,9,0,4.0,186.0,3.2,14.0,189.0,147.92,116.85
2016,5,21,9,15,9.0,220.5,3.15,14.0,227.5,174.5,137.75
2016,5,21,9,30,14.0,255.0,3.1,14.0,266.0,201.78,159.08
2016,5,21,9,45,14.5,264.0,3.1,14.0,276.0,210.89,166.05
2016,5,21,10,0,15.0,273.0,3.1,14.0,286.0,220.08,173.18
2016,5,21,10,15,75.5,356.0,3.05,14.0,423.5,290.15,226.71
2016,5,21,10,30,136.0,439.0,3.0,14.0,561.0,367.42,285.6
2016,5,21,10,45,95.5,428.5,3.0,14.0,515.0,366.46,285.73
2016,5,21,11,0,55.0,418.0,3.0,14.0,469.0,350.27,273.82
2016,5,21,11,15,142.0,444.0,2.95,14.0,578.0,420.33,327.96
2016,5,21,11,30,229.0,470.0,2.9,14.0,687.0,506.29,393.47
2016,5,21,11,45,123.5,394.5,2.9,14.0,512.0,401.25,313.87
2016,5,21,12,0,18.0,319.0,2.9,14.0,337.0,276.86,217.02
2016,5,21,12,15,87.0,399.0,2.9,14.0,482.5,399.56,313.6
2016,5,21,12,30,156.0,479.0,2.9,14.0,628.0,535.32,416.51
2016,5,21,12,45,99.0,441.0,2.9,14.0,535.0,463.49,361.5
2016,5,21,13,0,42.0,403.0,2.9,14.0,442.0,390.9,305.71
2016,5,21,13,15,27.0,325.5,2.9,14.0,350.0,313.21,246.29
2016,5,21,13,30,12.0,248.0,2.9,14.0,258.0,222.53,175.27
2016,5,21,13,45,6.0,196.0,2.9,14.0,201.5,172.35,135.47
2016,5,21,14,0,0.0,144.0,2.9,14.0,145.0,121.74,94.6
2016,5,21,14,15,2.0,158.5,2.9,14.0,160.5,136.51,106.9
2016,5,21,14,30,4.0,173.0,2.9,14.0,176.0,151.65,119.42
2016,5,21,14,45,62.0,262.5,2.9,14.0,309.5,309.85,248.4
2016,5,21,15,0,120.0,352.0,2.9,14.0,443.0,490.03,389.01
2016,5,21,15,15,256.0,310.5,2.9,14.0,489.5,610.69,484.52
2016,5,21,15,30,392.0,269.0,2.9,14.0,536.0,708.02,561.38
2016,5,21,15,45,341.5,260.0,2.9,14.5,481.0,651.27,518.16
2016,5,21,16,0,291.0,251.0,2.9,15.0,426.0,593.57,474.73
2016,5,21,16,15,262.5,232.5,2.9,14.5,380.5,545.78,440.65
2016,5,21,16,30,234.0,214.0,2.9,14.0,335.0,497.2,405.13
2016,5,21,16,45,427.0,158.5,2.95,14.0,351.0,637.99,520.88
2016,5,21,17,0,620.0,103.0,3.0,14.0,367.0,756.3,612.46
2016,5,21,17,15,578.5,96.5,2.95,13.5,317.0,696.89,569.19
2016,5,21,17,30,537.0,90.0,2.9,13.0,267.0,637.13,525.53
2016,5,21,17,45,485.5,80.0,2.9,13.0,219.5,564.7,469.37
2016,5,21,18,0,434.0,70.0,2.9,13.0,172.0,488.13,407.58
2016,5,21,18,15,353.5,59.0,2.7,12.5,128.5,396.91,331.54
2016,5,21,18,30,273.0,48.0,2.5,12.0,85.0,311.39,256.24
2016,5,21,18,45,170.5,32.5,2.35,12.0,52.5,209.13,157.91
2016,5,21,19,0,68.0,17.0,2.2,12.0,20.0,80.31,0.0
2016,5,21,19,15,34.0,8.5,2.15,11.5,10.0,28.92,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.0,18.0,1.7,10.5,29.0,13.98,0.0
2016,5,22,5,30,214.0,36.0,1.8,11.0,58.0,27.75,17.73
2016,5,22,5,45,308.0,48.5,1.95,11.5,99.0,37.16,27.19
2016,5,22,6,0,402.0,61.0,2.1,12.0,140.0,46.44,35.92
2016,5,22,6,15,207.5,82.0,2.1,12.0,123.5,61.42,49.64
2016,5,22,6,30,13.0,103.0,2.1,12.0,107.0,80.64,66.93
2016,5,22,6,45,19.5,122.5,2.1,12.5,129.5,95.35,79.81
2016,5,22,7,0,26.0,142.0,2.1,13.0,152.0,105.96,88.81
2016,5,22,7,15,13.0,138.0,2.05,13.5,143.0,108.64,90.71
2016,5,22,7,30,0.0,134.0,2.0,14.0,134.0,106.73,88.57
2016,5,22,7,45,0.0,128.0,2.0,14.5,128.0,103.16,85.01
2016,5,22,8,0,0.0,122.0,2.0,15.0,122.0,99.24,81.19
2016,5,22,8,15,5.5,167.0,1.95,15.0,170.5,132.38,109.35
2016,5,22,8,30,11.0,212.0,1.9,15.0,219.0,164.07,135.81
2016,5,22,8,45,59.5,273.0,1.9,15.5,316.0,190.03,156.83
2016,5,22,9,0,108.0,334.0,1.9,16.0,413.0,230.36,178.65
2016,5,22,9,15,74.5,331.0,1.9,16.0,387.0,237.51,183.25
2016,5,22,9,30,41.0,328.0,1.9,16.0,361.0,239.9,185.95
2016,5,22,9,45,171.0,359.5,1.95,16.0,503.5,282.98,214.13
2016,5,22,10,0,301.0,391.0,2.0,16.0,646.0,341.51,255.61
2016,5,22,10,15,385.0,370.5,2.05,16.0,707.5,381.52,286.01
2016,5,22,10,30,469.0,350.0,2.1,16.0,769.0,421.14,317.33
2016,5,22,10,45,458.0,363.5,2.15,16.5,779.5,458.82,348.03
2016,5,22,11,0,447.0,377.0,2.2,17.0,790.0,495.66,377.23
2016,5,22,11,15,331.0,425.0,2.25,17.0,733.5,503.81,384.82
2016,5,22,11,30,215.0,473.0,2.3,17.0,677.0,500.28,382.51
2016,5,22,11,45,245.0,469.5,2.4,17.0,703.0,534.2,408.84
2016,5,22,12,0,275.0,466.0,2.5,17.0,729.0,574.62,439.59
2016,5,22,12,15,213.5,472.5,2.55,17.0,676.5,556.06,425.69
2016,5,22,12,30,152.0,479.0,2.6,17.0,624.0,532.23,407.8
2016,5,22,12,45,504.0,315.0,2.7,17.0,787.5,704.33,542.04
2016,5,22,13,0,856.0,151.0,2.8,17.0,951.0,864.97,661.13
2016,5,22,13,15,668.0,255.0,2.85,16.5,872.5,847.41,647.58
2016,5,22,13,30,480.0,359.0,2.9,16.0,794.0,799.06,611.13
2016,5,22,13,45,475.0,346.5,2.95,16.0,767.5,804.43,616.65
2016,5,22,14,0,470.0,334.0,3.0,16.0,741.0,807.01,619.83
2016,5,22,14,15,437.5,334.0,3.05,16.0,702.5,792.33,610.06
2016,5,22,14,30,405.0,334.0,3.1,16.0,664.0,774.5,598.12
2016,5,22,14,45,604.0,233.5,3.15,16.0,700.5,888.48,686.42
2016,5,22,15,0,803.0,133.0,3.2,16.0,737.0,984.23,754.54
2016,5,22,15,15,789.0,130.0,3.2,15.5,696.0,974.47,749.96
2016,5,22,15,30,775.0,127.0,3.2,15.0,655.0,961.4,744.14
2016,5,22,15,45,758.5,123.0,3.25,15.0,610.5,941.48,732.63
2016,5,22,16,0,742.0,119.0,3.3,15.0,566.0,925.48,723.92
2016,5,22,16,15,568.0,152.0,3.3,14.5,477.5,787.04,627.56
2016,5,22,16,30,394.0,185.0,3.3,14.0,389.0,640.98,519.47
2016,5,22,16,45,297.5,178.0,3.3,14.0,323.5,514.39,422.71
2016,5,22,17,0,201.0,171.0,3.3,14.0,258.0,393.13,326.21
2016,5,22,17,15,184.0,151.5,3.2,14.0,223.0,353.62,295.24
2016,5,22,17,30,167.0,132.0,3.1,14.0,188.0,314.05,263.19
2016,5,22,17,45,151.5,111.0,3.05,14.0,155.0,273.54,229.67
2016,5,22,18,0,136.0,90.0,3.0,14.0,122.0,232.83,195.04
2016,5,22,18,15,109.0,69.5,2.8,13.5,91.5,183.41,152.11
2016,5,22,18,30,82.0,49.0,2.6,13.0,61.0,134.09,108.38
2016,5,22,18,45,41.0,32.0,2.45,12.5,38.0,81.26,58.8
2016,5,22,19,0,0.0,15.0,2.3,12.0,15.0,12.38,0.0
2016,5,22,19,15,0.0,7.5,2.25,11.5,7.5,6.4,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,63.5,17.5,2.2,11.5,24.0,14.0,0.0
2016,5,23,5,30,127.0,35.0,2.3,12.0,48.0,27.33,17.38
2016,5,23,5,45,183.5,52.0,2.4,12.5,82.0,40.04,29.61
2016,5,23,6,0,240.0,69.0,2.5,13.0,116.0,52.51,41.16
2016,5,23,6,15,278.0,85.5,2.5,13.0,155.5,62.51,50.4
2016,5,23,6,30,316.0,102.0,2.5,13.0,195.0,73.33,60.17
2016,5,23,6,45,348.5,115.5,2.55,13.5,236.5,81.64,67.39
2016,5,23,7,0,381.0,129.0,2.6,14.0,278.0,89.59,74.13
2016,5,23,7,15,533.0,114.5,2.55,14.5,354.0,80.87,66.1
2016,5,23,7,30,685.0,100.0,2.5,15.0,430.0,70.48,56.66
2016,5,23,7,45,707.0,105.5,2.5,15.5,478.0,72.69,58.28
2016,5,23,8,0,729.0,111.0,2.5,16.0,526.0,74.73,59.73
