Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,15,748.5,114.5,2.5,16.0,572.0,82.83,66.53
2016,5,23,8,30,768.0,118.0,2.5,16.0,618.0,83.48,66.89
2016,5,23,8,45,779.5,122.5,2.5,16.5,660.0,84.51,67.45
2016,5,23,9,0,791.0,127.0,2.5,17.0,702.0,116.06,70.82
2016,5,23,9,15,803.0,129.5,2.5,17.0,739.5,165.6,96.76
2016,5,23,9,30,815.0,132.0,2.5,17.0,777.0,216.82,134.11
2016,5,23,9,45,832.5,129.0,2.5,17.5,811.5,274.76,181.38
2016,5,23,10,0,850.0,126.0,2.5,18.0,846.0,326.04,225.54
2016,5,23,10,15,856.5,127.5,2.5,18.0,872.0,377.94,271.46
2016,5,23,10,30,863.0,129.0,2.5,18.0,898.0,430.01,317.04
2016,5,23,10,45,866.0,131.0,2.55,18.5,917.5,480.86,360.22
2016,5,23,11,0,869.0,133.0,2.6,19.0,937.0,531.16,401.73
2016,5,23,11,15,872.0,133.5,2.6,19.0,949.5,579.72,441.39
2016,5,23,11,30,875.0,134.0,2.6,19.0,962.0,627.37,479.3
2016,5,23,11,45,875.5,134.5,2.65,19.0,966.5,672.36,514.55
2016,5,23,12,0,876.0,135.0,2.7,19.0,971.0,715.9,547.99
2016,5,23,12,15,875.5,135.0,2.7,18.5,969.0,756.69,579.65
2016,5,23,12,30,875.0,135.0,2.7,18.0,967.0,795.56,608.71
2016,5,23,12,45,856.0,145.5,2.75,18.0,953.0,826.04,630.18
2016,5,23,13,0,837.0,156.0,2.8,18.0,939.0,864.31,657.09
2016,5,23,13,15,833.0,155.0,2.8,18.0,922.0,892.48,676.55
2016,5,23,13,30,829.0,154.0,2.8,18.0,905.0,917.69,694.08
2016,5,23,13,45,827.0,149.5,2.85,18.0,882.5,938.23,708.9
2016,5,23,14,0,825.0,145.0,2.9,18.0,860.0,955.55,721.69
2016,5,23,14,15,817.0,143.0,2.9,18.0,830.5,966.39,729.84
2016,5,23,14,30,809.0,141.0,2.9,18.0,801.0,973.84,735.89
2016,5,23,14,45,803.5,136.0,2.95,18.0,766.5,977.16,739.75
2016,5,23,15,0,798.0,131.0,3.0,18.0,732.0,977.08,741.51
2016,5,23,15,15,784.0,128.0,3.0,17.5,691.5,967.27,737.8
2016,5,23,15,30,770.0,125.0,3.0,17.0,651.0,954.19,732.03
2016,5,23,15,45,756.5,120.0,3.05,17.0,607.5,936.19,721.96
2016,5,23,16,0,743.0,115.0,3.1,17.0,564.0,915.16,709.81
2016,5,23,16,15,720.0,111.0,3.1,16.5,516.0,889.69,695.46
2016,5,23,16,30,697.0,107.0,3.1,16.0,468.0,855.51,674.7
2016,5,23,16,45,671.0,100.5,3.15,16.0,419.5,813.09,646.69
2016,5,23,17,0,645.0,94.0,3.2,16.0,371.0,768.98,616.84
2016,5,23,17,15,605.0,88.0,3.2,15.5,321.0,711.21,576.72
2016,5,23,17,30,565.0,82.0,3.2,15.0,271.0,653.09,534.95
2016,5,23,17,45,514.0,74.0,3.2,15.0,223.5,582.94,481.05
2016,5,23,18,0,463.0,66.0,3.2,15.0,176.0,514.0,425.89
2016,5,23,18,15,384.0,55.5,3.1,14.5,132.5,421.44,349.75
2016,5,23,18,30,305.0,45.0,3.0,14.0,89.0,330.3,271.26
2016,5,23,18,45,198.5,31.5,2.9,13.5,55.5,226.22,173.85
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,111.28,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,37.06,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,18.0,2.6,12.0,30.0,13.98,0.0
2016,5,24,5,30,225.0,36.0,2.7,12.0,60.0,27.77,17.82
2016,5,24,5,45,318.0,47.5,2.85,12.5,100.5,36.44,26.47
2016,5,24,6,0,411.0,59.0,3.0,13.0,141.0,46.83,36.13
2016,5,24,6,15,219.5,83.5,3.0,13.0,129.0,62.53,50.43
2016,5,24,6,30,28.0,108.0,3.0,13.0,117.0,81.91,67.81
2016,5,24,6,45,35.0,128.5,3.0,13.5,141.0,96.29,80.36
2016,5,24,7,0,42.0,149.0,3.0,14.0,165.0,110.41,92.42
2016,5,24,7,15,118.0,175.5,3.0,14.0,230.0,123.78,103.81
2016,5,24,7,30,194.0,202.0,3.0,14.0,295.0,140.52,117.97
2016,5,24,7,45,251.0,216.5,3.0,14.5,351.5,142.51,119.03
2016,5,24,8,0,308.0,231.0,3.0,15.0,408.0,150.42,125.19
2016,5,24,8,15,255.0,262.5,3.0,15.0,417.0,165.13,137.3
2016,5,24,8,30,202.0,294.0,3.0,15.0,426.0,190.69,158.46
2016,5,24,8,45,203.0,315.0,3.0,15.5,455.5,200.92,166.24
2016,5,24,9,0,204.0,336.0,3.0,16.0,485.0,223.18,171.0
2016,5,24,9,15,228.0,353.0,2.95,16.0,527.5,253.17,189.92
2016,5,24,9,30,252.0,370.0,2.9,16.0,570.0,272.66,202.94
2016,5,24,9,45,547.5,252.0,2.9,16.5,709.5,279.85,197.25
2016,5,24,10,0,843.0,134.0,2.9,17.0,849.0,329.68,229.83
2016,5,24,10,15,582.5,274.0,2.9,17.0,775.0,374.06,276.22
2016,5,24,10,30,322.0,414.0,2.9,17.0,701.0,414.0,314.39
2016,5,24,10,45,595.5,275.5,2.95,17.5,821.5,456.68,346.22
2016,5,24,11,0,869.0,137.0,3.0,18.0,942.0,534.29,406.73
2016,5,24,11,15,872.0,138.0,3.0,18.0,954.5,583.21,446.82
2016,5,24,11,30,875.0,139.0,3.0,18.0,967.0,631.25,485.33
2016,5,24,11,45,878.0,138.0,3.0,18.0,973.0,676.8,521.1
2016,5,24,12,0,881.0,137.0,3.0,18.0,979.0,721.07,555.13
2016,5,24,12,15,880.5,137.0,3.0,18.0,977.0,762.1,586.1
2016,5,24,12,30,880.0,137.0,3.0,18.0,975.0,801.19,614.37
2016,5,24,12,45,868.0,143.0,3.05,18.0,962.5,833.82,637.41
2016,5,24,13,0,856.0,149.0,3.1,18.0,950.0,863.56,658.46
2016,5,24,13,15,852.0,148.0,3.1,18.0,933.0,891.29,677.82
2016,5,24,13,30,848.0,147.0,3.1,18.0,916.0,916.14,695.22
2016,5,24,13,45,589.5,271.5,3.15,18.0,799.5,842.62,642.48
2016,5,24,14,0,331.0,396.0,3.2,18.0,683.0,720.1,550.63
2016,5,24,14,15,576.5,267.0,3.2,17.5,746.0,865.05,663.15
2016,5,24,14,30,822.0,138.0,3.2,17.0,809.0,983.56,748.62
2016,5,24,14,45,687.5,191.5,3.25,17.0,736.0,929.02,711.69
2016,5,24,15,0,553.0,245.0,3.3,17.0,663.0,853.01,658.9
2016,5,24,15,15,367.0,280.0,3.3,17.0,551.0,688.66,538.84
2016,5,24,15,30,181.0,315.0,3.3,17.0,439.0,524.07,413.5
2016,5,24,15,45,462.0,216.5,3.3,17.0,503.5,746.05,588.88
2016,5,24,16,0,743.0,118.0,3.3,17.0,568.0,925.5,720.05
2016,5,24,16,15,719.5,113.5,3.3,16.5,520.0,892.56,698.68
2016,5,24,16,30,696.0,109.0,3.3,16.0,472.0,857.27,677.13
2016,5,24,16,45,666.5,104.0,3.35,15.5,422.5,813.45,649.2
2016,5,24,17,0,637.0,99.0,3.4,15.0,373.0,768.06,619.39
2016,5,24,17,15,596.5,93.0,3.4,14.5,323.5,709.95,578.75
2016,5,24,17,30,556.0,87.0,3.4,14.0,274.0,651.45,536.4
2016,5,24,17,45,501.0,78.5,3.4,14.0,226.0,577.32,479.06
2016,5,24,18,0,446.0,70.0,3.4,14.0,178.0,504.58,420.56
2016,5,24,18,15,367.5,59.5,3.3,13.5,134.0,408.74,341.33
2016,5,24,18,30,289.0,49.0,3.2,13.0,90.0,324.61,267.86
2016,5,24,18,45,144.5,36.0,3.1,13.0,56.5,178.15,137.47
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,25.67,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,9.82,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,2.3,12.0,30.0,13.98,0.09
2016,5,25,5,30,226.0,36.0,2.4,12.0,60.0,27.77,17.89
2016,5,25,5,45,314.5,47.5,2.55,12.5,100.5,36.42,26.48
2016,5,25,6,0,403.0,59.0,2.7,13.0,141.0,46.73,36.06
2016,5,25,6,15,466.0,67.5,2.7,13.0,187.5,52.41,41.42
2016,5,25,6,30,529.0,76.0,2.7,13.0,234.0,57.97,46.49
2016,5,25,6,45,264.5,81.5,2.75,13.5,160.5,57.7,46.13
2016,5,25,7,0,0.0,87.0,2.8,14.0,87.0,71.26,57.96
2016,5,25,7,15,0.0,89.5,2.8,14.0,89.5,73.64,59.87
2016,5,25,7,30,0.0,92.0,2.8,14.0,92.0,75.94,61.68
2016,5,25,7,45,0.0,104.0,2.85,14.5,104.0,85.4,69.62
2016,5,25,8,0,0.0,116.0,2.9,15.0,116.0,94.79,77.38
2016,5,25,8,15,0.0,137.0,2.9,15.0,137.0,110.76,90.89
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,126.47,104.06
2016,5,25,8,45,3.0,179.5,2.95,15.5,182.0,142.33,117.04
2016,5,25,9,0,6.0,201.0,3.0,16.0,206.0,158.8,124.55
2016,5,25,9,15,16.0,251.0,3.0,16.0,264.0,196.67,154.05
2016,5,25,9,30,26.0,301.0,3.0,16.0,322.0,221.58,172.89
2016,5,25,9,45,24.5,306.5,3.0,16.5,327.0,243.2,189.4
2016,5,25,10,0,23.0,312.0,3.0,17.0,332.0,250.47,194.6
2016,5,25,10,15,29.0,339.5,3.0,17.0,365.5,264.05,204.91
2016,5,25,10,30,35.0,367.0,3.0,17.0,399.0,290.96,225.6
2016,5,25,10,45,36.5,378.0,3.0,17.5,412.0,305.9,236.62
2016,5,25,11,0,38.0,389.0,3.0,18.0,425.0,321.32,247.97
2016,5,25,11,15,471.5,251.5,3.0,18.0,698.0,452.32,349.78
2016,5,25,11,30,905.0,114.0,3.0,18.0,971.0,631.24,486.6
2016,5,25,11,45,909.0,112.0,3.05,18.5,977.5,677.49,521.4
2016,5,25,12,0,913.0,110.0,3.1,19.0,984.0,722.4,555.13
2016,5,25,12,15,912.5,110.0,3.15,19.0,982.0,764.1,586.83
2016,5,25,12,30,912.0,110.0,3.2,19.0,980.0,803.76,614.89
2016,5,25,12,45,905.0,113.0,3.25,19.0,969.0,838.53,639.39
2016,5,25,13,0,898.0,116.0,3.3,19.0,958.0,870.55,661.96
2016,5,25,13,15,895.0,115.5,3.35,19.0,941.5,900.01,682.77
2016,5,25,13,30,892.0,115.0,3.4,19.0,925.0,926.55,701.63
2016,5,25,13,45,889.0,112.5,3.5,19.0,902.5,948.11,717.5
2016,5,25,14,0,886.0,110.0,3.6,19.0,880.0,966.43,731.32
2016,5,25,14,15,879.0,109.0,3.65,19.0,850.5,979.13,741.14
2016,5,25,14,30,872.0,108.0,3.7,19.0,821.0,988.46,748.85
2016,5,25,14,45,864.0,105.5,3.75,19.0,786.0,991.79,752.66
2016,5,25,15,0,856.0,103.0,3.8,19.0,751.0,991.7,754.34
2016,5,25,15,15,844.0,101.0,3.85,18.5,710.5,984.76,752.94
2016,5,25,15,30,832.0,99.0,3.9,18.0,670.0,974.56,749.45
2016,5,25,15,45,816.0,96.5,3.95,18.0,625.0,968.63,747.64
2016,5,25,16,0,800.0,94.0,4.0,18.0,580.0,947.57,735.3
2016,5,25,16,15,779.5,91.0,4.0,17.5,532.5,918.52,718.44
2016,5,25,16,30,759.0,88.0,4.0,17.0,485.0,886.9,699.56
2016,5,25,16,45,728.5,85.5,4.05,17.0,434.5,843.86,671.0
2016,5,25,17,0,698.0,83.0,4.1,17.0,384.0,804.88,644.89
2016,5,25,17,15,660.0,78.0,4.1,16.5,334.0,749.15,606.43
2016,5,25,17,30,622.0,73.0,4.1,16.0,284.0,692.95,566.31
2016,5,25,17,45,560.5,68.0,4.1,15.5,234.0,616.18,508.44
2016,5,25,18,0,499.0,63.0,4.1,15.0,184.0,541.1,449.35
2016,5,25,18,15,420.0,54.0,4.0,14.5,139.5,449.18,373.69
2016,5,25,18,30,341.0,45.0,3.9,14.0,95.0,361.63,298.28
2016,5,25,18,45,218.5,32.5,3.8,13.5,60.0,241.73,188.95
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,119.27,14.97
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,39.26,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.5,19.5,1.9,11.5,30.0,15.09,1.22
2016,5,26,5,30,193.0,39.0,1.9,12.0,60.0,29.91,19.78
2016,5,26,5,45,282.0,52.0,1.95,12.5,100.0,39.58,29.29
2016,5,26,6,0,371.0,65.0,2.0,13.0,140.0,49.1,38.19
2016,5,26,6,15,436.0,74.5,1.9,13.5,187.0,55.81,44.38
2016,5,26,6,30,501.0,84.0,1.8,14.0,234.0,64.05,51.71
2016,5,26,6,45,547.5,91.0,1.75,14.5,283.0,67.87,54.95
2016,5,26,7,0,594.0,98.0,1.7,15.0,332.0,71.58,57.99
2016,5,26,7,15,629.0,103.5,1.6,15.5,382.0,73.94,59.76
2016,5,26,7,30,664.0,109.0,1.5,16.0,432.0,76.2,61.4
2016,5,26,7,45,691.0,113.5,1.4,16.5,480.5,77.57,62.24
2016,5,26,8,0,718.0,118.0,1.3,17.0,529.0,78.84,62.99
2016,5,26,8,15,738.5,121.5,1.25,17.0,575.5,79.27,63.16
2016,5,26,8,30,759.0,125.0,1.2,17.0,622.0,87.78,70.24
2016,5,26,8,45,776.5,127.0,1.15,17.5,665.0,87.15,69.35
2016,5,26,9,0,794.0,129.0,1.1,18.0,708.0,119.87,72.31
2016,5,26,9,15,806.0,131.5,1.05,18.5,746.0,169.44,98.41
2016,5,26,9,30,818.0,134.0,1.0,19.0,784.0,220.69,135.19
2016,5,26,9,45,817.0,142.0,1.0,19.5,813.5,274.12,178.82
2016,5,26,10,0,816.0,150.0,1.0,20.0,843.0,327.56,224.01
2016,5,26,10,15,823.0,151.5,1.0,20.0,869.5,379.1,268.08
2016,5,26,10,30,830.0,153.0,1.0,20.0,896.0,431.04,311.84
2016,5,26,10,45,837.5,153.0,1.05,20.5,916.5,482.34,353.7
2016,5,26,11,0,845.0,153.0,1.1,21.0,937.0,533.67,394.35
2016,5,26,11,15,848.0,153.5,1.15,21.5,949.5,581.21,431.11
2016,5,26,11,30,851.0,154.0,1.2,22.0,962.0,627.9,466.18
2016,5,26,11,45,854.5,153.0,1.3,22.5,968.0,672.89,499.5
2016,5,26,12,0,858.0,152.0,1.4,23.0,974.0,716.73,531.23
2016,5,26,12,15,857.5,152.0,1.55,23.0,972.0,757.06,561.39
2016,5,26,12,30,857.0,152.0,1.7,23.0,970.0,795.56,589.64
2016,5,26,12,45,866.5,144.0,1.85,23.0,964.0,833.59,616.3
2016,5,26,13,0,876.0,136.0,2.0,23.0,958.0,869.53,641.55
2016,5,26,13,15,872.5,135.0,2.15,23.0,941.5,897.95,661.86
2016,5,26,13,30,869.0,134.0,2.3,23.0,925.0,923.47,680.37
2016,5,26,13,45,862.0,133.5,2.45,23.0,901.0,943.18,695.17
2016,5,26,14,0,855.0,133.0,2.6,23.0,877.0,959.65,708.0
2016,5,26,14,15,847.5,131.5,2.7,22.5,847.5,971.39,718.81
2016,5,26,14,30,840.0,130.0,2.8,22.0,818.0,979.81,727.63
2016,5,26,14,45,829.5,128.0,2.9,22.0,782.0,994.58,739.48
2016,5,26,15,0,819.0,126.0,3.0,22.0,746.0,992.93,740.5
2016,5,26,15,15,805.5,123.5,3.05,21.5,705.5,984.28,738.14
2016,5,26,15,30,792.0,121.0,3.1,21.0,665.0,972.32,733.7
2016,5,26,15,45,775.5,117.5,3.2,21.0,621.0,952.98,723.28
2016,5,26,16,0,759.0,114.0,3.3,21.0,577.0,930.61,710.8
2016,5,26,16,15,737.0,110.5,3.35,20.5,529.0,906.48,698.01
2016,5,26,16,30,715.0,107.0,3.4,20.0,481.0,873.77,678.98
2016,5,26,16,45,686.0,102.0,3.45,19.5,431.5,830.15,651.78
2016,5,26,17,0,657.0,97.0,3.5,19.0,382.0,784.92,622.72
2016,5,26,17,15,617.5,91.0,3.45,18.5,332.0,727.34,583.1
2016,5,26,17,30,578.0,85.0,3.4,18.0,282.0,669.32,541.84
2016,5,26,17,45,523.0,77.5,3.4,17.5,233.5,595.85,487.13
2016,5,26,18,0,468.0,70.0,3.4,17.0,185.0,523.66,430.98
2016,5,26,18,15,389.0,60.0,3.3,16.0,140.5,426.75,352.85
2016,5,26,18,30,310.0,50.0,3.2,15.0,96.0,342.01,280.62
2016,5,26,18,45,199.5,35.5,3.1,14.5,61.0,233.29,182.07
2016,5,26,19,0,89.0,21.0,3.0,14.0,26.0,104.02,22.12
2016,5,26,19,15,44.5,10.5,2.95,13.5,13.0,37.48,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,104.5,19.5,1.0,11.5,31.0,15.11,1.8
2016,5,27,5,30,209.0,39.0,1.0,12.0,62.0,29.95,19.91
2016,5,27,5,45,303.5,51.0,1.05,13.0,103.0,38.93,28.7
2016,5,27,6,0,398.0,63.0,1.1,14.0,144.0,47.81,36.92
2016,5,27,6,15,462.0,71.5,1.15,14.5,191.0,55.57,44.0
2016,5,27,6,30,526.0,80.0,1.2,15.0,238.0,61.02,48.83
2016,5,27,6,45,576.0,86.0,1.25,15.5,288.5,64.27,51.56
2016,5,27,7,0,626.0,92.0,1.3,16.0,339.0,67.47,54.14
2016,5,27,7,15,659.5,97.0,1.3,16.5,389.0,69.67,55.79
2016,5,27,7,30,693.0,102.0,1.3,17.0,439.0,71.79,57.32
2016,5,27,7,45,723.0,104.5,1.3,18.0,489.0,72.12,57.17
2016,5,27,8,0,753.0,107.0,1.3,19.0,539.0,79.49,63.05
2016,5,27,8,15,772.0,110.0,1.25,19.5,585.5,80.01,63.15
2016,5,27,8,30,791.0,113.0,1.2,20.0,632.0,80.47,63.21
2016,5,27,8,45,809.5,114.5,1.2,20.5,675.5,79.9,62.43
2016,5,27,9,0,828.0,116.0,1.2,21.0,719.0,114.43,65.98
2016,5,27,9,15,839.0,117.5,1.15,21.5,757.0,174.7,100.04
2016,5,27,9,30,850.0,119.0,1.1,22.0,795.0,225.98,136.42
2016,5,27,9,45,866.0,116.5,1.05,22.5,829.5,277.13,177.28
2016,5,27,10,0,882.0,114.0,1.0,23.0,864.0,329.72,221.1
2016,5,27,10,15,888.5,115.5,0.95,23.5,891.0,382.99,265.78
2016,5,27,10,30,895.0,117.0,0.9,24.0,918.0,436.41,309.62
2016,5,27,10,45,901.5,116.5,0.9,24.5,938.5,488.43,351.36
2016,5,27,11,0,908.0,116.0,0.9,25.0,959.0,540.15,391.5
2016,5,27,11,15,910.5,116.5,0.95,25.0,971.5,589.91,430.12
2016,5,27,11,30,913.0,117.0,1.0,25.0,984.0,638.65,466.98
2016,5,27,11,45,915.5,116.5,1.1,25.5,990.0,685.44,501.09
2016,5,27,12,0,918.0,116.0,1.2,26.0,996.0,730.83,533.41
2016,5,27,12,15,917.5,116.0,1.35,26.0,994.0,772.84,564.35
2016,5,27,12,30,917.0,116.0,1.5,26.0,992.0,812.81,592.06
2016,5,27,12,45,909.0,119.5,1.65,26.0,981.0,847.49,616.11
2016,5,27,13,0,901.0,123.0,1.8,26.0,970.0,879.37,638.39
2016,5,27,13,15,898.0,122.5,1.9,26.0,953.5,909.1,658.81
2016,5,27,13,30,895.0,122.0,2.0,26.0,937.0,935.91,677.41
2016,5,27,13,45,888.0,122.0,2.15,26.0,913.0,956.45,692.6
2016,5,27,14,0,881.0,122.0,2.3,26.0,889.0,973.71,705.85
2016,5,27,14,15,873.5,120.5,2.35,26.0,859.0,985.66,714.82
2016,5,27,14,30,866.0,119.0,2.4,26.0,829.0,994.2,721.79
2016,5,27,14,45,853.5,118.5,2.5,26.0,792.5,995.42,724.72
2016,5,27,15,0,841.0,118.0,2.6,26.0,756.0,993.26,725.65
2016,5,27,15,15,828.5,115.5,2.6,25.5,715.5,998.46,732.02
2016,5,27,15,30,816.0,113.0,2.6,25.0,675.0,987.49,727.93
2016,5,27,15,45,794.5,112.0,2.65,25.0,629.0,965.93,716.13
2016,5,27,16,0,773.0,111.0,2.7,25.0,583.0,941.37,702.38
2016,5,27,16,15,750.5,107.5,2.7,24.5,535.0,910.06,684.92
2016,5,27,16,30,728.0,104.0,2.7,24.0,487.0,882.84,670.06
2016,5,27,16,45,693.5,101.0,2.75,23.5,436.0,836.31,641.79
2016,5,27,17,0,659.0,98.0,2.8,23.0,385.0,788.31,611.81
2016,5,27,17,15,619.0,92.0,2.75,22.0,335.0,730.23,574.06
2016,5,27,17,30,579.0,86.0,2.7,21.0,285.0,671.72,534.52
2016,5,27,17,45,520.5,79.0,2.65,20.5,235.5,595.73,479.0
2016,5,27,18,0,462.0,72.0,2.6,20.0,186.0,521.13,422.13
2016,5,27,18,15,384.5,61.5,2.5,19.0,141.5,425.45,346.55
2016,5,27,18,30,307.0,51.0,2.4,18.0,97.0,341.19,276.08
2016,5,27,18,45,199.5,36.0,2.35,17.5,62.0,233.81,180.88
2016,5,27,19,0,92.0,21.0,2.3,17.0,27.0,119.71,34.96
2016,5,27,19,15,46.0,10.5,2.3,16.5,13.5,38.48,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,1.5,14.5,32.0,14.37,1.79
2016,5,28,5,30,244.0,37.0,1.5,15.0,64.0,28.56,18.49
2016,5,28,5,45,331.5,48.5,1.55,15.5,105.5,37.21,26.89
2016,5,28,6,0,419.0,60.0,1.6,16.0,147.0,47.53,36.36
2016,5,28,6,15,336.5,86.0,1.65,16.5,168.0,63.17,50.32
2016,5,28,6,30,254.0,112.0,1.7,17.0,189.0,81.66,66.51
2016,5,28,6,45,283.5,127.5,1.75,17.5,228.0,91.87,75.2
2016,5,28,7,0,313.0,143.0,1.8,18.0,267.0,101.76,83.42
2016,5,28,7,15,343.0,159.5,1.75,18.5,312.5,111.92,91.71
2016,5,28,7,30,373.0,176.0,1.7,19.0,358.0,121.72,99.54
2016,5,28,7,45,560.5,143.0,1.65,19.5,449.0,95.52,76.75
2016,5,28,8,0,748.0,110.0,1.6,20.0,540.0,81.48,64.46
2016,5,28,8,15,767.5,113.0,1.55,20.5,586.5,81.93,64.52
2016,5,28,8,30,787.0,116.0,1.5,21.0,633.0,82.31,64.51
2016,5,28,8,45,801.5,119.0,1.45,21.5,675.5,82.51,64.37
2016,5,28,9,0,816.0,122.0,1.4,22.0,718.0,118.06,68.65
2016,5,28,9,15,828.0,124.5,1.3,22.5,756.5,168.71,95.33
2016,5,28,9,30,840.0,127.0,1.2,23.0,795.0,221.02,132.58
2016,5,28,9,45,847.5,129.5,1.2,23.5,827.5,281.35,180.71
2016,5,28,10,0,855.0,132.0,1.2,24.0,860.0,333.81,224.5
2016,5,28,10,15,862.0,133.5,1.2,24.5,886.5,385.97,268.23
2016,5,28,10,30,869.0,135.0,1.2,25.0,913.0,438.35,311.35
2016,5,28,10,45,873.5,136.0,1.2,25.5,933.0,489.33,352.31
2016,5,28,11,0,878.0,137.0,1.2,26.0,953.0,539.91,391.64
2016,5,28,11,15,881.0,137.5,1.25,26.0,965.5,588.74,429.6
2016,5,28,11,30,884.0,138.0,1.3,26.0,978.0,636.68,465.92
2016,5,28,11,45,885.0,138.5,1.4,26.5,983.5,682.28,499.16
2016,5,28,12,0,886.0,139.0,1.5,27.0,989.0,726.49,530.63
2016,5,28,12,15,886.0,139.0,1.6,27.0,987.5,768.02,560.72
2016,5,28,12,30,886.0,139.0,1.7,27.0,986.0,807.69,588.36
2016,5,28,12,45,873.5,145.0,1.8,27.0,973.5,840.08,610.37
2016,5,28,13,0,861.0,151.0,1.9,27.0,961.0,869.55,630.55
2016,5,28,13,15,857.0,150.0,1.95,26.5,944.0,897.47,650.57
2016,5,28,13,30,853.0,149.0,2.0,26.0,927.0,922.5,668.83
2016,5,28,13,45,848.0,147.0,2.1,26.0,904.0,942.68,683.3
2016,5,28,14,0,843.0,145.0,2.2,26.0,881.0,972.87,704.38
2016,5,28,14,15,835.0,143.5,2.25,26.0,851.0,984.6,713.06
2016,5,28,14,30,827.0,142.0,2.3,26.0,821.0,992.91,719.88
2016,5,28,14,45,817.0,139.0,2.35,26.0,785.5,994.2,722.37
2016,5,28,15,0,807.0,136.0,2.4,26.0,750.0,992.03,722.84
2016,5,28,15,15,793.5,133.0,2.4,25.5,709.5,982.93,719.89
2016,5,28,15,30,780.0,130.0,2.4,25.0,669.0,970.51,714.94
2016,5,28,15,45,763.0,126.5,2.45,24.5,624.0,950.79,705.74
2016,5,28,16,0,746.0,123.0,2.5,24.0,579.0,935.3,699.37
2016,5,28,16,15,723.0,118.5,2.5,23.5,531.0,902.96,681.08
2016,5,28,16,30,700.0,114.0,2.5,23.0,483.0,868.23,661.02
2016,5,28,16,45,524.0,135.0,2.5,23.0,396.0,703.08,546.96
2016,5,28,17,0,348.0,156.0,2.5,23.0,309.0,532.64,422.3
2016,5,28,17,15,317.0,142.5,2.4,22.0,268.5,483.32,387.92
2016,5,28,17,30,286.0,129.0,2.3,21.0,228.0,434.53,352.01
2016,5,28,17,45,260.0,110.5,2.25,20.5,189.0,383.68,312.91
2016,5,28,18,0,234.0,92.0,2.2,20.0,150.0,333.23,272.67
2016,5,28,18,15,268.0,72.0,2.1,19.0,124.0,347.19,283.38
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,338.84,274.13
2016,5,28,18,45,199.0,37.0,1.9,17.5,63.0,234.91,182.15
2016,5,28,19,0,96.0,22.0,1.8,17.0,28.0,125.08,44.88
2016,5,28,19,15,48.0,11.0,1.8,16.5,14.0,40.23,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,6.83,0.0
2016,5,29,5,15,129.5,23.0,1.65,12.5,36.5,17.83,4.12
2016,5,29,5,30,239.0,38.0,1.6,13.0,65.0,29.29,19.32
2016,5,29,5,45,331.0,49.5,1.55,13.5,107.0,37.94,27.78
2016,5,29,6,0,423.0,61.0,1.5,14.0,149.0,48.36,37.41
2016,5,29,6,15,486.5,69.5,1.4,14.5,196.5,54.03,42.63
2016,5,29,6,30,550.0,78.0,1.3,15.0,244.0,59.57,47.55
2016,5,29,6,45,595.0,84.5,1.25,15.5,294.5,63.25,50.66
2016,5,29,7,0,640.0,91.0,1.2,16.0,345.0,66.83,53.58
2016,5,29,7,15,673.0,96.0,1.15,16.5,395.5,69.08,55.26
2016,5,29,7,30,706.0,101.0,1.1,17.0,446.0,71.23,56.82
2016,5,29,7,45,731.0,105.0,1.05,18.0,495.0,72.51,57.49
2016,5,29,8,0,756.0,109.0,1.0,19.0,544.0,80.88,64.21
2016,5,29,8,15,775.5,112.5,1.0,19.5,591.0,81.7,64.55
2016,5,29,8,30,795.0,116.0,1.0,20.0,638.0,82.43,64.84
2016,5,29,8,45,809.5,118.5,1.0,20.5,680.5,82.33,64.45
2016,5,29,9,0,824.0,121.0,1.0,21.0,723.0,118.48,68.76
2016,5,29,9,15,835.5,123.0,1.05,21.5,761.5,169.13,95.58
2016,5,29,9,30,847.0,125.0,1.1,22.0,800.0,230.02,139.68
2016,5,29,9,45,855.0,127.0,1.15,22.5,832.5,281.94,181.52
2016,5,29,10,0,863.0,129.0,1.2,23.0,865.0,334.57,225.74
2016,5,29,10,15,869.5,130.5,1.25,23.0,891.0,386.91,270.5
2016,5,29,10,30,876.0,132.0,1.3,23.0,917.0,439.41,314.84
2016,5,29,10,45,878.5,134.5,1.4,23.5,936.0,490.77,356.96
2016,5,29,11,0,881.0,137.0,1.5,24.0,955.0,541.56,397.44
2016,5,29,11,15,883.5,137.5,1.55,24.0,967.5,590.23,435.81
2016,5,29,11,30,886.0,138.0,1.6,24.0,980.0,637.95,472.49
2016,5,29,11,45,885.5,139.0,1.7,24.0,984.5,683.01,506.76
2016,5,29,12,0,885.0,140.0,1.8,24.0,989.0,726.56,539.29
2016,5,29,12,15,884.5,140.0,1.85,24.0,987.0,767.69,569.19
2016,5,29,12,30,884.0,140.0,1.9,24.0,985.0,806.91,596.57
2016,5,29,12,45,873.5,144.5,1.95,24.5,973.0,839.62,617.46
2016,5,29,13,0,863.0,149.0,2.0,25.0,961.0,869.51,636.43
2016,5,29,13,15,859.0,148.0,2.05,24.5,944.5,897.44,656.63
2016,5,29,13,30,855.0,147.0,2.1,24.0,928.0,922.46,675.05
2016,5,29,13,45,852.0,144.0,2.15,24.0,905.5,943.58,689.74
2016,5,29,14,0,849.0,141.0,2.2,24.0,883.0,961.56,702.52
2016,5,29,14,15,841.0,139.5,2.25,24.0,853.0,986.2,719.78
2016,5,29,14,30,833.0,138.0,2.3,24.0,823.0,994.55,726.54
2016,5,29,14,45,825.5,134.5,2.35,24.0,788.0,997.81,730.32
2016,5,29,15,0,818.0,131.0,2.4,24.0,753.0,997.63,732.08
2016,5,29,15,15,804.0,128.0,2.4,23.5,712.5,988.03,728.76
2016,5,29,15,30,790.0,125.0,2.4,23.0,672.0,975.11,723.45
2016,5,29,15,45,676.0,150.5,2.45,23.0,596.0,898.27,674.48
2016,5,29,16,0,562.0,176.0,2.5,23.0,520.0,801.34,610.86
2016,5,29,16,15,558.5,160.5,2.5,22.5,479.5,787.72,605.13
2016,5,29,16,30,555.0,145.0,2.5,22.0,439.0,761.9,590.0
2016,5,29,16,45,607.0,122.0,2.55,22.0,413.5,778.76,604.41
2016,5,29,17,0,659.0,99.0,2.6,22.0,388.0,790.0,614.46
2016,5,29,17,15,619.5,93.0,2.6,21.0,338.0,732.42,576.9
2016,5,29,17,30,580.0,87.0,2.6,20.0,288.0,674.36,537.97
2016,5,29,17,45,527.0,79.0,2.65,19.5,239.0,601.96,485.55
2016,5,29,18,0,474.0,71.0,2.7,19.0,190.0,530.75,431.58
2016,5,29,18,15,396.0,61.0,2.6,18.0,145.5,433.95,355.03
2016,5,29,18,30,318.0,51.0,2.5,17.0,101.0,349.41,284.42
2016,5,29,18,45,210.5,37.0,2.45,16.5,65.0,242.92,190.34
2016,5,29,19,0,103.0,23.0,2.4,16.0,29.0,132.51,55.45
2016,5,29,19,15,51.5,11.5,2.4,15.5,14.5,42.94,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,12.0,10.0,7.68,0.0
2016,5,30,5,15,146.5,23.5,0.85,12.5,38.5,18.24,4.78
2016,5,30,5,30,263.0,38.0,0.8,13.0,67.0,29.36,19.46
2016,5,30,5,45,357.0,48.0,0.8,14.0,109.5,38.59,28.34
2016,5,30,6,0,451.0,58.0,0.8,15.0,152.0,45.97,35.18
2016,5,30,6,15,513.0,65.5,0.75,15.5,199.5,50.95,39.76
2016,5,30,6,30,575.0,73.0,0.7,16.0,247.0,55.85,44.08
2016,5,30,6,45,322.0,115.0,0.7,16.5,216.0,80.81,65.83
2016,5,30,7,0,69.0,157.0,0.7,17.0,185.0,115.64,95.58
2016,5,30,7,15,102.0,182.0,0.7,17.5,229.0,127.34,104.98
2016,5,30,7,30,135.0,207.0,0.7,18.0,273.0,142.5,117.19
2016,5,30,7,45,232.5,218.0,0.75,18.5,346.0,142.94,116.92
2016,5,30,8,0,330.0,229.0,0.8,19.0,419.0,149.55,121.85
2016,5,30,8,15,574.5,166.0,0.8,19.5,530.5,104.36,83.51
2016,5,30,8,30,819.0,103.0,0.8,20.0,642.0,74.5,58.08
2016,5,30,8,45,833.0,105.5,0.85,21.0,684.5,74.74,57.94
2016,5,30,9,0,847.0,108.0,0.9,22.0,727.0,123.03,71.32
2016,5,30,9,15,857.5,110.0,0.95,22.5,765.0,173.95,97.99
2016,5,30,9,30,868.0,112.0,1.0,23.0,803.0,226.22,135.25
2016,5,30,9,45,878.5,112.0,1.1,23.5,836.5,278.4,177.26
2016,5,30,10,0,889.0,112.0,1.2,24.0,870.0,331.52,221.9
2016,5,30,10,15,895.0,113.0,1.25,24.0,896.0,384.5,267.22
2016,5,30,10,30,901.0,114.0,1.3,24.0,922.0,437.56,312.04
2016,5,30,10,45,904.5,115.0,1.4,24.5,941.5,489.4,354.53
2016,5,30,11,0,908.0,116.0,1.5,25.0,961.0,540.68,395.37
2016,5,30,11,15,910.5,116.5,1.55,25.0,973.5,590.32,434.41
2016,5,30,11,30,913.0,117.0,1.6,25.0,986.0,638.94,471.68
2016,5,30,11,45,913.5,117.5,1.7,25.5,991.0,685.09,505.67
2016,5,30,12,0,914.0,118.0,1.8,26.0,996.0,729.73,537.76
2016,5,30,12,15,913.5,118.0,1.85,26.0,994.0,771.54,567.93
2016,5,30,12,30,913.0,118.0,1.9,26.0,992.0,811.35,594.82
2016,5,30,12,45,906.0,120.5,1.95,26.0,981.0,845.83,617.88
2016,5,30,13,0,899.0,123.0,2.0,26.0,970.0,877.56,639.13
2016,5,30,13,15,895.5,122.5,2.05,26.0,953.5,906.79,658.77
2016,5,30,13,30,892.0,122.0,2.1,26.0,937.0,933.07,676.54
2016,5,30,13,45,887.0,120.5,2.2,26.0,913.5,953.96,691.44
2016,5,30,14,0,882.0,119.0,2.3,26.0,890.0,971.6,704.4
2016,5,30,14,15,874.5,117.5,2.35,25.5,860.0,983.52,714.74
2016,5,30,14,30,867.0,116.0,2.4,25.0,830.0,992.04,723.11
2016,5,30,14,45,858.0,114.0,2.5,25.0,794.5,995.14,727.25
2016,5,30,15,0,849.0,112.0,2.6,25.0,759.0,994.85,729.38
2016,5,30,15,15,836.5,109.5,2.6,24.5,718.5,987.13,727.29
2016,5,30,15,30,824.0,107.0,2.6,24.0,678.0,988.68,731.48
2016,5,30,15,45,809.0,104.0,2.65,24.0,633.5,971.33,722.3
2016,5,30,16,0,794.0,101.0,2.7,24.0,589.0,950.91,711.26
2016,5,30,16,15,773.5,97.5,2.65,23.5,541.5,921.48,694.62
2016,5,30,16,30,753.0,94.0,2.6,23.0,494.0,889.45,676.09
2016,5,30,16,45,609.5,114.0,2.6,23.0,417.0,771.66,596.25
2016,5,30,17,0,466.0,134.0,2.6,23.0,340.0,639.8,503.64
2016,5,30,17,15,435.5,123.5,2.5,22.0,296.5,590.57,470.78
2016,5,30,17,30,405.0,113.0,2.4,21.0,253.0,541.26,435.81
2016,5,30,17,45,373.0,98.0,2.35,20.5,211.0,484.91,393.52
2016,5,30,18,0,341.0,83.0,2.3,20.0,169.0,429.13,349.95
2016,5,30,18,15,292.0,68.0,2.15,19.5,130.0,360.61,293.88
2016,5,30,18,30,243.0,53.0,2.0,19.0,91.0,294.8,237.91
2016,5,30,18,45,163.5,37.5,1.95,18.5,59.5,209.2,162.45
2016,5,30,19,0,84.0,22.0,1.9,18.0,28.0,103.2,46.5
2016,5,30,19,15,42.0,11.0,1.9,17.5,14.0,36.44,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,7.68,0.0
2016,5,31,5,15,152.0,23.0,1.55,13.5,39.5,17.87,4.85
2016,5,31,5,30,273.0,37.0,1.5,14.0,69.0,28.64,18.76
2016,5,31,5,45,364.0,47.5,1.5,14.5,111.0,38.16,27.88
2016,5,31,6,0,455.0,58.0,1.5,15.0,153.0,45.96,35.16
2016,5,31,6,15,517.5,65.5,1.45,15.5,201.0,50.96,39.75
2016,5,31,6,30,580.0,73.0,1.4,16.0,249.0,55.87,44.09
2016,5,31,6,45,624.5,78.5,1.35,16.5,300.0,58.99,46.7
2016,5,31,7,0,669.0,84.0,1.3,17.0,351.0,62.05,49.17
2016,5,31,7,15,701.5,88.5,1.3,17.5,401.5,64.18,50.77
2016,5,31,7,30,734.0,93.0,1.3,18.0,452.0,72.43,57.64
2016,5,31,7,45,759.5,96.0,1.3,19.0,502.0,73.42,58.04
2016,5,31,8,0,785.0,99.0,1.3,20.0,552.0,74.36,58.41
2016,5,31,8,15,803.5,102.0,1.25,20.5,599.0,75.12,58.74
2016,5,31,8,30,822.0,105.0,1.2,21.0,646.0,75.81,59.02
2016,5,31,8,45,837.0,107.0,1.2,21.5,689.5,75.71,58.65
2016,5,31,9,0,852.0,109.0,1.2,22.0,733.0,124.36,72.11
2016,5,31,9,15,863.0,111.0,1.2,22.5,771.5,175.58,99.09
2016,5,31,9,30,874.0,113.0,1.2,23.0,810.0,228.2,136.68
2016,5,31,9,45,885.0,113.0,1.25,24.0,843.5,280.8,178.68
2016,5,31,10,0,896.0,113.0,1.3,25.0,877.0,334.38,223.13
2016,5,31,10,15,902.5,114.5,1.35,25.0,904.0,388.21,268.96
2016,5,31,10,30,909.0,116.0,1.4,25.0,931.0,442.18,314.32
2016,5,31,10,45,913.5,116.5,1.45,25.5,951.5,494.54,356.84
2016,5,31,11,0,918.0,117.0,1.5,26.0,972.0,546.41,397.71
2016,5,31,11,15,921.0,118.0,1.55,26.0,985.0,597.16,437.34
2016,5,31,11,30,924.0,119.0,1.6,26.0,998.0,646.95,475.22
2016,5,31,11,45,925.0,119.0,1.65,26.5,1004.0,693.58,509.0
2016,5,31,12,0,926.0,119.0,1.7,27.0,1010.0,738.7,540.83
2016,5,31,12,15,926.0,119.0,1.75,27.0,1008.5,781.39,571.36
2016,5,31,12,30,926.0,119.0,1.8,27.0,1007.0,822.11,598.58
2016,5,31,12,45,929.0,115.5,1.9,27.5,999.0,860.06,622.95
2016,5,31,13,0,932.0,112.0,2.0,28.0,991.0,895.59,645.62
2016,5,31,13,15,929.0,111.5,2.05,27.5,974.5,926.0,667.06
2016,5,31,13,30,926.0,111.0,2.1,27.0,958.0,953.41,686.73
2016,5,31,13,45,921.0,110.5,2.2,27.0,934.5,975.84,702.51
2016,5,31,14,0,916.0,110.0,2.3,27.0,911.0,994.98,716.35
2016,5,31,14,15,909.0,108.5,2.3,27.0,881.0,1007.81,725.25
2016,5,31,14,30,902.0,107.0,2.3,27.0,851.0,1017.14,732.14
2016,5,31,14,45,893.0,105.5,2.35,27.0,815.5,1021.0,736.27
2016,5,31,15,0,884.0,104.0,2.4,27.0,780.0,1021.38,738.4
2016,5,31,15,15,872.5,102.0,2.4,26.5,739.0,1015.24,737.46
2016,5,31,15,30,861.0,100.0,2.4,26.0,698.0,1005.75,734.55
2016,5,31,15,45,846.0,97.5,2.45,26.0,652.5,988.89,726.04
2016,5,31,16,0,831.0,95.0,2.5,26.0,607.0,980.96,723.5
2016,5,31,16,15,811.0,92.0,2.45,25.5,558.5,952.3,707.68
2016,5,31,16,30,791.0,89.0,2.4,25.0,510.0,920.95,690.08
2016,5,31,16,45,764.5,85.5,2.4,24.5,459.5,880.19,666.24
2016,5,31,17,0,738.0,82.0,2.4,24.0,409.0,837.46,640.5
2016,5,31,17,15,702.0,77.5,2.3,23.0,357.5,788.84,610.26
2016,5,31,17,30,666.0,73.0,2.2,22.0,306.0,734.15,574.53
2016,5,31,17,45,615.0,67.5,2.15,21.5,255.5,664.63,525.59
2016,5,31,18,0,564.0,62.0,2.1,21.0,205.0,596.12,475.16
2016,5,31,18,15,488.5,54.0,2.05,20.0,158.5,506.02,406.35
2016,5,31,18,30,413.0,46.0,2.0,19.0,112.0,419.81,336.92
2016,5,31,18,45,296.5,34.5,1.95,18.5,73.5,304.66,238.19
2016,5,31,19,0,180.0,23.0,1.9,18.0,35.0,186.7,95.35
2016,5,31,19,15,90.0,11.5,1.95,17.5,17.5,67.86,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,13.0,11.0,8.54,0.0
2016,6,1,5,15,175.5,24.0,2.35,13.5,42.0,18.68,5.62
2016,6,1,5,30,307.0,38.0,2.4,14.0,73.0,31.18,20.93
2016,6,1,5,45,396.0,48.0,2.5,14.5,116.5,38.72,28.36
2016,6,1,6,0,485.0,58.0,2.6,15.0,160.0,46.12,35.28
2016,6,1,6,15,547.0,65.5,2.55,15.5,209.5,51.16,39.91
2016,6,1,6,30,609.0,73.0,2.5,16.0,259.0,56.11,44.29
2016,6,1,6,45,361.0,117.0,2.5,16.5,232.5,82.53,67.38
2016,6,1,7,0,113.0,161.0,2.5,17.0,206.0,114.54,94.88
2016,6,1,7,15,219.0,173.5,2.5,17.0,276.0,118.65,98.09
2016,6,1,7,30,325.0,186.0,2.5,17.0,346.0,126.86,104.81
2016,6,1,7,45,567.5,142.0,2.5,17.5,456.5,94.75,76.74
2016,6,1,8,0,810.0,98.0,2.5,18.0,567.0,74.08,58.64
2016,6,1,8,15,828.5,101.0,2.45,18.5,614.5,74.9,59.06
2016,6,1,8,30,847.0,104.0,2.4,19.0,662.0,75.63,59.38
2016,6,1,8,45,862.0,106.0,2.4,19.5,706.0,86.54,68.34
2016,6,1,9,0,877.0,108.0,2.4,20.0,750.0,125.71,73.07
2016,6,1,9,15,887.5,110.0,2.35,20.5,789.0,178.19,101.22
2016,6,1,9,30,898.0,112.0,2.3,21.0,828.0,232.02,140.33
2016,6,1,9,45,909.5,112.0,2.3,21.5,862.5,286.0,184.49
2016,6,1,10,0,921.0,112.0,2.3,22.0,897.0,341.01,231.41
2016,6,1,10,15,927.0,113.0,2.3,22.0,924.0,395.65,278.96
2016,6,1,10,30,933.0,114.0,2.3,22.0,951.0,450.35,325.96
2016,6,1,10,45,936.0,115.5,2.3,22.5,971.5,503.92,370.37
2016,6,1,11,0,939.0,117.0,2.3,23.0,992.0,556.86,412.9
2016,6,1,11,15,942.0,117.5,2.3,23.0,1005.0,608.27,453.81
2016,6,1,11,30,945.0,118.0,2.3,23.0,1018.0,658.68,492.83
2016,6,1,11,45,944.5,119.0,2.3,23.0,1023.0,706.04,528.65
2016,6,1,12,0,944.0,120.0,2.3,23.0,1028.0,751.75,562.43
2016,6,1,12,15,943.5,120.0,2.3,23.0,1026.5,794.85,593.68
2016,6,1,12,30,943.0,120.0,2.3,23.0,1025.0,835.91,621.37
2016,6,1,12,45,718.5,252.0,2.35,23.0,937.5,822.78,610.15
2016,6,1,13,0,494.0,384.0,2.4,23.0,850.0,782.55,578.77
2016,6,1,13,15,701.5,258.0,2.4,23.0,907.5,878.94,650.44
2016,6,1,13,30,909.0,132.0,2.4,23.0,965.0,957.47,703.68
2016,6,1,13,45,902.0,132.0,2.45,23.0,940.5,978.66,717.92
2016,6,1,14,0,895.0,132.0,2.5,23.0,916.0,996.54,730.66
2016,6,1,14,15,887.5,130.5,2.45,23.0,885.5,1009.1,739.09
2016,6,1,14,30,880.0,129.0,2.4,23.0,855.0,1018.21,745.43
2016,6,1,14,45,710.5,191.5,2.4,23.0,761.5,951.86,703.16
2016,6,1,15,0,541.0,254.0,2.4,23.0,668.0,850.22,634.93
2016,6,1,15,15,500.5,252.0,2.4,22.5,619.0,815.09,613.8
2016,6,1,15,30,460.0,250.0,2.4,22.0,570.0,777.47,590.01
2016,6,1,15,45,631.0,181.0,2.4,22.0,589.0,886.86,670.61
2016,6,1,16,0,802.0,112.0,2.4,22.0,608.0,972.46,729.16
2016,6,1,16,15,780.5,108.5,2.35,21.5,559.0,942.05,710.88
2016,6,1,16,30,759.0,105.0,2.3,21.0,510.0,908.97,691.75
2016,6,1,16,45,732.5,100.0,2.3,21.0,459.5,873.81,670.06
2016,6,1,17,0,706.0,95.0,2.3,21.0,409.0,830.22,642.06
2016,6,1,17,15,667.5,89.5,2.25,20.5,357.0,773.25,604.67
2016,6,1,17,30,629.0,84.0,2.2,20.0,305.0,715.67,565.62
2016,6,1,17,45,578.5,76.5,2.2,19.5,255.0,644.79,515.34
2016,6,1,18,0,528.0,69.0,2.2,19.0,205.0,574.87,463.41
2016,6,1,18,15,451.0,60.0,2.1,18.0,158.0,483.14,392.25
2016,6,1,18,30,374.0,51.0,2.0,17.0,111.0,395.23,320.63
2016,6,1,18,45,263.5,38.0,1.9,16.5,73.5,282.58,223.12
2016,6,1,19,0,153.0,25.0,1.8,16.0,36.0,172.83,94.27
2016,6,1,19,15,76.5,12.5,1.85,15.5,18.0,60.07,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
