Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,44.0,11.0,1.7,12.0,12.0,9.39,0.0
2016,6,2,5,15,174.0,24.5,1.65,12.5,43.0,19.05,6.16
2016,6,2,5,30,304.0,38.0,1.6,13.0,74.0,31.14,21.04
2016,6,2,5,45,398.0,48.0,1.6,13.5,118.0,38.71,28.5
2016,6,2,6,0,492.0,58.0,1.6,14.0,162.0,46.14,35.47
2016,6,2,6,15,246.0,71.0,1.5,14.5,123.0,51.83,40.69
2016,6,2,6,30,0.0,84.0,1.4,15.0,84.0,67.67,54.72
2016,6,2,6,45,0.0,100.5,1.35,15.5,100.5,80.42,65.75
2016,6,2,7,0,0.0,117.0,1.3,16.0,117.0,93.07,76.48
2016,6,2,7,15,4.0,139.5,1.2,16.5,141.5,109.81,90.53
2016,6,2,7,30,8.0,162.0,1.1,17.0,166.0,126.33,104.13
2016,6,2,7,45,29.5,198.5,1.05,18.0,215.5,144.0,118.23
2016,6,2,8,0,51.0,235.0,1.0,19.0,265.0,166.17,135.78
2016,6,2,8,15,119.0,266.5,0.95,19.5,343.5,175.29,142.5
2016,6,2,8,30,187.0,298.0,0.9,20.0,422.0,192.38,155.69
2016,6,2,8,45,222.5,315.0,0.85,20.5,471.5,201.32,162.09
2016,6,2,9,0,258.0,332.0,0.8,21.0,521.0,212.19,155.76
2016,6,2,9,15,577.5,221.5,0.75,21.5,674.0,193.08,123.88
2016,6,2,9,30,897.0,111.0,0.7,22.0,827.0,231.46,138.18
2016,6,2,9,45,898.0,116.5,0.7,23.0,858.0,286.35,182.16
2016,6,2,10,0,899.0,122.0,0.7,24.0,889.0,341.24,227.47
2016,6,2,10,15,905.0,123.0,0.7,24.5,915.5,394.78,271.94
2016,6,2,10,30,911.0,124.0,0.7,25.0,942.0,448.4,315.58
2016,6,2,10,45,915.0,125.0,0.75,25.5,962.0,501.01,357.57
2016,6,2,11,0,919.0,126.0,0.8,26.0,982.0,553.12,397.86
2016,6,2,11,15,921.0,126.5,0.85,26.0,994.5,603.1,436.25
2016,6,2,11,30,923.0,127.0,0.9,26.0,1007.0,652.01,472.85
2016,6,2,11,45,924.0,127.0,0.95,26.5,1012.5,698.71,506.04
2016,6,2,12,0,925.0,127.0,1.0,27.0,1018.0,743.91,537.32
2016,6,2,12,15,924.5,126.5,1.05,27.5,1015.5,785.97,565.75
2016,6,2,12,30,924.0,126.0,1.1,28.0,1013.0,826.01,591.02
2016,6,2,12,45,928.0,121.5,1.2,28.5,1005.5,864.07,615.12
2016,6,2,13,0,932.0,117.0,1.3,29.0,998.0,899.73,637.58
2016,6,2,13,15,928.5,116.5,1.4,29.0,981.0,929.86,657.82
2016,6,2,13,30,925.0,116.0,1.5,29.0,964.0,956.96,676.28
2016,6,2,13,45,919.5,115.0,1.6,29.0,940.0,978.58,691.43
2016,6,2,14,0,914.0,114.0,1.7,29.0,916.0,996.87,704.68
2016,6,2,14,15,907.0,112.5,1.75,28.5,885.5,1009.81,715.51
2016,6,2,14,30,900.0,111.0,1.8,28.0,855.0,1019.26,724.42
2016,6,2,14,45,890.5,109.5,1.9,28.0,818.5,1022.75,729.02
2016,6,2,15,0,881.0,108.0,2.0,28.0,782.0,1022.76,731.62
2016,6,2,15,15,868.5,106.0,2.05,27.5,741.0,1015.75,730.78
2016,6,2,15,30,856.0,104.0,2.1,27.0,700.0,1005.4,727.98
2016,6,2,15,45,840.5,101.0,2.15,27.0,654.5,999.89,726.96
2016,6,2,16,0,825.0,98.0,2.2,27.0,609.0,978.87,715.96
2016,6,2,16,15,804.5,95.0,2.2,26.5,560.0,949.85,700.69
2016,6,2,16,30,784.0,92.0,2.2,26.0,511.0,918.16,683.51
2016,6,2,16,45,757.5,88.0,2.25,25.5,460.5,876.95,660.02
2016,6,2,17,0,731.0,84.0,2.3,25.0,410.0,833.77,634.57
2016,6,2,17,15,695.0,79.5,2.25,24.0,359.0,785.58,605.18
2016,6,2,17,30,659.0,75.0,2.2,23.0,308.0,731.1,570.1
2016,6,2,17,45,609.5,69.0,2.2,22.5,257.5,662.4,522.27
2016,6,2,18,0,560.0,63.0,2.2,22.0,207.0,594.63,472.85
2016,6,2,18,15,485.5,55.0,2.1,21.0,160.5,505.42,404.8
2016,6,2,18,30,411.0,47.0,2.0,20.0,114.0,420.0,336.26
2016,6,2,18,45,299.0,35.5,1.95,19.0,75.5,307.99,241.52
2016,6,2,19,0,187.0,24.0,1.9,18.0,37.0,194.86,111.57
2016,6,2,19,15,93.5,12.0,1.9,17.5,18.5,70.69,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,15.0,12.0,8.54,0.0
2016,6,3,5,15,192.5,23.0,1.1,15.5,42.5,18.8,6.1
2016,6,3,5,30,323.0,36.0,1.1,16.0,73.0,29.41,19.32
2016,6,3,5,45,411.5,45.0,1.1,17.0,116.5,36.18,25.9
2016,6,3,6,0,500.0,54.0,1.1,18.0,160.0,42.86,32.02
2016,6,3,6,15,559.0,60.5,1.0,18.5,208.5,47.23,36.01
2016,6,3,6,30,618.0,67.0,0.9,19.0,257.0,51.55,39.77
2016,6,3,6,45,659.5,72.0,0.85,19.5,307.5,54.51,42.22
2016,6,3,7,0,701.0,77.0,0.8,20.0,358.0,57.4,44.54
2016,6,3,7,15,529.0,128.5,0.75,20.5,357.0,89.37,71.72
2016,6,3,7,30,357.0,180.0,0.7,21.0,356.0,123.8,100.3
2016,6,3,7,45,582.5,135.5,0.65,22.0,457.5,90.43,71.52
2016,6,3,8,0,808.0,91.0,0.6,23.0,559.0,69.25,53.3
2016,6,3,8,15,825.0,93.5,0.55,24.0,605.5,69.89,53.48
2016,6,3,8,30,842.0,96.0,0.5,25.0,652.0,80.93,62.23
2016,6,3,8,45,856.0,98.0,0.5,26.0,695.0,81.77,62.46
2016,6,3,9,0,870.0,100.0,0.5,27.0,738.0,121.13,67.1
2016,6,3,9,15,880.0,101.5,0.45,27.5,776.0,172.66,93.66
2016,6,3,9,30,890.0,103.0,0.4,28.0,814.0,225.47,130.36
2016,6,3,9,45,903.5,101.0,0.4,29.0,848.5,277.95,170.88
2016,6,3,10,0,917.0,99.0,0.4,30.0,883.0,331.63,213.8
2016,6,3,10,15,922.5,100.5,0.55,30.0,909.5,385.96,258.98
2016,6,3,10,30,928.0,102.0,0.7,30.0,936.0,440.31,303.72
2016,6,3,10,45,930.5,103.0,0.85,30.5,955.5,492.8,345.65
2016,6,3,11,0,933.0,104.0,1.0,31.0,975.0,544.6,385.92
2016,6,3,11,15,935.5,104.5,1.1,31.0,987.5,595.16,424.68
2016,6,3,11,30,938.0,105.0,1.2,31.0,1000.0,644.66,461.74
2016,6,3,11,45,937.0,106.5,1.35,31.0,1004.5,691.46,496.51
2016,6,3,12,0,936.0,108.0,1.5,31.0,1009.0,736.58,529.49
2016,6,3,12,15,935.5,108.0,1.6,31.0,1007.5,779.02,559.62
2016,6,3,12,30,935.0,108.0,1.7,31.0,1006.0,819.42,586.43
2016,6,3,12,45,921.5,115.0,1.8,31.0,993.0,853.08,608.84
2016,6,3,13,0,908.0,122.0,1.9,31.0,980.0,883.69,629.35
2016,6,3,13,15,904.5,121.5,1.95,31.0,963.5,913.19,648.71
2016,6,3,13,30,901.0,121.0,2.0,31.0,947.0,939.75,666.24
2016,6,3,13,45,896.0,119.5,2.05,31.0,924.0,960.89,680.44
2016,6,3,14,0,891.0,118.0,2.1,31.0,901.0,978.77,692.75
2016,6,3,14,15,884.0,117.0,2.1,31.0,871.0,991.9,701.68
2016,6,3,14,30,877.0,116.0,2.1,31.0,841.0,1001.65,708.68
2016,6,3,14,45,869.0,113.5,2.15,31.0,806.0,1005.44,712.69
2016,6,3,15,0,861.0,111.0,2.2,31.0,771.0,1005.81,714.76
2016,6,3,15,15,849.0,108.5,2.15,30.5,730.5,998.74,712.67
2016,6,3,15,30,837.0,106.0,2.1,30.0,690.0,1000.85,716.58
2016,6,3,15,45,701.0,141.5,2.1,30.0,608.5,913.18,662.15
2016,6,3,16,0,565.0,177.0,2.1,30.0,527.0,815.28,600.25
2016,6,3,16,15,666.5,135.5,2.05,29.5,516.5,867.85,638.73
2016,6,3,16,30,768.0,94.0,2.0,29.0,506.0,904.98,665.54
2016,6,3,16,45,742.0,90.0,2.0,28.5,456.0,864.54,641.73
2016,6,3,17,0,716.0,86.0,2.0,28.0,406.0,828.02,620.76
2016,6,3,17,15,680.5,81.0,1.9,27.0,355.5,774.37,587.62
2016,6,3,17,30,645.0,76.0,1.8,26.0,305.0,720.03,552.88
2016,6,3,17,45,594.5,70.0,1.7,25.5,255.5,650.86,504.93
2016,6,3,18,0,544.0,64.0,1.6,25.0,206.0,582.7,455.67
2016,6,3,18,15,471.0,56.0,1.55,24.0,160.0,495.2,390.49
2016,6,3,18,30,398.0,48.0,1.5,23.0,114.0,411.37,324.66
2016,6,3,18,45,290.0,36.5,1.45,22.0,76.0,302.66,234.32
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,194.09,114.02
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,69.57,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,16.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,17.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,19.5,0.9,17.0,19.5,16.11,4.52
2016,6,4,5,30,0.0,34.0,0.8,17.0,34.0,27.68,17.8
2016,6,4,5,45,4.5,53.0,0.75,17.5,54.0,42.36,31.21
2016,6,4,6,0,9.0,72.0,0.7,18.0,74.0,56.91,44.28
2016,6,4,6,15,17.5,91.5,0.7,18.0,96.5,71.74,57.48
2016,6,4,6,30,26.0,111.0,0.7,18.0,119.0,84.1,68.29
2016,6,4,6,45,32.0,131.0,0.7,18.5,143.0,98.11,80.16
2016,6,4,7,0,38.0,151.0,0.7,19.0,167.0,111.87,91.55
2016,6,4,7,15,67.0,178.5,0.75,19.5,210.0,129.98,106.4
2016,6,4,7,30,96.0,206.0,0.8,20.0,253.0,147.65,120.61
2016,6,4,7,45,63.0,213.0,0.85,20.5,245.5,152.78,124.2
2016,6,4,8,0,30.0,220.0,0.9,21.0,238.0,157.52,127.48
2016,6,4,8,15,20.5,216.0,0.95,21.0,229.0,166.04,134.11
2016,6,4,8,30,11.0,212.0,1.0,21.0,220.0,164.27,132.28
2016,6,4,8,45,54.0,274.0,1.05,21.5,314.0,190.63,153.13
2016,6,4,9,0,97.0,336.0,1.1,22.0,408.0,232.73,175.49
2016,6,4,9,15,84.5,349.0,1.1,22.0,414.0,249.91,187.13
2016,6,4,9,30,72.0,362.0,1.1,22.0,420.0,265.78,199.02
2016,6,4,9,45,159.5,385.0,1.1,22.5,519.5,296.37,218.04
2016,6,4,10,0,247.0,408.0,1.1,23.0,619.0,337.96,246.25
2016,6,4,10,15,173.5,421.5,1.15,23.0,572.0,354.81,261.76
2016,6,4,10,30,100.0,435.0,1.2,23.0,525.0,361.65,268.9
2016,6,4,10,45,88.5,438.5,1.25,23.0,520.0,370.57,276.06
2016,6,4,11,0,77.0,442.0,1.3,23.0,515.0,378.19,282.05
2016,6,4,11,15,61.0,430.0,1.3,23.0,488.0,370.83,276.9
2016,6,4,11,30,45.0,418.0,1.3,23.0,461.0,361.12,269.94
2016,6,4,11,45,104.5,452.5,1.35,23.0,553.5,433.97,323.62
2016,6,4,12,0,164.0,487.0,1.4,23.0,646.0,513.98,381.2
2016,6,4,12,15,189.5,484.5,1.4,23.0,667.0,547.3,404.87
2016,6,4,12,30,215.0,482.0,1.4,23.0,688.0,582.12,429.81
2016,6,4,12,45,288.5,453.5,1.4,23.5,727.5,641.2,471.52
2016,6,4,13,0,362.0,425.0,1.4,24.0,767.0,698.84,511.51
2016,6,4,13,15,199.5,404.0,1.4,24.0,592.5,547.64,405.17
2016,6,4,13,30,37.0,383.0,1.4,24.0,418.0,379.61,282.91
2016,6,4,13,45,32.5,363.0,1.45,24.5,393.0,361.98,270.89
2016,6,4,14,0,28.0,343.0,1.5,25.0,368.0,343.31,257.2
2016,6,4,14,15,230.5,334.5,1.5,25.0,527.0,572.7,428.35
2016,6,4,14,30,433.0,326.0,1.5,25.0,686.0,793.12,581.67
2016,6,4,14,45,475.0,294.5,1.5,25.5,673.5,815.53,595.58
2016,6,4,15,0,517.0,263.0,1.5,26.0,661.0,835.28,609.85
2016,6,4,15,15,646.5,195.5,1.5,26.0,665.5,910.67,662.8
2016,6,4,15,30,776.0,128.0,1.5,26.0,670.0,964.43,697.99
2016,6,4,15,45,556.5,189.5,1.55,26.0,565.5,810.76,599.36
2016,6,4,16,0,337.0,251.0,1.6,26.0,461.0,638.45,480.12
2016,6,4,16,15,525.0,179.5,1.6,25.5,476.0,767.26,578.16
2016,6,4,16,30,713.0,108.0,1.6,25.0,491.0,874.33,652.35
2016,6,4,16,45,691.5,101.5,1.65,24.5,443.5,836.34,629.46
2016,6,4,17,0,670.0,95.0,1.7,24.0,396.0,796.43,606.21
2016,6,4,17,15,633.5,89.5,1.7,23.0,346.5,742.22,572.78
2016,6,4,17,30,597.0,84.0,1.7,22.0,297.0,687.41,537.6
2016,6,4,17,45,553.5,76.0,1.7,21.5,249.0,623.02,492.69
2016,6,4,18,0,510.0,68.0,1.7,21.0,201.0,559.31,446.15
2016,6,4,18,15,439.5,59.0,1.65,20.0,156.0,473.57,380.77
2016,6,4,18,30,369.0,50.0,1.6,19.0,111.0,391.39,314.87
2016,6,4,18,45,272.5,37.5,1.55,18.5,74.0,287.64,226.51
2016,6,4,19,0,176.0,25.0,1.5,18.0,37.0,190.56,117.28
2016,6,4,19,15,88.0,12.5,1.55,17.5,18.5,67.71,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,12.0,8.54,0.0
2016,6,5,5,15,182.5,23.5,1.65,13.5,42.0,18.3,6.19
2016,6,5,5,30,302.0,37.0,1.7,14.0,72.0,30.18,20.18
2016,6,5,5,45,387.5,47.0,1.8,14.5,114.5,37.74,27.55
2016,6,5,6,0,473.0,57.0,1.9,15.0,157.0,45.14,34.44
2016,6,5,6,15,236.5,72.0,1.85,15.5,122.0,52.44,41.06
2016,6,5,6,30,0.0,87.0,1.8,16.0,87.0,69.84,56.4
2016,6,5,6,45,0.0,104.5,1.8,16.5,104.5,83.26,67.98
2016,6,5,7,0,0.0,122.0,1.8,17.0,122.0,96.57,79.25
2016,6,5,7,15,67.0,165.0,1.8,17.5,198.5,122.17,100.87
2016,6,5,7,30,134.0,208.0,1.8,18.0,275.0,143.09,118.08
2016,6,5,7,45,190.5,227.0,1.8,18.5,332.0,154.97,127.43
2016,6,5,8,0,247.0,246.0,1.8,19.0,389.0,157.35,128.73
2016,6,5,8,15,268.5,264.5,1.85,19.5,432.0,166.17,135.44
2016,6,5,8,30,290.0,283.0,1.9,20.0,475.0,174.5,141.67
2016,6,5,8,45,253.5,311.0,2.0,20.5,487.0,185.88,150.38
2016,6,5,9,0,217.0,339.0,2.1,21.0,499.0,227.66,169.86
2016,6,5,9,15,275.0,345.5,2.15,21.5,559.0,242.66,175.23
2016,6,5,9,30,333.0,352.0,2.2,22.0,619.0,278.48,198.87
2016,6,5,9,45,617.5,230.0,2.3,22.5,749.0,280.37,190.29
2016,6,5,10,0,902.0,108.0,2.4,23.0,879.0,333.23,225.42
2016,6,5,10,15,908.0,109.5,2.4,23.0,906.0,386.95,272.09
2016,6,5,10,30,914.0,111.0,2.4,23.0,933.0,440.77,318.25
2016,6,5,10,45,917.5,112.0,2.45,23.5,952.5,493.03,361.71
2016,6,5,11,0,921.0,113.0,2.5,24.0,972.0,544.73,403.46
2016,6,5,11,15,923.5,113.5,2.5,24.0,985.0,594.78,443.42
2016,6,5,11,30,926.0,114.0,2.5,24.0,998.0,643.81,481.52
2016,6,5,11,45,926.5,114.5,2.5,24.0,1003.5,690.38,516.89
2016,6,5,12,0,927.0,115.0,2.5,24.0,1009.0,735.41,550.32
2016,6,5,12,15,927.0,115.0,2.45,24.0,1008.0,777.99,581.02
2016,6,5,12,30,927.0,115.0,2.4,24.0,1007.0,818.61,608.13
2016,6,5,12,45,916.0,121.0,2.4,24.0,995.0,853.26,631.28
2016,6,5,13,0,905.0,127.0,2.4,24.0,983.0,885.04,652.45
2016,6,5,13,15,902.0,126.0,2.4,24.0,967.0,914.6,672.12
2016,6,5,13,30,899.0,125.0,2.4,24.0,951.0,941.23,689.87
2016,6,5,13,45,895.5,123.0,2.4,24.5,928.5,963.4,703.38
2016,6,5,14,0,892.0,121.0,2.4,25.0,906.0,982.35,714.84
2016,6,5,14,15,885.5,120.0,2.45,25.0,876.5,996.11,724.97
2016,6,5,14,30,879.0,119.0,2.5,25.0,847.0,1006.52,733.12
2016,6,5,14,45,871.5,116.0,2.55,25.0,812.5,1010.45,737.27
2016,6,5,15,0,864.0,113.0,2.6,25.0,778.0,1010.93,739.4
2016,6,5,15,15,852.0,111.0,2.65,24.5,737.5,1004.56,738.7
2016,6,5,15,30,840.0,109.0,2.7,24.0,697.0,1007.54,744.33
2016,6,5,15,45,826.0,105.5,2.75,24.0,652.5,990.8,735.58
2016,6,5,16,0,812.0,102.0,2.8,24.0,608.0,970.92,724.94
2016,6,5,16,15,792.0,98.5,2.8,23.5,559.5,942.05,709.2
2016,6,5,16,30,772.0,95.0,2.8,23.0,511.0,910.51,691.51
2016,6,5,16,45,746.5,91.0,2.85,22.5,461.0,870.56,668.04
2016,6,5,17,0,721.0,87.0,2.9,22.0,411.0,834.57,646.8
2016,6,5,17,15,685.5,82.0,2.85,21.5,360.0,780.86,611.51
2016,6,5,17,30,650.0,77.0,2.8,21.0,309.0,726.43,574.64
2016,6,5,17,45,601.5,70.5,2.8,20.5,259.5,658.2,526.22
2016,6,5,18,0,553.0,64.0,2.8,20.0,210.0,590.87,476.27
2016,6,5,18,15,481.5,56.0,2.7,19.0,163.5,504.27,409.29
2016,6,5,18,30,410.0,48.0,2.6,18.0,117.0,421.24,341.8
2016,6,5,18,45,304.0,36.5,2.55,17.5,78.5,313.4,249.37
2016,6,5,19,0,198.0,25.0,2.5,17.0,40.0,206.39,132.02
2016,6,5,19,15,99.0,12.5,2.5,16.5,20.0,74.92,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,8.54,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.0,41.0,17.9,6.02
2016,6,6,5,30,287.0,36.0,2.5,14.0,70.0,29.23,19.37
2016,6,6,5,45,370.0,45.0,2.5,14.5,110.5,35.94,25.96
2016,6,6,6,0,453.0,54.0,2.5,15.0,151.0,42.53,32.13
2016,6,6,6,15,509.5,61.0,2.45,15.5,197.0,47.22,36.43
2016,6,6,6,30,566.0,68.0,2.4,16.0,243.0,51.81,40.49
2016,6,6,6,45,283.0,82.0,2.4,16.5,169.5,58.06,45.88
2016,6,6,7,0,0.0,96.0,2.4,17.0,96.0,78.03,63.15
2016,6,6,7,15,2.5,127.0,2.4,17.5,128.5,101.14,82.84
2016,6,6,7,30,5.0,158.0,2.4,18.0,161.0,123.63,101.65
2016,6,6,7,45,9.0,177.0,2.4,18.5,182.5,137.67,112.99
2016,6,6,8,0,13.0,196.0,2.4,19.0,204.0,151.57,124.08
2016,6,6,8,15,23.0,226.5,2.4,19.5,242.0,172.89,141.2
2016,6,6,8,30,33.0,257.0,2.4,20.0,280.0,180.19,146.52
2016,6,6,8,45,40.5,283.0,2.45,20.5,312.5,195.15,158.13
2016,6,6,9,0,48.0,309.0,2.5,21.0,345.0,215.59,165.19
2016,6,6,9,15,442.0,210.5,2.5,21.0,562.5,174.73,116.14
2016,6,6,9,30,836.0,112.0,2.5,21.0,780.0,221.76,135.08
2016,6,6,9,45,844.5,113.5,2.55,21.5,812.0,272.37,176.74
2016,6,6,10,0,853.0,115.0,2.6,22.0,844.0,323.74,220.85
2016,6,6,10,15,859.5,116.5,2.6,22.0,870.5,375.02,265.66
2016,6,6,10,30,866.0,118.0,2.6,22.0,897.0,426.49,310.12
2016,6,6,10,45,871.5,118.0,2.65,22.5,917.0,476.5,352.03
2016,6,6,11,0,877.0,118.0,2.7,23.0,937.0,526.18,392.51
2016,6,6,11,15,880.0,119.0,2.65,23.0,950.0,574.71,431.45
2016,6,6,11,30,883.0,120.0,2.6,23.0,963.0,622.36,468.64
2016,6,6,11,45,885.0,119.5,2.6,23.0,969.0,667.22,503.09
2016,6,6,12,0,887.0,119.0,2.6,23.0,975.0,710.75,535.8
2016,6,6,12,15,886.5,119.0,2.6,23.0,973.5,751.35,565.73
2016,6,6,12,30,886.0,119.0,2.6,23.0,972.0,790.05,592.55
2016,6,6,12,45,879.5,122.0,2.6,23.0,961.5,824.34,615.84
2016,6,6,13,0,873.0,125.0,2.6,23.0,951.0,856.06,637.32
2016,6,6,13,15,869.5,124.5,2.6,23.0,935.5,884.56,656.61
2016,6,6,13,30,866.0,124.0,2.6,23.0,920.0,910.22,674.01
2016,6,6,13,45,859.5,123.5,2.6,23.0,897.0,930.15,687.66
2016,6,6,14,0,853.0,123.0,2.6,23.0,874.0,946.93,699.34
2016,6,6,14,15,846.0,121.5,2.6,22.5,845.0,959.02,709.43
2016,6,6,14,30,839.0,120.0,2.6,22.0,816.0,967.84,717.57
2016,6,6,14,45,828.0,118.5,2.65,22.0,781.5,969.41,720.16
2016,6,6,15,0,817.0,117.0,2.7,22.0,747.0,967.68,720.78
2016,6,6,15,15,805.0,115.0,2.7,21.5,708.0,974.03,727.91
2016,6,6,15,30,793.0,113.0,2.7,21.0,669.0,964.41,724.45
2016,6,6,15,45,776.0,110.5,2.75,21.0,625.5,945.99,714.34
2016,6,6,16,0,759.0,108.0,2.8,21.0,582.0,924.63,702.3
2016,6,6,16,15,738.5,104.5,2.85,20.5,535.5,895.78,686.37
2016,6,6,16,30,718.0,101.0,2.9,20.0,489.0,870.32,672.61
2016,6,6,16,45,692.0,97.0,2.95,20.0,441.0,831.16,647.59
2016,6,6,17,0,666.0,93.0,3.0,20.0,393.0,790.31,620.94
2016,6,6,17,15,631.0,87.5,3.0,19.5,344.5,737.65,585.81
2016,6,6,17,30,596.0,82.0,3.0,19.0,296.0,684.36,549.08
2016,6,6,17,45,550.0,75.0,3.0,18.5,248.5,619.16,501.79
2016,6,6,18,0,504.0,68.0,3.0,18.0,201.0,554.77,453.05
2016,6,6,18,15,435.0,59.0,2.95,17.5,156.5,470.46,386.07
2016,6,6,18,30,366.0,50.0,2.9,17.0,112.0,389.65,318.97
2016,6,6,18,45,270.0,38.0,2.9,16.5,75.5,286.4,229.56
2016,6,6,19,0,174.0,26.0,2.9,16.0,39.0,192.45,126.33
2016,6,6,19,15,87.0,13.0,2.9,15.5,19.5,67.63,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,45.0,11.0,2.4,13.0,12.0,9.39,0.0
2016,6,7,5,15,153.5,25.0,2.4,13.5,41.0,19.38,7.11
2016,6,7,5,30,262.0,39.0,2.4,14.0,70.0,30.08,20.1
2016,6,7,5,45,352.0,49.0,2.45,14.5,111.5,39.26,28.88
2016,6,7,6,0,442.0,59.0,2.5,15.0,153.0,46.59,35.72
2016,6,7,6,15,221.0,60.0,2.45,15.0,107.0,43.86,33.52
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,50.53,39.52
2016,6,7,6,45,0.0,73.5,2.35,15.5,73.5,60.66,48.37
2016,6,7,7,0,0.0,86.0,2.3,16.0,86.0,70.61,56.89
2016,6,7,7,15,0.0,99.5,2.25,16.5,99.5,81.22,65.85
2016,6,7,7,30,0.0,113.0,2.2,17.0,113.0,91.76,74.61
2016,6,7,7,45,1.0,140.0,2.15,17.5,140.5,111.97,91.53
2016,6,7,8,0,2.0,167.0,2.1,18.0,168.0,131.74,107.8
2016,6,7,8,15,2.5,171.5,2.1,18.5,173.0,135.64,110.5
2016,6,7,8,30,3.0,176.0,2.1,19.0,178.0,139.43,113.14
2016,6,7,8,45,7.5,205.0,2.15,19.5,210.5,160.26,129.94
2016,6,7,9,0,12.0,234.0,2.2,20.0,243.0,182.22,140.69
2016,6,7,9,15,14.5,253.5,2.25,20.0,265.0,198.51,152.84
2016,6,7,9,30,17.0,273.0,2.3,20.0,287.0,215.3,165.46
2016,6,7,9,45,43.0,332.0,2.35,20.5,368.5,250.63,191.11
2016,6,7,10,0,69.0,391.0,2.4,21.0,450.0,301.82,228.79
2016,6,7,10,15,179.5,408.5,2.45,21.0,568.5,348.79,261.74
2016,6,7,10,30,290.0,426.0,2.5,21.0,687.0,409.26,306.07
2016,6,7,10,45,587.5,276.0,2.6,21.5,819.5,453.55,338.15
2016,6,7,11,0,885.0,126.0,2.7,22.0,952.0,535.4,400.67
2016,6,7,11,15,888.0,126.5,2.75,22.0,965.0,584.09,439.97
2016,6,7,11,30,891.0,127.0,2.8,22.0,978.0,631.89,477.79
2016,6,7,11,45,893.5,127.0,2.85,22.0,984.5,677.95,513.48
2016,6,7,12,0,896.0,127.0,2.9,22.0,991.0,722.74,547.49
2016,6,7,12,15,896.0,126.5,2.9,22.0,990.0,763.89,578.02
2016,6,7,12,30,896.0,126.0,2.9,22.0,989.0,803.15,605.56
2016,6,7,12,45,900.0,122.5,2.95,22.0,982.0,841.02,631.77
2016,6,7,13,0,904.0,119.0,3.0,22.0,975.0,876.67,656.38
2016,6,7,13,15,901.0,118.0,3.0,22.0,959.5,905.99,676.34
2016,6,7,13,30,898.0,117.0,3.0,22.0,944.0,932.4,694.37
2016,6,7,13,45,892.0,117.0,3.05,22.0,920.5,953.94,709.58
2016,6,7,14,0,886.0,117.0,3.1,22.0,897.0,972.28,722.8
2016,6,7,14,15,879.0,115.5,3.1,21.5,868.0,984.88,733.36
2016,6,7,14,30,872.0,114.0,3.1,21.0,839.0,994.11,741.89
2016,6,7,14,45,860.0,114.0,3.15,21.0,803.5,996.57,745.07
2016,6,7,15,0,848.0,114.0,3.2,21.0,768.0,995.69,746.23
2016,6,7,15,15,836.0,112.0,3.2,20.5,728.0,989.32,744.92
2016,6,7,15,30,824.0,110.0,3.2,20.0,688.0,992.42,750.19
2016,6,7,15,45,806.0,108.0,3.2,20.0,643.5,973.55,739.19
2016,6,7,16,0,788.0,106.0,3.2,20.0,599.0,951.65,726.34
2016,6,7,16,15,767.5,103.0,3.15,19.5,551.5,923.19,709.95
2016,6,7,16,30,747.0,100.0,3.1,19.0,504.0,892.13,691.62
2016,6,7,16,45,718.0,96.5,3.1,19.0,454.5,856.01,668.49
2016,6,7,17,0,689.0,93.0,3.1,19.0,405.0,812.49,639.65
2016,6,7,17,15,653.0,87.5,3.1,18.5,355.0,758.41,603.6
2016,6,7,17,30,617.0,82.0,3.1,18.0,305.0,703.66,565.88
2016,6,7,17,45,566.0,76.0,3.1,17.5,256.0,634.77,515.85
2016,6,7,18,0,515.0,70.0,3.1,17.0,207.0,566.83,464.37
2016,6,7,18,15,443.5,61.0,3.0,16.5,161.5,480.0,395.2
2016,6,7,18,30,372.0,52.0,2.9,16.0,116.0,396.7,325.91
2016,6,7,18,45,268.5,40.0,2.85,15.5,78.5,288.78,232.5
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,190.91,128.15
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,65.62,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.41,0.0
2016,6,8,5,15,0.0,12.5,2.95,13.0,12.5,10.29,1.17
2016,6,8,5,30,0.0,21.0,3.0,13.0,21.0,17.31,9.24
2016,6,8,5,45,0.0,33.0,3.15,13.5,33.0,27.26,18.43
2016,6,8,6,0,0.0,45.0,3.3,14.0,45.0,37.23,27.55
2016,6,8,6,15,0.0,58.0,3.35,14.0,58.0,47.83,37.2
2016,6,8,6,30,0.0,71.0,3.4,14.0,71.0,58.21,46.52
2016,6,8,6,45,0.0,85.0,3.5,14.5,85.0,69.26,56.18
2016,6,8,7,0,0.0,99.0,3.6,15.0,99.0,80.23,65.6
2016,6,8,7,15,151.0,145.0,3.65,15.0,219.5,106.44,88.33
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,129.41,107.94
2016,6,8,7,45,290.0,216.0,3.75,15.5,371.0,142.66,118.74
2016,6,8,8,0,278.0,241.0,3.8,16.0,402.0,155.16,128.78
2016,6,8,8,15,265.5,265.5,3.8,16.5,430.0,166.63,137.84
2016,6,8,8,30,253.0,290.0,3.8,17.0,458.0,177.35,146.18
2016,6,8,8,45,219.5,316.0,3.85,17.5,468.5,201.73,165.84
2016,6,8,9,0,186.0,342.0,3.9,18.0,479.0,227.14,172.92
2016,6,8,9,15,349.0,312.0,3.9,18.0,585.0,233.37,168.08
2016,6,8,9,30,512.0,282.0,3.9,18.0,691.0,257.76,179.12
2016,6,8,9,45,535.5,290.0,3.9,18.5,733.5,302.15,214.18
2016,6,8,10,0,559.0,298.0,3.9,19.0,776.0,349.46,252.79
2016,6,8,10,15,522.0,325.0,3.9,19.0,783.0,391.11,289.38
2016,6,8,10,30,485.0,352.0,3.9,19.0,790.0,429.51,322.6
2016,6,8,10,45,507.5,356.5,3.9,19.0,823.0,476.39,360.63
2016,6,8,11,0,530.0,361.0,3.9,19.0,856.0,525.59,399.87
2016,6,8,11,15,707.0,247.5,3.95,19.0,917.5,572.78,438.55
2016,6,8,11,30,884.0,134.0,4.0,19.0,979.0,632.38,487.26
2016,6,8,11,45,883.0,136.0,4.05,19.0,984.0,677.45,523.01
2016,6,8,12,0,882.0,138.0,4.1,19.0,989.0,721.06,556.98
2016,6,8,12,15,881.5,138.0,4.1,19.0,987.5,761.89,588.17
2016,6,8,12,30,881.0,138.0,4.1,19.0,986.0,800.89,616.74
2016,6,8,12,45,861.5,149.0,4.1,19.0,972.0,831.42,638.31
2016,6,8,13,0,842.0,160.0,4.1,19.0,958.0,870.25,665.71
2016,6,8,13,15,838.0,159.0,4.05,18.5,942.0,898.72,686.77
2016,6,8,13,30,834.0,158.0,4.0,18.0,926.0,924.27,705.92
2016,6,8,13,45,663.0,248.5,4.0,18.0,849.0,887.7,679.77
2016,6,8,14,0,492.0,339.0,4.0,18.0,772.0,830.69,636.04
2016,6,8,14,15,463.0,333.0,3.95,18.0,730.0,814.2,625.11
2016,6,8,14,30,434.0,327.0,3.9,18.0,688.0,794.44,611.55
2016,6,8,14,45,478.0,295.0,3.85,18.0,677.0,818.48,631.29
2016,6,8,15,0,522.0,263.0,3.8,18.0,666.0,839.86,648.96
2016,6,8,15,15,459.0,271.0,3.8,17.5,611.5,792.65,616.24
2016,6,8,15,30,396.0,279.0,3.8,17.0,557.0,721.89,566.73
2016,6,8,15,45,587.0,194.5,3.8,17.0,577.5,856.47,671.24
2016,6,8,16,0,778.0,110.0,3.8,17.0,598.0,946.38,735.99
2016,6,8,16,15,757.0,107.0,3.8,16.5,550.5,917.55,718.33
2016,6,8,16,30,736.0,104.0,3.8,16.0,503.0,892.37,704.05
2016,6,8,16,45,625.0,116.5,3.8,16.0,432.5,791.11,632.57
2016,6,8,17,0,514.0,129.0,3.8,16.0,362.0,679.91,551.81
2016,6,8,17,15,482.0,117.0,3.75,15.5,315.0,626.17,513.66
2016,6,8,17,30,450.0,105.0,3.7,15.0,268.0,572.12,473.75
2016,6,8,17,45,405.5,96.0,3.7,15.0,225.5,511.33,426.38
2016,6,8,18,0,361.0,87.0,3.7,15.0,183.0,452.07,378.16
2016,6,8,18,15,314.0,72.5,3.55,14.5,143.5,385.03,322.26
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,320.46,266.33
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,241.58,195.6
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,165.75,113.01
2016,6,8,19,15,64.0,14.0,3.15,14.0,19.0,53.64,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,54.0,11.0,3.1,13.0,13.0,9.39,0.0
2016,6,9,5,15,171.5,24.5,3.25,13.0,43.0,19.04,7.02
2016,6,9,5,30,289.0,38.0,3.4,13.0,73.0,30.98,20.97
2016,6,9,5,45,374.5,48.5,3.6,13.5,115.0,38.93,28.7
2016,6,9,6,0,460.0,59.0,3.8,14.0,157.0,46.69,35.95
2016,6,9,6,15,230.0,66.0,3.8,14.5,115.0,48.15,37.4
2016,6,9,6,30,0.0,73.0,3.8,15.0,73.0,59.69,47.65
2016,6,9,6,45,0.0,87.5,3.8,15.5,87.5,71.1,57.58
2016,6,9,7,0,0.0,102.0,3.8,16.0,102.0,82.41,67.25
2016,6,9,7,15,4.0,132.5,3.75,16.0,134.5,105.01,86.75
2016,6,9,7,30,8.0,163.0,3.7,16.0,167.0,127.04,105.49
2016,6,9,7,45,8.0,174.0,3.7,16.5,178.0,135.65,112.28
2016,6,9,8,0,8.0,185.0,3.7,17.0,189.0,144.15,118.94
2016,6,9,8,15,11.0,203.5,3.65,17.5,210.0,157.64,129.73
2016,6,9,8,30,14.0,222.0,3.6,18.0,231.0,170.98,140.27
2016,6,9,8,45,20.0,249.0,3.55,18.5,263.0,189.71,155.18
2016,6,9,9,0,26.0,276.0,3.5,19.0,295.0,195.99,151.98
2016,6,9,9,15,23.0,280.0,3.45,19.0,297.5,217.41,168.3
2016,6,9,9,30,20.0,284.0,3.4,19.0,300.0,223.39,172.67
2016,6,9,9,45,27.5,316.0,3.4,19.5,339.0,237.08,182.45
2016,6,9,10,0,35.0,348.0,3.4,20.0,378.0,265.3,203.54
2016,6,9,10,15,45.0,375.5,3.35,20.0,415.5,293.1,224.54
2016,6,9,10,30,55.0,403.0,3.3,20.0,453.0,322.78,246.97
2016,6,9,10,45,51.5,407.5,3.3,20.5,455.0,332.71,254.13
2016,6,9,11,0,48.0,412.0,3.3,21.0,457.0,342.29,260.98
2016,6,9,11,15,50.0,415.5,3.3,21.0,463.5,353.85,269.77
2016,6,9,11,30,52.0,419.0,3.3,21.0,470.0,365.68,278.75
2016,6,9,11,45,476.0,273.0,3.35,21.0,733.5,530.29,407.26
2016,6,9,12,0,900.0,127.0,3.4,21.0,997.0,724.78,554.13
2016,6,9,12,15,899.5,127.0,3.45,21.0,995.0,766.12,584.39
2016,6,9,12,30,899.0,127.0,3.5,21.0,993.0,805.57,612.68
2016,6,9,12,45,906.0,120.5,3.55,21.0,987.0,843.5,639.25
2016,6,9,13,0,913.0,114.0,3.6,21.0,981.0,879.21,664.21
2016,6,9,13,15,910.0,113.5,3.65,21.0,964.5,909.17,685.19
2016,6,9,13,30,907.0,113.0,3.7,21.0,948.0,936.23,704.25
2016,6,9,13,45,904.5,110.5,3.75,21.0,926.0,958.78,720.32
2016,6,9,14,0,902.0,108.0,3.8,21.0,904.0,978.12,734.35
2016,6,9,14,15,895.5,106.5,3.8,21.0,875.0,991.32,744.06
2016,6,9,14,30,889.0,105.0,3.8,21.0,846.0,1001.13,751.64
2016,6,9,14,45,881.0,103.0,3.85,21.0,811.0,1005.49,756.07
2016,6,9,15,0,873.0,101.0,3.9,21.0,776.0,1006.44,758.39
2016,6,9,15,15,861.5,99.0,3.95,20.5,736.0,1000.46,757.65
2016,6,9,15,30,850.0,97.0,4.0,20.0,696.0,991.18,754.83
2016,6,9,15,45,835.5,95.0,4.05,20.0,652.0,975.68,746.38
2016,6,9,16,0,821.0,93.0,4.1,20.0,608.0,969.1,744.24
2016,6,9,16,15,802.5,90.0,4.1,19.5,560.5,942.35,729.14
2016,6,9,16,30,784.0,87.0,4.1,19.0,513.0,912.92,712.12
2016,6,9,16,45,759.0,83.5,4.15,18.5,463.5,874.06,688.31
2016,6,9,17,0,734.0,80.0,4.2,18.0,414.0,833.22,662.54
2016,6,9,17,15,701.0,76.0,4.2,17.5,364.0,782.56,628.53
2016,6,9,17,30,668.0,72.0,4.2,17.0,314.0,736.78,597.12
2016,6,9,17,45,622.0,66.5,4.2,17.0,265.0,671.71,548.55
2016,6,9,18,0,576.0,61.0,4.2,17.0,216.0,607.39,498.71
2016,6,9,18,15,509.5,54.0,4.1,16.5,170.0,525.49,433.34
2016,6,9,18,30,443.0,47.0,4.0,16.0,124.0,446.77,367.56
2016,6,9,18,45,343.0,36.5,3.95,15.5,85.0,342.99,277.83
2016,6,9,19,0,243.0,26.0,3.9,15.0,46.0,246.15,172.21
2016,6,9,19,15,121.5,13.0,3.85,14.5,23.0,90.33,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,13.0,14.0,9.39,0.0
2016,6,10,5,15,228.0,22.0,3.55,13.5,45.0,17.93,6.29
2016,6,10,5,30,355.0,33.0,3.7,14.0,76.0,26.83,17.33
2016,6,10,5,45,433.0,41.5,3.85,14.5,118.0,33.28,23.62
2016,6,10,6,0,511.0,50.0,4.0,15.0,160.0,39.62,29.55
2016,6,10,6,15,566.5,56.0,4.05,15.0,207.5,43.73,33.39
2016,6,10,6,30,622.0,62.0,4.1,15.0,255.0,47.78,37.06
2016,6,10,6,45,656.0,68.0,4.2,15.5,303.5,51.53,40.27
2016,6,10,7,0,690.0,74.0,4.3,16.0,352.0,60.11,47.66
2016,6,10,7,15,720.0,78.0,4.3,16.5,402.0,62.35,49.37
2016,6,10,7,30,750.0,82.0,4.3,17.0,452.0,64.52,50.99
2016,6,10,7,45,769.5,86.5,4.3,17.5,500.0,66.79,52.68
2016,6,10,8,0,789.0,91.0,4.3,18.0,548.0,68.91,54.22
2016,6,10,8,15,807.0,93.5,4.3,18.5,594.5,69.54,54.48
2016,6,10,8,30,825.0,96.0,4.3,19.0,641.0,80.59,63.63
2016,6,10,8,45,834.5,100.5,4.3,19.5,683.0,82.77,65.18
2016,6,10,9,0,844.0,105.0,4.3,20.0,725.0,122.43,71.19
2016,6,10,9,15,855.5,107.0,4.25,20.0,763.5,172.81,98.69
2016,6,10,9,30,867.0,109.0,4.2,20.0,802.0,224.65,136.98
2016,6,10,9,45,878.0,109.5,4.2,20.0,835.5,276.74,180.53
2016,6,10,10,0,889.0,110.0,4.2,20.0,869.0,329.84,227.08
2016,6,10,10,15,895.5,111.0,4.2,20.0,896.5,382.58,274.0
2016,6,10,10,30,902.0,112.0,4.2,20.0,924.0,435.48,320.63
2016,6,10,10,45,684.0,246.0,4.25,20.5,870.0,475.07,357.08
2016,6,10,11,0,466.0,380.0,4.3,21.0,816.0,506.09,383.19
2016,6,10,11,15,391.0,416.0,4.3,21.0,785.0,528.81,401.68
2016,6,10,11,30,316.0,452.0,4.3,21.0,754.0,538.83,409.8
2016,6,10,11,45,326.5,451.0,4.3,21.0,765.0,570.2,433.92
2016,6,10,12,0,337.0,450.0,4.3,21.0,776.0,602.11,458.1
2016,6,10,12,15,333.5,452.0,4.3,21.0,774.0,626.56,476.46
2016,6,10,12,30,330.0,454.0,4.3,21.0,772.0,650.11,493.98
2016,6,10,12,45,233.5,464.0,4.3,21.0,688.5,598.01,455.01
2016,6,10,13,0,137.0,474.0,4.3,21.0,605.0,542.67,413.08
2016,6,10,13,15,157.0,466.5,4.3,21.0,614.0,566.68,431.88
2016,6,10,13,30,177.0,459.0,4.3,21.0,623.0,590.94,450.55
2016,6,10,13,45,177.0,446.5,4.3,21.0,607.0,591.88,451.83
2016,6,10,14,0,177.0,434.0,4.3,21.0,591.0,591.6,452.39
2016,6,10,14,15,214.5,413.5,4.3,20.5,597.5,618.49,474.91
2016,6,10,14,30,252.0,393.0,4.3,20.0,604.0,664.46,510.98
2016,6,10,14,45,231.5,378.5,4.3,20.0,565.5,619.38,478.78
2016,6,10,15,0,211.0,364.0,4.3,20.0,527.0,591.94,459.38
2016,6,10,15,15,217.5,342.5,4.3,20.0,503.0,582.67,454.18
2016,6,10,15,30,224.0,321.0,4.3,20.0,479.0,571.99,447.88
2016,6,10,15,45,225.5,298.5,4.3,20.0,449.0,553.63,435.74
2016,6,10,16,0,227.0,276.0,4.3,20.0,419.0,533.82,422.5
2016,6,10,16,15,138.0,247.0,4.3,19.5,332.0,413.72,330.15
2016,6,10,16,30,49.0,218.0,4.3,19.0,245.0,273.02,218.45
2016,6,10,16,45,138.0,200.5,4.3,19.0,266.0,364.29,295.44
2016,6,10,17,0,227.0,183.0,4.3,19.0,287.0,451.64,367.56
2016,6,10,17,15,210.5,162.0,4.25,18.5,249.0,409.3,335.31
2016,6,10,17,30,194.0,141.0,4.2,18.0,211.0,347.21,287.2
2016,6,10,17,45,171.5,122.5,4.2,17.5,178.0,303.39,252.18
2016,6,10,18,0,149.0,104.0,4.2,17.0,145.0,260.12,216.53
2016,6,10,18,15,275.0,78.5,4.0,16.5,134.0,361.9,301.54
2016,6,10,18,30,401.0,53.0,3.8,16.0,123.0,421.19,347.69
2016,6,10,18,45,296.0,41.5,3.65,15.5,84.0,311.46,252.3
2016,6,10,19,0,191.0,30.0,3.5,15.0,45.0,214.79,151.37
2016,6,10,19,15,95.5,15.0,3.4,14.5,22.5,75.16,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,62.0,11.0,1.9,12.0,13.0,9.39,0.0
2016,6,11,5,15,179.5,24.5,1.95,12.5,43.5,19.06,7.12
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,31.01,21.01
2016,6,11,5,45,383.5,48.0,2.1,14.0,116.5,38.54,28.32
2016,6,11,6,0,470.0,58.0,2.2,15.0,159.0,45.92,35.14
2016,6,11,6,15,528.0,65.0,2.2,15.5,206.5,50.52,39.36
2016,6,11,6,30,586.0,72.0,2.2,16.0,254.0,55.05,43.35
2016,6,11,6,45,622.0,74.0,2.2,17.0,297.5,55.55,43.57
2016,6,11,7,0,658.0,76.0,2.2,18.0,341.0,56.17,43.82
2016,6,11,7,15,694.5,84.5,2.15,18.5,397.0,61.27,48.03
2016,6,11,7,30,731.0,93.0,2.1,19.0,453.0,72.31,57.3
2016,6,11,7,45,661.5,122.0,2.1,19.5,473.5,82.47,65.68
2016,6,11,8,0,592.0,151.0,2.1,20.0,494.0,97.96,78.49
2016,6,11,8,15,587.5,169.0,2.0,20.5,533.5,106.36,85.14
2016,6,11,8,30,583.0,187.0,1.9,21.0,573.0,114.1,91.17
2016,6,11,8,45,485.0,242.5,1.85,21.5,577.5,142.39,114.18
2016,6,11,9,0,387.0,298.0,1.8,22.0,582.0,202.74,145.48
2016,6,11,9,15,262.0,340.0,1.7,22.5,537.0,237.83,171.17
2016,6,11,9,30,137.0,382.0,1.6,23.0,492.0,274.22,202.53
2016,6,11,9,45,136.5,399.0,1.55,23.5,512.5,298.47,220.27
2016,6,11,10,0,136.0,416.0,1.5,24.0,533.0,323.14,238.54
2016,6,11,10,15,150.5,431.0,1.4,24.5,564.0,352.11,259.4
2016,6,11,10,30,165.0,446.0,1.3,25.0,595.0,383.1,281.56
2016,6,11,10,45,164.5,456.5,1.25,25.5,608.0,406.58,298.4
2016,6,11,11,0,164.0,467.0,1.2,26.0,621.0,430.32,315.11
2016,6,11,11,15,201.5,470.5,1.2,26.0,661.5,470.18,343.84
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,513.7,374.9
2016,6,11,11,45,312.0,448.5,1.2,26.5,748.5,558.75,406.64
2016,6,11,12,0,385.0,423.0,1.2,27.0,795.0,613.66,444.78
2016,6,11,12,15,647.5,274.0,1.3,27.0,898.5,711.41,516.68
2016,6,11,12,30,910.0,125.0,1.4,27.0,1002.0,811.6,588.3
2016,6,11,12,45,916.0,120.0,1.55,27.5,996.0,850.37,613.03
2016,6,11,13,0,922.0,115.0,1.7,28.0,990.0,886.94,636.85
2016,6,11,13,15,919.5,114.0,1.85,27.5,975.0,917.25,659.21
2016,6,11,13,30,917.0,113.0,2.0,27.0,960.0,944.63,679.88
2016,6,11,13,45,912.5,112.5,2.2,27.0,937.5,967.59,697.03
2016,6,11,14,0,908.0,112.0,2.4,27.0,915.0,987.33,712.24
2016,6,11,14,15,901.5,111.0,2.5,27.0,886.0,1001.36,722.92
2016,6,11,14,30,895.0,110.0,2.6,27.0,857.0,1011.98,731.62
2016,6,11,14,45,885.0,109.5,2.75,27.0,821.5,1016.26,736.88
2016,6,11,15,0,875.0,109.0,2.9,27.0,786.0,1017.13,740.11
2016,6,11,15,15,863.5,107.0,2.95,26.5,746.0,1011.45,739.82
2016,6,11,15,30,852.0,105.0,3.0,26.0,706.0,1002.47,737.54
2016,6,11,15,45,833.5,104.0,3.05,26.0,661.0,996.77,736.1
2016,6,11,16,0,815.0,103.0,3.1,26.0,616.0,975.59,724.47
2016,6,11,16,15,795.5,100.0,3.05,25.5,568.0,948.06,709.32
2016,6,11,16,30,776.0,97.0,3.0,25.0,520.0,917.83,692.24
2016,6,11,16,45,746.5,94.0,3.0,24.5,469.5,875.35,666.83
2016,6,11,17,0,717.0,91.0,3.0,24.0,419.0,837.35,644.04
2016,6,11,17,15,682.5,86.0,2.95,23.0,368.5,784.83,611.11
2016,6,11,17,30,648.0,81.0,2.9,22.0,318.0,731.48,576.44
2016,6,11,17,45,599.0,75.0,2.85,21.5,268.0,663.56,528.36
2016,6,11,18,0,550.0,69.0,2.8,21.0,218.0,596.43,478.85
2016,6,11,18,15,481.5,60.5,2.75,20.0,171.5,511.5,413.96
2016,6,11,18,30,413.0,52.0,2.7,19.0,125.0,429.78,348.31
2016,6,11,18,45,313.0,40.5,2.65,18.5,85.5,325.63,260.05
2016,6,11,19,0,213.0,29.0,2.6,18.0,46.0,228.64,160.97
2016,6,11,19,15,106.5,14.5,2.55,17.5,23.0,81.99,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
