Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,52.0,12.0,2.1,13.0,13.0,10.24,0.0
2016,6,12,5,15,169.5,26.0,2.2,13.5,43.5,20.18,7.8
2016,6,12,5,30,287.0,40.0,2.3,14.0,74.0,30.92,20.83
2016,6,12,5,45,373.0,50.0,2.4,14.5,116.5,40.22,29.72
2016,6,12,6,0,459.0,60.0,2.5,15.0,159.0,47.53,36.55
2016,6,12,6,15,518.5,67.5,2.45,15.5,206.5,52.46,41.08
2016,6,12,6,30,578.0,75.0,2.4,16.0,254.0,57.3,45.34
2016,6,12,6,45,624.5,80.0,2.35,16.5,304.5,60.02,47.6
2016,6,12,7,0,671.0,85.0,2.3,17.0,355.0,62.71,49.75
2016,6,12,7,15,701.5,89.5,2.25,17.0,405.0,64.8,51.41
2016,6,12,7,30,732.0,94.0,2.2,17.0,455.0,73.07,58.43
2016,6,12,7,45,757.5,97.0,2.15,17.5,504.5,74.03,58.93
2016,6,12,8,0,783.0,100.0,2.1,18.0,554.0,74.95,59.4
2016,6,12,8,15,800.5,103.0,2.05,18.5,600.0,75.67,59.7
2016,6,12,8,30,818.0,106.0,2.0,19.0,646.0,76.3,59.94
2016,6,12,8,45,832.0,108.0,1.95,19.5,688.5,76.15,59.53
2016,6,12,9,0,846.0,110.0,1.9,20.0,731.0,124.94,73.23
2016,6,12,9,15,856.5,112.0,1.9,20.5,769.0,175.32,100.15
2016,6,12,9,30,867.0,114.0,1.9,21.0,807.0,227.06,137.59
2016,6,12,9,45,879.5,112.5,1.9,21.5,840.5,278.26,179.29
2016,6,12,10,0,892.0,111.0,1.9,22.0,874.0,330.59,223.81
2016,6,12,10,15,898.0,112.5,1.95,22.0,900.5,383.62,269.91
2016,6,12,10,30,904.0,114.0,2.0,22.0,927.0,436.78,315.57
2016,6,12,10,45,906.5,115.0,2.1,22.5,946.5,487.97,358.35
2016,6,12,11,0,909.0,116.0,2.2,23.0,966.0,538.53,399.43
2016,6,12,11,15,911.5,116.5,2.25,23.0,978.5,587.93,439.11
2016,6,12,11,30,914.0,117.0,2.3,23.0,991.0,636.35,477.03
2016,6,12,11,45,913.0,118.5,2.4,23.0,996.0,682.15,512.4
2016,6,12,12,0,912.0,120.0,2.5,23.0,1001.0,726.38,545.93
2016,6,12,12,15,911.0,120.0,2.55,23.0,999.5,767.72,576.55
2016,6,12,12,30,910.0,120.0,2.6,23.0,998.0,807.11,604.03
2016,6,12,12,45,902.0,123.5,2.65,23.0,987.0,841.62,627.69
2016,6,12,13,0,894.0,127.0,2.7,23.0,976.0,873.43,649.52
2016,6,12,13,15,890.5,126.0,2.7,23.0,960.0,902.35,669.03
2016,6,12,13,30,887.0,125.0,2.7,23.0,944.0,928.36,686.62
2016,6,12,13,45,881.0,124.5,2.7,23.0,921.0,949.5,701.02
2016,6,12,14,0,875.0,124.0,2.7,23.0,898.0,967.45,713.44
2016,6,12,14,15,868.0,122.5,2.65,22.5,868.5,980.2,723.5
2016,6,12,14,30,861.0,121.0,2.6,22.0,839.0,989.61,731.55
2016,6,12,14,45,852.0,119.0,2.6,22.0,804.5,993.17,734.99
2016,6,12,15,0,843.0,117.0,2.6,22.0,770.0,993.38,736.43
2016,6,12,15,15,830.5,114.5,2.55,22.0,730.0,999.0,741.14
2016,6,12,15,30,818.0,112.0,2.5,22.0,690.0,988.56,735.34
2016,6,12,15,45,804.0,108.5,2.45,22.0,646.5,972.2,725.88
2016,6,12,16,0,790.0,105.0,2.4,22.0,603.0,952.75,714.5
2016,6,12,16,15,769.5,102.0,2.35,21.5,556.0,924.47,698.55
2016,6,12,16,30,749.0,99.0,2.3,21.0,509.0,893.6,680.76
2016,6,12,16,45,724.0,94.5,2.3,20.5,460.0,854.15,657.19
2016,6,12,17,0,699.0,90.0,2.3,20.0,411.0,818.93,636.13
2016,6,12,17,15,664.0,85.0,2.25,19.5,361.0,766.36,601.62
2016,6,12,17,30,629.0,80.0,2.2,19.0,311.0,713.07,565.61
2016,6,12,17,45,583.0,73.5,2.2,19.0,262.5,647.71,518.5
2016,6,12,18,0,537.0,67.0,2.2,19.0,214.0,583.08,470.07
2016,6,12,18,15,470.5,59.0,2.15,18.0,168.5,500.96,407.21
2016,6,12,18,30,404.0,51.0,2.1,17.0,123.0,421.95,343.62
2016,6,12,18,45,309.0,39.5,2.05,16.5,84.5,321.9,258.57
2016,6,12,19,0,214.0,28.0,2.0,16.0,46.0,227.04,162.34
2016,6,12,19,15,107.0,14.0,2.05,15.5,23.0,107.52,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,10.24,0.0
2016,6,13,5,15,177.0,25.0,2.8,12.5,43.0,19.43,7.32
2016,6,13,5,30,292.0,38.0,2.8,13.0,73.0,31.0,20.98
2016,6,13,5,45,381.0,47.5,2.85,13.5,115.0,38.11,27.98
2016,6,13,6,0,470.0,57.0,2.9,14.0,157.0,45.1,34.54
2016,6,13,6,15,251.5,85.0,2.9,14.0,140.0,63.83,51.43
2016,6,13,6,30,33.0,113.0,2.9,14.0,123.0,85.41,70.65
2016,6,13,6,45,40.0,133.5,2.95,14.5,147.5,99.71,83.02
2016,6,13,7,0,47.0,154.0,3.0,15.0,172.0,113.75,94.93
2016,6,13,7,15,51.5,175.5,3.0,15.5,198.5,128.08,106.87
2016,6,13,7,30,56.0,197.0,3.0,16.0,225.0,142.09,118.34
2016,6,13,7,45,48.0,212.5,3.05,16.5,238.5,152.26,126.39
2016,6,13,8,0,40.0,228.0,3.1,17.0,252.0,162.16,134.11
2016,6,13,8,15,86.0,263.5,3.15,17.0,319.0,183.49,151.64
2016,6,13,8,30,132.0,299.0,3.2,17.0,386.0,191.8,158.13
2016,6,13,8,45,193.0,315.5,3.25,17.5,452.5,200.95,165.02
2016,6,13,9,0,254.0,332.0,3.3,18.0,519.0,211.6,158.76
2016,6,13,9,15,563.0,220.0,3.3,18.0,662.5,189.53,124.59
2016,6,13,9,30,872.0,108.0,3.3,18.0,806.0,223.86,136.94
2016,6,13,9,45,885.5,107.0,3.3,18.5,840.5,275.76,180.04
2016,6,13,10,0,899.0,106.0,3.3,19.0,875.0,328.9,226.2
2016,6,13,10,15,905.5,107.0,3.4,19.0,902.5,382.07,273.57
2016,6,13,10,30,912.0,108.0,3.5,19.0,930.0,435.4,320.65
2016,6,13,10,45,916.0,109.5,3.6,19.5,950.5,487.93,365.59
2016,6,13,11,0,920.0,111.0,3.7,20.0,971.0,539.99,408.92
2016,6,13,11,15,923.0,111.5,3.8,20.0,984.5,590.13,450.47
2016,6,13,11,30,926.0,112.0,3.9,20.0,998.0,639.31,490.3
2016,6,13,11,45,925.0,114.0,4.0,20.0,1003.5,685.96,527.34
2016,6,13,12,0,924.0,116.0,4.1,20.0,1009.0,731.04,562.46
2016,6,13,12,15,923.5,116.0,4.15,20.0,1007.5,773.17,594.68
2016,6,13,12,30,923.0,116.0,4.2,20.0,1006.0,813.36,623.51
2016,6,13,12,45,920.5,116.5,4.3,20.5,997.0,850.19,648.56
2016,6,13,13,0,918.0,117.0,4.4,21.0,988.0,884.52,671.72
2016,6,13,13,15,914.5,116.5,4.45,21.0,972.5,914.4,692.96
2016,6,13,13,30,911.0,116.0,4.5,21.0,957.0,941.34,712.22
2016,6,13,13,45,902.0,117.5,4.55,21.0,933.0,962.03,727.3
2016,6,13,14,0,893.0,119.0,4.6,21.0,909.0,979.42,740.26
2016,6,13,14,15,886.0,117.5,4.6,20.5,880.0,992.42,751.44
2016,6,13,14,30,879.0,116.0,4.6,20.0,851.0,1002.03,760.5
2016,6,13,14,45,868.5,115.0,4.7,20.0,815.5,1005.3,764.78
2016,6,13,15,0,858.0,114.0,4.8,20.0,780.0,1005.17,766.92
2016,6,13,15,15,846.5,111.5,4.8,19.5,740.0,999.06,765.74
2016,6,13,15,30,835.0,109.0,4.8,19.0,700.0,1002.28,771.25
2016,6,13,15,45,829.5,102.5,4.85,19.0,658.0,990.88,765.56
2016,6,13,16,0,824.0,96.0,4.9,19.0,616.0,976.15,757.71
2016,6,13,16,15,805.0,93.0,4.9,18.5,568.0,949.07,742.21
2016,6,13,16,30,786.0,90.0,4.9,18.0,520.0,919.3,724.69
2016,6,13,16,45,765.5,85.0,4.9,18.0,471.5,883.05,700.81
2016,6,13,17,0,745.0,80.0,4.9,18.0,423.0,844.62,674.99
2016,6,13,17,15,695.5,74.5,4.9,17.5,365.0,776.47,627.59
2016,6,13,17,30,646.0,69.0,4.9,17.0,307.0,713.34,582.64
2016,6,13,17,45,611.0,66.5,4.9,16.5,264.0,663.0,545.92
2016,6,13,18,0,576.0,64.0,4.9,16.0,221.0,612.58,507.33
2016,6,13,18,15,510.5,56.5,4.8,15.5,175.0,530.7,441.28
2016,6,13,18,30,445.0,49.0,4.7,15.0,129.0,451.87,374.89
2016,6,13,18,45,337.5,39.0,4.65,15.0,89.0,342.69,279.85
2016,6,13,19,0,230.0,29.0,4.6,15.0,49.0,242.26,176.66
2016,6,13,19,15,115.0,14.5,4.6,14.5,24.5,114.1,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,65.0,12.0,3.7,12.0,14.0,10.24,0.0
2016,6,14,5,15,187.5,25.0,3.7,12.0,44.5,19.46,7.3
2016,6,14,5,30,310.0,38.0,3.7,12.0,75.0,31.07,21.12
2016,6,14,5,45,409.5,45.5,3.75,12.5,118.5,36.55,26.71
2016,6,14,6,0,509.0,53.0,3.8,13.0,162.0,42.06,31.97
2016,6,14,6,15,565.5,59.0,3.8,13.5,209.5,46.08,35.7
2016,6,14,6,30,622.0,65.0,3.8,14.0,257.0,50.05,39.24
2016,6,14,6,45,669.5,68.0,3.85,14.5,308.0,51.69,40.58
2016,6,14,7,0,717.0,71.0,3.9,15.0,359.0,58.12,46.09
2016,6,14,7,15,645.0,98.0,3.85,15.5,383.0,70.0,56.3
2016,6,14,7,30,573.0,125.0,3.8,16.0,407.0,85.79,69.77
2016,6,14,7,45,696.5,103.5,3.75,16.5,482.0,70.89,56.45
2016,6,14,8,0,820.0,82.0,3.7,17.0,557.0,72.6,57.63
2016,6,14,8,15,835.5,84.5,3.65,17.0,602.5,74.19,58.82
2016,6,14,8,30,851.0,87.0,3.6,17.0,648.0,75.64,59.89
2016,6,14,8,45,862.0,89.5,3.55,17.5,690.0,76.87,60.65
2016,6,14,9,0,873.0,92.0,3.5,18.0,732.0,115.23,65.65
2016,6,14,9,15,701.5,183.0,3.5,18.0,715.0,182.39,113.47
2016,6,14,9,30,530.0,274.0,3.5,18.0,698.0,254.79,175.96
2016,6,14,9,45,486.0,304.5,3.5,18.5,705.5,298.05,212.59
2016,6,14,10,0,442.0,335.0,3.5,19.0,713.0,337.44,246.77
2016,6,14,10,15,668.5,224.5,3.55,19.0,816.5,369.35,269.24
2016,6,14,10,30,895.0,114.0,3.6,19.0,920.0,432.3,318.68
2016,6,14,10,45,900.0,114.5,3.65,19.5,940.5,483.77,362.66
2016,6,14,11,0,905.0,115.0,3.7,20.0,961.0,534.86,405.16
2016,6,14,11,15,907.5,115.5,3.75,20.0,974.0,584.04,445.86
2016,6,14,11,30,910.0,116.0,3.8,20.0,987.0,632.25,484.82
2016,6,14,11,45,911.5,116.0,3.9,20.0,993.0,678.32,521.46
2016,6,14,12,0,913.0,116.0,4.0,20.0,999.0,723.01,556.35
2016,6,14,12,15,913.0,116.0,4.1,19.5,997.5,765.05,589.81
2016,6,14,12,30,913.0,116.0,4.2,19.0,996.0,805.21,620.14
2016,6,14,12,45,671.0,256.0,4.35,19.0,900.0,783.57,602.1
2016,6,14,13,0,429.0,396.0,4.5,19.0,804.0,734.39,562.55
2016,6,14,13,15,444.0,384.5,4.55,18.5,800.5,762.24,585.39
2016,6,14,13,30,459.0,373.0,4.6,18.0,797.0,788.72,606.88
2016,6,14,13,45,494.5,350.5,4.65,18.0,797.5,822.5,633.08
2016,6,14,14,0,530.0,328.0,4.7,18.0,798.0,854.9,658.28
2016,6,14,14,15,534.0,311.0,4.7,18.0,771.0,860.4,663.47
2016,6,14,14,30,538.0,294.0,4.7,18.0,744.0,863.12,666.96
2016,6,14,14,45,707.0,197.0,4.7,18.0,762.0,952.38,734.84
2016,6,14,15,0,876.0,100.0,4.7,18.0,780.0,1007.81,774.28
2016,6,14,15,15,698.5,165.5,4.7,17.5,690.0,929.78,722.11
2016,6,14,15,30,521.0,231.0,4.7,17.0,600.0,817.78,643.18
2016,6,14,15,45,675.5,161.0,4.75,17.0,607.5,909.98,714.38
2016,6,14,16,0,830.0,91.0,4.8,17.0,615.0,964.14,754.82
2016,6,14,16,15,607.5,146.0,4.8,17.0,514.0,821.7,653.36
2016,6,14,16,30,385.0,201.0,4.8,17.0,413.0,650.88,524.53
2016,6,14,16,45,293.5,194.5,4.85,17.0,347.0,529.83,432.16
2016,6,14,17,0,202.0,188.0,4.9,17.0,281.0,413.06,339.65
2016,6,14,17,15,144.0,166.5,4.9,16.5,229.0,332.63,275.19
2016,6,14,17,30,86.0,145.0,4.9,16.0,177.0,235.81,195.42
2016,6,14,17,45,77.0,124.5,4.9,15.5,149.5,205.18,170.5
2016,6,14,18,0,68.0,104.0,4.9,15.0,122.0,174.36,144.68
2016,6,14,18,15,56.5,83.5,4.8,14.5,96.5,141.17,116.13
2016,6,14,18,30,45.0,63.0,4.7,14.0,71.0,107.54,86.66
2016,6,14,18,45,22.5,45.0,4.6,13.5,49.0,69.36,52.67
2016,6,14,19,0,0.0,27.0,4.5,13.0,27.0,25.32,13.43
2016,6,14,19,15,0.0,13.5,4.45,12.5,13.5,11.14,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,8.54,0.0
2016,6,15,5,15,62.0,25.5,3.85,11.5,33.0,20.0,7.61
2016,6,15,5,30,124.0,41.0,3.9,12.0,56.0,31.73,21.68
2016,6,15,5,45,165.0,58.5,4.0,12.5,88.0,44.57,33.78
2016,6,15,6,0,206.0,76.0,4.1,13.0,120.0,57.13,45.36
2016,6,15,6,15,229.5,94.5,4.15,13.5,155.5,69.91,56.93
2016,6,15,6,30,253.0,113.0,4.2,14.0,191.0,82.31,67.91
2016,6,15,6,45,276.0,129.5,4.3,14.5,228.5,93.05,77.2
2016,6,15,7,0,299.0,146.0,4.4,15.0,266.0,103.42,85.98
2016,6,15,7,15,532.5,113.0,4.45,15.0,361.5,79.27,64.55
2016,6,15,7,30,766.0,80.0,4.5,15.0,457.0,63.34,50.36
2016,6,15,7,45,699.5,109.0,4.55,15.5,480.5,74.53,59.87
2016,6,15,8,0,633.0,138.0,4.6,16.0,504.0,90.09,73.04
2016,6,15,8,15,740.5,113.0,4.6,16.0,576.0,81.31,65.22
2016,6,15,8,30,848.0,88.0,4.6,16.0,648.0,76.2,60.62
2016,6,15,8,45,862.5,89.0,4.7,16.5,691.0,76.58,60.67
2016,6,15,9,0,877.0,90.0,4.8,17.0,734.0,113.8,64.9
2016,6,15,9,15,886.5,92.0,4.8,17.0,771.5,165.41,92.94
2016,6,15,9,30,896.0,94.0,4.8,17.0,809.0,218.29,132.39
2016,6,15,9,45,896.0,99.0,4.85,17.5,840.0,272.05,178.01
2016,6,15,10,0,896.0,104.0,4.9,18.0,871.0,325.74,225.69
2016,6,15,10,15,618.0,256.5,4.9,18.0,793.0,373.0,275.46
2016,6,15,10,30,340.0,409.0,4.9,18.0,715.0,416.21,317.03
2016,6,15,10,45,629.5,258.0,4.95,18.0,840.5,457.07,348.52
2016,6,15,11,0,919.0,107.0,5.0,18.0,966.0,535.6,411.66
2016,6,15,11,15,922.0,107.5,5.0,18.0,979.5,585.63,453.75
2016,6,15,11,30,925.0,108.0,5.0,18.0,993.0,634.7,494.16
2016,6,15,11,45,928.5,107.0,5.05,18.0,1000.0,681.84,532.38
2016,6,15,12,0,932.0,106.0,5.1,18.0,1007.0,727.69,568.87
2016,6,15,12,15,932.0,106.0,5.05,18.0,1006.0,770.32,601.84
2016,6,15,12,30,932.0,106.0,5.0,18.0,1005.0,811.01,631.0
2016,6,15,12,45,684.0,250.5,4.95,18.0,907.5,788.92,611.78
2016,6,15,13,0,436.0,395.0,4.9,18.0,810.0,739.08,570.11
2016,6,15,13,15,668.0,256.5,4.85,18.0,879.5,844.05,652.94
2016,6,15,13,30,900.0,118.0,4.8,18.0,949.0,932.54,717.24
2016,6,15,13,45,568.5,273.0,4.8,18.0,793.5,820.42,634.69
2016,6,15,14,0,237.0,428.0,4.8,18.0,638.0,641.89,497.05
2016,6,15,14,15,562.0,267.5,4.7,18.0,744.0,848.27,657.7
2016,6,15,14,30,887.0,107.0,4.6,18.0,850.0,1000.1,766.17
2016,6,15,14,45,646.0,209.5,4.6,18.0,739.0,904.2,699.17
2016,6,15,15,0,405.0,312.0,4.6,18.0,628.0,771.58,599.68
2016,6,15,15,15,633.5,202.5,4.55,17.5,666.5,903.95,704.22
2016,6,15,15,30,862.0,93.0,4.5,17.0,705.0,998.56,772.68
2016,6,15,15,45,854.0,88.5,4.45,17.0,662.5,986.79,765.14
2016,6,15,16,0,846.0,84.0,4.4,17.0,620.0,971.77,756.24
2016,6,15,16,15,828.5,81.5,4.3,16.5,572.5,946.62,741.26
2016,6,15,16,30,811.0,79.0,4.2,16.0,525.0,930.07,732.75
2016,6,15,16,45,789.5,75.5,4.15,16.0,476.0,894.38,709.15
2016,6,15,17,0,768.0,72.0,4.1,16.0,427.0,856.54,683.79
2016,6,15,17,15,736.5,68.5,3.95,15.5,376.5,807.45,650.36
2016,6,15,17,30,705.0,65.0,3.8,15.0,326.0,757.24,615.21
2016,6,15,17,45,662.0,60.5,3.65,14.5,276.5,694.75,569.41
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,638.35,526.51
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,558.6,462.73
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,481.86,398.56
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,381.13,311.18
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,288.34,213.97
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,139.64,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.2,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,6,16,5,15,0.0,8.0,1.2,12.5,8.0,6.57,0.0
2016,6,16,5,30,0.0,14.0,1.2,13.0,14.0,11.51,4.26
2016,6,16,5,45,0.0,22.0,1.3,13.5,22.0,18.12,10.39
2016,6,16,6,0,0.0,30.0,1.4,14.0,30.0,24.74,16.48
2016,6,16,6,15,0.0,39.5,1.3,14.0,39.5,32.62,23.67
2016,6,16,6,30,0.0,49.0,1.2,14.0,49.0,40.52,30.79
2016,6,16,6,45,0.0,58.5,1.2,14.5,58.5,48.44,37.73
2016,6,16,7,0,0.0,68.0,1.2,15.0,68.0,56.37,44.57
2016,6,16,7,15,0.0,74.5,1.15,15.0,74.5,61.81,49.21
2016,6,16,7,30,0.0,81.0,1.1,15.0,81.0,67.26,53.81
2016,6,16,7,45,0.0,99.5,1.1,15.5,99.5,82.02,66.34
2016,6,16,8,0,0.0,118.0,1.1,16.0,118.0,96.33,78.28
2016,6,16,8,15,27.5,197.0,1.1,16.5,215.5,144.76,118.94
2016,6,16,8,30,55.0,276.0,1.1,17.0,313.0,190.74,156.46
2016,6,16,8,45,88.5,307.5,1.1,17.5,371.0,208.69,170.28
2016,6,16,9,0,122.0,339.0,1.1,18.0,429.0,220.9,168.41
2016,6,16,9,15,128.5,359.5,1.15,18.0,458.5,245.88,185.3
2016,6,16,9,30,135.0,380.0,1.2,18.0,488.0,272.13,204.41
2016,6,16,9,45,169.0,396.5,1.3,18.5,537.5,303.67,226.85
2016,6,16,10,0,203.0,413.0,1.4,19.0,587.0,339.38,253.01
2016,6,16,10,15,550.5,259.0,1.5,19.0,750.0,351.66,255.75
2016,6,16,10,30,898.0,105.0,1.6,19.0,913.0,426.3,310.5
2016,6,16,10,45,903.5,105.0,1.7,19.5,933.5,477.66,353.64
2016,6,16,11,0,909.0,105.0,1.8,20.0,954.0,528.68,395.43
2016,6,16,11,15,911.5,105.5,1.9,20.0,967.0,577.9,435.54
2016,6,16,11,30,914.0,106.0,2.0,20.0,980.0,626.14,473.94
2016,6,16,11,45,916.0,105.5,2.1,20.5,986.5,672.16,508.91
2016,6,16,12,0,918.0,105.0,2.2,21.0,993.0,716.79,542.02
2016,6,16,12,15,917.5,104.5,2.25,21.0,991.5,758.05,572.79
2016,6,16,12,30,917.0,104.0,2.3,21.0,990.0,797.33,599.99
2016,6,16,12,45,914.5,104.5,2.4,21.0,981.0,833.68,625.39
2016,6,16,13,0,912.0,105.0,2.5,21.0,972.0,867.56,649.1
2016,6,16,13,15,908.5,104.5,2.55,21.0,956.5,896.99,669.42
2016,6,16,13,30,905.0,104.0,2.6,21.0,941.0,923.5,687.85
2016,6,16,13,45,903.0,101.5,2.65,21.0,919.5,946.41,703.95
2016,6,16,14,0,901.0,99.0,2.7,21.0,898.0,966.17,718.07
2016,6,16,14,15,895.0,98.0,2.7,21.0,869.5,980.36,728.2
2016,6,16,14,30,889.0,97.0,2.7,21.0,841.0,991.22,736.29
2016,6,16,14,45,650.0,203.5,2.75,21.0,735.5,901.78,677.8
2016,6,16,15,0,411.0,310.0,2.8,21.0,630.0,775.48,587.15
2016,6,16,15,15,358.0,308.5,2.75,20.5,577.0,708.73,542.46
2016,6,16,15,30,305.0,307.0,2.7,20.0,524.0,660.11,508.88
2016,6,16,15,45,215.0,295.0,2.7,20.0,443.5,538.16,419.57
2016,6,16,16,0,125.0,283.0,2.7,20.0,363.0,438.15,343.73
2016,6,16,16,15,190.5,255.5,2.6,19.5,366.0,476.23,377.09
2016,6,16,16,30,256.0,228.0,2.5,19.0,369.0,533.5,423.73
2016,6,16,16,45,283.0,201.0,2.45,19.0,343.0,527.77,421.46
2016,6,16,17,0,310.0,174.0,2.4,19.0,317.0,519.18,417.35
2016,6,16,17,15,502.0,118.5,2.3,18.5,318.5,647.75,519.58
2016,6,16,17,30,694.0,63.0,2.2,18.0,320.0,744.77,591.9
2016,6,16,17,45,653.5,58.5,2.1,17.5,271.5,684.87,548.23
2016,6,16,18,0,613.0,54.0,2.0,17.0,223.0,625.15,504.25
2016,6,16,18,15,552.0,48.0,1.8,16.5,177.0,553.31,448.27
2016,6,16,18,30,491.0,42.0,1.6,16.0,131.0,479.06,387.79
2016,6,16,18,45,398.5,33.5,1.45,16.0,92.0,381.34,305.3
2016,6,16,19,0,306.0,25.0,1.3,16.0,53.0,291.27,213.38
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.5,141.04,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,8.54,0.0
2016,6,17,5,15,55.0,24.5,1.55,14.5,31.0,19.25,6.79
2016,6,17,5,30,110.0,39.0,1.6,15.0,52.0,30.26,20.15
2016,6,17,5,45,137.0,57.0,1.7,15.5,81.0,43.4,32.36
2016,6,17,6,0,164.0,75.0,1.8,16.0,110.0,56.19,44.0
2016,6,17,6,15,181.0,94.0,1.8,16.0,142.0,69.21,55.74
2016,6,17,6,30,198.0,113.0,1.8,16.0,174.0,81.81,66.9
2016,6,17,6,45,204.0,134.5,1.8,16.5,207.5,95.41,78.58
2016,6,17,7,0,210.0,156.0,1.8,17.0,241.0,108.47,89.54
2016,6,17,7,15,261.5,171.5,1.8,17.0,291.0,118.02,97.48
2016,6,17,7,30,313.0,187.0,1.8,17.0,341.0,127.28,105.07
2016,6,17,7,45,310.0,210.0,1.85,17.5,376.0,139.64,115.02
2016,6,17,8,0,307.0,233.0,1.9,18.0,411.0,151.35,124.27
2016,6,17,8,15,180.0,254.0,1.95,18.0,360.5,170.0,139.49
2016,6,17,8,30,53.0,275.0,2.0,18.0,310.0,190.16,155.81
2016,6,17,8,45,114.0,308.0,2.05,18.5,390.0,195.78,159.7
2016,6,17,9,0,175.0,341.0,2.1,19.0,470.0,224.87,170.36
2016,6,17,9,15,207.5,357.0,2.15,19.0,517.5,253.48,188.22
2016,6,17,9,30,240.0,373.0,2.2,19.0,565.0,272.17,200.22
2016,6,17,9,45,240.0,390.0,2.3,19.5,589.0,302.42,223.56
2016,6,17,10,0,240.0,407.0,2.4,20.0,613.0,333.28,247.82
2016,6,17,10,15,156.0,412.5,2.45,20.0,547.5,341.82,257.8
2016,6,17,10,30,72.0,418.0,2.5,20.0,482.0,338.5,257.6
2016,6,17,10,45,43.0,348.5,2.55,20.5,387.0,287.22,219.15
2016,6,17,11,0,14.0,279.0,2.6,21.0,292.0,233.25,178.03
2016,6,17,11,15,20.5,325.5,2.65,21.0,345.5,275.2,210.2
2016,6,17,11,30,27.0,372.0,2.7,21.0,399.0,314.44,239.79
2016,6,17,11,45,19.5,313.0,2.75,21.5,333.0,270.1,205.8
2016,6,17,12,0,12.0,254.0,2.8,22.0,267.0,219.2,166.74
2016,6,17,12,15,15.0,286.5,2.8,22.0,302.0,249.82,190.35
2016,6,17,12,30,18.0,319.0,2.8,22.0,337.0,281.23,214.21
2016,6,17,12,45,26.0,354.5,2.85,22.0,380.0,327.17,249.02
2016,6,17,13,0,34.0,390.0,2.9,22.0,423.0,370.51,281.57
2016,6,17,13,15,25.0,345.0,2.9,21.5,369.5,327.66,249.97
2016,6,17,13,30,16.0,300.0,2.9,21.0,316.0,271.38,207.95
2016,6,17,13,45,11.0,242.5,2.9,21.0,253.5,217.55,166.88
2016,6,17,14,0,6.0,185.0,2.9,21.0,191.0,163.1,124.65
2016,6,17,14,15,6.5,193.5,2.9,20.5,199.5,171.59,131.85
2016,6,17,14,30,7.0,202.0,2.9,20.0,208.0,180.29,139.15
2016,6,17,14,45,5.5,189.0,2.95,20.0,194.0,167.74,129.43
2016,6,17,15,0,4.0,176.0,3.0,20.0,180.0,155.03,119.59
2016,6,17,15,15,2.0,142.0,3.05,19.5,144.0,122.73,94.21
2016,6,17,15,30,0.0,108.0,3.1,19.0,108.0,90.6,68.59
2016,6,17,15,45,0.0,123.0,3.2,19.0,123.0,104.07,79.76
2016,6,17,16,0,0.0,138.0,3.3,19.0,138.0,118.2,91.45
2016,6,17,16,15,34.0,183.5,3.4,18.5,202.0,213.28,170.32
2016,6,17,16,30,68.0,229.0,3.5,18.0,266.0,304.6,245.08
2016,6,17,16,45,34.0,162.5,3.6,18.0,181.0,195.17,156.79
2016,6,17,17,0,0.0,96.0,3.7,18.0,96.0,81.26,62.38
2016,6,17,17,15,1.0,109.0,3.7,17.5,109.5,96.46,75.53
2016,6,17,17,30,2.0,122.0,3.7,17.0,123.0,114.61,91.07
2016,6,17,17,45,1.0,104.0,3.7,16.5,104.5,97.17,76.71
2016,6,17,18,0,0.0,86.0,3.7,16.0,86.0,79.5,61.92
2016,6,17,18,15,0.0,68.0,3.5,15.5,68.0,62.31,47.31
2016,6,17,18,30,0.0,50.0,3.3,15.0,50.0,44.55,32.0
2016,6,17,18,45,0.0,35.0,3.15,15.0,35.0,29.93,19.19
2016,6,17,19,0,0.0,20.0,3.0,15.0,20.0,16.5,6.9
2016,6,17,19,15,0.0,10.0,2.85,14.5,10.0,8.23,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,12.0,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,9.39,0.0
2016,6,18,5,15,246.5,21.5,1.75,12.5,45.5,17.57,5.66
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,26.11,16.76
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.0,31.82,22.45
2016,6,18,6,0,548.0,47.0,1.9,14.0,163.0,37.49,27.8
2016,6,18,6,15,604.0,52.5,1.9,14.5,211.5,41.36,31.37
2016,6,18,6,30,660.0,58.0,1.9,15.0,260.0,49.14,38.3
2016,6,18,6,45,699.5,62.0,1.9,16.0,311.0,51.87,40.51
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,54.57,42.62
2016,6,18,7,15,768.0,69.5,1.85,17.5,413.0,56.72,44.27
2016,6,18,7,30,797.0,73.0,1.8,18.0,464.0,58.8,45.83
2016,6,18,7,45,819.0,75.5,1.75,18.5,514.0,68.46,53.91
2016,6,18,8,0,841.0,78.0,1.7,19.0,564.0,70.37,55.25
2016,6,18,8,15,858.0,80.5,1.6,19.0,611.5,72.08,56.52
2016,6,18,8,30,875.0,83.0,1.5,19.0,659.0,73.65,57.69
2016,6,18,8,45,888.5,85.0,1.45,19.5,703.0,74.73,58.32
2016,6,18,9,0,902.0,87.0,1.4,20.0,747.0,111.75,62.41
2016,6,18,9,15,912.0,88.5,1.35,20.5,786.0,164.36,89.57
2016,6,18,9,30,922.0,90.0,1.3,21.0,825.0,218.31,128.11
2016,6,18,9,45,925.0,94.0,1.3,21.5,857.5,273.47,173.04
2016,6,18,10,0,928.0,98.0,1.3,22.0,890.0,328.87,220.09
2016,6,18,10,15,934.0,99.0,1.3,22.0,918.0,383.3,266.99
2016,6,18,10,30,940.0,100.0,1.3,22.0,946.0,437.83,313.35
2016,6,18,10,45,946.0,100.0,1.3,22.5,967.5,491.56,357.33
2016,6,18,11,0,952.0,100.0,1.3,23.0,989.0,544.95,399.62
2016,6,18,11,15,954.5,100.0,1.35,23.0,1002.5,595.91,439.93
2016,6,18,11,30,957.0,100.0,1.4,23.0,1016.0,645.8,478.38
2016,6,18,11,45,959.0,100.0,1.5,23.5,1023.0,694.13,514.15
2016,6,18,12,0,961.0,100.0,1.6,24.0,1030.0,741.01,547.99
2016,6,18,12,15,961.0,100.0,1.65,24.0,1029.0,784.79,579.49
2016,6,18,12,30,961.0,100.0,1.7,24.0,1028.0,826.58,607.44
2016,6,18,12,45,962.0,98.5,1.8,24.0,1020.0,865.63,633.96
2016,6,18,13,0,963.0,97.0,1.9,24.0,1012.0,902.21,658.83
2016,6,18,13,15,960.5,96.0,1.9,24.0,996.5,933.54,679.21
2016,6,18,13,30,958.0,95.0,1.9,24.0,981.0,961.84,697.63
2016,6,18,13,45,954.0,94.5,1.95,24.5,958.5,986.09,712.71
2016,6,18,14,0,950.0,94.0,2.0,25.0,936.0,1007.04,725.75
2016,6,18,14,15,944.5,93.0,2.0,24.5,907.5,1022.65,737.76
2016,6,18,14,30,939.0,92.0,2.0,24.0,879.0,1034.78,747.77
2016,6,18,14,45,930.0,91.0,2.05,24.0,843.5,1039.91,752.74
2016,6,18,15,0,921.0,90.0,2.1,24.0,808.0,1041.5,755.68
2016,6,18,15,15,910.5,88.5,2.1,24.0,768.0,1037.51,754.62
2016,6,18,15,30,900.0,87.0,2.1,24.0,728.0,1030.07,751.57
2016,6,18,15,45,884.5,86.0,2.15,24.0,682.5,1014.83,744.25
2016,6,18,16,0,869.0,85.0,2.2,24.0,637.0,996.47,735.02
2016,6,18,16,15,851.5,82.5,2.2,23.5,589.0,971.29,722.16
2016,6,18,16,30,834.0,80.0,2.2,23.0,541.0,943.37,707.4
2016,6,18,16,45,810.5,77.0,2.25,23.0,490.5,917.45,692.94
2016,6,18,17,0,787.0,74.0,2.3,23.0,440.0,878.08,668.97
2016,6,18,17,15,756.0,70.5,2.3,22.5,388.5,829.13,638.62
2016,6,18,17,30,725.0,67.0,2.3,22.0,337.0,778.93,606.4
2016,6,18,17,45,683.0,62.0,2.3,21.5,286.5,716.12,563.66
2016,6,18,18,0,641.0,57.0,2.3,21.0,236.0,659.41,523.43
2016,6,18,18,15,577.5,51.0,2.3,20.0,188.0,579.21,464.04
2016,6,18,18,30,514.0,45.0,2.3,19.0,140.0,501.89,403.44
2016,6,18,18,45,418.0,36.5,2.35,18.0,98.5,400.5,320.19
2016,6,18,19,0,322.0,28.0,2.4,17.0,57.0,306.67,227.06
2016,6,18,19,15,161.0,14.0,2.4,16.5,28.5,149.69,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,1.2,14.0,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,1.2,14.0,15.0,9.39,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,47.0,17.62,5.46
2016,6,19,5,30,402.0,32.0,1.1,15.0,79.0,26.2,16.68
2016,6,19,5,45,487.0,39.5,1.1,16.0,123.5,31.94,22.32
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,37.65,27.59
2016,6,19,6,15,626.0,52.0,1.1,17.5,216.5,44.76,33.98
2016,6,19,6,30,680.0,57.0,1.1,18.0,265.0,48.51,37.27
2016,6,19,6,45,687.5,62.0,1.1,18.5,305.0,51.76,40.0
2016,6,19,7,0,695.0,67.0,1.1,19.0,345.0,54.83,42.5
2016,6,19,7,15,751.5,69.5,1.1,19.5,406.5,56.51,43.73
2016,6,19,7,30,808.0,72.0,1.1,20.0,468.0,58.26,44.99
2016,6,19,7,45,828.0,74.5,1.15,21.0,517.5,67.93,52.9
2016,6,19,8,0,848.0,77.0,1.2,22.0,567.0,69.84,54.1
2016,6,19,8,15,863.5,79.0,1.15,22.5,613.5,71.22,54.98
2016,6,19,8,30,879.0,81.0,1.1,23.0,660.0,72.49,55.76
2016,6,19,8,45,890.0,83.5,1.1,24.0,702.5,73.86,56.5
2016,6,19,9,0,901.0,86.0,1.1,25.0,745.0,110.39,60.35
2016,6,19,9,15,722.0,177.5,1.1,25.0,723.5,178.88,106.58
2016,6,19,9,30,543.0,269.0,1.1,25.0,702.0,251.96,167.04
2016,6,19,9,45,743.5,177.0,1.1,25.5,796.5,270.65,174.53
2016,6,19,10,0,944.0,85.0,1.1,26.0,891.0,323.94,212.1
2016,6,19,10,15,949.5,86.0,1.15,26.0,918.5,378.9,258.87
2016,6,19,10,30,955.0,87.0,1.2,26.0,946.0,433.9,305.1
2016,6,19,10,45,957.5,88.5,1.25,26.5,966.0,487.76,348.83
2016,6,19,11,0,960.0,90.0,1.3,27.0,986.0,540.95,390.68
2016,6,19,11,15,962.5,90.5,1.4,27.0,1000.0,592.53,431.19
2016,6,19,11,30,965.0,91.0,1.5,27.0,1014.0,643.04,469.92
2016,6,19,11,45,960.0,95.0,1.65,27.5,1018.5,690.25,504.75
2016,6,19,12,0,955.0,99.0,1.8,28.0,1023.0,735.5,537.36
2016,6,19,12,15,690.0,252.5,1.9,27.5,920.0,721.35,526.45
2016,6,19,12,30,425.0,406.0,2.0,27.0,817.0,683.2,498.11
2016,6,19,12,45,677.5,259.5,2.15,27.0,907.5,789.45,577.52
2016,6,19,13,0,930.0,113.0,2.3,27.0,998.0,888.3,646.55
2016,6,19,13,15,927.0,112.5,2.4,27.0,982.5,919.1,666.97
2016,6,19,13,30,924.0,112.0,2.5,27.0,967.0,946.96,686.14
2016,6,19,13,45,925.0,108.0,2.6,27.0,946.0,972.09,703.64
2016,6,19,14,0,926.0,104.0,2.7,27.0,925.0,994.03,719.21
2016,6,19,14,15,920.0,102.5,2.75,26.5,896.5,1008.49,731.1
2016,6,19,14,30,914.0,101.0,2.8,26.0,868.0,1019.5,741.01
2016,6,19,14,45,909.0,98.0,2.85,26.0,834.0,1026.42,747.02
2016,6,19,15,0,904.0,95.0,2.9,26.0,800.0,1029.84,750.96
2016,6,19,15,15,894.0,93.5,2.9,25.5,760.5,1026.42,751.7
2016,6,19,15,30,884.0,92.0,2.9,25.0,721.0,1019.63,750.43
2016,6,19,15,45,871.5,89.5,2.95,25.0,677.0,1005.83,743.68
2016,6,19,16,0,859.0,87.0,3.0,25.0,633.0,988.85,734.96
2016,6,19,16,15,842.0,84.5,3.0,24.5,585.5,964.34,722.24
2016,6,19,16,30,825.0,82.0,3.0,24.0,538.0,948.47,715.32
2016,6,19,16,45,783.5,77.0,3.0,24.0,477.5,891.17,678.47
2016,6,19,17,0,742.0,72.0,3.0,24.0,417.0,832.35,640.1
2016,6,19,17,15,749.0,62.0,2.9,23.0,375.5,811.07,629.28
2016,6,19,17,30,756.0,52.0,2.8,22.0,334.0,776.57,608.13
2016,6,19,17,45,695.0,55.5,2.75,21.5,285.0,718.31,567.85
2016,6,19,18,0,634.0,59.0,2.7,21.0,236.0,656.63,523.35
2016,6,19,18,15,571.5,53.0,2.55,20.0,188.5,577.43,463.76
2016,6,19,18,30,509.0,47.0,2.4,19.0,141.0,500.95,403.13
2016,6,19,18,45,414.0,38.0,2.3,18.5,99.5,399.69,319.01
2016,6,19,19,0,319.0,29.0,2.2,18.0,58.0,305.82,226.07
2016,6,19,19,15,159.5,14.5,2.2,17.5,29.0,149.85,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,125.0,12.0,2.5,12.0,15.0,10.24,0.0
2016,6,20,5,15,268.0,22.5,2.5,12.5,48.0,18.53,5.91
2016,6,20,5,30,411.0,33.0,2.5,13.0,81.0,27.11,17.56
2016,6,20,5,45,503.0,39.5,2.55,13.5,126.5,32.03,22.61
2016,6,20,6,0,595.0,46.0,2.6,14.0,172.0,40.27,30.24
2016,6,20,6,15,649.0,51.0,2.5,14.5,221.5,44.09,33.8
2016,6,20,6,30,703.0,56.0,2.4,15.0,271.0,47.91,37.19
2016,6,20,6,45,743.5,59.5,2.35,16.0,323.0,50.37,39.19
2016,6,20,7,0,784.0,63.0,2.3,17.0,375.0,52.83,41.09
2016,6,20,7,15,810.5,66.0,2.3,17.5,427.0,54.73,42.53
2016,6,20,7,30,837.0,69.0,2.3,18.0,479.0,64.27,50.59
2016,6,20,7,45,857.0,71.0,2.35,19.0,529.0,66.04,51.72
2016,6,20,8,0,877.0,73.0,2.4,20.0,579.0,67.7,52.75
2016,6,20,8,15,892.5,75.5,2.4,20.5,626.5,69.5,54.0
2016,6,20,8,30,908.0,78.0,2.4,21.0,674.0,71.18,55.14
2016,6,20,8,45,919.0,79.5,2.4,22.0,718.0,72.01,55.47
2016,6,20,9,0,930.0,81.0,2.4,23.0,762.0,108.25,58.89
2016,6,20,9,15,939.0,82.5,2.4,23.5,801.0,162.17,86.14
2016,6,20,9,30,948.0,84.0,2.4,24.0,840.0,217.33,125.22
2016,6,20,9,45,945.0,91.0,2.4,24.5,871.0,274.48,171.78
2016,6,20,10,0,942.0,98.0,2.4,25.0,902.0,331.26,220.11
2016,6,20,10,15,947.0,99.0,2.45,25.0,929.0,386.12,267.59
2016,6,20,10,30,952.0,100.0,2.5,25.0,956.0,440.97,314.6
2016,6,20,10,45,956.0,100.5,2.55,25.5,977.0,494.82,359.22
2016,6,20,11,0,960.0,101.0,2.6,26.0,998.0,548.13,402.11
2016,6,20,11,15,962.0,101.5,2.65,26.0,1011.0,599.64,443.25
2016,6,20,11,30,964.0,102.0,2.7,26.0,1024.0,650.04,482.5
2016,6,20,11,45,966.0,101.5,2.75,26.0,1030.5,698.4,519.34
2016,6,20,12,0,968.0,101.0,2.8,26.0,1037.0,745.27,554.29
2016,6,20,12,15,967.0,101.0,2.85,26.0,1035.0,788.72,586.09
2016,6,20,12,30,966.0,101.0,2.9,26.0,1033.0,830.07,614.16
2016,6,20,12,45,965.5,99.5,3.0,26.0,1024.5,868.2,640.26
2016,6,20,13,0,965.0,98.0,3.1,26.0,1016.0,903.76,664.61
2016,6,20,13,15,961.5,97.5,3.15,26.0,999.5,934.86,685.66
2016,6,20,13,30,958.0,97.0,3.2,26.0,983.0,962.9,704.75
2016,6,20,13,45,952.5,96.5,3.25,26.0,960.0,985.91,720.6
2016,6,20,14,0,947.0,96.0,3.3,26.0,937.0,1005.55,734.39
2016,6,20,14,15,940.5,95.0,3.35,25.5,907.5,1020.28,746.59
2016,6,20,14,30,934.0,94.0,3.4,25.0,878.0,1031.51,756.72
2016,6,20,14,45,924.0,93.5,3.45,25.0,842.0,1036.29,761.35
2016,6,20,15,0,914.0,93.0,3.5,25.0,806.0,1037.54,763.88
2016,6,20,15,15,903.5,91.0,3.5,24.5,765.5,1033.1,763.96
2016,6,20,15,30,893.0,89.0,3.5,24.0,725.0,1025.21,761.96
2016,6,20,15,45,876.5,88.0,3.5,23.5,680.0,1009.1,754.6
2016,6,20,16,0,860.0,87.0,3.5,23.0,635.0,989.9,745.25
2016,6,20,16,15,842.5,84.5,3.45,22.5,587.0,964.92,731.62
2016,6,20,16,30,825.0,82.0,3.4,22.0,539.0,948.59,723.88
2016,6,20,16,45,801.5,79.0,3.35,22.0,489.0,911.62,700.32
2016,6,20,17,0,778.0,76.0,3.3,22.0,439.0,872.49,675.07
2016,6,20,17,15,529.0,106.0,3.15,21.5,339.5,668.1,529.92
2016,6,20,17,30,280.0,136.0,3.0,21.0,240.0,437.67,354.49
2016,6,20,17,45,259.0,119.0,2.95,20.5,204.5,393.52,321.72
2016,6,20,18,0,238.0,102.0,2.9,20.0,169.0,349.55,287.07
2016,6,20,18,15,213.0,83.5,2.85,19.5,134.5,300.33,246.83
2016,6,20,18,30,188.0,65.0,2.8,19.0,100.0,251.6,205.56
2016,6,20,18,45,150.5,48.0,2.8,18.5,70.5,196.75,157.55
2016,6,20,19,0,113.0,31.0,2.8,18.0,41.0,143.21,104.83
2016,6,20,19,15,56.5,15.5,2.85,17.5,20.5,67.59,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,111.0,12.0,1.9,13.0,14.0,10.24,0.0
2016,6,21,5,15,249.0,22.5,1.9,13.5,46.0,18.51,5.63
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,27.04,17.41
2016,6,21,5,45,476.0,40.0,1.9,15.0,121.5,32.33,22.72
2016,6,21,6,0,565.0,47.0,1.9,16.0,165.0,37.64,27.67
2016,6,21,6,15,619.0,52.0,1.8,16.5,213.5,44.73,34.08
2016,6,21,6,30,673.0,57.0,1.7,17.0,262.0,48.48,37.39
2016,6,21,6,45,714.5,60.5,1.65,17.5,313.5,50.88,39.39
2016,6,21,7,0,756.0,64.0,1.6,18.0,365.0,53.28,41.32
2016,6,21,7,15,783.0,67.0,1.6,19.0,415.5,55.11,42.6
2016,6,21,7,30,810.0,70.0,1.6,20.0,466.0,56.9,43.82
2016,6,21,7,45,831.5,72.0,1.6,21.0,515.5,66.31,51.53
2016,6,21,8,0,853.0,74.0,1.6,22.0,565.0,67.96,52.52
2016,6,21,8,15,868.5,76.0,1.6,22.5,612.0,69.39,53.45
2016,6,21,8,30,884.0,78.0,1.6,23.0,659.0,70.72,54.29
2016,6,21,8,45,896.5,79.5,1.6,24.0,702.0,71.56,54.61
2016,6,21,9,0,909.0,81.0,1.6,25.0,745.0,106.25,57.63
2016,6,21,9,15,918.0,82.5,1.6,25.5,783.5,159.01,83.79
2016,6,21,9,30,927.0,84.0,1.6,26.0,822.0,213.02,121.48
2016,6,21,9,45,929.5,87.5,1.6,26.5,854.0,267.95,165.46
2016,6,21,10,0,932.0,91.0,1.6,27.0,886.0,323.07,211.63
2016,6,21,10,15,937.5,92.0,1.65,27.5,913.0,377.46,257.52
2016,6,21,10,30,943.0,93.0,1.7,28.0,940.0,431.91,302.78
2016,6,21,10,45,945.0,94.5,1.75,28.5,960.0,485.03,345.98
2016,6,21,11,0,947.0,96.0,1.8,29.0,980.0,537.44,387.34
2016,6,21,11,15,949.5,96.5,1.85,29.0,993.5,588.5,427.26
2016,6,21,11,30,952.0,97.0,1.9,29.0,1007.0,638.52,465.36
2016,6,21,11,45,951.5,98.0,2.0,29.5,1013.0,685.8,499.9
2016,6,21,12,0,951.0,99.0,2.1,30.0,1019.0,731.46,532.42
2016,6,21,12,15,950.5,99.0,2.2,30.0,1017.5,774.52,563.53
2016,6,21,12,30,950.0,99.0,2.3,30.0,1016.0,815.56,591.09
2016,6,21,12,45,943.5,101.5,2.4,30.0,1006.0,851.73,615.37
2016,6,21,13,0,937.0,104.0,2.5,30.0,996.0,885.16,637.87
2016,6,21,13,15,934.0,103.5,2.6,29.5,980.0,916.01,660.04
2016,6,21,13,30,931.0,103.0,2.7,29.0,964.0,943.9,680.44
2016,6,21,13,45,926.5,102.0,2.85,29.0,941.5,966.84,696.83
2016,6,21,14,0,922.0,101.0,3.0,29.0,919.0,986.52,711.26
2016,6,21,14,15,915.5,99.5,3.05,28.5,890.5,1000.43,722.75
2016,6,21,14,30,909.0,98.0,3.1,28.0,862.0,1010.87,732.25
2016,6,21,14,45,901.0,96.5,3.2,28.0,827.5,1016.38,737.69
2016,6,21,15,0,893.0,95.0,3.3,28.0,793.0,1018.42,741.08
2016,6,21,15,15,882.5,93.5,3.35,27.5,753.5,1014.53,741.86
2016,6,21,15,30,872.0,92.0,3.4,27.0,714.0,1007.29,740.64
2016,6,21,15,45,859.0,89.5,3.45,26.5,670.0,993.08,734.92
2016,6,21,16,0,846.0,87.0,3.5,26.0,626.0,975.74,727.19
2016,6,21,16,15,828.5,84.5,3.5,25.5,579.0,950.91,714.07
2016,6,21,16,30,811.0,82.0,3.5,25.0,532.0,934.78,706.83
2016,6,21,16,45,789.0,79.0,3.5,24.5,483.0,899.53,686.24
2016,6,21,17,0,767.0,76.0,3.5,24.0,434.0,862.1,663.84
2016,6,21,17,15,736.5,72.0,3.45,23.0,383.5,813.47,633.81
2016,6,21,17,30,706.0,68.0,3.4,22.0,333.0,763.61,601.87
2016,6,21,17,45,665.0,63.5,3.4,21.5,283.5,702.9,559.58
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,648.58,520.24
2016,6,21,18,15,562.0,52.5,3.3,20.0,186.5,569.42,460.23
2016,6,21,18,30,500.0,46.0,3.2,19.0,139.0,493.04,399.26
2016,6,21,18,45,405.5,37.5,3.1,18.5,98.5,393.15,315.57
2016,6,21,19,0,311.0,29.0,3.0,18.0,58.0,300.55,224.16
2016,6,21,19,15,155.5,14.5,3.0,17.5,29.0,147.79,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
