Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,109.0,12.0,3.6,12.0,14.0,10.24,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,18.53,5.42
2016,6,22,5,30,394.0,33.0,3.7,13.0,79.0,27.09,17.48
2016,6,22,5,45,481.5,40.5,3.75,13.5,123.0,32.8,23.25
2016,6,22,6,0,569.0,48.0,3.8,14.0,167.0,38.48,28.63
2016,6,22,6,15,624.0,53.0,3.8,14.5,216.0,45.64,35.16
2016,6,22,6,30,679.0,58.0,3.8,15.0,265.0,49.37,38.47
2016,6,22,6,45,717.5,62.0,3.8,16.0,316.0,52.11,40.71
2016,6,22,7,0,756.0,66.0,3.8,17.0,367.0,54.82,42.83
2016,6,22,7,15,783.0,69.5,3.75,17.5,418.0,56.96,44.48
2016,6,22,7,30,810.0,73.0,3.7,18.0,469.0,59.04,46.05
2016,6,22,7,45,830.5,75.5,3.65,18.5,518.0,68.64,54.09
2016,6,22,8,0,851.0,78.0,3.6,19.0,567.0,70.55,55.43
2016,6,22,8,15,866.0,80.0,3.55,19.5,614.0,71.92,56.3
2016,6,22,8,30,881.0,82.0,3.5,20.0,661.0,73.17,57.08
2016,6,22,8,45,894.0,83.5,3.5,20.5,704.5,73.96,57.47
2016,6,22,9,0,907.0,85.0,3.5,21.0,748.0,107.76,60.33
2016,6,22,9,15,916.0,86.5,3.45,21.0,786.5,160.46,86.96
2016,6,22,9,30,925.0,88.0,3.4,21.0,825.0,214.41,125.67
2016,6,22,9,45,932.5,89.0,3.35,21.5,858.0,268.75,170.22
2016,6,22,10,0,940.0,90.0,3.3,22.0,891.0,323.76,217.65
2016,6,22,10,15,945.5,91.0,3.3,22.5,918.5,378.59,265.46
2016,6,22,10,30,951.0,92.0,3.3,23.0,946.0,433.46,312.69
2016,6,22,10,45,954.5,92.5,3.3,23.5,966.5,486.95,357.78
2016,6,22,11,0,958.0,93.0,3.3,24.0,987.0,539.85,401.08
2016,6,22,11,15,960.5,93.5,3.3,24.0,1000.5,591.44,442.9
2016,6,22,11,30,963.0,94.0,3.3,24.0,1014.0,641.97,482.8
2016,6,22,11,45,964.0,94.0,3.35,24.0,1020.5,689.92,520.02
2016,6,22,12,0,965.0,94.0,3.4,24.0,1027.0,736.31,555.29
2016,6,22,12,15,965.0,94.0,3.4,24.0,1026.5,780.25,587.7
2016,6,22,12,30,965.0,94.0,3.4,24.0,1026.0,822.16,616.41
2016,6,22,12,45,957.0,98.5,3.4,24.0,1016.0,859.36,641.73
2016,6,22,13,0,949.0,103.0,3.4,24.0,1006.0,893.78,665.06
2016,6,22,13,15,946.5,102.5,3.4,24.0,991.0,925.46,686.51
2016,6,22,13,30,944.0,102.0,3.4,24.0,976.0,954.19,705.97
2016,6,22,13,45,939.0,101.5,3.45,24.0,953.5,977.53,722.23
2016,6,22,14,0,934.0,101.0,3.5,24.0,931.0,997.57,736.44
2016,6,22,14,15,928.5,100.0,3.5,23.5,902.5,1013.25,749.0
2016,6,22,14,30,923.0,99.0,3.5,23.0,874.0,1025.51,759.49
2016,6,22,14,45,915.5,97.5,3.5,23.0,839.5,1031.77,764.74
2016,6,22,15,0,908.0,96.0,3.5,23.0,805.0,1034.55,767.89
2016,6,22,15,15,897.5,94.0,3.5,23.0,765.0,1030.25,766.54
2016,6,22,15,30,887.0,92.0,3.5,23.0,725.0,1022.53,763.12
2016,6,22,15,45,874.5,89.5,3.55,23.0,681.0,1008.85,756.25
2016,6,22,16,0,862.0,87.0,3.6,23.0,637.0,991.99,747.33
2016,6,22,16,15,844.5,84.5,3.6,22.5,589.0,967.09,734.06
2016,6,22,16,30,827.0,82.0,3.6,22.0,541.0,950.81,726.69
2016,6,22,16,45,804.5,78.5,3.65,21.5,491.0,914.2,705.3
2016,6,22,17,0,782.0,75.0,3.7,21.0,441.0,875.38,682.0
2016,6,22,17,15,751.0,71.5,3.7,20.5,389.5,826.64,650.62
2016,6,22,17,30,720.0,68.0,3.7,20.0,338.0,776.66,617.34
2016,6,22,17,45,677.0,63.5,3.75,19.5,287.5,713.79,573.3
2016,6,22,18,0,634.0,59.0,3.8,19.0,237.0,657.39,532.17
2016,6,22,18,15,571.5,52.5,3.8,18.0,189.5,577.48,471.26
2016,6,22,18,30,509.0,46.0,3.8,17.0,142.0,500.34,409.23
2016,6,22,18,45,410.5,37.5,3.8,16.5,100.0,397.09,322.03
2016,6,22,19,0,312.0,29.0,3.8,16.0,58.0,301.44,227.55
2016,6,22,19,15,156.0,14.5,3.8,15.5,29.0,148.38,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,123.0,11.0,3.4,12.0,14.0,9.39,0.0
2016,6,23,5,15,267.0,21.5,3.4,12.5,46.5,17.69,4.63
2016,6,23,5,30,411.0,32.0,3.4,13.0,79.0,26.29,16.78
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.0,31.24,21.87
2016,6,23,6,0,592.0,45.0,3.5,14.0,169.0,39.41,29.45
2016,6,23,6,15,646.0,50.0,3.5,14.5,218.0,43.26,33.04
2016,6,23,6,30,700.0,55.0,3.5,15.0,267.0,47.1,36.46
2016,6,23,6,45,740.5,58.0,3.55,15.5,319.0,49.2,38.22
2016,6,23,7,0,781.0,61.0,3.6,16.0,371.0,51.32,39.92
2016,6,23,7,15,807.0,64.0,3.5,16.5,422.5,53.25,41.41
2016,6,23,7,30,833.0,67.0,3.4,17.0,474.0,62.83,49.55
2016,6,23,7,45,853.5,69.0,3.35,18.0,524.0,64.63,50.73
2016,6,23,8,0,874.0,71.0,3.3,19.0,574.0,66.33,51.8
2016,6,23,8,15,888.0,73.0,3.25,19.5,620.5,67.81,52.8
2016,6,23,8,30,902.0,75.0,3.2,20.0,667.0,69.18,53.69
2016,6,23,8,45,913.5,76.5,3.15,21.0,710.0,70.07,54.07
2016,6,23,9,0,925.0,78.0,3.1,22.0,753.0,103.55,56.7
2016,6,23,9,15,932.0,79.0,3.05,22.5,790.5,156.59,82.85
2016,6,23,9,30,939.0,80.0,3.0,23.0,828.0,210.65,121.08
2016,6,23,9,45,938.5,85.0,3.0,23.5,858.5,266.55,166.76
2016,6,23,10,0,938.0,90.0,3.0,24.0,889.0,322.33,214.62
2016,6,23,10,15,941.5,90.5,3.05,24.0,915.0,376.06,261.77
2016,6,23,10,30,945.0,91.0,3.1,24.0,941.0,429.62,308.38
2016,6,23,10,45,948.0,91.5,3.2,24.5,960.0,482.57,353.03
2016,6,23,11,0,951.0,92.0,3.3,25.0,979.0,534.9,395.95
2016,6,23,11,15,952.0,92.5,3.4,25.0,991.5,585.34,437.08
2016,6,23,11,30,953.0,93.0,3.5,25.0,1004.0,634.58,476.3
2016,6,23,11,45,954.0,92.5,3.6,25.0,1009.5,681.69,513.08
2016,6,23,12,0,955.0,92.0,3.7,25.0,1015.0,727.22,547.96
2016,6,23,12,15,954.5,92.0,3.8,24.5,1014.0,770.35,581.43
2016,6,23,12,30,954.0,92.0,3.9,24.0,1013.0,811.44,611.4
2016,6,23,12,45,950.0,93.5,4.0,24.0,1004.0,848.8,637.56
2016,6,23,13,0,946.0,95.0,4.1,24.0,995.0,883.54,661.89
2016,6,23,13,15,943.5,94.5,4.1,24.0,980.0,914.93,683.45
2016,6,23,13,30,941.0,94.0,4.1,24.0,965.0,943.38,703.0
2016,6,23,13,45,939.0,92.0,4.2,24.0,943.5,967.73,720.4
2016,6,23,14,0,937.0,90.0,4.3,24.0,922.0,988.85,735.75
2016,6,23,14,15,931.0,89.0,4.35,23.5,893.5,1003.84,748.3
2016,6,23,14,30,925.0,88.0,4.4,23.0,865.0,1015.38,758.76
2016,6,23,14,45,919.5,85.5,4.45,23.0,831.0,1022.29,764.82
2016,6,23,15,0,914.0,83.0,4.5,23.0,797.0,1025.68,768.72
2016,6,23,15,15,903.0,81.5,4.5,22.5,757.0,1021.18,768.71
2016,6,23,15,30,892.0,80.0,4.5,22.0,717.0,1013.26,766.59
2016,6,23,15,45,879.5,77.5,4.5,22.0,673.0,999.29,758.94
2016,6,23,16,0,867.0,75.0,4.5,22.0,629.0,982.1,749.21
2016,6,23,16,15,850.0,73.0,4.5,21.5,581.5,958.01,736.21
2016,6,23,16,30,833.0,71.0,4.5,21.0,534.0,931.19,721.22
2016,6,23,16,45,810.5,68.5,4.5,21.0,484.5,895.83,698.56
2016,6,23,17,0,788.0,66.0,4.5,21.0,435.0,869.0,681.75
2016,6,23,17,15,759.5,63.0,4.4,20.5,384.5,823.2,651.37
2016,6,23,17,30,731.0,60.0,4.3,20.0,334.0,776.13,619.42
2016,6,23,17,45,689.0,56.0,4.25,19.5,284.0,714.71,575.75
2016,6,23,18,0,647.0,52.0,4.2,19.0,234.0,653.48,530.39
2016,6,23,18,15,587.5,47.0,4.05,18.5,187.0,577.09,470.71
2016,6,23,18,30,528.0,42.0,3.9,18.0,140.0,509.71,415.24
2016,6,23,18,45,431.5,34.5,3.8,17.5,99.0,408.76,330.04
2016,6,23,19,0,335.0,27.0,3.7,17.0,58.0,315.42,237.63
2016,6,23,19,15,167.5,13.5,3.65,16.5,29.0,154.44,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,111.0,11.0,3.1,12.0,13.0,9.39,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,17.69,4.3
2016,6,24,5,30,400.0,32.0,3.1,13.0,77.0,26.28,16.74
2016,6,24,5,45,485.5,39.5,3.15,13.5,121.0,32.02,22.55
2016,6,24,6,0,571.0,47.0,3.2,14.0,165.0,37.72,27.95
2016,6,24,6,15,627.0,52.5,3.1,14.5,214.5,45.27,34.83
2016,6,24,6,30,683.0,58.0,3.0,15.0,264.0,49.44,38.54
2016,6,24,6,45,720.5,62.0,2.9,15.5,315.0,52.17,40.86
2016,6,24,7,0,758.0,66.0,2.8,16.0,366.0,54.87,43.07
2016,6,24,7,15,785.5,69.5,2.65,16.5,417.5,57.03,44.73
2016,6,24,7,30,813.0,73.0,2.5,17.0,469.0,59.12,46.31
2016,6,24,7,45,833.0,76.0,2.35,18.0,518.5,69.01,54.52
2016,6,24,8,0,853.0,79.0,2.2,19.0,568.0,71.24,56.01
2016,6,24,8,15,868.5,81.0,2.1,19.5,615.0,72.61,56.88
2016,6,24,8,30,884.0,83.0,2.0,20.0,662.0,73.86,57.66
2016,6,24,8,45,895.0,85.5,1.95,21.0,705.0,75.21,58.39
2016,6,24,9,0,906.0,88.0,1.9,22.0,748.0,107.71,60.86
2016,6,24,9,15,915.0,89.5,1.85,22.5,786.5,160.39,86.5
2016,6,24,9,30,924.0,91.0,1.8,23.0,825.0,214.32,124.16
2016,6,24,9,45,932.5,91.5,1.8,23.5,859.0,268.55,167.7
2016,6,24,10,0,941.0,92.0,1.8,24.0,893.0,323.56,214.17
2016,6,24,10,15,946.0,93.0,1.8,24.5,920.0,378.33,260.94
2016,6,24,10,30,951.0,94.0,1.8,25.0,947.0,433.09,307.02
2016,6,24,10,45,955.0,94.5,1.85,25.5,968.0,486.87,351.32
2016,6,24,11,0,959.0,95.0,1.9,26.0,989.0,540.11,393.9
2016,6,24,11,15,961.0,95.0,1.95,26.0,1002.5,591.2,434.45
2016,6,24,11,30,963.0,95.0,2.0,26.0,1016.0,641.16,473.1
2016,6,24,11,45,964.5,95.0,2.15,26.5,1022.5,689.52,509.2
2016,6,24,12,0,966.0,95.0,2.3,27.0,1029.0,736.36,543.35
2016,6,24,12,15,966.0,95.5,2.4,27.0,1028.5,780.84,575.85
2016,6,24,12,30,966.0,96.0,2.5,27.0,1028.0,823.33,604.74
2016,6,24,12,45,955.5,101.5,2.6,27.0,1017.0,859.57,629.37
2016,6,24,13,0,945.0,107.0,2.7,27.0,1006.0,892.89,652.08
2016,6,24,13,15,942.0,106.5,2.8,27.0,991.0,924.21,673.51
2016,6,24,13,30,939.0,106.0,2.9,27.0,976.0,952.57,693.04
2016,6,24,13,45,934.5,105.0,3.0,27.0,953.5,975.97,709.44
2016,6,24,14,0,930.0,104.0,3.1,27.0,931.0,996.07,723.84
2016,6,24,14,15,924.5,103.0,3.1,26.5,902.5,1011.86,736.24
2016,6,24,14,30,919.0,102.0,3.1,26.0,874.0,1024.23,746.62
2016,6,24,14,45,910.5,101.0,3.15,26.0,839.5,1030.17,751.97
2016,6,24,15,0,902.0,100.0,3.2,26.0,805.0,1032.64,755.28
2016,6,24,15,15,891.5,98.0,3.15,26.0,765.0,1028.51,753.65
2016,6,24,15,30,881.0,96.0,3.1,26.0,725.0,1020.97,749.99
2016,6,24,15,45,867.0,94.0,3.1,26.0,681.0,1006.58,742.42
2016,6,24,16,0,853.0,92.0,3.1,26.0,637.0,989.05,732.9
2016,6,24,16,15,835.5,89.5,3.1,25.5,589.0,976.16,727.99
2016,6,24,16,30,818.0,87.0,3.1,25.0,541.0,948.59,713.15
2016,6,24,16,45,794.5,83.5,3.1,24.5,491.0,911.24,691.52
2016,6,24,17,0,771.0,80.0,3.1,24.0,441.0,871.71,667.97
2016,6,24,17,15,739.0,76.0,3.05,23.0,389.5,821.63,637.27
2016,6,24,17,30,707.0,72.0,3.0,22.0,338.0,770.32,604.61
2016,6,24,17,45,663.0,67.0,3.0,21.5,287.5,712.36,564.76
2016,6,24,18,0,619.0,62.0,3.0,21.0,237.0,649.32,519.27
2016,6,24,18,15,554.5,55.5,2.9,20.0,189.0,568.19,458.15
2016,6,24,18,30,490.0,49.0,2.8,19.0,141.0,489.86,396.01
2016,6,24,18,45,390.5,40.0,2.7,18.5,99.5,385.66,309.36
2016,6,24,19,0,291.0,31.0,2.6,18.0,58.0,288.9,216.11
2016,6,24,19,15,145.5,15.5,2.6,17.5,29.0,143.39,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.4,14.0,12.0,8.54,0.0
2016,6,25,5,15,235.5,21.5,1.4,14.5,43.5,17.67,3.85
2016,6,25,5,30,377.0,33.0,1.4,15.0,75.0,27.1,17.26
2016,6,25,5,45,466.5,40.5,1.4,16.0,119.0,32.79,22.98
2016,6,25,6,0,556.0,48.0,1.4,17.0,163.0,38.46,28.25
2016,6,25,6,15,612.5,53.5,1.35,17.5,212.0,42.29,31.79
2016,6,25,6,30,669.0,59.0,1.3,18.0,261.0,50.16,38.72
2016,6,25,6,45,709.5,63.0,1.3,18.5,312.0,52.88,40.98
2016,6,25,7,0,750.0,67.0,1.3,19.0,363.0,55.57,43.15
2016,6,25,7,15,778.0,70.5,1.3,19.5,414.5,57.69,44.76
2016,6,25,7,30,806.0,74.0,1.3,20.0,466.0,59.75,46.29
2016,6,25,7,45,828.0,76.5,1.35,21.0,516.0,60.95,46.95
2016,6,25,8,0,850.0,79.0,1.4,22.0,566.0,71.19,55.28
2016,6,25,8,15,865.5,81.5,1.45,22.5,613.5,72.88,56.4
2016,6,25,8,30,881.0,84.0,1.5,23.0,661.0,74.43,57.41
2016,6,25,8,45,894.0,85.5,1.55,24.0,704.5,75.2,57.65
2016,6,25,9,0,907.0,87.0,1.6,25.0,748.0,106.17,59.31
2016,6,25,9,15,916.5,88.5,1.65,25.5,787.0,158.95,84.4
2016,6,25,9,30,926.0,90.0,1.7,26.0,826.0,213.04,121.56
2016,6,25,9,45,927.0,95.0,1.75,26.5,857.5,268.65,165.87
2016,6,25,10,0,928.0,100.0,1.8,27.0,889.0,324.33,212.48
2016,6,25,10,15,933.5,101.0,1.9,27.0,916.5,378.67,258.96
2016,6,25,10,30,939.0,102.0,2.0,27.0,944.0,433.09,305.12
2016,6,25,10,45,942.5,103.0,2.1,27.5,965.0,486.5,349.0
2016,6,25,11,0,946.0,104.0,2.2,28.0,986.0,539.36,391.24
2016,6,25,11,15,948.0,104.5,2.25,28.0,999.5,590.34,431.53
2016,6,25,11,30,950.0,105.0,2.3,28.0,1013.0,640.24,469.98
2016,6,25,11,45,950.5,105.5,2.4,28.0,1019.5,687.96,506.19
2016,6,25,12,0,951.0,106.0,2.5,28.0,1026.0,734.14,540.54
2016,6,25,12,15,951.0,106.0,2.55,28.0,1025.0,777.87,572.27
2016,6,25,12,30,951.0,106.0,2.6,28.0,1024.0,819.64,600.58
2016,6,25,12,45,951.5,104.5,2.7,28.0,1016.5,858.35,626.8
2016,6,25,13,0,952.0,103.0,2.8,28.0,1009.0,894.61,651.37
2016,6,25,13,15,949.0,102.5,2.85,28.0,993.5,926.1,672.43
2016,6,25,13,30,946.0,102.0,2.9,28.0,978.0,954.6,691.6
2016,6,25,13,45,941.5,101.0,2.95,28.0,956.0,978.11,707.6
2016,6,25,14,0,937.0,100.0,3.0,28.0,934.0,998.31,721.59
2016,6,25,14,15,931.5,99.0,3.05,27.5,905.0,1014.18,734.39
2016,6,25,14,30,926.0,98.0,3.1,27.0,876.0,1026.61,745.19
2016,6,25,14,45,918.0,96.5,3.15,27.0,841.5,1032.54,750.51
2016,6,25,15,0,910.0,95.0,3.2,27.0,807.0,1034.96,753.78
2016,6,25,15,15,900.0,93.5,3.2,26.5,767.0,1031.88,754.74
2016,6,25,15,30,890.0,92.0,3.2,26.0,727.0,1025.39,753.68
2016,6,25,15,45,877.0,89.5,3.25,26.0,683.0,1011.34,746.72
2016,6,25,16,0,864.0,87.0,3.3,26.0,639.0,994.1,737.76
2016,6,25,16,15,846.5,84.5,3.25,25.5,591.0,969.29,724.48
2016,6,25,16,30,829.0,82.0,3.2,25.0,543.0,953.12,717.0
2016,6,25,16,45,807.5,78.5,3.2,25.0,493.0,917.56,695.14
2016,6,25,17,0,786.0,75.0,3.2,25.0,443.0,879.75,671.52
2016,6,25,17,15,755.5,71.5,3.15,24.0,392.0,831.47,642.27
2016,6,25,17,30,725.0,68.0,3.1,23.0,341.0,781.9,611.07
2016,6,25,17,45,682.5,63.5,3.05,22.5,290.5,719.39,567.89
2016,6,25,18,0,640.0,59.0,3.0,22.0,240.0,663.25,527.6
2016,6,25,18,15,578.0,52.5,2.85,21.0,191.5,583.53,467.8
2016,6,25,18,30,516.0,46.0,2.7,20.0,143.0,506.53,406.99
2016,6,25,18,45,419.0,37.5,2.6,19.5,101.5,404.04,322.22
2016,6,25,19,0,322.0,29.0,2.5,19.0,60.0,309.0,230.43
2016,6,25,19,15,161.0,14.5,2.55,18.5,30.0,152.24,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,14.0,12.0,8.54,0.0
2016,6,26,5,15,224.0,21.0,1.9,14.5,42.0,17.23,3.18
2016,6,26,5,30,359.0,32.0,1.9,15.0,72.0,26.19,16.45
2016,6,26,5,45,445.0,40.5,1.9,15.5,115.0,32.71,22.94
2016,6,26,6,0,531.0,49.0,1.9,16.0,158.0,39.14,28.96
2016,6,26,6,15,587.5,54.5,1.8,16.5,206.0,42.91,32.46
2016,6,26,6,30,644.0,60.0,1.7,17.0,254.0,46.66,35.78
2016,6,26,6,45,684.0,64.5,1.6,18.0,304.0,53.84,41.92
2016,6,26,7,0,724.0,69.0,1.5,19.0,354.0,56.83,44.25
2016,6,26,7,15,752.0,72.5,1.45,19.5,404.0,58.86,45.78
2016,6,26,7,30,780.0,76.0,1.4,20.0,454.0,60.84,47.22
2016,6,26,7,45,802.0,78.5,1.4,21.0,503.5,61.95,47.81
2016,6,26,8,0,824.0,81.0,1.4,22.0,553.0,72.06,56.02
2016,6,26,8,15,840.0,83.5,1.4,22.5,599.0,73.69,57.09
2016,6,26,8,30,856.0,86.0,1.4,23.0,645.0,75.2,58.05
2016,6,26,8,45,868.5,88.0,1.45,24.0,688.0,76.2,58.48
2016,6,26,9,0,881.0,90.0,1.5,25.0,731.0,105.62,59.91
2016,6,26,9,15,890.0,91.5,1.55,25.5,769.0,156.97,84.03
2016,6,26,9,30,899.0,93.0,1.6,26.0,807.0,209.57,120.0
2016,6,26,9,45,909.0,92.5,1.7,26.5,840.5,262.15,161.57
2016,6,26,10,0,919.0,92.0,1.8,27.0,874.0,315.65,206.28
2016,6,26,10,15,924.0,93.0,1.85,27.5,900.5,369.25,251.69
2016,6,26,10,30,929.0,94.0,1.9,28.0,927.0,422.88,296.52
2016,6,26,10,45,930.5,96.0,2.0,28.5,947.0,475.52,339.73
2016,6,26,11,0,932.0,98.0,2.1,29.0,967.0,527.44,381.15
2016,6,26,11,15,934.0,98.5,2.15,29.0,980.5,577.64,420.77
2016,6,26,11,30,936.0,99.0,2.2,29.0,994.0,626.78,458.56
2016,6,26,11,45,935.0,100.5,2.3,29.5,999.5,673.58,493.02
2016,6,26,12,0,934.0,102.0,2.4,30.0,1005.0,718.77,525.46
2016,6,26,12,15,934.0,102.0,2.5,30.0,1004.0,761.71,556.74
2016,6,26,12,30,934.0,102.0,2.6,30.0,1003.0,802.72,584.71
2016,6,26,12,45,922.0,108.5,2.75,30.0,991.5,837.6,608.61
2016,6,26,13,0,910.0,115.0,2.9,30.0,980.0,869.58,630.63
2016,6,26,13,15,907.0,114.0,2.95,30.0,965.0,899.63,650.77
2016,6,26,13,30,904.0,113.0,3.0,30.0,950.0,926.79,669.05
2016,6,26,13,45,899.5,112.0,3.1,30.0,928.5,949.55,684.9
2016,6,26,14,0,895.0,111.0,3.2,30.0,907.0,969.13,698.83
2016,6,26,14,15,888.5,110.0,3.25,29.5,879.0,983.53,710.62
2016,6,26,14,30,882.0,109.0,3.3,29.0,851.0,994.6,720.47
2016,6,26,14,45,873.5,107.5,3.4,29.0,816.5,999.79,725.62
2016,6,26,15,0,865.0,106.0,3.5,29.0,782.0,1001.59,728.77
2016,6,26,15,15,854.0,104.0,3.5,28.5,743.0,996.97,728.63
2016,6,26,15,30,843.0,102.0,3.5,28.0,704.0,989.06,726.52
2016,6,26,15,45,828.5,99.5,3.55,28.0,660.5,973.83,718.6
2016,6,26,16,0,814.0,97.0,3.6,28.0,617.0,967.68,716.84
2016,6,26,16,15,796.0,94.0,3.55,27.5,570.5,942.23,702.92
2016,6,26,16,30,778.0,91.0,3.5,27.0,524.0,914.08,687.2
2016,6,26,16,45,755.0,87.5,3.5,27.0,475.5,877.89,664.73
2016,6,26,17,0,732.0,84.0,3.5,27.0,427.0,839.6,640.49
2016,6,26,17,15,700.5,79.5,3.4,26.0,377.0,790.2,609.81
2016,6,26,17,30,669.0,75.0,3.3,25.0,327.0,745.7,581.65
2016,6,26,17,45,628.0,69.5,3.25,24.5,278.5,685.25,539.7
2016,6,26,18,0,587.0,64.0,3.2,24.0,230.0,625.12,496.24
2016,6,26,18,15,525.0,57.0,3.05,23.0,183.5,546.37,437.02
2016,6,26,18,30,463.0,50.0,2.9,22.0,137.0,470.3,376.89
2016,6,26,18,45,373.5,40.0,2.8,21.0,97.0,373.31,297.17
2016,6,26,19,0,284.0,30.0,2.7,20.0,57.0,283.34,210.75
2016,6,26,19,15,142.0,15.0,2.7,19.5,28.5,140.55,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,15.0,11.0,7.68,0.0
2016,6,27,5,15,216.5,20.5,2.15,15.5,41.0,16.8,2.44
2016,6,27,5,30,350.0,32.0,2.1,16.0,71.0,26.19,16.32
2016,6,27,5,45,435.0,40.0,2.1,16.5,113.0,32.27,22.44
2016,6,27,6,0,520.0,48.0,2.1,17.0,155.0,38.29,28.07
2016,6,27,6,15,576.5,54.0,2.0,17.5,202.5,42.46,31.91
2016,6,27,6,30,633.0,60.0,1.9,18.0,250.0,46.58,35.56
2016,6,27,6,45,672.5,64.5,1.8,19.0,299.5,53.75,41.66
2016,6,27,7,0,712.0,69.0,1.7,20.0,349.0,56.72,43.97
2016,6,27,7,15,741.0,73.0,1.65,21.0,399.5,59.12,45.71
2016,6,27,7,30,770.0,77.0,1.6,22.0,450.0,61.44,47.35
2016,6,27,7,45,792.0,80.0,1.6,23.0,499.0,62.86,48.18
2016,6,27,8,0,814.0,83.0,1.6,24.0,548.0,64.21,48.95
2016,6,27,8,15,830.5,85.5,1.65,24.5,594.5,74.79,57.55
2016,6,27,8,30,847.0,88.0,1.7,25.0,641.0,76.27,58.47
2016,6,27,8,45,860.5,89.5,1.75,26.0,684.0,76.95,58.63
2016,6,27,9,0,874.0,91.0,1.8,27.0,727.0,104.83,59.46
2016,6,27,9,15,884.5,93.0,1.85,27.5,765.5,156.28,83.25
2016,6,27,9,30,895.0,95.0,1.9,28.0,804.0,209.16,119.02
2016,6,27,9,45,892.5,102.0,1.95,29.0,834.5,263.67,161.8
2016,6,27,10,0,890.0,109.0,2.0,30.0,865.0,317.89,206.43
2016,6,27,10,15,896.0,110.0,2.05,30.0,892.5,370.5,250.87
2016,6,27,10,30,902.0,111.0,2.1,30.0,920.0,423.25,295.09
2016,6,27,10,45,906.5,112.0,2.2,30.5,941.0,475.31,337.43
2016,6,27,11,0,911.0,113.0,2.3,31.0,962.0,526.98,378.31
2016,6,27,11,15,914.0,113.5,2.4,31.0,976.0,576.93,417.62
2016,6,27,11,30,917.0,114.0,2.5,31.0,990.0,625.97,455.32
2016,6,27,11,45,918.5,114.5,2.6,31.0,996.5,673.0,490.74
2016,6,27,12,0,920.0,115.0,2.7,31.0,1003.0,718.68,524.47
2016,6,27,12,15,920.0,115.0,2.8,31.0,1002.5,761.36,555.54
2016,6,27,12,30,920.0,115.0,2.9,31.0,1002.0,802.18,583.76
2016,6,27,12,45,923.5,111.0,3.0,31.0,996.0,840.32,609.48
2016,6,27,13,0,927.0,107.0,3.1,31.0,990.0,876.16,633.65
2016,6,27,13,15,924.0,106.5,3.15,31.0,974.5,907.04,654.25
2016,6,27,13,30,921.0,106.0,3.2,31.0,959.0,935.0,673.0
2016,6,27,13,45,917.0,105.0,3.3,31.0,937.5,958.53,689.28
2016,6,27,14,0,913.0,104.0,3.4,31.0,916.0,978.84,703.62
2016,6,27,14,15,906.5,103.0,3.45,31.0,887.5,993.47,714.09
2016,6,27,14,30,900.0,102.0,3.5,31.0,859.0,1004.7,722.55
2016,6,27,14,45,893.0,100.0,3.6,31.0,825.0,1010.94,728.33
2016,6,27,15,0,886.0,98.0,3.7,31.0,791.0,1013.75,732.08
2016,6,27,15,15,875.5,96.0,3.75,30.5,752.0,1009.61,732.63
2016,6,27,15,30,865.0,94.0,3.8,30.0,713.0,1002.11,731.18
2016,6,27,15,45,853.0,91.5,3.85,30.0,669.5,989.24,724.86
2016,6,27,16,0,841.0,89.0,3.9,30.0,626.0,973.25,716.58
2016,6,27,16,15,824.0,86.0,3.9,29.5,579.0,948.63,703.7
2016,6,27,16,30,807.0,83.0,3.9,29.0,532.0,932.71,696.66
2016,6,27,16,45,786.5,79.5,3.9,28.5,483.5,898.54,677.0
2016,6,27,17,0,766.0,76.0,3.9,28.0,435.0,862.13,655.51
2016,6,27,17,15,736.0,72.0,3.8,27.0,385.0,814.15,626.08
2016,6,27,17,30,706.0,68.0,3.7,26.0,335.0,764.9,594.78
2016,6,27,17,45,666.5,63.0,3.6,25.5,285.5,704.97,553.25
2016,6,27,18,0,627.0,58.0,3.5,25.0,236.0,651.07,514.46
2016,6,27,18,15,566.5,52.0,3.35,24.0,188.5,573.77,456.71
2016,6,27,18,30,506.0,46.0,3.2,23.0,141.0,499.08,397.98
2016,6,27,18,45,414.5,37.0,3.1,22.0,100.0,400.37,317.23
2016,6,27,19,0,323.0,28.0,3.0,21.0,59.0,308.85,229.24
2016,6,27,19,15,161.5,14.0,2.95,20.5,29.5,151.9,0.0
2016,6,27,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,2.3,14.0,11.0,7.68,0.0
2016,6,28,5,15,209.5,20.5,2.2,14.5,40.5,16.81,1.93
2016,6,28,5,30,344.0,32.0,2.1,15.0,70.0,26.2,16.36
2016,6,28,5,45,427.0,41.0,2.05,15.5,112.0,33.11,23.25
2016,6,28,6,0,510.0,50.0,2.0,16.0,154.0,39.89,29.6
2016,6,28,6,15,567.5,56.5,1.9,16.5,201.5,44.38,33.75
2016,6,28,6,30,625.0,63.0,1.8,17.0,249.0,48.81,37.67
2016,6,28,6,45,665.0,67.5,1.7,17.5,299.0,51.51,39.95
2016,6,28,7,0,705.0,72.0,1.6,18.0,349.0,59.0,46.34
2016,6,28,7,15,734.5,76.0,1.55,19.0,399.0,61.32,48.01
2016,6,28,7,30,764.0,80.0,1.5,20.0,449.0,63.55,49.57
2016,6,28,7,45,787.5,82.5,1.5,21.0,498.5,64.56,50.05
2016,6,28,8,0,811.0,85.0,1.5,22.0,548.0,65.53,50.49
2016,6,28,8,15,828.5,87.5,1.5,22.5,594.5,76.02,59.07
2016,6,28,8,30,846.0,90.0,1.5,23.0,641.0,77.49,59.98
2016,6,28,8,45,860.5,91.5,1.55,24.0,684.5,78.16,60.12
2016,6,28,9,0,875.0,93.0,1.6,25.0,728.0,105.01,60.61
2016,6,28,9,15,885.5,94.5,1.65,25.5,767.0,156.25,84.03
2016,6,28,9,30,896.0,96.0,1.7,26.0,806.0,208.89,119.66
2016,6,28,9,45,904.5,97.0,1.75,26.5,839.5,262.02,161.51
2016,6,28,10,0,913.0,98.0,1.8,27.0,873.0,315.95,206.43
2016,6,28,10,15,919.0,99.0,1.85,27.0,901.0,369.68,252.33
2016,6,28,10,30,925.0,100.0,1.9,27.0,929.0,423.54,297.96
2016,6,28,10,45,928.5,101.5,2.0,27.5,950.0,476.62,341.61
2016,6,28,11,0,932.0,103.0,2.1,28.0,971.0,529.18,383.65
2016,6,28,11,15,935.0,103.5,2.15,28.0,985.0,580.07,423.9
2016,6,28,11,30,938.0,104.0,2.2,28.0,999.0,630.0,462.39
2016,6,28,11,45,938.5,104.5,2.3,28.0,1006.0,677.25,498.3
2016,6,28,12,0,939.0,105.0,2.4,28.0,1013.0,722.99,532.38
2016,6,28,12,15,939.5,105.0,2.45,28.0,1012.5,766.66,564.1
2016,6,28,12,30,940.0,105.0,2.5,28.0,1012.0,808.44,592.55
2016,6,28,12,45,931.0,110.0,2.6,28.0,1002.0,844.82,617.25
2016,6,28,13,0,922.0,115.0,2.7,28.0,992.0,878.45,640.13
2016,6,28,13,15,919.5,114.0,2.75,28.0,977.5,909.43,660.92
2016,6,28,13,30,917.0,113.0,2.8,28.0,963.0,937.51,679.85
2016,6,28,13,45,914.5,111.5,2.85,28.0,942.0,962.09,696.57
2016,6,28,14,0,912.0,110.0,2.9,28.0,921.0,983.51,711.35
2016,6,28,14,15,906.0,109.0,2.95,27.5,892.5,998.82,723.76
2016,6,28,14,30,900.0,108.0,3.0,27.0,864.0,1010.75,734.22
2016,6,28,14,45,894.0,105.0,3.05,27.0,830.5,1017.14,739.83
2016,6,28,15,0,888.0,102.0,3.1,27.0,797.0,1020.05,743.4
2016,6,28,15,15,877.5,100.5,3.1,26.5,758.0,1016.65,744.1
2016,6,28,15,30,867.0,99.0,3.1,26.0,719.0,1009.9,742.81
2016,6,28,15,45,855.5,95.5,3.1,26.0,675.5,996.53,735.86
2016,6,28,16,0,844.0,92.0,3.1,26.0,632.0,979.97,726.93
2016,6,28,16,15,826.5,89.5,3.05,25.5,585.0,967.31,721.71
2016,6,28,16,30,809.0,87.0,3.0,25.0,538.0,939.99,706.61
2016,6,28,16,45,788.0,83.0,3.0,24.5,488.5,904.71,686.36
2016,6,28,17,0,767.0,79.0,3.0,24.0,439.0,867.18,664.18
2016,6,28,17,15,736.0,75.5,2.95,23.5,388.5,818.88,633.49
2016,6,28,17,30,705.0,72.0,2.9,23.0,338.0,769.29,600.99
2016,6,28,17,45,664.5,66.5,2.9,22.5,288.0,713.81,563.18
2016,6,28,18,0,624.0,61.0,2.9,22.0,238.0,653.06,519.66
2016,6,28,18,15,562.0,54.5,2.85,21.0,190.0,573.84,460.54
2016,6,28,18,30,500.0,48.0,2.8,20.0,142.0,497.27,400.23
2016,6,28,18,45,405.5,39.0,2.75,19.0,100.5,396.41,317.26
2016,6,28,19,0,311.0,30.0,2.7,18.0,59.0,302.74,226.94
2016,6,28,19,15,155.5,15.0,2.8,17.5,29.5,149.68,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,17.0,2.65,12.5,35.0,13.68,0.04
2016,6,29,5,30,330.0,34.0,2.6,13.0,70.0,27.97,17.94
2016,6,29,5,45,425.5,42.5,2.6,13.5,113.5,34.41,24.58
2016,6,29,6,0,521.0,51.0,2.6,14.0,157.0,40.81,30.65
2016,6,29,6,15,581.0,57.5,2.55,14.5,205.5,45.3,34.84
2016,6,29,6,30,641.0,64.0,2.5,15.0,254.0,49.74,38.81
2016,6,29,6,45,682.0,68.5,2.5,16.0,305.0,52.44,41.02
2016,6,29,7,0,723.0,73.0,2.5,17.0,356.0,60.02,47.43
2016,6,29,7,15,753.0,77.0,2.45,17.5,407.5,62.34,49.2
2016,6,29,7,30,783.0,81.0,2.4,18.0,459.0,64.58,50.88
2016,6,29,7,45,805.0,84.5,2.4,18.5,508.5,66.26,52.05
2016,6,29,8,0,827.0,88.0,2.4,19.0,558.0,67.86,53.13
2016,6,29,8,15,844.0,90.5,2.4,19.5,605.5,68.61,53.49
2016,6,29,8,30,861.0,93.0,2.4,20.0,653.0,79.61,62.57
2016,6,29,8,45,873.0,95.5,2.4,20.5,696.5,80.8,63.26
2016,6,29,9,0,885.0,98.0,2.4,21.0,740.0,107.35,63.93
2016,6,29,9,15,895.0,100.0,2.4,21.5,779.5,159.47,87.92
2016,6,29,9,30,905.0,102.0,2.4,22.0,819.0,212.95,124.63
2016,6,29,9,45,910.5,104.5,2.45,22.5,852.0,266.98,168.01
2016,6,29,10,0,916.0,107.0,2.5,23.0,885.0,321.53,214.38
2016,6,29,10,15,922.0,108.0,2.55,23.0,912.5,375.57,261.46
2016,6,29,10,30,928.0,109.0,2.6,23.0,940.0,429.75,308.33
2016,6,29,10,45,932.0,110.0,2.65,23.5,961.5,483.0,352.99
2016,6,29,11,0,936.0,111.0,2.7,24.0,983.0,535.8,396.01
2016,6,29,11,15,939.0,111.5,2.7,24.0,997.0,587.05,437.3
2016,6,29,11,30,942.0,112.0,2.7,24.0,1011.0,637.36,476.74
2016,6,29,11,45,943.0,112.5,2.75,24.0,1017.5,685.31,513.68
2016,6,29,12,0,944.0,113.0,2.8,24.0,1024.0,731.8,548.74
2016,6,29,12,15,943.5,113.0,2.85,24.0,1023.5,775.2,580.93
2016,6,29,12,30,943.0,113.0,2.9,24.0,1023.0,816.64,609.97
2016,6,29,12,45,941.5,112.5,2.95,24.0,1015.0,854.68,635.96
2016,6,29,13,0,940.0,112.0,3.0,24.0,1007.0,890.23,660.2
2016,6,29,13,15,937.5,111.5,3.0,24.0,992.0,922.22,681.68
2016,6,29,13,30,935.0,111.0,3.0,24.0,977.0,951.29,701.2
2016,6,29,13,45,931.0,109.5,3.05,24.0,955.0,974.96,717.59
2016,6,29,14,0,927.0,108.0,3.1,24.0,933.0,995.34,731.95
2016,6,29,14,15,921.0,107.0,3.1,23.5,904.0,1010.96,744.36
2016,6,29,14,30,915.0,106.0,3.1,23.0,875.0,1023.15,754.72
2016,6,29,14,45,907.5,104.0,3.1,23.0,840.5,1029.32,759.85
2016,6,29,15,0,900.0,102.0,3.1,23.0,806.0,1031.98,762.9
2016,6,29,15,15,889.0,100.5,3.1,22.5,766.5,1028.2,763.37
2016,6,29,15,30,878.0,99.0,3.1,22.0,727.0,1021.03,761.79
2016,6,29,15,45,864.0,96.5,3.1,22.0,682.5,1006.34,753.89
2016,6,29,16,0,850.0,94.0,3.1,22.0,638.0,988.49,744.0
2016,6,29,16,15,832.5,91.5,3.1,21.5,590.0,975.95,739.21
2016,6,29,16,30,815.0,89.0,3.1,21.0,542.0,948.61,724.26
2016,6,29,16,45,790.5,85.5,3.1,21.0,492.0,910.5,700.39
2016,6,29,17,0,766.0,82.0,3.1,21.0,442.0,870.22,674.67
2016,6,29,17,15,734.0,78.0,3.1,20.5,390.5,820.34,642.78
2016,6,29,17,30,702.0,74.0,3.1,20.0,339.0,775.08,613.25
2016,6,29,17,45,656.0,69.5,3.15,19.5,288.0,710.71,568.52
2016,6,29,18,0,610.0,65.0,3.2,19.0,237.0,646.82,522.14
2016,6,29,18,15,545.0,58.0,3.15,18.0,189.0,564.78,459.83
2016,6,29,18,30,480.0,51.0,3.1,17.0,141.0,485.49,396.37
2016,6,29,18,45,377.0,41.5,3.1,16.5,99.5,378.14,306.45
2016,6,29,19,0,274.0,32.0,3.1,16.0,58.0,278.42,210.38
2016,6,29,19,15,137.0,16.0,3.1,15.5,29.0,138.9,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,18.5,1.75,13.5,32.0,14.39,0.0
2016,6,30,5,30,254.0,37.0,1.7,14.0,64.0,28.62,18.35
2016,6,30,5,45,343.0,48.5,1.7,14.5,105.0,37.31,26.99
2016,6,30,6,0,432.0,60.0,1.7,15.0,146.0,47.89,36.77
2016,6,30,6,15,495.0,68.0,1.6,15.5,193.5,53.2,41.68
2016,6,30,6,30,558.0,76.0,1.5,16.0,241.0,58.4,46.31
2016,6,30,6,45,602.5,82.5,1.4,16.5,291.0,62.15,49.5
2016,6,30,7,0,647.0,89.0,1.3,17.0,341.0,65.8,52.49
2016,6,30,7,15,680.5,94.0,1.25,17.5,391.5,68.12,54.24
2016,6,30,7,30,714.0,99.0,1.2,18.0,442.0,70.36,55.88
2016,6,30,7,45,740.0,103.0,1.2,19.0,492.0,71.72,56.62
2016,6,30,8,0,766.0,107.0,1.2,20.0,542.0,80.05,63.3
2016,6,30,8,15,785.0,110.0,1.15,20.5,589.0,80.59,63.41
2016,6,30,8,30,804.0,113.0,1.1,21.0,636.0,81.07,63.48
2016,6,30,8,45,818.5,116.5,1.1,22.0,679.5,81.68,63.56
2016,6,30,9,0,833.0,120.0,1.1,23.0,723.0,106.11,63.86
2016,6,30,9,15,844.5,122.0,1.15,23.5,762.0,156.46,86.69
2016,6,30,9,30,856.0,124.0,1.2,24.0,801.0,217.41,128.59
2016,6,30,9,45,878.0,118.5,1.25,24.5,838.5,267.68,167.41
2016,6,30,10,0,900.0,113.0,1.3,25.0,876.0,320.0,210.48
2016,6,30,10,15,906.0,114.5,1.4,25.0,904.0,373.6,256.28
2016,6,30,10,30,912.0,116.0,1.5,25.0,932.0,427.37,301.91
2016,6,30,10,45,915.5,117.0,1.6,25.5,953.0,479.7,345.03
2016,6,30,11,0,919.0,118.0,1.7,26.0,974.0,531.53,386.58
2016,6,30,11,15,922.0,119.0,1.8,26.0,988.0,582.42,427.04
2016,6,30,11,30,925.0,120.0,1.9,26.0,1002.0,632.43,465.85
2016,6,30,11,45,925.5,120.5,2.05,26.5,1008.5,679.45,500.99
2016,6,30,12,0,926.0,121.0,2.2,27.0,1015.0,725.03,534.25
2016,6,30,12,15,925.5,121.0,2.3,27.0,1014.0,767.88,565.72
2016,6,30,12,30,925.0,121.0,2.4,27.0,1013.0,808.83,594.49
2016,6,30,12,45,917.0,124.5,2.5,27.0,1003.0,844.61,618.86
2016,6,30,13,0,909.0,128.0,2.6,27.0,993.0,877.68,641.45
2016,6,30,13,15,905.5,127.5,2.65,27.0,977.5,908.29,662.06
2016,6,30,13,30,902.0,127.0,2.7,27.0,962.0,936.01,680.8
2016,6,30,13,45,898.5,124.5,2.75,27.0,940.0,958.84,696.43
2016,6,30,14,0,895.0,122.0,2.8,27.0,918.0,978.44,710.09
2016,6,30,14,15,888.0,121.0,2.85,26.5,889.0,992.88,721.97
2016,6,30,14,30,881.0,120.0,2.9,26.0,860.0,1003.94,731.89
2016,6,30,14,45,873.5,117.0,2.95,26.0,826.0,1009.03,736.69
2016,6,30,15,0,866.0,114.0,3.0,26.0,792.0,1010.66,739.44
2016,6,30,15,15,854.5,111.5,3.0,26.0,752.0,1005.38,737.44
2016,6,30,15,30,843.0,109.0,3.0,26.0,712.0,996.76,733.45
2016,6,30,15,45,829.5,106.0,3.05,26.0,668.0,994.84,734.45
2016,6,30,16,0,816.0,103.0,3.1,26.0,624.0,977.14,725.06
2016,6,30,16,15,796.5,99.5,3.1,25.5,576.5,949.76,710.35
2016,6,30,16,30,777.0,96.0,3.1,25.0,529.0,919.64,693.69
2016,6,30,16,45,753.5,92.0,3.1,25.0,479.5,882.48,670.61
2016,6,30,17,0,730.0,88.0,3.1,25.0,430.0,843.18,645.71
2016,6,30,17,15,697.0,83.5,3.05,24.5,379.5,798.58,617.47
2016,6,30,17,30,664.0,79.0,3.0,24.0,329.0,747.37,583.61
2016,6,30,17,45,619.5,73.0,2.95,23.5,279.5,683.27,539.06
2016,6,30,18,0,575.0,67.0,2.9,23.0,230.0,619.64,493.01
2016,6,30,18,15,510.5,59.5,2.8,22.0,183.0,538.45,431.98
2016,6,30,18,30,446.0,52.0,2.7,21.0,136.0,460.05,370.01
2016,6,30,18,45,350.5,41.5,2.65,20.0,96.0,358.41,286.35
2016,6,30,19,0,255.0,31.0,2.6,19.0,56.0,264.25,196.86
2016,6,30,19,15,127.5,15.5,2.7,18.5,28.0,127.02,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,123.0,18.0,2.3,13.5,31.0,14.01,0.0
2016,7,1,5,30,246.0,36.0,2.3,14.0,62.0,27.85,17.62
2016,7,1,5,45,338.0,47.0,2.35,14.5,102.5,38.01,27.57
2016,7,1,6,0,430.0,58.0,2.4,15.0,143.0,46.23,35.27
2016,7,1,6,15,492.5,65.5,2.35,15.5,190.0,51.18,39.88
2016,7,1,6,30,555.0,73.0,2.3,16.0,237.0,56.05,44.23
2016,7,1,6,45,599.0,79.5,2.25,16.5,286.0,59.88,47.5
2016,7,1,7,0,643.0,86.0,2.2,17.0,335.0,63.6,50.57
2016,7,1,7,15,676.0,90.5,2.1,17.5,385.0,65.64,52.09
2016,7,1,7,30,709.0,95.0,2.0,18.0,435.0,67.62,53.52
2016,7,1,7,45,734.5,98.5,1.95,18.5,484.5,75.28,59.84
2016,7,1,8,0,760.0,102.0,1.9,19.0,534.0,76.48,60.53
2016,7,1,8,15,779.0,105.5,1.85,19.0,580.5,77.48,61.19
2016,7,1,8,30,798.0,109.0,1.8,19.0,627.0,78.39,61.77
2016,7,1,8,45,814.5,111.0,1.8,19.5,670.5,78.2,61.31
2016,7,1,9,0,831.0,113.0,1.8,20.0,714.0,100.55,60.9
2016,7,1,9,15,842.5,115.0,1.85,20.5,752.5,160.77,91.68
2016,7,1,9,30,854.0,117.0,1.9,21.0,791.0,211.84,126.27
2016,7,1,9,45,864.0,117.5,1.95,21.5,825.0,263.02,166.96
2016,7,1,10,0,874.0,118.0,2.0,22.0,859.0,315.16,211.03
2016,7,1,10,15,881.0,119.5,2.0,22.0,887.0,367.76,256.63
2016,7,1,10,30,888.0,121.0,2.0,22.0,915.0,420.64,302.11
2016,7,1,10,45,894.0,121.0,2.05,22.5,936.5,472.2,345.24
2016,7,1,11,0,900.0,121.0,2.1,23.0,958.0,523.53,386.97
2016,7,1,11,15,903.0,122.0,2.15,23.0,972.5,573.55,427.31
2016,7,1,11,30,906.0,123.0,2.2,23.0,987.0,622.71,465.97
2016,7,1,11,45,908.5,122.5,2.25,23.0,994.5,669.45,501.97
2016,7,1,12,0,911.0,122.0,2.3,23.0,1002.0,714.92,536.26
2016,7,1,12,15,911.0,122.0,2.35,23.0,1001.5,757.55,567.85
2016,7,1,12,30,911.0,122.0,2.4,23.0,1001.0,798.36,596.82
2016,7,1,12,45,903.0,126.0,2.45,23.0,991.5,834.08,621.24
2016,7,1,13,0,895.0,130.0,2.5,23.0,982.0,867.16,643.85
2016,7,1,13,15,892.0,129.0,2.55,23.0,966.5,897.41,664.55
2016,7,1,13,30,889.0,128.0,2.6,23.0,951.0,924.81,683.39
2016,7,1,13,45,885.0,126.5,2.65,23.0,929.5,947.84,699.41
2016,7,1,14,0,881.0,125.0,2.7,23.0,908.0,967.73,713.48
2016,7,1,14,15,874.5,123.5,2.7,23.0,879.5,981.99,723.55
2016,7,1,14,30,868.0,122.0,2.7,23.0,851.0,992.91,731.6
2016,7,1,14,45,859.5,119.5,2.75,23.0,817.0,997.46,736.09
2016,7,1,15,0,851.0,117.0,2.8,23.0,783.0,998.59,738.56
2016,7,1,15,15,839.0,115.0,2.8,22.5,743.5,993.38,737.99
2016,7,1,15,30,827.0,113.0,2.8,22.0,704.0,997.72,743.98
2016,7,1,15,45,812.5,109.5,2.8,22.0,660.5,981.69,735.03
2016,7,1,16,0,798.0,106.0,2.8,22.0,617.0,962.52,724.23
2016,7,1,16,15,778.5,103.0,2.8,21.5,570.0,935.95,709.81
2016,7,1,16,30,759.0,100.0,2.8,21.0,523.0,906.68,693.44
2016,7,1,16,45,734.0,96.0,2.8,21.0,473.5,868.32,669.19
2016,7,1,17,0,709.0,92.0,2.8,21.0,424.0,834.18,647.59
2016,7,1,17,15,675.0,87.0,2.75,20.5,374.0,782.79,613.99
2016,7,1,17,30,641.0,82.0,2.7,20.0,324.0,730.5,578.83
2016,7,1,17,45,595.0,76.0,2.7,19.5,274.5,665.67,533.24
2016,7,1,18,0,549.0,70.0,2.7,19.0,225.0,601.4,486.1
