Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,483.5,62.0,2.65,18.5,179.0,519.47,422.76
2016,7,1,18,30,418.0,54.0,2.6,18.0,133.0,440.4,358.73
2016,7,1,18,45,321.0,43.0,2.55,17.5,93.0,337.98,272.56
2016,7,1,19,0,224.0,32.0,2.5,17.0,53.0,242.17,181.31
2016,7,1,19,15,112.0,16.0,2.5,16.5,26.5,117.8,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,17.5,2.15,12.5,30.5,13.62,0.0
2016,7,2,5,30,245.0,35.0,2.2,13.0,61.0,27.1,16.99
2016,7,2,5,45,341.0,45.5,2.25,13.5,102.0,36.76,26.58
2016,7,2,6,0,437.0,56.0,2.3,14.0,143.0,44.62,33.99
2016,7,2,6,15,231.5,80.5,2.3,14.5,128.0,60.58,48.37
2016,7,2,6,30,26.0,105.0,2.3,15.0,113.0,79.81,65.41
2016,7,2,6,45,33.0,125.0,2.3,15.5,137.0,93.9,77.63
2016,7,2,7,0,40.0,145.0,2.3,16.0,161.0,107.75,89.39
2016,7,2,7,15,144.5,168.0,2.3,16.5,236.0,119.7,99.28
2016,7,2,7,30,249.0,191.0,2.3,17.0,311.0,128.89,106.63
2016,7,2,7,45,279.0,208.5,2.3,17.5,356.5,138.59,114.32
2016,7,2,8,0,309.0,226.0,2.3,18.0,402.0,147.87,121.55
2016,7,2,8,15,557.0,165.5,2.3,18.5,514.5,104.78,84.52
2016,7,2,8,30,805.0,105.0,2.3,19.0,627.0,75.98,59.7
2016,7,2,8,45,820.5,107.0,2.3,19.5,670.0,75.88,59.36
2016,7,2,9,0,836.0,109.0,2.3,20.0,713.0,107.98,67.5
2016,7,2,9,15,847.0,111.5,2.3,20.0,752.0,158.01,89.81
2016,7,2,9,30,858.0,114.0,2.3,20.0,791.0,209.52,124.96
2016,7,2,9,45,859.0,120.0,2.3,20.5,822.5,262.38,167.47
2016,7,2,10,0,860.0,126.0,2.3,21.0,854.0,315.34,212.61
2016,7,2,10,15,867.0,127.5,2.3,21.0,882.0,367.31,257.92
2016,7,2,10,30,874.0,129.0,2.3,21.0,910.0,419.57,303.18
2016,7,2,10,45,878.0,130.5,2.35,21.5,930.5,470.68,346.24
2016,7,2,11,0,882.0,132.0,2.4,22.0,951.0,521.42,387.8
2016,7,2,11,15,885.0,132.5,2.4,22.0,965.5,570.39,427.5
2016,7,2,11,30,888.0,133.0,2.4,22.0,980.0,618.54,465.49
2016,7,2,11,45,888.5,134.5,2.45,22.5,987.0,664.86,500.44
2016,7,2,12,0,889.0,136.0,2.5,23.0,994.0,709.86,533.49
2016,7,2,12,15,889.0,136.0,2.5,23.0,993.5,751.91,564.48
2016,7,2,12,30,889.0,136.0,2.5,23.0,993.0,792.21,593.34
2016,7,2,12,45,893.5,132.0,2.55,23.0,987.5,830.85,619.82
2016,7,2,13,0,898.0,128.0,2.6,23.0,982.0,867.38,644.78
2016,7,2,13,15,895.0,127.5,2.6,23.0,967.5,898.15,665.45
2016,7,2,13,30,892.0,127.0,2.6,23.0,953.0,926.1,684.25
2016,7,2,13,45,887.0,126.0,2.65,23.0,931.0,948.79,700.03
2016,7,2,14,0,882.0,125.0,2.7,23.0,909.0,968.3,713.86
2016,7,2,14,15,875.0,123.5,2.7,22.5,881.0,982.15,725.06
2016,7,2,14,30,868.0,122.0,2.7,22.0,853.0,992.64,734.26
2016,7,2,14,45,858.5,121.0,2.7,22.0,818.5,997.81,738.72
2016,7,2,15,0,849.0,120.0,2.7,22.0,784.0,999.62,741.18
2016,7,2,15,15,837.0,117.5,2.7,21.5,744.5,1006.9,748.88
2016,7,2,15,30,825.0,115.0,2.7,21.0,705.0,997.95,745.94
2016,7,2,15,45,809.0,112.5,2.7,21.0,661.0,981.65,736.93
2016,7,2,16,0,793.0,110.0,2.7,21.0,617.0,962.24,725.96
2016,7,2,16,15,773.0,107.0,2.65,20.5,570.0,935.25,710.8
2016,7,2,16,30,753.0,104.0,2.6,20.0,523.0,905.56,693.71
2016,7,2,16,45,726.0,100.0,2.6,20.0,473.5,871.7,672.62
2016,7,2,17,0,699.0,96.0,2.6,20.0,424.0,830.02,645.7
2016,7,2,17,15,664.5,91.0,2.55,19.5,374.0,778.37,611.91
2016,7,2,17,30,630.0,86.0,2.5,19.0,324.0,725.84,576.5
2016,7,2,17,45,581.5,79.5,2.5,18.5,274.0,658.36,528.86
2016,7,2,18,0,533.0,73.0,2.5,18.0,224.0,591.56,479.69
2016,7,2,18,15,468.5,64.5,2.45,17.5,178.0,510.23,416.6
2016,7,2,18,30,404.0,56.0,2.4,17.0,132.0,431.61,352.74
2016,7,2,18,45,310.5,44.0,2.35,16.5,92.5,328.25,265.54
2016,7,2,19,0,217.0,32.0,2.3,16.0,53.0,237.41,177.96
2016,7,2,19,15,108.5,16.0,2.3,15.5,26.5,115.45,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,16.5,2.1,12.5,30.5,12.88,0.0
2016,7,3,5,30,268.0,33.0,2.2,13.0,61.0,27.06,16.88
2016,7,3,5,45,362.0,43.5,2.3,13.5,102.5,35.16,25.15
2016,7,3,6,0,456.0,54.0,2.4,14.0,144.0,43.09,32.62
2016,7,3,6,15,308.5,83.0,2.4,14.5,151.5,61.06,48.79
2016,7,3,6,30,161.0,112.0,2.4,15.0,159.0,83.08,68.3
2016,7,3,6,45,179.0,131.0,2.4,15.5,192.5,96.07,79.54
2016,7,3,7,0,197.0,150.0,2.4,16.0,226.0,108.76,90.28
2016,7,3,7,15,257.0,164.5,2.35,16.5,278.5,113.93,94.3
2016,7,3,7,30,317.0,179.0,2.3,17.0,331.0,122.85,101.47
2016,7,3,7,45,325.5,199.5,2.25,17.5,370.0,134.19,110.59
2016,7,3,8,0,334.0,220.0,2.2,18.0,409.0,144.98,119.11
2016,7,3,8,15,363.5,234.0,2.2,18.0,456.0,152.04,124.66
2016,7,3,8,30,393.0,248.0,2.2,18.0,503.0,158.75,129.9
2016,7,3,8,45,619.0,177.0,2.2,18.5,609.5,106.0,85.04
2016,7,3,9,0,845.0,106.0,2.2,19.0,716.0,105.43,66.2
2016,7,3,9,15,856.0,108.0,2.2,19.5,755.0,155.64,88.0
2016,7,3,9,30,867.0,110.0,2.2,20.0,794.0,207.31,122.83
2016,7,3,9,45,889.0,104.0,2.25,20.5,831.5,257.57,162.44
2016,7,3,10,0,911.0,98.0,2.3,21.0,869.0,309.87,206.66
2016,7,3,10,15,917.0,99.0,2.3,21.0,896.5,363.64,253.83
2016,7,3,10,30,923.0,100.0,2.3,21.0,924.0,417.56,300.79
2016,7,3,10,45,927.0,101.0,2.35,21.5,945.5,470.58,345.66
2016,7,3,11,0,931.0,102.0,2.4,22.0,967.0,523.14,388.89
2016,7,3,11,15,934.0,102.5,2.45,22.0,981.0,574.17,430.5
2016,7,3,11,30,937.0,103.0,2.5,22.0,995.0,624.26,470.32
2016,7,3,11,45,938.0,103.5,2.55,22.5,1002.0,671.99,506.47
2016,7,3,12,0,939.0,104.0,2.6,23.0,1009.0,718.25,540.57
2016,7,3,12,15,939.0,104.0,2.6,23.0,1009.0,761.78,572.71
2016,7,3,12,30,939.0,104.0,2.6,23.0,1009.0,803.37,601.55
2016,7,3,12,45,922.0,113.5,2.65,23.0,996.5,837.44,624.9
2016,7,3,13,0,905.0,123.0,2.7,23.0,984.0,868.32,646.1
2016,7,3,13,15,902.0,122.0,2.7,22.5,969.0,898.79,667.94
2016,7,3,13,30,899.0,121.0,2.7,22.0,954.0,926.39,687.92
2016,7,3,13,45,894.0,120.5,2.75,22.0,932.0,949.62,704.15
2016,7,3,14,0,889.0,120.0,2.8,22.0,910.0,969.68,718.41
2016,7,3,14,15,882.0,118.5,2.8,22.0,881.5,983.59,728.3
2016,7,3,14,30,875.0,117.0,2.8,22.0,853.0,994.12,736.14
2016,7,3,14,45,866.0,115.5,2.8,22.0,818.5,999.27,740.6
2016,7,3,15,0,857.0,114.0,2.8,22.0,784.0,1001.04,743.04
2016,7,3,15,15,845.0,112.0,2.75,21.5,745.0,995.89,742.04
2016,7,3,15,30,833.0,110.0,2.7,21.0,706.0,1000.09,747.48
2016,7,3,15,45,818.0,107.0,2.7,21.0,662.0,984.18,738.61
2016,7,3,16,0,803.0,104.0,2.7,21.0,618.0,965.13,727.89
2016,7,3,16,15,784.0,101.0,2.7,20.5,571.0,939.08,713.82
2016,7,3,16,30,765.0,98.0,2.7,20.0,524.0,910.31,697.79
2016,7,3,16,45,740.0,94.0,2.7,20.0,474.5,871.93,673.52
2016,7,3,17,0,715.0,90.0,2.7,20.0,425.0,837.45,651.68
2016,7,3,17,15,681.5,85.5,2.65,19.5,375.0,787.11,618.81
2016,7,3,17,30,648.0,81.0,2.6,19.0,325.0,735.84,584.35
2016,7,3,17,45,603.5,74.5,2.6,18.5,275.5,671.52,539.11
2016,7,3,18,0,559.0,68.0,2.6,18.0,226.0,607.69,492.28
2016,7,3,18,15,495.5,60.0,2.55,17.0,179.5,527.16,430.74
2016,7,3,18,30,432.0,52.0,2.5,16.0,133.0,449.41,368.2
2016,7,3,18,45,339.5,41.5,2.5,15.5,93.5,350.51,284.55
2016,7,3,19,0,247.0,31.0,2.5,15.0,54.0,258.85,194.73
2016,7,3,19,15,123.5,15.5,2.5,14.5,27.0,124.32,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,2.3,12.5,30.5,12.47,0.0
2016,7,4,5,30,295.0,31.0,2.4,13.0,61.0,25.4,15.4
2016,7,4,5,45,392.0,40.0,2.55,13.5,103.0,32.32,22.65
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,39.15,29.12
2016,7,4,6,15,244.5,63.0,2.65,14.5,111.0,46.41,35.79
2016,7,4,6,30,0.0,77.0,2.6,15.0,77.0,62.28,49.93
2016,7,4,6,45,0.0,93.5,2.6,15.5,93.5,75.07,61.11
2016,7,4,7,0,0.0,110.0,2.6,16.0,110.0,87.76,71.99
2016,7,4,7,15,24.0,148.0,2.55,16.5,159.5,110.82,91.66
2016,7,4,7,30,48.0,186.0,2.5,17.0,209.0,135.08,112.0
2016,7,4,7,45,110.5,215.0,2.45,17.5,275.5,147.03,121.53
2016,7,4,8,0,173.0,244.0,2.4,18.0,342.0,164.03,135.2
2016,7,4,8,15,219.0,261.0,2.35,18.0,396.0,174.14,143.2
2016,7,4,8,30,265.0,278.0,2.3,18.0,450.0,172.16,141.09
2016,7,4,8,45,322.0,285.0,2.3,18.5,507.5,175.04,142.83
2016,7,4,9,0,379.0,292.0,2.3,19.0,565.0,188.72,140.67
2016,7,4,9,15,361.0,316.5,2.3,19.5,588.0,226.8,162.49
2016,7,4,9,30,343.0,341.0,2.3,20.0,611.0,263.8,188.94
2016,7,4,9,45,615.5,226.0,2.35,20.5,736.0,261.89,176.51
2016,7,4,10,0,888.0,111.0,2.4,21.0,861.0,311.05,208.25
2016,7,4,10,15,894.5,112.0,2.4,21.0,889.0,363.94,254.57
2016,7,4,10,30,901.0,113.0,2.4,21.0,917.0,417.04,300.79
2016,7,4,10,45,903.5,115.0,2.45,21.5,937.5,469.16,344.91
2016,7,4,11,0,906.0,117.0,2.5,22.0,958.0,520.72,387.36
2016,7,4,11,15,909.0,117.5,2.5,22.0,972.5,570.77,428.06
2016,7,4,11,30,912.0,118.0,2.5,22.0,987.0,619.94,466.98
2016,7,4,11,45,911.0,120.0,2.55,22.0,993.0,666.67,503.33
2016,7,4,12,0,910.0,122.0,2.6,22.0,999.0,711.9,537.75
2016,7,4,12,15,909.5,122.0,2.6,22.0,998.5,754.28,569.21
2016,7,4,12,30,909.0,122.0,2.6,22.0,998.0,794.79,598.06
2016,7,4,12,45,915.0,117.0,2.65,22.0,992.5,834.19,625.18
2016,7,4,13,0,921.0,112.0,2.7,22.0,987.0,871.45,650.75
2016,7,4,13,15,917.5,111.0,2.7,22.0,971.5,901.75,671.2
2016,7,4,13,30,914.0,110.0,2.7,22.0,956.0,929.1,689.71
2016,7,4,13,45,909.0,109.0,2.7,22.0,934.0,951.99,705.29
2016,7,4,14,0,904.0,108.0,2.7,22.0,912.0,971.65,718.83
2016,7,4,14,15,897.5,107.0,2.7,22.0,883.5,986.57,729.36
2016,7,4,14,30,891.0,106.0,2.7,22.0,855.0,998.12,737.84
2016,7,4,14,45,882.0,104.5,2.7,22.0,820.5,1003.25,742.27
2016,7,4,15,0,873.0,103.0,2.7,22.0,786.0,1004.94,744.65
2016,7,4,15,15,861.5,101.0,2.7,21.5,746.5,1000.16,744.38
2016,7,4,15,30,850.0,99.0,2.7,21.0,707.0,992.03,742.09
2016,7,4,15,45,836.0,96.5,2.75,21.0,663.0,977.56,734.72
2016,7,4,16,0,822.0,94.0,2.8,21.0,619.0,971.97,733.47
2016,7,4,16,15,803.5,91.0,2.75,20.5,572.0,946.21,719.07
2016,7,4,16,30,785.0,88.0,2.7,20.0,525.0,917.72,702.85
2016,7,4,16,45,761.5,84.5,2.7,19.5,476.0,881.16,681.21
2016,7,4,17,0,738.0,81.0,2.7,19.0,427.0,842.49,657.67
2016,7,4,17,15,706.0,77.0,2.7,18.5,377.0,793.31,625.93
2016,7,4,17,30,674.0,73.0,2.7,18.0,327.0,748.69,596.55
2016,7,4,17,45,630.5,67.5,2.7,17.5,277.5,685.98,552.38
2016,7,4,18,0,587.0,62.0,2.7,17.0,228.0,623.72,506.66
2016,7,4,18,15,524.5,55.0,2.65,16.5,181.5,544.6,445.28
2016,7,4,18,30,462.0,48.0,2.6,16.0,135.0,468.25,383.1
2016,7,4,18,45,369.0,38.5,2.55,15.5,95.0,369.27,299.53
2016,7,4,19,0,276.0,29.0,2.5,15.0,55.0,277.63,208.5
2016,7,4,19,15,138.0,14.5,2.5,14.5,27.5,136.84,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,2.65,12.5,29.5,12.91,0.0
2016,7,5,5,30,270.0,32.0,2.7,13.0,59.0,26.27,16.0
2016,7,5,5,45,363.5,42.0,2.75,13.5,100.0,33.96,24.05
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,41.51,31.19
2016,7,5,6,15,520.0,59.0,2.75,14.5,187.5,46.28,35.67
2016,7,5,6,30,583.0,66.0,2.7,15.0,234.0,50.99,39.91
2016,7,5,6,45,300.0,100.5,2.65,15.5,187.5,71.22,57.72
2016,7,5,7,0,17.0,135.0,2.6,16.0,141.0,104.97,87.03
2016,7,5,7,15,9.5,142.0,2.55,16.5,146.0,111.05,91.85
2016,7,5,7,30,2.0,149.0,2.5,17.0,151.0,116.96,96.45
2016,7,5,7,45,124.5,192.0,2.45,17.5,263.0,134.53,110.94
2016,7,5,8,0,247.0,235.0,2.4,18.0,375.0,151.9,125.02
2016,7,5,8,15,282.5,251.0,2.35,18.0,423.5,159.88,131.29
2016,7,5,8,30,318.0,267.0,2.3,18.0,472.0,167.49,137.24
2016,7,5,8,45,352.0,278.0,2.3,18.5,520.0,172.11,140.42
2016,7,5,9,0,386.0,289.0,2.3,19.0,568.0,186.75,139.36
2016,7,5,9,15,396.5,302.0,2.35,19.0,602.0,221.76,157.73
2016,7,5,9,30,407.0,315.0,2.4,19.0,636.0,246.68,173.74
2016,7,5,9,45,653.0,209.0,2.45,19.5,749.5,257.9,172.65
2016,7,5,10,0,899.0,103.0,2.5,20.0,863.0,307.61,206.02
2016,7,5,10,15,905.5,104.5,2.55,20.0,891.0,361.36,253.38
2016,7,5,10,30,912.0,106.0,2.6,20.0,919.0,415.33,300.7
2016,7,5,10,45,916.5,107.0,2.65,20.5,940.5,468.15,345.7
2016,7,5,11,0,921.0,108.0,2.7,21.0,962.0,520.58,389.15
2016,7,5,11,15,924.0,108.5,2.75,21.0,976.5,571.3,430.87
2016,7,5,11,30,927.0,109.0,2.8,21.0,991.0,621.1,470.81
2016,7,5,11,45,928.5,109.5,2.85,21.0,998.5,668.88,508.29
2016,7,5,12,0,930.0,110.0,2.9,21.0,1006.0,715.28,543.91
2016,7,5,12,15,930.5,110.0,2.95,21.0,1006.5,759.01,576.91
2016,7,5,12,30,931.0,110.0,3.0,21.0,1007.0,800.89,606.93
2016,7,5,12,45,925.0,113.0,3.05,21.0,998.0,838.09,632.78
2016,7,5,13,0,919.0,116.0,3.1,21.0,989.0,872.69,656.79
2016,7,5,13,15,916.5,115.5,3.1,21.0,975.0,904.41,678.48
2016,7,5,13,30,914.0,115.0,3.1,21.0,961.0,933.27,698.23
2016,7,5,13,45,911.5,113.0,3.1,21.0,940.0,957.71,715.03
2016,7,5,14,0,909.0,111.0,3.1,21.0,919.0,978.97,729.79
2016,7,5,14,15,903.5,110.0,3.1,21.0,891.0,995.09,741.24
2016,7,5,14,30,898.0,109.0,3.1,21.0,863.0,1007.86,750.61
2016,7,5,14,45,892.0,106.5,3.15,21.0,830.0,1015.14,756.94
2016,7,5,15,0,886.0,104.0,3.2,21.0,797.0,1018.96,761.18
2016,7,5,15,15,875.5,102.0,3.2,20.5,757.5,1015.35,761.7
2016,7,5,15,30,865.0,100.0,3.2,20.0,718.0,1008.36,760.17
2016,7,5,15,45,853.0,97.0,3.25,20.0,675.0,995.39,753.7
2016,7,5,16,0,841.0,94.0,3.3,20.0,632.0,979.25,745.18
2016,7,5,16,15,823.5,91.5,3.35,19.5,584.5,966.99,740.8
2016,7,5,16,30,806.0,89.0,3.4,19.0,537.0,939.94,726.12
2016,7,5,16,45,783.0,85.0,3.45,18.5,487.0,902.96,704.28
2016,7,5,17,0,760.0,81.0,3.5,18.0,437.0,863.76,680.4
2016,7,5,17,15,728.0,77.0,3.55,17.5,386.0,814.13,648.23
2016,7,5,17,30,696.0,73.0,3.6,17.0,335.0,769.0,618.33
2016,7,5,17,45,650.0,68.5,3.65,16.5,284.5,704.88,572.74
2016,7,5,18,0,604.0,64.0,3.7,16.0,234.0,641.24,525.51
2016,7,5,18,15,539.0,57.0,3.65,15.5,186.0,559.42,461.24
2016,7,5,18,30,474.0,50.0,3.6,15.0,138.0,480.38,396.11
2016,7,5,18,45,369.0,40.5,3.55,14.5,96.5,371.73,303.77
2016,7,5,19,0,264.0,31.0,3.5,14.0,55.0,271.02,204.2
2016,7,5,19,15,132.0,15.5,3.45,13.5,27.5,134.13,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.5,15.5,2.75,12.5,29.0,12.5,0.0
2016,7,6,5,30,267.0,31.0,2.7,13.0,58.0,25.42,15.18
2016,7,6,5,45,364.0,40.5,2.7,13.5,98.5,32.72,22.94
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,39.91,29.76
2016,7,6,6,15,522.5,57.0,2.55,14.5,185.5,44.73,34.29
2016,7,6,6,30,584.0,64.0,2.4,15.0,232.0,49.49,38.58
2016,7,6,6,45,302.0,100.0,2.3,15.5,187.5,70.93,57.47
2016,7,6,7,0,20.0,136.0,2.2,16.0,143.0,105.61,87.57
2016,7,6,7,15,376.5,109.5,2.1,16.0,286.5,75.7,61.21
2016,7,6,7,30,733.0,83.0,2.0,16.0,430.0,65.59,52.21
2016,7,6,7,45,757.0,86.0,1.9,16.5,479.0,66.83,53.01
2016,7,6,8,0,781.0,89.0,1.8,17.0,528.0,68.02,53.74
2016,7,6,8,15,799.0,91.5,1.75,17.5,574.0,68.71,54.05
2016,7,6,8,30,817.0,94.0,1.7,18.0,620.0,69.33,54.3
2016,7,6,8,45,833.0,95.5,1.7,18.5,663.5,80.12,63.22
2016,7,6,9,0,849.0,97.0,1.7,19.0,707.0,96.51,61.19
2016,7,6,9,15,859.5,99.0,1.75,19.0,746.0,146.82,81.8
2016,7,6,9,30,870.0,101.0,1.8,19.0,785.0,198.56,116.28
2016,7,6,9,45,880.0,101.5,1.85,19.5,819.0,250.5,157.47
2016,7,6,10,0,890.0,102.0,1.9,20.0,853.0,303.43,202.46
2016,7,6,10,15,896.5,103.0,1.95,20.5,880.5,356.38,248.45
2016,7,6,10,30,903.0,104.0,2.0,21.0,908.0,409.55,294.23
2016,7,6,10,45,908.0,104.5,2.15,21.5,929.5,461.77,338.61
2016,7,6,11,0,913.0,105.0,2.3,22.0,951.0,513.66,381.57
2016,7,6,11,15,915.5,105.5,2.4,22.0,965.0,563.7,422.66
2016,7,6,11,30,918.0,106.0,2.5,22.0,979.0,612.8,462.01
2016,7,6,11,45,920.0,106.0,2.65,22.0,986.0,660.08,499.34
2016,7,6,12,0,922.0,106.0,2.8,22.0,993.0,706.01,534.94
2016,7,6,12,15,921.5,106.0,2.9,22.0,992.5,748.64,567.31
2016,7,6,12,30,921.0,106.0,3.0,22.0,992.0,789.34,596.69
2016,7,6,12,45,912.5,110.0,3.15,22.0,982.0,824.99,622.02
2016,7,6,13,0,904.0,114.0,3.3,22.0,972.0,857.92,645.49
2016,7,6,13,15,900.5,113.0,3.4,22.0,957.0,887.82,666.64
2016,7,6,13,30,897.0,112.0,3.5,22.0,942.0,914.81,685.86
2016,7,6,13,45,893.5,110.5,3.6,22.0,920.5,938.31,702.8
2016,7,6,14,0,890.0,109.0,3.7,22.0,899.0,958.66,717.75
2016,7,6,14,15,883.5,108.0,3.7,21.5,871.0,973.41,729.82
2016,7,6,14,30,877.0,107.0,3.7,21.0,843.0,984.83,739.85
2016,7,6,14,45,870.5,104.0,3.75,21.0,810.0,990.76,745.28
2016,7,6,15,0,864.0,101.0,3.8,21.0,777.0,993.27,748.58
2016,7,6,15,15,853.0,99.5,3.8,20.5,738.0,989.53,748.94
2016,7,6,15,30,842.0,98.0,3.8,20.0,699.0,982.51,747.25
2016,7,6,15,45,831.0,94.5,3.8,20.0,656.5,969.95,740.47
2016,7,6,16,0,820.0,91.0,3.8,20.0,614.0,954.25,731.66
2016,7,6,16,15,802.5,88.0,3.75,19.5,568.0,941.34,725.95
2016,7,6,16,30,785.0,85.0,3.7,19.0,522.0,913.88,710.0
2016,7,6,16,45,764.5,81.0,3.7,19.0,473.5,879.64,688.11
2016,7,6,17,0,744.0,77.0,3.7,19.0,425.0,843.19,664.34
2016,7,6,17,15,713.5,73.0,3.7,18.5,375.5,795.37,632.97
2016,7,6,17,30,683.0,69.0,3.7,18.0,326.0,746.33,599.75
2016,7,6,17,45,642.0,64.0,3.7,17.5,277.0,691.37,560.72
2016,7,6,18,0,601.0,59.0,3.7,17.0,228.0,631.7,516.28
2016,7,6,18,15,539.0,52.5,3.6,16.5,181.5,553.28,454.62
2016,7,6,18,30,477.0,46.0,3.5,16.0,135.0,477.64,392.25
2016,7,6,18,45,383.0,37.0,3.45,15.5,95.0,378.07,307.44
2016,7,6,19,0,289.0,28.0,3.4,15.0,55.0,285.97,214.03
2016,7,6,19,15,144.5,14.0,3.35,14.5,27.5,139.94,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.0,3.1,13.0,29.0,11.26,0.0
2016,7,7,5,30,305.0,28.0,3.1,13.0,58.0,22.92,13.0
2016,7,7,5,45,397.5,36.5,3.1,13.5,98.5,29.48,20.1
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,35.98,26.27
2016,7,7,6,15,550.0,51.5,3.0,14.5,185.5,40.59,30.6
2016,7,7,6,30,610.0,58.0,2.9,15.0,232.0,45.14,34.71
2016,7,7,6,45,333.0,102.0,2.85,15.5,200.0,72.63,58.98
2016,7,7,7,0,56.0,146.0,2.8,16.0,168.0,108.24,89.9
2016,7,7,7,15,63.5,168.5,2.8,16.5,196.5,123.31,102.48
2016,7,7,7,30,71.0,191.0,2.8,17.0,225.0,138.06,114.6
2016,7,7,7,45,114.0,217.0,2.8,17.5,278.0,148.08,122.51
2016,7,7,8,0,157.0,243.0,2.8,18.0,331.0,163.18,134.61
2016,7,7,8,15,216.0,259.0,2.8,18.0,391.5,173.02,142.42
2016,7,7,8,30,275.0,275.0,2.8,18.0,452.0,170.95,140.25
2016,7,7,8,45,567.5,182.0,2.85,18.5,579.0,108.55,87.26
2016,7,7,9,0,860.0,89.0,2.9,19.0,706.0,90.83,57.38
2016,7,7,9,15,870.5,90.5,2.95,19.0,745.0,141.34,77.47
2016,7,7,9,30,881.0,92.0,3.0,19.0,784.0,193.28,112.01
2016,7,7,9,45,887.5,94.5,3.1,19.5,817.0,246.31,154.44
2016,7,7,10,0,894.0,97.0,3.2,20.0,850.0,300.0,200.58
2016,7,7,10,15,900.0,98.0,3.25,20.0,878.0,352.98,247.61
2016,7,7,10,30,906.0,99.0,3.3,20.0,906.0,406.13,294.65
2016,7,7,10,45,911.0,100.0,3.35,20.0,927.0,458.84,340.61
2016,7,7,11,0,916.0,101.0,3.4,20.0,948.0,511.21,385.25
2016,7,7,11,15,918.5,101.5,3.4,20.0,962.5,561.4,427.05
2016,7,7,11,30,921.0,102.0,3.4,20.0,977.0,610.63,466.99
2016,7,7,11,45,923.0,102.0,3.4,20.0,984.5,658.03,504.58
2016,7,7,12,0,925.0,102.0,3.4,20.0,992.0,704.06,540.26
2016,7,7,12,15,925.0,102.0,3.4,20.0,992.0,747.14,573.04
2016,7,7,12,30,925.0,102.0,3.4,20.0,992.0,788.31,602.62
2016,7,7,12,45,915.5,107.0,3.4,20.5,982.0,824.16,626.4
2016,7,7,13,0,906.0,112.0,3.4,21.0,972.0,857.24,648.09
2016,7,7,13,15,903.0,111.0,3.35,21.0,957.0,887.63,668.79
2016,7,7,13,30,900.0,110.0,3.3,21.0,942.0,915.13,687.48
2016,7,7,13,45,897.0,108.5,3.3,21.0,921.0,939.16,704.15
2016,7,7,14,0,894.0,107.0,3.3,21.0,900.0,960.06,718.79
2016,7,7,14,15,887.5,105.5,3.3,21.0,872.0,974.38,729.12
2016,7,7,14,30,881.0,104.0,3.3,21.0,844.0,985.32,737.36
2016,7,7,14,45,874.5,101.5,3.3,21.0,811.0,991.8,742.78
2016,7,7,15,0,868.0,99.0,3.3,21.0,778.0,994.88,746.11
2016,7,7,15,15,857.0,97.5,3.3,20.5,739.0,991.15,746.48
2016,7,7,15,30,846.0,96.0,3.3,20.0,700.0,984.13,744.83
2016,7,7,15,45,834.0,92.5,3.35,20.0,657.0,970.53,737.79
2016,7,7,16,0,822.0,89.0,3.4,20.0,614.0,953.78,728.7
2016,7,7,16,15,804.0,86.5,3.45,19.5,567.5,940.89,723.71
2016,7,7,16,30,786.0,84.0,3.5,19.0,521.0,913.58,708.58
2016,7,7,16,45,764.5,80.0,3.6,18.5,472.5,878.35,687.95
2016,7,7,17,0,743.0,76.0,3.7,18.0,424.0,840.95,665.27
2016,7,7,17,15,712.0,72.5,3.75,17.5,374.0,793.36,634.15
2016,7,7,17,30,681.0,69.0,3.8,17.0,324.0,744.56,601.13
2016,7,7,17,45,640.0,63.5,3.9,16.5,275.0,688.95,561.7
2016,7,7,18,0,599.0,58.0,4.0,16.0,226.0,628.62,516.71
2016,7,7,18,15,536.5,52.0,3.9,15.5,180.0,550.61,454.89
2016,7,7,18,30,474.0,46.0,3.8,15.0,134.0,475.38,392.38
2016,7,7,18,45,381.5,37.0,3.75,14.5,94.0,377.05,307.96
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,286.07,214.15
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,139.69,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,10.44,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,21.26,11.52
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,27.07,17.97
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,32.85,23.49
2016,7,8,6,15,563.5,46.5,3.15,14.5,183.0,36.81,27.23
2016,7,8,6,30,621.0,52.0,3.1,15.0,229.0,44.28,33.94
2016,7,8,6,45,310.5,77.0,3.05,16.0,165.5,55.4,43.65
2016,7,8,7,0,0.0,102.0,3.0,17.0,102.0,81.96,66.69
2016,7,8,7,15,4.5,129.5,2.9,17.0,131.5,102.36,84.21
2016,7,8,7,30,9.0,157.0,2.8,17.0,161.0,122.34,101.15
2016,7,8,7,45,75.5,199.5,2.75,17.5,241.5,144.58,119.57
2016,7,8,8,0,142.0,242.0,2.7,18.0,322.0,162.4,133.95
2016,7,8,8,15,487.5,159.0,2.65,18.5,466.0,101.74,81.98
2016,7,8,8,30,833.0,76.0,2.6,19.0,610.0,68.6,53.45
2016,7,8,8,45,845.5,78.5,2.6,19.5,652.5,70.08,54.47
2016,7,8,9,0,858.0,81.0,2.6,20.0,695.0,84.54,53.06
2016,7,8,9,15,868.0,82.5,2.6,20.5,733.0,134.81,72.19
2016,7,8,9,30,878.0,84.0,2.6,21.0,771.0,186.45,105.87
2016,7,8,9,45,884.0,86.0,2.6,21.5,804.0,238.83,147.33
2016,7,8,10,0,890.0,88.0,2.6,22.0,837.0,291.8,192.43
2016,7,8,10,15,896.0,89.0,2.65,22.0,864.5,344.48,238.75
2016,7,8,10,30,902.0,90.0,2.7,22.0,892.0,397.34,285.08
2016,7,8,10,45,905.0,91.5,2.8,22.5,912.5,449.27,329.45
2016,7,8,11,0,908.0,93.0,2.9,23.0,933.0,500.67,372.22
2016,7,8,11,15,911.0,93.5,2.95,23.0,947.5,550.64,413.37
2016,7,8,11,30,914.0,94.0,3.0,23.0,962.0,599.69,452.76
2016,7,8,11,45,916.5,93.5,3.05,23.5,969.5,646.58,488.69
2016,7,8,12,0,919.0,93.0,3.1,24.0,977.0,692.12,522.66
2016,7,8,12,15,919.5,93.0,3.15,24.0,977.5,735.12,555.06
2016,7,8,12,30,920.0,93.0,3.2,24.0,978.0,776.26,584.2
2016,7,8,12,45,914.0,96.0,3.25,24.0,969.5,812.82,609.53
2016,7,8,13,0,908.0,99.0,3.3,24.0,961.0,846.78,633.03
2016,7,8,13,15,905.5,98.5,3.35,24.0,947.0,877.78,654.51
2016,7,8,13,30,903.0,98.0,3.4,24.0,933.0,905.97,674.1
2016,7,8,13,45,900.5,96.5,3.45,24.0,912.5,930.21,691.1
2016,7,8,14,0,898.0,95.0,3.5,24.0,892.0,951.35,706.12
2016,7,8,14,15,892.5,94.0,3.5,24.0,864.5,966.94,717.23
2016,7,8,14,30,887.0,93.0,3.5,24.0,837.0,979.2,726.28
2016,7,8,14,45,881.0,90.5,3.55,24.0,804.5,985.98,732.2
2016,7,8,15,0,875.0,88.0,3.6,24.0,772.0,989.33,736.03
2016,7,8,15,15,865.0,86.5,3.6,23.5,733.5,986.41,736.94
2016,7,8,15,30,855.0,85.0,3.6,23.0,695.0,980.18,735.82
2016,7,8,15,45,843.5,82.5,3.65,23.0,653.0,968.01,729.73
2016,7,8,16,0,832.0,80.0,3.7,23.0,611.0,952.71,721.63
2016,7,8,16,15,815.0,77.5,3.65,22.5,564.5,928.9,708.49
2016,7,8,16,30,798.0,75.0,3.6,22.0,518.0,902.43,693.45
2016,7,8,16,45,777.5,72.0,3.55,22.0,470.0,880.35,680.04
2016,7,8,17,0,757.0,69.0,3.5,22.0,422.0,844.99,657.03
2016,7,8,17,15,727.5,65.5,3.4,21.5,372.5,798.55,626.64
2016,7,8,17,30,698.0,62.0,3.3,21.0,323.0,750.88,594.53
2016,7,8,17,45,658.5,57.5,3.25,20.5,274.5,692.05,553.14
2016,7,8,18,0,619.0,53.0,3.2,20.0,226.0,633.26,509.98
2016,7,8,18,15,559.0,47.0,3.1,19.5,179.5,561.75,454.6
2016,7,8,18,30,499.0,41.0,3.0,19.0,133.0,487.94,394.61
2016,7,8,18,45,407.5,33.0,2.95,18.5,93.5,390.97,313.02
2016,7,8,19,0,316.0,25.0,2.9,18.0,54.0,301.51,220.79
2016,7,8,19,15,158.0,12.5,2.9,17.5,27.0,145.76,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,2.1,14.5,28.0,9.62,0.0
2016,7,9,5,30,346.0,24.0,2.1,15.0,56.0,19.63,9.96
2016,7,9,5,45,435.0,31.0,2.15,15.5,96.5,25.1,16.09
2016,7,9,6,0,524.0,38.0,2.2,16.0,137.0,33.23,23.61
2016,7,9,6,15,581.0,43.0,2.25,16.5,183.0,37.19,27.33
2016,7,9,6,30,638.0,48.0,2.3,17.0,229.0,41.15,30.89
2016,7,9,6,45,675.0,52.0,2.4,17.5,277.0,44.1,33.44
2016,7,9,7,0,712.0,56.0,2.5,18.0,325.0,47.0,35.86
2016,7,9,7,15,740.5,59.0,2.55,18.5,374.0,49.01,37.43
2016,7,9,7,30,769.0,62.0,2.6,19.0,423.0,58.37,45.35
2016,7,9,7,45,789.0,65.0,2.65,19.5,471.0,60.88,47.25
2016,7,9,8,0,809.0,68.0,2.7,20.0,519.0,63.25,49.03
2016,7,9,8,15,825.0,70.0,2.7,20.5,565.0,64.78,50.06
2016,7,9,8,30,841.0,72.0,2.7,21.0,611.0,66.2,51.01
2016,7,9,8,45,853.0,74.5,2.75,21.5,653.5,67.75,52.06
2016,7,9,9,0,865.0,77.0,2.8,22.0,696.0,80.94,50.61
2016,7,9,9,15,875.0,78.0,2.85,22.0,734.0,131.24,69.04
2016,7,9,9,30,885.0,79.0,2.9,22.0,772.0,182.92,102.5
2016,7,9,9,45,886.0,84.5,3.0,22.5,804.0,236.96,145.3
2016,7,9,10,0,887.0,90.0,3.1,23.0,836.0,291.12,191.43
2016,7,9,10,15,893.0,91.0,3.15,23.0,863.5,343.71,237.62
2016,7,9,10,30,899.0,92.0,3.2,23.0,891.0,396.48,283.87
2016,7,9,10,45,905.5,91.5,3.25,23.0,912.5,448.38,328.76
2016,7,9,11,0,912.0,91.0,3.3,23.0,934.0,500.07,372.47
2016,7,9,11,15,915.0,91.5,3.35,23.0,948.5,550.26,414.0
2016,7,9,11,30,918.0,92.0,3.4,23.0,963.0,599.53,453.76
2016,7,9,11,45,922.0,90.0,3.5,23.0,971.0,646.38,491.0
2016,7,9,12,0,926.0,88.0,3.6,23.0,979.0,691.94,526.51
2016,7,9,12,15,926.5,88.0,3.7,23.0,979.0,735.19,559.63
2016,7,9,12,30,927.0,88.0,3.8,23.0,979.0,776.54,589.34
2016,7,9,12,45,923.5,89.5,3.9,23.0,971.5,813.97,615.79
2016,7,9,13,0,920.0,91.0,4.0,23.0,964.0,848.88,640.47
2016,7,9,13,15,918.0,91.0,4.05,22.5,950.5,881.0,664.26
2016,7,9,13,30,916.0,91.0,4.1,22.0,937.0,910.32,686.23
2016,7,9,13,45,914.5,89.0,4.2,22.0,917.0,935.18,704.18
2016,7,9,14,0,913.0,87.0,4.3,22.0,897.0,956.91,720.1
2016,7,9,14,15,909.5,86.0,4.35,21.5,871.0,974.55,734.53
2016,7,9,14,30,906.0,85.0,4.4,21.0,845.0,988.89,746.92
2016,7,9,14,45,902.0,83.5,4.45,21.0,813.5,998.84,755.1
2016,7,9,15,0,898.0,82.0,4.5,21.0,782.0,1005.41,761.31
2016,7,9,15,15,891.0,80.5,4.5,20.5,745.5,1005.57,764.39
2016,7,9,15,30,884.0,79.0,4.5,20.0,709.0,1002.35,765.38
2016,7,9,15,45,875.0,77.0,4.55,20.0,668.0,993.19,761.37
2016,7,9,16,0,866.0,75.0,4.6,20.0,627.0,980.81,755.27
2016,7,9,16,15,852.5,73.0,4.6,19.5,581.5,960.81,744.95
2016,7,9,16,30,839.0,71.0,4.6,19.0,536.0,937.96,732.6
2016,7,9,16,45,819.0,69.0,4.6,18.5,488.0,906.11,713.65
2016,7,9,17,0,799.0,67.0,4.6,18.0,440.0,882.7,700.53
2016,7,9,17,15,772.0,64.0,4.55,17.5,389.5,838.43,671.27
2016,7,9,17,30,745.0,61.0,4.5,17.0,339.0,792.68,640.14
2016,7,9,17,45,702.0,57.5,4.45,17.0,288.5,730.82,594.41
2016,7,9,18,0,659.0,54.0,4.4,17.0,238.0,668.99,547.01
2016,7,9,18,15,599.0,48.0,4.25,16.5,190.0,590.34,484.8
2016,7,9,18,30,539.0,42.0,4.1,16.0,142.0,521.14,427.13
2016,7,9,18,45,438.5,34.5,3.95,15.5,99.5,416.59,337.76
2016,7,9,19,0,338.0,27.0,3.8,15.0,57.0,319.88,236.06
2016,7,9,19,15,169.0,13.5,3.75,14.5,28.5,154.58,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.5,13.0,3.15,12.5,28.5,10.5,0.0
2016,7,10,5,30,343.0,26.0,3.2,13.0,57.0,21.39,11.3
2016,7,10,5,45,439.0,33.5,3.25,14.0,99.0,27.23,18.01
2016,7,10,6,0,535.0,41.0,3.3,15.0,141.0,33.07,23.55
2016,7,10,6,15,595.0,47.0,3.25,15.5,189.0,40.74,30.57
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,45.45,34.82
2016,7,10,6,45,696.5,56.5,3.15,16.5,287.5,47.9,36.94
2016,7,10,7,0,738.0,60.0,3.1,17.0,338.0,50.37,38.98
2016,7,10,7,15,767.5,63.5,3.0,17.5,389.0,52.68,40.81
2016,7,10,7,30,797.0,67.0,2.9,18.0,440.0,54.94,42.55
2016,7,10,7,45,819.5,69.5,2.85,18.5,490.0,64.42,50.52
2016,7,10,8,0,842.0,72.0,2.8,19.0,540.0,66.48,52.01
2016,7,10,8,15,859.0,74.0,2.75,19.5,587.5,68.0,53.04
2016,7,10,8,30,876.0,76.0,2.7,20.0,635.0,69.42,53.97
2016,7,10,8,45,889.5,77.5,2.65,20.5,679.5,70.36,54.49
2016,7,10,9,0,903.0,79.0,2.6,21.0,724.0,81.97,52.26
2016,7,10,9,15,913.0,80.0,2.6,21.5,763.5,134.43,70.74
2016,7,10,9,30,923.0,81.0,2.6,22.0,803.0,188.27,105.08
2016,7,10,9,45,929.0,83.5,2.6,22.5,837.0,243.52,148.34
2016,7,10,10,0,935.0,86.0,2.6,23.0,871.0,299.37,195.54
2016,7,10,10,15,941.0,87.0,2.65,23.0,899.5,354.59,243.81
2016,7,10,10,30,947.0,88.0,2.7,23.0,928.0,409.96,292.08
2016,7,10,10,45,950.5,89.0,2.8,23.5,949.5,464.24,338.2
2016,7,10,11,0,954.0,90.0,2.9,24.0,971.0,517.98,382.66
2016,7,10,11,15,957.0,90.5,3.0,24.0,986.0,570.36,425.63
2016,7,10,11,30,960.0,91.0,3.1,24.0,1001.0,621.77,466.78
2016,7,10,11,45,961.0,91.5,3.25,24.5,1008.5,670.76,504.41
2016,7,10,12,0,962.0,92.0,3.4,25.0,1016.0,718.23,539.97
2016,7,10,12,15,962.5,92.0,3.45,25.0,1016.5,763.22,573.66
2016,7,10,12,30,963.0,92.0,3.5,25.0,1017.0,806.23,603.85
2016,7,10,12,45,955.5,96.0,3.6,25.0,1007.5,844.25,630.26
2016,7,10,13,0,948.0,100.0,3.7,25.0,998.0,879.5,654.76
2016,7,10,13,15,945.5,99.5,3.7,25.0,983.5,911.99,676.84
2016,7,10,13,30,943.0,99.0,3.7,25.0,969.0,941.54,696.92
2016,7,10,13,45,940.0,97.5,3.75,25.0,948.0,966.57,714.32
2016,7,10,14,0,937.0,96.0,3.8,25.0,927.0,988.34,729.67
2016,7,10,14,15,931.5,95.0,3.75,25.0,899.0,1004.87,741.02
2016,7,10,14,30,926.0,94.0,3.7,25.0,871.0,1017.95,750.23
2016,7,10,14,45,919.0,92.5,3.7,25.0,837.0,1025.52,756.3
2016,7,10,15,0,912.0,91.0,3.7,25.0,803.0,1029.55,760.25
2016,7,10,15,15,902.0,89.5,3.65,24.5,763.0,1027.06,761.21
2016,7,10,15,30,892.0,88.0,3.6,24.0,723.0,1021.12,760.08
2016,7,10,15,45,879.5,85.5,3.6,24.0,679.0,1008.08,753.25
2016,7,10,16,0,867.0,83.0,3.6,24.0,635.0,991.78,744.38
2016,7,10,16,15,850.0,81.0,3.55,23.5,587.5,968.5,731.94
2016,7,10,16,30,833.0,79.0,3.5,23.0,540.0,942.44,717.56
2016,7,10,16,45,810.5,76.0,3.5,23.0,490.0,918.17,703.24
2016,7,10,17,0,788.0,73.0,3.5,23.0,440.0,880.35,679.21
2016,7,10,17,15,757.5,69.0,3.4,22.5,388.5,831.66,647.72
2016,7,10,17,30,727.0,65.0,3.3,22.0,337.0,781.63,614.4
2016,7,10,17,45,684.0,60.5,3.25,21.5,286.0,718.82,570.62
2016,7,10,18,0,641.0,56.0,3.2,21.0,235.0,656.08,524.96
2016,7,10,18,15,577.5,50.0,3.1,20.0,186.5,581.77,468.77
2016,7,10,18,30,514.0,44.0,3.0,19.0,138.0,504.4,407.0
2016,7,10,18,45,412.5,35.5,2.9,18.5,96.5,398.56,318.33
2016,7,10,19,0,311.0,27.0,2.8,18.0,55.0,300.81,217.18
2016,7,10,19,15,155.5,13.5,2.8,17.5,27.5,145.19,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,14.5,27.5,10.51,0.0
2016,7,11,5,30,321.0,26.0,1.2,15.0,55.0,21.37,11.0
2016,7,11,5,45,418.5,34.0,1.3,16.0,96.0,27.61,18.17
2016,7,11,6,0,516.0,42.0,1.4,17.0,137.0,33.81,24.0
2016,7,11,6,15,577.0,48.0,1.4,17.5,184.5,38.15,28.06
2016,7,11,6,30,638.0,54.0,1.4,18.0,232.0,46.18,35.19
2016,7,11,6,45,680.0,58.0,1.4,18.5,282.0,48.98,37.59
2016,7,11,7,0,722.0,62.0,1.4,19.0,332.0,51.77,39.89
2016,7,11,7,15,752.0,65.5,1.4,19.5,382.5,54.01,41.64
2016,7,11,7,30,782.0,69.0,1.4,20.0,433.0,56.2,43.3
2016,7,11,7,45,804.0,71.5,1.4,21.0,482.5,65.54,50.97
2016,7,11,8,0,826.0,74.0,1.4,22.0,532.0,67.55,52.27
2016,7,11,8,15,842.5,76.5,1.45,22.5,579.5,69.35,53.5
2016,7,11,8,30,859.0,79.0,1.5,23.0,627.0,71.02,54.63
2016,7,11,8,45,871.5,81.0,1.55,23.5,670.5,72.18,55.32
2016,7,11,9,0,884.0,83.0,1.6,24.0,714.0,82.33,53.06
2016,7,11,9,15,894.5,84.5,1.65,24.0,753.0,134.19,70.77
2016,7,11,9,30,905.0,86.0,1.7,24.0,792.0,187.51,104.25
2016,7,11,9,45,905.5,91.5,1.8,24.5,824.5,242.72,147.03
2016,7,11,10,0,906.0,97.0,1.9,25.0,857.0,298.0,193.23
2016,7,11,10,15,912.5,98.0,1.95,25.0,885.0,351.98,239.69
2016,7,11,10,30,919.0,99.0,2.0,25.0,913.0,406.19,286.22
2016,7,11,10,45,922.5,100.0,2.05,25.5,934.5,459.18,330.46
2016,7,11,11,0,926.0,101.0,2.1,26.0,956.0,511.68,373.07
2016,7,11,11,15,929.0,101.5,2.15,26.0,970.5,562.87,414.23
2016,7,11,11,30,932.0,102.0,2.2,26.0,985.0,613.13,453.6
2016,7,11,11,45,933.5,102.5,2.3,26.5,992.5,661.37,489.8
2016,7,11,12,0,935.0,103.0,2.4,27.0,1000.0,708.19,524.05
2016,7,11,12,15,935.5,103.0,2.45,27.0,1000.5,752.31,556.42
2016,7,11,12,30,936.0,103.0,2.5,27.0,1001.0,794.54,585.84
2016,7,11,12,45,938.0,101.0,2.65,27.0,995.0,834.13,613.18
2016,7,11,13,0,940.0,99.0,2.8,27.0,989.0,871.39,638.94
2016,7,11,13,15,938.0,98.5,2.85,26.5,975.0,904.06,662.28
2016,7,11,13,30,936.0,98.0,2.9,26.0,961.0,933.85,683.82
2016,7,11,13,45,932.0,97.5,3.0,26.0,939.5,958.77,701.3
2016,7,11,14,0,928.0,97.0,3.1,26.0,918.0,980.47,716.8
2016,7,11,14,15,922.5,96.0,3.15,25.5,890.5,996.89,730.05
2016,7,11,14,30,917.0,95.0,3.2,25.0,863.0,1009.88,741.28
2016,7,11,14,45,911.0,93.0,3.25,25.0,830.0,1017.83,747.95
2016,7,11,15,0,905.0,91.0,3.3,25.0,797.0,1022.28,752.54
2016,7,11,15,15,895.5,89.5,3.3,24.5,757.5,1020.28,754.16
2016,7,11,15,30,886.0,88.0,3.3,24.0,718.0,1014.86,753.72
2016,7,11,15,45,875.0,85.5,3.3,24.0,675.0,1003.38,747.95
2016,7,11,16,0,864.0,83.0,3.3,24.0,632.0,988.64,740.16
2016,7,11,16,15,847.0,80.5,3.3,23.5,584.5,964.77,727.71
2016,7,11,16,30,830.0,78.0,3.3,23.0,537.0,938.1,713.3
2016,7,11,16,45,809.5,74.5,3.3,23.0,487.5,915.13,699.91
2016,7,11,17,0,789.0,71.0,3.3,23.0,438.0,878.58,676.82
2016,7,11,17,15,759.0,67.5,3.25,22.5,387.0,831.03,646.48
2016,7,11,17,30,729.0,64.0,3.2,22.0,336.0,782.12,614.26
2016,7,11,17,45,688.5,59.5,3.2,21.5,285.5,721.51,572.38
