Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,660.83,528.48
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,586.93,472.6
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,510.12,411.24
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,406.99,324.65
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,311.79,223.36
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,149.64,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.5,3.15,13.0,27.0,10.67,0.0
2016,7,12,5,30,336.0,25.0,3.2,13.0,54.0,20.57,10.24
2016,7,12,5,45,431.5,33.0,3.25,13.5,95.5,26.85,17.66
2016,7,12,6,0,527.0,41.0,3.3,14.0,137.0,33.09,23.64
2016,7,12,6,15,588.5,46.5,3.25,14.5,184.5,40.33,30.32
2016,7,12,6,30,650.0,52.0,3.2,15.0,232.0,44.63,34.24
2016,7,12,6,45,689.0,56.5,3.15,16.0,282.5,47.89,37.0
2016,7,12,7,0,728.0,61.0,3.1,17.0,333.0,51.09,39.61
2016,7,12,7,15,759.0,64.5,3.05,17.5,384.0,53.38,41.42
2016,7,12,7,30,790.0,68.0,3.0,18.0,435.0,55.61,43.15
2016,7,12,7,45,811.0,71.5,2.95,18.5,485.0,65.65,51.6
2016,7,12,8,0,832.0,75.0,2.9,19.0,535.0,68.31,53.6
2016,7,12,8,15,850.0,77.5,2.8,19.0,583.0,70.14,54.98
2016,7,12,8,30,868.0,80.0,2.7,19.0,631.0,71.83,56.26
2016,7,12,8,45,880.5,82.5,2.65,19.5,675.5,73.3,57.23
2016,7,12,9,0,893.0,85.0,2.6,20.0,720.0,82.3,64.57
2016,7,12,9,15,904.0,86.5,2.55,20.5,760.5,134.77,72.43
2016,7,12,9,30,915.0,88.0,2.5,21.0,801.0,188.76,106.35
2016,7,12,9,45,925.0,88.5,2.45,21.5,836.0,243.23,148.62
2016,7,12,10,0,935.0,89.0,2.4,22.0,871.0,298.69,195.32
2016,7,12,10,15,941.0,90.0,2.4,22.0,900.0,354.06,243.72
2016,7,12,10,30,947.0,91.0,2.4,22.0,929.0,409.59,292.11
2016,7,12,10,45,950.5,92.0,2.4,22.5,951.0,464.02,338.22
2016,7,12,11,0,954.0,93.0,2.4,23.0,973.0,517.93,382.56
2016,7,12,11,15,957.0,93.5,2.45,23.0,987.5,570.49,425.46
2016,7,12,11,30,960.0,94.0,2.5,23.0,1002.0,622.07,466.47
2016,7,12,11,45,961.0,94.5,2.55,23.5,1009.5,671.25,503.73
2016,7,12,12,0,962.0,95.0,2.6,24.0,1017.0,718.9,538.84
2016,7,12,12,15,962.0,95.0,2.65,24.0,1017.0,763.73,572.18
2016,7,12,12,30,962.0,95.0,2.7,24.0,1017.0,806.54,602.15
2016,7,12,12,45,952.0,100.0,2.8,24.0,1007.0,843.62,627.77
2016,7,12,13,0,942.0,105.0,2.9,24.0,997.0,877.78,651.43
2016,7,12,13,15,939.0,104.5,2.95,24.0,982.0,909.89,673.38
2016,7,12,13,30,936.0,104.0,3.0,24.0,967.0,939.05,693.37
2016,7,12,13,45,932.0,103.0,3.1,24.0,945.0,963.71,710.83
2016,7,12,14,0,928.0,102.0,3.2,24.0,923.0,985.11,726.26
2016,7,12,14,15,921.5,101.0,3.2,24.0,894.5,1000.76,737.29
2016,7,12,14,30,915.0,100.0,3.2,24.0,866.0,1012.95,746.2
2016,7,12,14,45,907.5,98.5,3.25,24.0,831.5,1020.11,752.39
2016,7,12,15,0,900.0,97.0,3.3,24.0,797.0,1023.77,756.48
2016,7,12,15,15,889.0,95.0,3.3,23.5,757.5,1019.85,756.84
2016,7,12,15,30,878.0,93.0,3.3,23.0,718.0,1012.47,755.11
2016,7,12,15,45,865.0,90.5,3.3,23.0,673.5,999.12,748.08
2016,7,12,16,0,852.0,88.0,3.3,23.0,629.0,982.56,739.02
2016,7,12,16,15,834.0,85.5,3.25,22.5,581.5,957.94,725.6
2016,7,12,16,30,816.0,83.0,3.2,22.0,534.0,941.98,718.11
2016,7,12,16,45,793.5,79.5,3.2,22.0,484.0,906.08,695.67
2016,7,12,17,0,771.0,76.0,3.2,22.0,434.0,867.93,671.43
2016,7,12,17,15,739.0,72.0,3.1,21.5,382.5,818.19,639.05
2016,7,12,17,30,707.0,68.0,3.0,21.0,331.0,767.2,604.86
2016,7,12,17,45,664.0,63.0,2.95,20.5,280.5,704.22,560.75
2016,7,12,18,0,621.0,58.0,2.9,20.0,230.0,647.81,519.62
2016,7,12,18,15,556.5,51.5,2.8,19.5,182.0,566.71,457.12
2016,7,12,18,30,492.0,45.0,2.7,19.0,134.0,488.5,393.8
2016,7,12,18,45,391.0,36.0,2.6,18.5,93.0,383.19,305.45
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,286.05,202.54
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,107.96,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,13.0,1.75,13.5,26.0,11.1,0.0
2016,7,13,5,30,304.0,26.0,1.7,14.0,52.0,21.42,10.58
2016,7,13,5,45,404.5,35.0,1.65,15.0,93.5,28.49,18.93
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,35.47,25.53
2016,7,13,6,15,568.5,50.0,1.45,16.5,182.5,39.74,29.56
2016,7,13,6,30,632.0,56.0,1.3,17.0,230.0,43.99,33.41
2016,7,13,6,45,675.5,60.5,1.2,18.0,281.0,51.03,39.48
2016,7,13,7,0,719.0,65.0,1.1,19.0,332.0,54.15,41.97
2016,7,13,7,15,750.0,68.5,1.0,19.5,383.0,56.3,43.64
2016,7,13,7,30,781.0,72.0,0.9,20.0,434.0,58.42,45.23
2016,7,13,7,45,804.5,75.0,0.85,21.0,484.5,60.01,46.24
2016,7,13,8,0,828.0,78.0,0.8,22.0,535.0,70.23,54.55
2016,7,13,8,15,845.5,80.5,0.75,22.5,583.0,72.0,55.73
2016,7,13,8,30,863.0,83.0,0.7,23.0,631.0,73.64,56.8
2016,7,13,8,45,876.5,85.0,0.7,24.0,675.5,74.77,57.33
2016,7,13,9,0,890.0,87.0,0.7,25.0,720.0,81.89,62.82
2016,7,13,9,15,900.5,89.0,0.75,25.5,760.0,134.53,71.05
2016,7,13,9,30,911.0,91.0,0.8,26.0,800.0,188.65,103.77
2016,7,13,9,45,907.5,98.5,0.85,26.5,831.0,244.85,146.37
2016,7,13,10,0,904.0,106.0,0.9,27.0,862.0,300.7,192.05
2016,7,13,10,15,910.5,107.0,1.0,27.0,890.5,354.81,237.68
2016,7,13,10,30,917.0,108.0,1.1,27.0,919.0,409.15,283.43
2016,7,13,10,45,921.5,109.0,1.25,27.5,941.0,462.69,327.47
2016,7,13,11,0,926.0,110.0,1.4,28.0,963.0,515.86,370.09
2016,7,13,11,15,929.0,110.5,1.5,28.0,978.0,567.32,410.88
2016,7,13,11,30,932.0,111.0,1.6,28.0,993.0,617.87,449.96
2016,7,13,11,45,933.5,111.5,1.7,28.5,1000.5,666.41,485.73
2016,7,13,12,0,935.0,112.0,1.8,29.0,1008.0,713.54,519.58
2016,7,13,12,15,935.0,112.0,1.9,29.0,1008.0,757.64,551.66
2016,7,13,12,30,935.0,112.0,2.0,29.0,1008.0,799.82,581.18
2016,7,13,12,45,937.5,109.5,2.15,29.0,1001.5,839.71,608.37
2016,7,13,13,0,940.0,107.0,2.3,29.0,995.0,877.29,634.02
2016,7,13,13,15,937.0,106.0,2.4,29.0,980.5,908.99,655.45
2016,7,13,13,30,934.0,105.0,2.5,29.0,966.0,937.71,675.03
2016,7,13,13,45,929.5,104.5,2.6,29.0,944.0,962.43,692.12
2016,7,13,14,0,925.0,104.0,2.7,29.0,922.0,983.89,707.26
2016,7,13,14,15,919.0,102.5,2.75,29.0,893.5,999.55,718.39
2016,7,13,14,30,913.0,101.0,2.8,29.0,865.0,1011.73,727.49
2016,7,13,14,45,905.0,99.5,2.85,29.0,830.5,1018.44,733.28
2016,7,13,15,0,897.0,98.0,2.9,29.0,796.0,1021.63,737.02
2016,7,13,15,15,886.0,96.0,2.95,28.5,756.0,1017.75,737.87
2016,7,13,15,30,875.0,94.0,3.0,28.0,716.0,1010.42,736.7
2016,7,13,15,45,861.5,92.0,3.05,28.0,672.0,997.22,730.36
2016,7,13,16,0,848.0,90.0,3.1,28.0,628.0,980.85,722.06
2016,7,13,16,15,830.0,87.0,3.1,27.5,580.0,967.35,716.74
2016,7,13,16,30,812.0,84.0,3.1,27.0,532.0,939.23,701.62
2016,7,13,16,45,789.0,81.0,3.1,26.5,482.0,903.58,681.25
2016,7,13,17,0,766.0,78.0,3.1,26.0,432.0,865.69,658.95
2016,7,13,17,15,734.0,74.0,3.05,25.5,381.0,816.05,627.47
2016,7,13,17,30,702.0,70.0,3.0,25.0,330.0,765.13,594.14
2016,7,13,17,45,658.5,64.5,2.95,24.5,279.5,707.14,554.32
2016,7,13,18,0,615.0,59.0,2.9,24.0,229.0,644.12,508.92
2016,7,13,18,15,549.5,52.5,2.7,23.0,181.0,562.37,447.38
2016,7,13,18,30,484.0,46.0,2.5,22.0,133.0,483.53,384.88
2016,7,13,18,45,382.5,36.5,2.4,21.5,92.0,377.47,296.96
2016,7,13,19,0,281.0,27.0,2.3,21.0,51.0,278.94,192.78
2016,7,13,19,15,140.5,13.5,2.25,20.5,25.5,104.93,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,158.5,12.5,1.45,14.5,26.0,10.67,0.0
2016,7,14,5,30,317.0,25.0,1.4,15.0,52.0,20.62,9.62
2016,7,14,5,45,419.5,33.5,1.35,16.0,93.5,27.31,17.8
2016,7,14,6,0,522.0,42.0,1.3,17.0,135.0,33.95,24.08
2016,7,14,6,15,585.5,48.0,1.2,17.5,183.5,38.3,28.17
2016,7,14,6,30,649.0,54.0,1.1,18.0,232.0,46.37,35.36
2016,7,14,6,45,691.5,58.5,1.0,18.5,283.0,49.59,38.13
2016,7,14,7,0,734.0,63.0,0.9,19.0,334.0,52.77,40.78
2016,7,14,7,15,764.5,66.5,0.9,19.5,386.0,55.0,42.51
2016,7,14,7,30,795.0,70.0,0.9,20.0,438.0,57.18,44.16
2016,7,14,7,45,818.0,73.0,0.9,21.0,488.5,58.84,45.24
2016,7,14,8,0,841.0,76.0,0.9,22.0,539.0,69.12,53.63
2016,7,14,8,15,858.0,78.5,0.9,22.5,587.0,70.93,54.84
2016,7,14,8,30,875.0,81.0,0.9,23.0,635.0,72.62,55.96
2016,7,14,8,45,888.5,82.5,0.95,23.5,679.5,73.48,56.4
2016,7,14,9,0,902.0,84.0,1.0,24.0,724.0,78.85,60.59
2016,7,14,9,15,912.5,86.0,1.05,24.5,764.5,132.15,69.61
2016,7,14,9,30,923.0,88.0,1.1,25.0,805.0,186.93,102.65
2016,7,14,9,45,929.0,90.0,1.2,26.0,839.0,242.14,144.07
2016,7,14,10,0,935.0,92.0,1.3,27.0,873.0,297.95,189.5
2016,7,14,10,15,941.0,93.0,1.35,27.0,902.0,353.48,236.58
2016,7,14,10,30,947.0,94.0,1.4,27.0,931.0,409.16,283.67
2016,7,14,10,45,951.0,95.5,1.5,27.5,953.0,464.32,329.1
2016,7,14,11,0,955.0,97.0,1.6,28.0,975.0,519.03,372.92
2016,7,14,11,15,957.5,97.5,1.7,28.0,990.0,571.58,414.73
2016,7,14,11,30,960.0,98.0,1.8,28.0,1005.0,623.1,454.72
2016,7,14,11,45,961.5,98.0,1.9,28.0,1012.5,672.41,492.19
2016,7,14,12,0,963.0,98.0,2.0,28.0,1020.0,720.23,527.76
2016,7,14,12,15,963.0,98.5,2.05,28.0,1020.5,765.7,560.66
2016,7,14,12,30,963.0,99.0,2.1,28.0,1021.0,809.19,590.43
2016,7,14,12,45,954.5,103.5,2.2,28.0,1011.5,847.26,616.1
2016,7,14,13,0,946.0,108.0,2.3,28.0,1002.0,882.5,639.9
2016,7,14,13,15,943.0,107.5,2.35,28.0,987.0,914.94,661.47
2016,7,14,13,30,940.0,107.0,2.4,28.0,972.0,944.41,681.13
2016,7,14,13,45,935.5,106.0,2.45,28.0,950.0,968.92,697.67
2016,7,14,14,0,931.0,105.0,2.5,28.0,928.0,990.12,712.21
2016,7,14,14,15,925.0,104.0,2.5,27.5,899.5,1006.5,724.77
2016,7,14,14,30,919.0,103.0,2.5,27.0,871.0,1019.41,735.31
2016,7,14,14,45,910.5,101.5,2.55,27.0,836.0,1025.8,740.95
2016,7,14,15,0,902.0,100.0,2.6,27.0,801.0,1028.65,744.54
2016,7,14,15,15,890.5,98.0,2.6,26.5,761.0,1024.38,744.74
2016,7,14,15,30,879.0,96.0,2.6,26.0,721.0,1016.65,742.89
2016,7,14,15,45,865.0,94.0,2.6,25.5,676.0,1003.02,737.36
2016,7,14,16,0,851.0,92.0,2.6,25.0,631.0,986.21,729.85
2016,7,14,16,15,832.5,89.0,2.6,24.5,583.0,972.33,724.33
2016,7,14,16,30,814.0,86.0,2.6,24.0,535.0,943.73,708.91
2016,7,14,16,45,789.5,83.0,2.6,24.0,484.0,906.6,686.23
2016,7,14,17,0,765.0,80.0,2.6,24.0,433.0,867.25,661.7
2016,7,14,17,15,732.0,76.0,2.55,23.0,381.5,816.67,630.83
2016,7,14,17,30,699.0,72.0,2.5,22.0,330.0,764.82,597.93
2016,7,14,17,45,652.0,67.0,2.5,21.5,279.0,704.94,556.86
2016,7,14,18,0,605.0,62.0,2.5,21.0,228.0,639.76,509.82
2016,7,14,18,15,537.5,55.0,2.45,20.0,180.0,555.9,446.7
2016,7,14,18,30,470.0,48.0,2.4,19.0,132.0,475.01,382.35
2016,7,14,18,45,362.5,38.0,2.35,18.5,90.5,364.22,289.74
2016,7,14,19,0,255.0,28.0,2.3,18.0,49.0,260.43,179.51
2016,7,14,19,15,127.5,14.0,2.35,17.5,24.5,96.69,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.5,7.0,5.97,0.0
2016,7,15,5,30,0.0,14.0,2.3,14.0,14.0,11.52,2.72
2016,7,15,5,45,0.0,25.5,2.35,14.5,25.5,21.04,12.48
2016,7,15,6,0,0.0,37.0,2.4,15.0,37.0,30.58,21.3
2016,7,15,6,15,0.0,51.0,2.3,15.5,51.0,42.03,31.68
2016,7,15,6,30,0.0,65.0,2.2,16.0,65.0,53.18,41.66
2016,7,15,6,45,0.0,79.5,2.15,16.5,79.5,64.63,51.7
2016,7,15,7,0,0.0,94.0,2.1,17.0,94.0,75.99,61.48
2016,7,15,7,15,66.5,142.5,2.05,17.0,173.0,107.46,88.66
2016,7,15,7,30,133.0,191.0,2.0,17.0,252.0,133.03,110.31
2016,7,15,7,45,83.5,200.5,1.95,17.5,240.5,144.87,119.74
2016,7,15,8,0,34.0,210.0,1.9,18.0,229.0,150.98,124.24
2016,7,15,8,15,50.5,239.0,1.9,18.5,270.0,168.71,138.43
2016,7,15,8,30,67.0,268.0,1.9,19.0,311.0,185.85,151.92
2016,7,15,8,45,100.5,297.0,1.9,19.5,366.0,202.73,165.03
2016,7,15,9,0,134.0,326.0,1.9,20.0,421.0,205.53,166.52
2016,7,15,9,15,234.5,331.5,1.9,20.5,509.0,216.6,159.51
2016,7,15,9,30,335.0,337.0,1.9,21.0,597.0,253.14,180.48
2016,7,15,9,45,627.5,218.0,1.95,21.5,731.5,248.51,164.22
2016,7,15,10,0,920.0,99.0,2.0,22.0,866.0,297.47,194.08
2016,7,15,10,15,926.0,100.0,2.05,22.0,895.0,352.32,241.84
2016,7,15,10,30,932.0,101.0,2.1,22.0,924.0,407.35,289.69
2016,7,15,10,45,938.0,101.5,2.15,22.5,946.5,461.99,335.83
2016,7,15,11,0,944.0,102.0,2.2,23.0,969.0,516.38,380.5
2016,7,15,11,15,750.5,227.5,2.25,23.0,924.0,555.83,413.26
2016,7,15,11,30,557.0,353.0,2.3,23.0,879.0,586.46,436.72
2016,7,15,11,45,755.5,227.5,2.35,23.5,947.0,647.22,483.35
2016,7,15,12,0,954.0,102.0,2.4,24.0,1015.0,716.59,536.09
2016,7,15,12,15,954.0,102.0,2.4,24.0,1015.5,761.42,568.87
2016,7,15,12,30,954.0,102.0,2.4,24.0,1016.0,804.25,598.72
2016,7,15,12,45,946.5,106.0,2.4,24.0,1006.5,842.45,624.28
2016,7,15,13,0,939.0,110.0,2.4,24.0,997.0,877.89,647.89
2016,7,15,13,15,936.0,109.5,2.4,24.0,982.0,910.21,669.35
2016,7,15,13,30,933.0,109.0,2.4,24.0,967.0,939.57,688.84
2016,7,15,13,45,927.5,108.5,2.4,24.0,944.5,963.56,704.84
2016,7,15,14,0,922.0,108.0,2.4,24.0,922.0,984.24,718.79
2016,7,15,14,15,915.0,107.0,2.4,23.5,893.0,999.6,730.84
2016,7,15,14,30,908.0,106.0,2.4,23.0,864.0,1011.47,740.83
2016,7,15,14,45,897.0,105.5,2.4,23.0,828.5,1016.43,745.11
2016,7,15,15,0,886.0,105.0,2.4,23.0,793.0,1017.86,747.32
2016,7,15,15,15,586.0,208.0,2.4,22.5,653.5,858.14,643.69
2016,7,15,15,30,286.0,311.0,2.4,22.0,514.0,644.21,490.71
2016,7,15,15,45,285.5,289.5,2.4,22.0,481.5,625.5,480.48
2016,7,15,16,0,285.0,268.0,2.4,22.0,449.0,604.95,467.47
2016,7,15,16,15,536.0,180.5,2.35,21.5,487.0,780.1,602.03
2016,7,15,16,30,787.0,93.0,2.3,21.0,525.0,925.67,704.09
2016,7,15,16,45,736.5,89.0,2.3,21.0,463.0,862.18,661.18
2016,7,15,17,0,686.0,85.0,2.3,21.0,401.0,802.89,622.33
2016,7,15,17,15,673.5,81.5,2.3,20.5,361.5,774.49,605.66
2016,7,15,17,30,661.0,78.0,2.3,20.0,322.0,744.19,586.68
2016,7,15,17,45,610.0,73.0,2.35,19.5,271.0,675.85,538.98
2016,7,15,18,0,559.0,68.0,2.4,19.0,220.0,608.21,489.7
2016,7,15,18,15,489.0,60.0,2.35,18.5,173.0,522.22,423.19
2016,7,15,18,30,419.0,52.0,2.3,18.0,126.0,439.27,355.83
2016,7,15,18,45,310.0,41.0,2.3,17.5,86.0,327.76,261.63
2016,7,15,19,0,201.0,30.0,2.3,17.0,46.0,224.06,152.05
2016,7,15,19,15,100.5,15.0,2.35,16.5,23.0,79.57,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,11.52,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,22.33,10.11
2016,7,16,5,45,340.5,37.5,2.2,14.5,86.0,30.58,20.62
2016,7,16,6,0,447.0,48.0,2.2,15.0,126.0,38.69,28.38
2016,7,16,6,15,223.5,55.5,2.1,15.5,94.5,41.17,30.91
2016,7,16,6,30,0.0,63.0,2.0,16.0,63.0,51.67,40.32
2016,7,16,6,45,0.0,77.5,1.9,16.5,77.5,63.13,50.39
2016,7,16,7,0,0.0,92.0,1.8,17.0,92.0,74.51,60.18
2016,7,16,7,15,0.0,113.5,1.7,17.5,113.5,90.81,74.06
2016,7,16,7,30,0.0,135.0,1.6,18.0,135.0,106.89,87.49
2016,7,16,7,45,29.5,179.0,1.55,18.5,195.5,131.61,108.03
2016,7,16,8,0,59.0,223.0,1.5,19.0,256.0,158.56,130.04
2016,7,16,8,15,83.5,251.0,1.5,19.5,302.0,175.64,143.49
2016,7,16,8,30,108.0,279.0,1.5,20.0,348.0,192.22,156.36
2016,7,16,8,45,82.0,290.0,1.5,20.5,344.0,198.78,160.92
2016,7,16,9,0,56.0,301.0,1.5,21.0,340.0,205.2,165.39
2016,7,16,9,15,249.5,297.0,1.55,21.5,488.0,199.15,144.85
2016,7,16,9,30,443.0,293.0,1.6,22.0,636.0,230.62,157.91
2016,7,16,9,45,673.5,198.5,1.65,22.5,746.5,243.87,157.94
2016,7,16,10,0,904.0,104.0,1.7,23.0,857.0,295.42,191.91
2016,7,16,10,15,911.0,105.0,1.8,23.0,886.0,349.82,238.92
2016,7,16,10,30,918.0,106.0,1.9,23.0,915.0,404.51,286.21
2016,7,16,10,45,922.0,107.5,2.0,23.5,937.0,458.41,331.62
2016,7,16,11,0,926.0,109.0,2.1,24.0,959.0,511.89,375.49
2016,7,16,11,15,929.0,109.5,2.15,24.0,974.0,563.53,417.38
2016,7,16,11,30,932.0,110.0,2.2,24.0,989.0,614.26,457.47
2016,7,16,11,45,934.0,110.5,2.3,24.0,997.0,663.28,495.54
2016,7,16,12,0,936.0,111.0,2.4,24.0,1005.0,710.93,531.78
2016,7,16,12,15,936.5,111.0,2.4,24.0,1005.5,755.59,564.62
2016,7,16,12,30,937.0,111.0,2.4,24.0,1006.0,798.35,594.78
2016,7,16,12,45,935.5,111.0,2.45,24.0,999.0,837.43,621.35
2016,7,16,13,0,934.0,111.0,2.5,24.0,992.0,874.06,646.19
2016,7,16,13,15,932.0,110.5,2.5,24.0,978.0,907.14,668.23
2016,7,16,13,30,930.0,110.0,2.5,24.0,964.0,937.34,688.33
2016,7,16,13,45,928.5,107.0,2.55,24.0,943.5,962.56,705.65
2016,7,16,14,0,927.0,104.0,2.6,24.0,923.0,984.52,720.95
2016,7,16,14,15,921.5,103.0,2.6,23.5,894.5,1001.36,734.01
2016,7,16,14,30,916.0,102.0,2.6,23.0,866.0,1014.75,745.04
2016,7,16,14,45,910.5,99.5,2.6,23.0,832.5,1023.04,751.49
2016,7,16,15,0,905.0,97.0,2.6,23.0,799.0,1027.79,755.86
2016,7,16,15,15,894.5,95.5,2.6,22.5,759.0,1025.12,757.04
2016,7,16,15,30,884.0,94.0,2.6,22.0,719.0,1018.99,756.19
2016,7,16,15,45,872.5,91.0,2.65,22.0,675.0,1006.7,750.48
2016,7,16,16,0,861.0,88.0,2.7,22.0,631.0,991.12,742.71
2016,7,16,16,15,843.0,85.5,2.7,21.5,583.0,966.52,729.87
2016,7,16,16,30,825.0,83.0,2.7,21.0,535.0,950.53,722.86
2016,7,16,16,45,803.0,79.5,2.7,21.0,485.0,915.04,700.93
2016,7,16,17,0,781.0,76.0,2.7,21.0,435.0,877.23,677.18
2016,7,16,17,15,749.5,72.0,2.7,20.5,383.0,827.77,645.87
2016,7,16,17,30,718.0,68.0,2.7,20.0,331.0,776.98,612.56
2016,7,16,17,45,672.0,63.0,2.7,19.5,280.0,711.0,566.59
2016,7,16,18,0,626.0,58.0,2.7,19.0,229.0,652.01,523.71
2016,7,16,18,15,559.0,51.5,2.7,18.0,180.5,568.71,460.51
2016,7,16,18,30,492.0,45.0,2.7,17.0,132.0,488.42,396.0
2016,7,16,18,45,378.5,36.0,2.7,16.5,90.0,373.8,299.1
2016,7,16,19,0,265.0,27.0,2.7,16.0,48.0,264.46,177.6
2016,7,16,19,15,132.5,13.5,2.75,15.5,24.0,99.5,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,126.5,13.0,2.95,13.0,22.5,11.1,0.0
2016,7,17,5,30,253.0,26.0,3.0,13.0,45.0,21.53,9.09
2016,7,17,5,45,367.5,35.0,3.05,13.5,86.0,28.55,18.91
2016,7,17,6,0,482.0,44.0,3.1,14.0,127.0,35.54,25.7
2016,7,17,6,15,241.0,55.5,3.05,14.5,97.0,41.31,31.14
2016,7,17,6,30,0.0,67.0,3.0,15.0,67.0,54.59,43.06
2016,7,17,6,45,0.0,82.0,3.0,15.5,82.0,66.38,53.46
2016,7,17,7,0,0.0,97.0,3.0,16.0,97.0,78.09,63.59
2016,7,17,7,15,27.5,138.5,2.95,16.5,151.0,104.42,86.26
2016,7,17,7,30,55.0,180.0,2.9,17.0,205.0,130.98,108.7
2016,7,17,7,45,31.5,178.0,2.85,17.5,192.5,131.0,108.1
2016,7,17,8,0,8.0,176.0,2.8,18.0,180.0,137.17,112.77
2016,7,17,8,15,20.0,209.0,2.8,18.0,221.0,160.41,132.02
2016,7,17,8,30,32.0,242.0,2.8,18.0,262.0,171.13,140.56
2016,7,17,8,45,114.5,283.0,2.85,18.5,362.5,183.64,150.31
2016,7,17,9,0,197.0,324.0,2.9,19.0,463.0,205.02,167.26
2016,7,17,9,15,197.0,344.0,2.95,19.5,490.0,233.06,174.97
2016,7,17,9,30,197.0,364.0,3.0,20.0,517.0,261.74,194.35
2016,7,17,9,45,553.0,232.0,3.05,20.5,687.0,241.42,162.96
2016,7,17,10,0,909.0,100.0,3.1,21.0,857.0,292.7,192.11
2016,7,17,10,15,915.0,101.0,3.1,21.0,885.0,347.09,239.95
2016,7,17,10,30,921.0,102.0,3.1,21.0,913.0,401.65,288.0
2016,7,17,10,45,924.0,103.5,3.15,21.0,934.0,455.31,334.77
2016,7,17,11,0,927.0,105.0,3.2,21.0,955.0,508.44,380.06
2016,7,17,11,15,929.5,105.5,3.25,21.0,969.5,559.88,422.94
2016,7,17,11,30,932.0,106.0,3.3,21.0,984.0,610.34,463.95
2016,7,17,11,45,933.0,106.0,3.4,21.0,991.5,658.36,502.31
2016,7,17,12,0,934.0,106.0,3.5,21.0,999.0,704.88,538.73
2016,7,17,12,15,934.0,106.0,3.55,21.0,998.5,749.04,572.52
2016,7,17,12,30,934.0,106.0,3.6,21.0,998.0,791.25,603.5
2016,7,17,12,45,928.5,108.5,3.65,21.0,989.5,829.15,630.12
2016,7,17,13,0,923.0,111.0,3.7,21.0,981.0,864.42,654.85
2016,7,17,13,15,920.0,110.5,3.75,21.0,966.0,896.33,677.24
2016,7,17,13,30,917.0,110.0,3.8,21.0,951.0,925.32,697.65
2016,7,17,13,45,915.0,107.0,3.85,21.0,930.0,949.76,715.02
2016,7,17,14,0,913.0,104.0,3.9,21.0,909.0,970.96,730.3
2016,7,17,14,15,906.5,103.0,3.95,20.5,880.5,986.57,743.35
2016,7,17,14,30,900.0,102.0,4.0,20.0,852.0,998.75,754.3
2016,7,17,14,45,894.5,99.0,4.05,20.0,818.5,1006.29,760.87
2016,7,17,15,0,889.0,96.0,4.1,20.0,785.0,1010.32,765.24
2016,7,17,15,15,878.0,94.5,4.15,19.5,745.5,1007.03,766.27
2016,7,17,15,30,867.0,93.0,4.2,19.0,706.0,1000.33,765.17
2016,7,17,15,45,855.0,90.0,4.3,19.0,662.5,987.52,758.82
2016,7,17,16,0,843.0,87.0,4.4,19.0,619.0,971.49,750.37
2016,7,17,16,15,825.0,84.5,4.4,18.5,571.5,947.0,736.88
2016,7,17,16,30,807.0,82.0,4.4,18.0,524.0,931.16,729.48
2016,7,17,16,45,784.0,79.0,4.45,18.0,474.0,895.62,706.78
2016,7,17,17,0,761.0,76.0,4.5,18.0,424.0,857.85,682.16
2016,7,17,17,15,729.0,72.0,4.45,17.5,373.5,808.35,648.87
2016,7,17,17,30,697.0,68.0,4.4,17.0,323.0,757.59,613.65
2016,7,17,17,45,650.5,63.5,4.4,16.5,272.5,698.38,570.81
2016,7,17,18,0,604.0,59.0,4.4,16.0,222.0,634.5,522.31
2016,7,17,18,15,536.5,52.0,4.3,15.5,174.5,550.8,455.24
2016,7,17,18,30,469.0,45.0,4.2,15.0,127.0,470.23,387.5
2016,7,17,18,45,356.0,36.0,4.1,14.5,86.5,356.9,289.19
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,247.66,164.12
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,92.15,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,3.1,13.0,21.5,9.82,0.0
2016,7,18,5,30,268.0,23.0,3.2,13.0,43.0,18.92,6.79
2016,7,18,5,45,376.0,32.0,3.3,13.5,83.0,26.04,16.7
2016,7,18,6,0,484.0,41.0,3.4,14.0,123.0,33.09,23.53
2016,7,18,6,15,549.0,47.0,3.4,14.5,169.5,37.41,27.67
2016,7,18,6,30,614.0,53.0,3.4,15.0,216.0,45.4,34.89
2016,7,18,6,45,307.0,71.5,3.4,15.5,153.0,51.88,40.63
2016,7,18,7,0,0.0,90.0,3.4,16.0,90.0,72.99,59.12
2016,7,18,7,15,0.0,98.0,3.3,16.5,98.0,79.57,64.61
2016,7,18,7,30,0.0,106.0,3.2,17.0,106.0,86.09,69.94
2016,7,18,7,45,0.0,132.5,3.15,17.5,132.5,105.96,86.71
2016,7,18,8,0,0.0,159.0,3.1,18.0,159.0,125.41,102.84
2016,7,18,8,15,18.0,202.0,3.05,18.0,213.5,155.76,128.19
2016,7,18,8,30,36.0,245.0,3.0,18.0,268.0,172.81,142.05
2016,7,18,8,45,52.5,276.0,3.0,18.5,312.0,190.86,156.36
2016,7,18,9,0,69.0,307.0,3.0,19.0,356.0,208.21,169.93
2016,7,18,9,15,479.0,197.5,3.0,19.5,565.0,147.22,98.61
2016,7,18,9,30,889.0,88.0,3.0,20.0,774.0,176.49,98.88
2016,7,18,9,45,894.0,91.0,3.0,20.5,807.5,230.49,140.35
2016,7,18,10,0,899.0,94.0,3.0,21.0,841.0,285.01,186.4
2016,7,18,10,15,905.5,95.0,3.0,21.0,869.5,338.96,233.86
2016,7,18,10,30,912.0,96.0,3.0,21.0,898.0,393.15,281.61
2016,7,18,10,45,916.5,97.0,3.05,21.0,919.5,446.57,328.18
2016,7,18,11,0,921.0,98.0,3.1,21.0,941.0,499.61,373.42
2016,7,18,11,15,924.0,98.5,3.1,21.0,956.0,550.94,416.13
2016,7,18,11,30,927.0,99.0,3.1,21.0,971.0,601.35,456.97
2016,7,18,11,45,929.0,98.5,3.15,21.5,979.0,649.27,494.15
2016,7,18,12,0,931.0,98.0,3.2,22.0,987.0,695.77,529.26
2016,7,18,12,15,931.5,98.0,3.25,22.0,987.5,740.01,562.93
2016,7,18,12,30,932.0,98.0,3.3,22.0,988.0,782.34,593.65
2016,7,18,12,45,935.5,94.5,3.35,22.0,982.0,821.84,621.22
2016,7,18,13,0,939.0,91.0,3.4,22.0,976.0,859.02,647.1
2016,7,18,13,15,937.0,90.5,3.4,22.0,962.0,891.79,669.61
2016,7,18,13,30,935.0,90.0,3.4,22.0,948.0,921.65,690.14
2016,7,18,13,45,934.0,88.0,3.4,22.0,927.5,947.89,708.23
2016,7,18,14,0,933.0,86.0,3.4,22.0,907.0,970.95,724.26
2016,7,18,14,15,928.0,85.0,3.4,22.0,879.0,987.94,736.34
2016,7,18,14,30,923.0,84.0,3.4,22.0,851.0,1001.49,746.28
2016,7,18,14,45,918.0,81.5,3.4,22.0,818.0,1009.88,752.96
2016,7,18,15,0,913.0,79.0,3.4,22.0,785.0,1014.73,757.48
2016,7,18,15,15,903.5,77.5,3.4,21.5,746.0,1012.67,759.05
2016,7,18,15,30,894.0,76.0,3.4,21.0,707.0,1007.14,758.51
2016,7,18,15,45,883.5,73.5,3.4,21.0,663.5,995.98,752.87
2016,7,18,16,0,873.0,71.0,3.4,21.0,620.0,981.51,745.13
2016,7,18,16,15,857.0,69.0,3.4,20.5,573.0,959.01,733.38
2016,7,18,16,30,841.0,67.0,3.4,20.0,526.0,933.67,719.63
2016,7,18,16,45,821.0,64.0,3.45,20.0,476.5,900.43,699.11
2016,7,18,17,0,801.0,61.0,3.5,20.0,427.0,864.92,676.65
2016,7,18,17,15,772.0,58.0,3.5,19.5,376.5,829.24,654.49
2016,7,18,17,30,743.0,55.0,3.5,19.0,326.0,781.73,622.82
2016,7,18,17,45,703.0,51.0,3.5,18.5,275.5,722.01,580.68
2016,7,18,18,0,663.0,47.0,3.5,18.0,225.0,662.32,536.51
2016,7,18,18,15,601.0,42.0,3.45,17.5,177.5,583.54,474.82
2016,7,18,18,30,539.0,37.0,3.4,17.0,130.0,507.13,411.62
2016,7,18,18,45,437.5,29.5,3.35,16.5,89.0,401.17,320.19
2016,7,18,19,0,336.0,22.0,3.3,16.0,48.0,306.88,196.43
2016,7,18,19,15,168.0,11.0,3.25,15.5,24.0,120.8,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,11.0,2.6,12.5,22.0,9.39,0.0
2016,7,19,5,30,315.0,22.0,2.7,13.0,44.0,18.18,5.71
2016,7,19,5,45,421.5,29.5,2.8,13.5,85.0,24.11,15.0
2016,7,19,6,0,528.0,37.0,2.9,14.0,126.0,32.69,23.16
2016,7,19,6,15,591.5,42.5,2.9,14.5,173.5,37.11,27.4
2016,7,19,6,30,655.0,48.0,2.9,15.0,221.0,41.54,31.46
2016,7,19,6,45,340.5,89.0,2.9,15.5,180.5,64.26,51.6
2016,7,19,7,0,26.0,130.0,2.9,16.0,140.0,97.56,80.67
2016,7,19,7,15,21.5,145.0,2.85,16.5,153.5,112.43,93.21
2016,7,19,7,30,17.0,160.0,2.8,17.0,167.0,123.86,102.57
2016,7,19,7,45,37.5,190.0,2.8,17.5,209.5,137.99,114.11
2016,7,19,8,0,58.0,220.0,2.8,18.0,252.0,156.72,129.36
2016,7,19,8,15,83.5,248.5,2.8,18.0,298.5,174.14,143.56
2016,7,19,8,30,109.0,277.0,2.8,18.0,345.0,191.03,157.19
2016,7,19,8,45,501.5,177.5,2.8,18.5,525.5,109.22,87.9
2016,7,19,9,0,894.0,78.0,2.8,19.0,706.0,70.52,54.84
2016,7,19,9,15,904.0,79.5,2.8,19.5,745.5,119.68,64.07
2016,7,19,9,30,914.0,81.0,2.8,20.0,785.0,173.76,95.81
2016,7,19,9,45,917.0,84.5,2.8,20.5,818.5,229.1,138.17
2016,7,19,10,0,920.0,88.0,2.8,21.0,852.0,284.74,185.16
2016,7,19,10,15,926.0,89.0,2.8,21.0,880.0,339.68,233.47
2016,7,19,10,30,932.0,90.0,2.8,21.0,908.0,394.8,282.01
2016,7,19,10,45,933.5,92.5,2.85,21.0,929.0,449.12,329.37
2016,7,19,11,0,935.0,95.0,2.9,21.0,950.0,502.77,375.09
2016,7,19,11,15,938.0,95.5,2.9,21.0,965.0,554.85,418.31
2016,7,19,11,30,941.0,96.0,2.9,21.0,980.0,605.97,459.6
2016,7,19,11,45,942.5,96.0,2.95,21.0,987.5,654.66,498.2
2016,7,19,12,0,944.0,96.0,3.0,21.0,995.0,701.87,534.81
2016,7,19,12,15,944.0,96.0,3.0,21.0,995.5,746.35,568.44
2016,7,19,12,30,944.0,96.0,3.0,21.0,996.0,788.84,598.94
2016,7,19,12,45,936.0,100.0,3.05,21.5,986.5,826.37,623.89
2016,7,19,13,0,928.0,104.0,3.1,22.0,977.0,861.12,646.78
2016,7,19,13,15,925.5,103.5,3.1,22.0,962.5,893.51,668.92
2016,7,19,13,30,923.0,103.0,3.1,22.0,948.0,923.01,689.07
2016,7,19,13,45,923.5,99.0,3.15,22.0,927.5,948.77,707.1
2016,7,19,14,0,924.0,95.0,3.2,22.0,907.0,971.32,723.09
2016,7,19,14,15,918.0,94.0,3.25,22.0,879.0,987.47,734.94
2016,7,19,14,30,912.0,93.0,3.3,22.0,851.0,1000.16,744.68
2016,7,19,14,45,907.5,90.0,3.35,22.0,817.5,1008.65,751.82
2016,7,19,15,0,903.0,87.0,3.4,22.0,784.0,1013.6,756.79
2016,7,19,15,15,892.5,85.0,3.45,21.5,744.5,1010.13,757.8
2016,7,19,15,30,882.0,83.0,3.5,21.0,705.0,1003.18,756.67
2016,7,19,15,45,872.0,80.0,3.55,21.0,662.0,992.14,751.46
2016,7,19,16,0,862.0,77.0,3.6,21.0,619.0,977.8,744.12
2016,7,19,16,15,845.0,74.5,3.6,20.5,571.5,953.92,731.35
2016,7,19,16,30,828.0,72.0,3.6,20.0,524.0,927.23,716.56
2016,7,19,16,45,809.5,68.5,3.6,20.0,474.5,895.14,696.42
2016,7,19,17,0,791.0,65.0,3.6,20.0,425.0,871.34,681.91
2016,7,19,17,15,761.5,61.5,3.55,19.5,374.5,824.24,651.14
2016,7,19,17,30,732.0,58.0,3.5,19.0,324.0,775.8,618.53
2016,7,19,17,45,694.0,53.0,3.5,18.5,274.0,716.72,576.77
2016,7,19,18,0,656.0,48.0,3.5,18.0,224.0,657.56,532.87
2016,7,19,18,15,593.5,43.0,3.35,17.5,176.0,578.53,470.57
2016,7,19,18,30,531.0,38.0,3.2,17.0,128.0,501.8,406.81
2016,7,19,18,45,431.5,30.0,3.1,16.5,87.5,405.15,322.28
2016,7,19,19,0,332.0,22.0,3.0,16.0,47.0,302.95,186.94
2016,7,19,19,15,166.0,11.0,2.95,15.5,23.5,119.4,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.0,10.5,2.45,12.5,21.5,8.96,0.0
2016,7,20,5,30,318.0,21.0,2.5,13.0,43.0,17.35,4.52
2016,7,20,5,45,425.0,28.5,2.6,13.5,84.0,25.38,16.03
2016,7,20,6,0,532.0,36.0,2.7,14.0,125.0,31.84,22.39
2016,7,20,6,15,595.5,41.5,2.7,14.5,172.5,36.31,26.67
2016,7,20,6,30,659.0,47.0,2.7,15.0,220.0,40.76,30.77
2016,7,20,6,45,702.0,51.0,2.7,15.5,271.0,43.8,33.46
2016,7,20,7,0,745.0,55.0,2.7,16.0,322.0,46.82,36.03
2016,7,20,7,15,775.0,58.0,2.6,16.5,373.0,48.91,37.7
2016,7,20,7,30,805.0,61.0,2.5,17.0,424.0,58.06,45.52
2016,7,20,7,45,827.0,63.5,2.45,17.5,474.5,60.35,47.25
2016,7,20,8,0,849.0,66.0,2.4,18.0,525.0,62.53,48.88
2016,7,20,8,15,866.0,68.0,2.35,18.5,573.0,64.19,50.04
2016,7,20,8,30,883.0,70.0,2.3,19.0,621.0,65.74,51.1
2016,7,20,8,45,896.0,71.0,2.25,19.5,665.5,66.48,51.47
2016,7,20,9,0,909.0,72.0,2.2,20.0,710.0,67.14,51.78
2016,7,20,9,15,919.0,73.5,2.2,20.5,750.0,115.38,60.45
2016,7,20,9,30,929.0,75.0,2.2,21.0,790.0,170.26,92.09
2016,7,20,9,45,927.0,82.0,2.25,21.5,822.5,227.83,135.97
2016,7,20,10,0,925.0,89.0,2.3,22.0,855.0,285.2,184.14
2016,7,20,10,15,931.0,90.0,2.3,22.5,883.5,340.51,231.9
2016,7,20,10,30,937.0,91.0,2.3,23.0,912.0,395.98,279.7
2016,7,20,10,45,943.0,91.0,2.35,23.5,935.0,450.71,326.12
2016,7,20,11,0,949.0,91.0,2.4,24.0,958.0,505.16,371.07
2016,7,20,11,15,952.0,91.5,2.45,24.0,973.0,557.96,414.27
2016,7,20,11,30,955.0,92.0,2.5,24.0,988.0,609.79,455.56
2016,7,20,11,45,958.0,91.0,2.6,24.0,996.5,659.27,494.34
2016,7,20,12,0,961.0,90.0,2.7,24.0,1005.0,707.33,531.22
2016,7,20,12,15,961.0,90.0,2.75,24.0,1005.5,752.49,565.03
2016,7,20,12,30,961.0,90.0,2.8,24.0,1006.0,795.61,595.56
2016,7,20,12,45,960.5,89.5,2.85,24.0,999.0,835.64,622.98
2016,7,20,13,0,960.0,89.0,2.9,24.0,992.0,873.15,648.6
2016,7,20,13,15,958.0,88.5,2.95,24.0,977.5,906.67,671.5
2016,7,20,13,30,956.0,88.0,3.0,24.0,963.0,937.23,692.43
2016,7,20,13,45,953.0,87.0,3.1,24.0,941.5,963.26,710.8
2016,7,20,14,0,950.0,86.0,3.2,24.0,920.0,985.99,727.13
2016,7,20,14,15,945.0,85.0,3.25,24.0,892.0,1003.43,739.72
2016,7,20,14,30,940.0,84.0,3.3,24.0,864.0,1017.36,750.18
2016,7,20,14,45,933.5,82.5,3.35,24.0,830.0,1025.71,757.16
2016,7,20,15,0,927.0,81.0,3.4,24.0,796.0,1030.46,761.99
2016,7,20,15,15,917.5,79.5,3.4,23.5,756.0,1028.62,763.76
2016,7,20,15,30,908.0,78.0,3.4,23.0,716.0,1023.25,763.4
2016,7,20,15,45,896.0,76.0,3.45,23.0,672.0,1011.29,757.72
2016,7,20,16,0,884.0,74.0,3.5,23.0,628.0,996.0,749.93
2016,7,20,16,15,868.0,71.5,3.5,22.5,580.0,972.89,737.96
2016,7,20,16,30,852.0,69.0,3.5,22.0,532.0,946.86,723.93
2016,7,20,16,45,831.0,66.0,3.55,21.5,482.0,912.57,704.27
2016,7,20,17,0,810.0,63.0,3.6,21.0,432.0,876.01,682.56
2016,7,20,17,15,780.5,60.0,3.6,20.5,380.0,839.75,660.14
2016,7,20,17,30,751.0,57.0,3.6,20.0,328.0,791.57,628.13
2016,7,20,17,45,710.5,53.0,3.6,19.5,277.0,731.17,585.65
2016,7,20,18,0,670.0,49.0,3.6,19.0,226.0,670.72,541.01
2016,7,20,18,15,606.0,43.5,3.5,18.5,177.5,589.26,477.22
2016,7,20,18,30,542.0,38.0,3.4,18.0,129.0,510.19,411.86
2016,7,20,18,45,436.5,30.0,3.35,17.5,87.5,408.9,323.54
2016,7,20,19,0,331.0,22.0,3.3,17.0,46.0,301.04,177.12
2016,7,20,19,15,165.5,11.0,3.3,16.5,23.0,118.98,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.9,13.0,21.0,8.96,0.0
2016,7,21,5,30,315.0,21.0,3.0,13.0,42.0,17.39,3.73
2016,7,21,5,45,424.5,29.0,3.15,13.5,83.0,23.77,14.58
2016,7,21,6,0,534.0,37.0,3.3,14.0,124.0,32.8,23.2
2016,7,21,6,15,598.0,42.5,3.3,14.5,172.0,37.22,27.46
2016,7,21,6,30,662.0,48.0,3.3,15.0,220.0,41.65,31.54
2016,7,21,6,45,705.5,51.5,3.3,16.0,271.0,44.26,33.79
2016,7,21,7,0,749.0,55.0,3.3,17.0,322.0,46.88,35.93
2016,7,21,7,15,778.5,58.0,3.2,17.5,373.5,48.97,37.6
2016,7,21,7,30,808.0,61.0,3.1,18.0,425.0,58.09,45.36
2016,7,21,7,45,830.5,63.0,3.05,18.5,475.0,60.04,46.8
2016,7,21,8,0,853.0,65.0,3.0,19.0,525.0,61.91,48.14
2016,7,21,8,15,869.5,67.0,2.95,19.5,573.0,63.58,49.31
2016,7,21,8,30,886.0,69.0,2.9,20.0,621.0,65.15,50.39
2016,7,21,8,45,899.0,70.5,2.85,20.5,665.5,66.23,51.05
2016,7,21,9,0,912.0,72.0,2.8,21.0,710.0,67.21,51.64
2016,7,21,9,15,921.5,73.5,2.8,21.0,750.0,113.94,59.73
2016,7,21,9,30,931.0,75.0,2.8,21.0,790.0,168.95,91.23
2016,7,21,9,45,936.0,77.5,2.8,21.5,824.0,225.01,133.54
2016,7,21,10,0,941.0,80.0,2.8,22.0,858.0,281.57,180.96
2016,7,21,10,15,947.0,81.0,2.85,22.0,887.5,337.7,230.17
2016,7,21,10,30,953.0,82.0,2.9,22.0,917.0,393.99,279.69
2016,7,21,10,45,958.5,82.0,2.95,22.5,939.5,449.31,327.18
2016,7,21,11,0,964.0,82.0,3.0,23.0,962.0,504.27,373.13
2016,7,21,11,15,967.0,82.5,3.1,23.0,977.5,557.77,417.56
2016,7,21,11,30,970.0,83.0,3.2,23.0,993.0,610.25,460.07
2016,7,21,11,45,972.0,83.0,3.3,23.5,1001.5,660.52,498.96
2016,7,21,12,0,974.0,83.0,3.4,24.0,1010.0,709.28,535.69
2016,7,21,12,15,975.0,83.0,3.45,24.0,1010.5,755.61,570.69
2016,7,21,12,30,976.0,83.0,3.5,24.0,1011.0,799.93,602.19
2016,7,21,12,45,967.5,88.0,3.6,24.0,1002.5,839.08,629.51
2016,7,21,13,0,959.0,93.0,3.7,24.0,994.0,875.34,654.82
2016,7,21,13,15,957.0,92.5,3.7,23.5,979.5,909.0,679.13
2016,7,21,13,30,955.0,92.0,3.7,23.0,965.0,939.69,701.48
2016,7,21,13,45,954.5,89.5,3.75,23.0,944.5,966.64,720.33
2016,7,21,14,0,954.0,87.0,3.8,23.0,924.0,990.32,737.08
2016,7,21,14,15,949.0,86.0,3.8,23.0,896.0,1007.91,749.57
2016,7,21,14,30,944.0,85.0,3.8,23.0,868.0,1021.98,759.87
