Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,45,940.0,82.0,3.8,23.0,834.5,1031.23,767.15
2016,7,21,15,0,936.0,79.0,3.8,23.0,801.0,1036.83,772.2
2016,7,21,15,15,927.0,77.5,3.75,22.5,761.0,1035.53,773.99
2016,7,21,15,30,918.0,76.0,3.7,22.0,721.0,1030.66,773.62
2016,7,21,15,45,908.0,73.5,3.7,22.0,676.5,1020.06,768.43
2016,7,21,16,0,898.0,71.0,3.7,22.0,632.0,1006.05,761.09
2016,7,21,16,15,881.5,69.0,3.65,21.5,584.0,982.91,748.72
2016,7,21,16,30,865.0,67.0,3.6,21.0,536.0,956.84,734.31
2016,7,21,16,45,844.5,64.0,3.6,21.0,485.0,922.79,713.1
2016,7,21,17,0,824.0,61.0,3.6,21.0,434.0,886.4,689.93
2016,7,21,17,15,794.5,58.0,3.55,20.0,382.0,839.54,660.97
2016,7,21,17,30,765.0,55.0,3.5,19.0,330.0,801.26,637.17
2016,7,21,17,45,722.5,51.0,3.45,18.5,278.5,738.72,592.79
2016,7,21,18,0,680.0,47.0,3.4,18.0,227.0,676.27,546.41
2016,7,21,18,15,616.0,42.0,3.3,17.5,178.0,595.26,482.84
2016,7,21,18,30,552.0,37.0,3.2,17.0,129.0,516.62,417.59
2016,7,21,18,45,443.0,29.0,3.1,16.5,87.0,404.04,319.78
2016,7,21,19,0,334.0,21.0,3.0,16.0,45.0,291.95,162.83
2016,7,21,19,15,167.0,10.5,2.95,15.5,22.5,119.45,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,10.0,2.15,12.5,20.5,8.54,0.0
2016,7,22,5,30,310.0,20.0,2.2,13.0,41.0,16.54,2.35
2016,7,22,5,45,420.5,28.5,2.25,14.0,82.0,23.37,14.15
2016,7,22,6,0,531.0,37.0,2.3,15.0,123.0,32.82,23.11
2016,7,22,6,15,597.5,42.5,2.2,15.5,171.5,37.25,27.37
2016,7,22,6,30,664.0,48.0,2.1,16.0,220.0,41.69,31.46
2016,7,22,6,45,708.5,52.5,2.05,16.5,271.5,45.12,34.49
2016,7,22,7,0,753.0,57.0,2.0,17.0,323.0,48.5,37.38
2016,7,22,7,15,784.0,60.0,1.95,17.5,375.5,50.55,39.01
2016,7,22,7,30,815.0,63.0,1.9,18.0,428.0,59.58,46.68
2016,7,22,7,45,838.0,65.5,1.85,19.0,479.5,61.88,48.3
2016,7,22,8,0,861.0,68.0,1.8,20.0,531.0,64.07,49.81
2016,7,22,8,15,878.0,70.0,1.8,20.5,579.5,65.73,50.94
2016,7,22,8,30,895.0,72.0,1.8,21.0,628.0,67.27,51.98
2016,7,22,8,45,907.5,74.0,1.8,21.5,673.5,68.63,52.86
2016,7,22,9,0,920.0,76.0,1.8,22.0,719.0,69.87,53.65
2016,7,22,9,15,930.0,77.5,1.8,22.5,759.5,115.4,60.85
2016,7,22,9,30,940.0,79.0,1.8,23.0,800.0,171.07,91.79
2016,7,22,9,45,941.0,84.0,1.85,23.5,833.5,228.68,134.67
2016,7,22,10,0,942.0,89.0,1.9,24.0,867.0,286.4,182.35
2016,7,22,10,15,948.0,90.0,1.95,24.5,896.0,342.78,230.49
2016,7,22,10,30,954.0,91.0,2.0,25.0,925.0,399.33,278.73
2016,7,22,10,45,958.5,91.5,2.05,25.5,947.5,454.87,325.35
2016,7,22,11,0,963.0,92.0,2.1,26.0,970.0,509.97,370.34
2016,7,22,11,15,965.5,92.5,2.2,26.0,985.0,563.41,413.73
2016,7,22,11,30,968.0,93.0,2.3,26.0,1000.0,615.8,455.2
2016,7,22,11,45,969.5,93.0,2.4,26.5,1008.0,665.95,493.08
2016,7,22,12,0,971.0,93.0,2.5,27.0,1016.0,714.55,528.82
2016,7,22,12,15,971.0,93.0,2.6,27.0,1016.0,760.35,562.83
2016,7,22,12,30,971.0,93.0,2.7,27.0,1016.0,804.09,593.74
2016,7,22,12,45,967.0,94.5,2.8,27.0,1007.5,843.74,620.81
2016,7,22,13,0,963.0,96.0,2.9,27.0,999.0,880.7,646.04
2016,7,22,13,15,960.5,95.5,2.95,26.5,984.5,914.2,669.94
2016,7,22,13,30,958.0,95.0,3.0,26.0,970.0,944.69,691.97
2016,7,22,13,45,953.5,94.5,3.1,26.0,947.5,970.21,709.84
2016,7,22,14,0,949.0,94.0,3.2,26.0,925.0,992.37,725.66
2016,7,22,14,15,943.0,93.0,3.2,26.0,896.5,1009.15,737.32
2016,7,22,14,30,937.0,92.0,3.2,26.0,868.0,1022.36,746.84
2016,7,22,14,45,929.0,90.5,3.25,26.0,833.0,1029.48,752.97
2016,7,22,15,0,921.0,89.0,3.3,26.0,798.0,1032.96,756.96
2016,7,22,15,15,911.0,87.5,3.3,25.5,758.0,1030.85,758.58
2016,7,22,15,30,901.0,86.0,3.3,25.0,718.0,1025.21,758.08
2016,7,22,15,45,887.5,84.0,3.3,25.0,673.0,1011.99,751.26
2016,7,22,16,0,874.0,82.0,3.3,25.0,628.0,995.47,742.4
2016,7,22,16,15,856.5,79.5,3.3,24.5,579.5,971.19,729.82
2016,7,22,16,30,839.0,77.0,3.3,24.0,531.0,944.04,715.22
2016,7,22,16,45,814.5,74.5,3.3,24.0,479.5,918.43,700.12
2016,7,22,17,0,790.0,72.0,3.3,24.0,428.0,879.37,675.38
2016,7,22,17,15,758.0,68.0,3.25,23.0,376.0,829.27,644.54
2016,7,22,17,30,726.0,64.0,3.2,22.0,324.0,777.85,611.56
2016,7,22,17,45,678.5,59.5,3.15,21.5,272.0,711.06,564.52
2016,7,22,18,0,631.0,55.0,3.1,21.0,220.0,651.1,520.38
2016,7,22,18,15,561.0,48.5,3.0,20.0,171.5,565.35,454.62
2016,7,22,18,30,491.0,42.0,2.9,19.0,123.0,482.91,387.71
2016,7,22,18,45,374.0,32.5,2.85,18.5,82.0,365.69,286.94
2016,7,22,19,0,257.0,23.0,2.8,18.0,41.0,247.22,126.46
2016,7,22,19,15,128.5,11.5,2.8,17.5,20.5,94.75,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,131.5,10.5,1.55,14.5,18.5,8.96,0.0
2016,7,23,5,30,263.0,21.0,1.5,15.0,37.0,17.39,1.54
2016,7,23,5,45,379.5,30.0,1.45,16.0,77.5,24.57,14.94
2016,7,23,6,0,496.0,39.0,1.4,17.0,118.0,31.7,21.92
2016,7,23,6,15,564.5,45.0,1.4,17.5,165.5,36.1,26.12
2016,7,23,6,30,633.0,51.0,1.4,18.0,213.0,44.04,33.25
2016,7,23,6,45,679.5,55.5,1.4,19.0,264.5,47.33,36.07
2016,7,23,7,0,726.0,60.0,1.4,20.0,316.0,50.61,38.75
2016,7,23,7,15,758.0,63.5,1.4,20.5,368.0,52.92,40.57
2016,7,23,7,30,790.0,67.0,1.4,21.0,420.0,55.19,42.32
2016,7,23,7,45,814.5,70.0,1.4,22.0,471.0,56.95,43.49
2016,7,23,8,0,839.0,73.0,1.4,23.0,522.0,67.1,51.76
2016,7,23,8,15,856.5,75.0,1.45,24.0,570.5,68.67,52.68
2016,7,23,8,30,874.0,77.0,1.5,25.0,619.0,70.13,53.5
2016,7,23,8,45,887.5,79.0,1.55,26.0,663.5,71.41,54.17
2016,7,23,9,0,901.0,81.0,1.6,27.0,708.0,72.56,54.74
2016,7,23,9,15,911.5,82.5,1.65,27.5,748.5,115.65,60.9
2016,7,23,9,30,922.0,84.0,1.7,28.0,789.0,170.49,90.35
2016,7,23,9,45,929.5,85.5,1.8,28.5,824.0,226.09,130.43
2016,7,23,10,0,937.0,87.0,1.9,29.0,859.0,282.45,175.87
2016,7,23,10,15,943.0,88.0,1.95,29.0,888.0,338.6,223.34
2016,7,23,10,30,949.0,89.0,2.0,29.0,917.0,394.91,271.13
2016,7,23,10,45,951.5,90.5,2.15,29.5,939.0,450.13,317.09
2016,7,23,11,0,954.0,92.0,2.3,30.0,961.0,504.74,361.4
2016,7,23,11,15,957.0,92.5,2.4,30.0,976.5,558.03,404.14
2016,7,23,11,30,960.0,93.0,2.5,30.0,992.0,610.34,445.05
2016,7,23,11,45,960.0,94.5,2.6,30.0,999.5,660.43,483.35
2016,7,23,12,0,960.0,96.0,2.7,30.0,1007.0,708.91,519.63
2016,7,23,12,15,960.5,96.0,2.75,30.0,1007.0,754.71,553.09
2016,7,23,12,30,961.0,96.0,2.8,30.0,1007.0,798.5,583.63
2016,7,23,12,45,956.0,98.0,2.85,30.0,999.0,837.55,609.73
2016,7,23,13,0,951.0,100.0,2.9,30.0,991.0,873.87,633.96
2016,7,23,13,15,948.5,99.5,2.95,30.0,976.0,907.13,656.16
2016,7,23,13,30,946.0,99.0,3.0,30.0,961.0,937.41,676.42
2016,7,23,13,45,942.0,98.0,3.05,30.0,939.5,962.7,693.52
2016,7,23,14,0,938.0,97.0,3.1,30.0,918.0,984.68,708.59
2016,7,23,14,15,932.0,96.0,3.1,29.5,889.5,1001.33,721.43
2016,7,23,14,30,926.0,95.0,3.1,29.0,861.0,1014.46,732.22
2016,7,23,14,45,918.0,93.5,3.15,29.0,826.5,1021.53,738.25
2016,7,23,15,0,910.0,92.0,3.2,29.0,792.0,1025.0,742.19
2016,7,23,15,15,900.0,90.5,3.2,28.5,751.5,1022.91,743.8
2016,7,23,15,30,890.0,89.0,3.2,28.0,711.0,1017.32,743.36
2016,7,23,15,45,876.0,87.0,3.25,27.5,666.5,1003.69,738.19
2016,7,23,16,0,862.0,85.0,3.3,27.0,622.0,986.8,730.98
2016,7,23,16,15,844.0,82.5,3.25,26.5,573.5,962.2,717.88
2016,7,23,16,30,826.0,80.0,3.2,26.0,525.0,946.08,710.47
2016,7,23,16,45,802.5,77.0,3.2,25.5,474.5,909.78,689.49
2016,7,23,17,0,779.0,74.0,3.2,25.0,424.0,871.21,666.6
2016,7,23,17,15,746.0,70.0,3.15,24.5,372.0,820.38,634.07
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,768.29,599.57
2016,7,23,17,45,665.5,61.0,3.05,23.5,268.5,701.13,552.54
2016,7,23,18,0,618.0,56.0,3.0,23.0,217.0,641.25,508.68
2016,7,23,18,15,547.0,49.0,2.95,22.0,168.5,554.38,442.59
2016,7,23,18,30,476.0,42.0,2.9,21.0,120.0,470.96,375.36
2016,7,23,18,45,357.5,32.5,2.85,20.0,79.5,353.28,274.94
2016,7,23,19,0,239.0,23.0,2.8,19.0,39.0,233.0,107.25
2016,7,23,19,15,119.5,11.5,2.85,18.5,19.5,88.72,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,108.0,10.5,1.65,14.5,17.0,8.96,0.0
2016,7,24,5,30,216.0,21.0,1.6,15.0,34.0,17.36,0.14
2016,7,24,5,45,334.5,31.5,1.55,15.5,73.5,25.79,15.89
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,34.09,24.06
2016,7,24,6,15,526.0,49.0,1.4,16.5,160.5,39.14,28.9
2016,7,24,6,30,599.0,56.0,1.3,17.0,208.0,44.17,33.51
2016,7,24,6,45,648.5,61.0,1.2,18.0,259.0,47.43,36.32
2016,7,24,7,0,698.0,66.0,1.1,19.0,310.0,55.15,42.89
2016,7,24,7,15,732.0,70.0,1.05,19.5,362.0,57.65,44.86
2016,7,24,7,30,766.0,74.0,1.0,20.0,414.0,60.1,46.74
2016,7,24,7,45,791.5,77.0,1.0,21.0,465.0,61.64,47.7
2016,7,24,8,0,817.0,80.0,1.0,22.0,516.0,63.14,48.61
2016,7,24,8,15,836.0,82.5,1.0,22.5,564.5,73.21,56.85
2016,7,24,8,30,855.0,85.0,1.0,23.0,613.0,74.89,57.94
2016,7,24,8,45,870.0,87.0,1.05,23.5,658.5,76.05,58.61
2016,7,24,9,0,885.0,89.0,1.1,24.0,704.0,77.1,59.2
2016,7,24,9,15,896.0,90.5,1.15,24.5,744.5,117.96,64.5
2016,7,24,9,30,907.0,92.0,1.2,25.0,785.0,172.16,93.4
2016,7,24,9,45,915.5,93.5,1.3,25.5,820.0,227.28,133.16
2016,7,24,10,0,924.0,95.0,1.4,26.0,855.0,283.28,178.44
2016,7,24,10,15,930.5,96.0,1.5,26.5,884.5,339.03,225.41
2016,7,24,10,30,937.0,97.0,1.6,27.0,914.0,395.01,272.62
2016,7,24,10,45,942.0,97.5,1.7,27.5,936.5,450.07,318.38
2016,7,24,11,0,947.0,98.0,1.8,28.0,959.0,504.76,362.66
2016,7,24,11,15,949.5,98.5,1.85,28.0,974.0,557.62,404.93
2016,7,24,11,30,952.0,99.0,1.9,28.0,989.0,609.45,445.28
2016,7,24,11,45,953.5,99.0,2.0,28.0,997.0,659.08,483.28
2016,7,24,12,0,955.0,99.0,2.1,28.0,1005.0,707.19,519.34
2016,7,24,12,15,955.0,99.0,2.2,28.0,1005.0,752.55,552.77
2016,7,24,12,30,955.0,99.0,2.3,28.0,1005.0,795.88,583.44
2016,7,24,12,45,952.0,100.0,2.4,28.5,996.5,835.5,609.08
2016,7,24,13,0,949.0,101.0,2.5,29.0,988.0,872.51,632.85
2016,7,24,13,15,945.5,100.5,2.55,28.5,973.0,904.92,655.74
2016,7,24,13,30,942.0,100.0,2.6,28.0,958.0,934.29,676.77
2016,7,24,13,45,937.5,99.5,2.7,28.0,936.0,959.59,694.35
2016,7,24,14,0,933.0,99.0,2.8,28.0,914.0,981.56,709.91
2016,7,24,14,15,926.5,98.0,2.85,27.5,885.0,997.72,722.88
2016,7,24,14,30,920.0,97.0,2.9,27.0,856.0,1010.36,733.81
2016,7,24,14,45,911.5,95.5,2.95,27.0,821.0,1016.92,739.57
2016,7,24,15,0,903.0,94.0,3.0,27.0,786.0,1019.9,743.23
2016,7,24,15,15,892.0,92.0,3.0,26.5,745.5,1016.24,743.82
2016,7,24,15,30,881.0,90.0,3.0,26.0,705.0,1009.07,742.32
2016,7,24,15,45,866.5,88.0,3.0,26.0,660.0,994.97,734.95
2016,7,24,16,0,852.0,86.0,3.0,26.0,615.0,977.65,725.59
2016,7,24,16,15,833.5,83.5,2.95,25.5,567.0,952.65,712.17
2016,7,24,16,30,815.0,81.0,2.9,25.0,519.0,936.19,704.48
2016,7,24,16,45,790.0,78.0,2.9,24.5,468.0,898.59,682.56
2016,7,24,17,0,765.0,75.0,2.9,24.0,417.0,858.79,658.75
2016,7,24,17,15,731.5,71.0,2.9,23.0,365.0,807.79,627.49
2016,7,24,17,30,698.0,67.0,2.9,22.0,313.0,755.55,594.06
2016,7,24,17,45,649.0,62.0,2.9,21.5,262.0,693.69,550.72
2016,7,24,18,0,600.0,57.0,2.9,21.0,211.0,627.08,501.56
2016,7,24,18,15,528.0,49.5,2.9,20.0,163.5,539.3,434.21
2016,7,24,18,30,456.0,42.0,2.9,19.0,116.0,455.08,365.7
2016,7,24,18,45,336.5,32.0,2.9,18.5,76.0,336.93,263.04
2016,7,24,19,0,217.0,22.0,2.9,18.0,36.0,215.11,86.35
2016,7,24,19,15,108.5,11.0,2.9,17.5,18.0,80.96,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,101.5,10.5,2.0,12.5,16.5,8.96,0.0
2016,7,25,5,30,203.0,21.0,2.0,13.0,33.0,17.4,0.0
2016,7,25,5,45,324.0,31.5,2.0,13.5,72.0,25.82,15.95
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,34.11,24.25
2016,7,25,6,15,519.0,49.0,1.9,14.5,158.5,39.15,29.13
2016,7,25,6,30,593.0,56.0,1.8,15.0,206.0,44.18,33.78
2016,7,25,6,45,296.5,80.0,1.75,16.0,155.0,57.88,45.86
2016,7,25,7,0,0.0,104.0,1.7,17.0,104.0,82.69,67.38
2016,7,25,7,15,1.5,123.5,1.65,17.5,124.0,97.41,79.84
2016,7,25,7,30,3.0,143.0,1.6,18.0,144.0,112.0,91.96
2016,7,25,7,45,18.0,173.0,1.55,18.5,182.5,133.57,109.81
2016,7,25,8,0,33.0,203.0,1.5,19.0,221.0,146.46,120.03
2016,7,25,8,15,89.0,239.0,1.5,19.5,293.0,168.78,137.98
2016,7,25,8,30,145.0,275.0,1.5,20.0,365.0,179.96,146.46
2016,7,25,8,45,511.0,184.0,1.5,20.5,533.0,113.64,90.81
2016,7,25,9,0,877.0,93.0,1.5,21.0,701.0,79.35,61.81
2016,7,25,9,15,888.5,95.0,1.5,21.5,742.0,118.6,66.73
2016,7,25,9,30,900.0,97.0,1.5,22.0,783.0,172.89,95.69
2016,7,25,9,45,902.5,101.5,1.55,22.5,816.5,228.6,136.45
2016,7,25,10,0,905.0,106.0,1.6,23.0,850.0,284.58,182.33
2016,7,25,10,15,912.0,107.5,1.6,23.5,879.0,339.98,229.31
2016,7,25,10,30,919.0,109.0,1.6,24.0,908.0,395.69,276.53
2016,7,25,10,45,921.5,111.0,1.65,24.5,930.0,450.06,322.09
2016,7,25,11,0,924.0,113.0,1.7,25.0,952.0,503.87,365.95
2016,7,25,11,15,927.0,113.5,1.75,25.0,967.5,556.11,408.11
2016,7,25,11,30,930.0,114.0,1.8,25.0,983.0,607.43,448.42
2016,7,25,11,45,930.5,115.5,1.85,25.5,990.5,656.89,485.37
2016,7,25,12,0,931.0,117.0,1.9,26.0,998.0,704.87,520.18
2016,7,25,12,15,931.5,117.0,1.9,26.0,998.5,749.99,552.85
2016,7,25,12,30,932.0,117.0,1.9,26.0,999.0,793.2,583.3
2016,7,25,12,45,932.0,115.5,1.95,26.0,992.0,832.62,609.67
2016,7,25,13,0,932.0,114.0,2.0,26.0,985.0,869.59,634.34
2016,7,25,13,15,929.0,113.5,2.05,26.0,970.0,902.26,656.16
2016,7,25,13,30,926.0,113.0,2.1,26.0,955.0,931.97,676.1
2016,7,25,13,45,923.5,111.0,2.15,26.0,934.0,957.59,693.46
2016,7,25,14,0,921.0,109.0,2.2,26.0,913.0,979.95,708.85
2016,7,25,14,15,914.5,108.0,2.2,26.0,884.0,996.17,719.9
2016,7,25,14,30,908.0,107.0,2.2,26.0,855.0,1008.89,728.89
2016,7,25,14,45,903.5,103.5,2.25,26.0,821.0,1017.38,735.93
2016,7,25,15,0,899.0,100.0,2.3,26.0,787.0,1022.28,740.89
2016,7,25,15,15,887.5,98.0,2.25,25.5,747.0,1018.27,740.68
2016,7,25,15,30,876.0,96.0,2.2,25.0,707.0,1010.76,738.45
2016,7,25,15,45,866.0,92.0,2.2,25.0,663.0,998.98,732.74
2016,7,25,16,0,856.0,88.0,2.2,25.0,619.0,983.84,724.99
2016,7,25,16,15,837.5,85.5,2.2,24.5,570.0,970.43,719.87
2016,7,25,16,30,819.0,83.0,2.2,24.0,521.0,942.47,705.05
2016,7,25,16,45,798.0,78.5,2.2,23.5,470.5,906.75,684.88
2016,7,25,17,0,777.0,74.0,2.2,23.0,420.0,868.65,662.63
2016,7,25,17,15,743.5,70.0,2.15,22.5,368.0,817.39,630.08
2016,7,25,17,30,710.0,66.0,2.1,22.0,316.0,764.87,595.55
2016,7,25,17,45,665.5,60.5,2.05,21.5,264.5,699.8,550.35
2016,7,25,18,0,621.0,55.0,2.0,21.0,213.0,641.85,508.13
2016,7,25,18,15,549.0,48.0,1.85,20.0,164.5,554.15,441.22
2016,7,25,18,30,477.0,41.0,1.7,19.0,116.0,469.99,373.28
2016,7,25,18,45,361.5,31.0,1.55,18.5,76.0,354.17,272.61
2016,7,25,19,0,246.0,21.0,1.4,18.0,36.0,232.98,76.15
2016,7,25,19,15,123.0,10.5,1.4,17.5,18.0,90.0,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,16.0,8.11,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,32.0,15.68,0.0
2016,7,26,5,45,339.0,29.5,0.85,16.0,71.0,24.17,14.3
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,32.51,22.56
2016,7,26,6,15,529.5,47.5,0.75,17.5,157.5,38.04,27.8
2016,7,26,6,30,603.0,55.0,0.7,18.0,205.0,43.51,32.79
2016,7,26,6,45,650.5,60.5,0.7,19.0,256.0,47.16,35.94
2016,7,26,7,0,698.0,66.0,0.7,20.0,307.0,55.24,42.8
2016,7,26,7,15,732.0,70.0,0.7,20.5,359.5,57.74,44.76
2016,7,26,7,30,766.0,74.0,0.7,21.0,412.0,60.19,46.63
2016,7,26,7,45,790.0,78.0,0.7,22.0,463.0,62.43,48.18
2016,7,26,8,0,814.0,82.0,0.7,23.0,514.0,64.57,49.62
2016,7,26,8,15,833.0,84.5,0.65,23.5,562.5,65.51,50.13
2016,7,26,8,30,852.0,87.0,0.6,24.0,611.0,76.11,58.72
2016,7,26,8,45,866.0,90.0,0.6,25.0,656.0,77.85,59.71
2016,7,26,9,0,880.0,93.0,0.6,26.0,701.0,79.43,60.59
2016,7,26,9,15,891.5,94.5,0.65,26.5,742.0,116.87,64.46
2016,7,26,9,30,903.0,96.0,0.7,27.0,783.0,171.07,92.12
2016,7,26,9,45,909.0,99.0,0.8,28.0,817.5,226.67,131.12
2016,7,26,10,0,915.0,102.0,0.9,29.0,852.0,282.91,175.38
2016,7,26,10,15,921.5,103.0,0.95,29.5,881.5,338.41,221.06
2016,7,26,10,30,928.0,104.0,1.0,30.0,911.0,394.14,266.95
2016,7,26,10,45,933.0,105.0,1.1,30.5,933.5,449.31,311.82
2016,7,26,11,0,938.0,106.0,1.2,31.0,956.0,504.14,355.24
2016,7,26,11,15,941.0,106.5,1.3,31.0,971.0,557.07,396.86
2016,7,26,11,30,944.0,107.0,1.4,31.0,986.0,609.04,436.71
2016,7,26,11,45,946.0,107.0,1.5,31.5,994.0,658.88,473.15
2016,7,26,12,0,948.0,107.0,1.6,32.0,1002.0,707.28,507.59
2016,7,26,12,15,714.5,247.0,1.7,32.0,922.5,711.92,509.37
2016,7,26,12,30,481.0,387.0,1.8,32.0,843.0,694.71,495.57
2016,7,26,12,45,706.0,251.0,1.9,32.0,913.0,785.42,561.83
2016,7,26,13,0,931.0,115.0,2.0,32.0,983.0,869.04,619.47
2016,7,26,13,15,928.0,114.0,2.05,32.0,968.5,901.3,640.07
2016,7,26,13,30,925.0,113.0,2.1,32.0,954.0,930.56,659.26
2016,7,26,13,45,922.0,111.5,2.2,32.0,932.0,956.21,676.74
2016,7,26,14,0,919.0,110.0,2.3,32.0,910.0,978.61,692.3
2016,7,26,14,15,912.5,108.5,2.3,31.5,881.5,994.33,704.24
2016,7,26,14,30,906.0,107.0,2.3,31.0,853.0,1006.53,714.19
2016,7,26,14,45,899.0,104.5,2.35,31.0,818.0,1013.62,720.22
2016,7,26,15,0,892.0,102.0,2.4,31.0,783.0,1017.13,724.21
2016,7,26,15,15,881.0,100.0,2.4,30.5,742.5,1013.64,724.93
2016,7,26,15,30,870.0,98.0,2.4,30.0,702.0,1006.68,723.65
2016,7,26,15,45,857.0,95.0,2.45,30.0,657.5,993.13,717.38
2016,7,26,16,0,844.0,92.0,2.5,30.0,613.0,988.15,716.75
2016,7,26,16,15,825.0,89.0,2.45,29.5,564.5,962.09,702.94
2016,7,26,16,30,806.0,86.0,2.4,29.0,516.0,933.14,687.29
2016,7,26,16,45,783.0,81.5,2.4,28.5,465.0,895.68,666.19
2016,7,26,17,0,760.0,77.0,2.4,28.0,414.0,855.93,643.06
2016,7,26,17,15,725.5,73.0,2.3,27.0,362.0,804.04,611.29
2016,7,26,17,30,691.0,69.0,2.2,26.0,310.0,756.99,581.74
2016,7,26,17,45,645.0,63.0,2.15,25.0,259.0,691.06,537.38
2016,7,26,18,0,599.0,57.0,2.1,24.0,208.0,625.68,491.02
2016,7,26,18,15,526.5,49.5,1.95,23.0,160.0,537.58,424.22
2016,7,26,18,30,454.0,42.0,1.8,22.0,112.0,453.03,356.36
2016,7,26,18,45,340.0,31.0,1.65,21.5,72.5,338.06,256.44
2016,7,26,19,0,226.0,20.0,1.5,21.0,33.0,216.36,49.56
2016,7,26,19,15,113.0,10.0,1.45,20.5,16.5,82.89,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,8.5,1.5,15.5,11.5,7.26,0.0
2016,7,27,5,30,111.0,17.0,1.5,16.0,23.0,13.23,0.0
2016,7,27,5,45,204.5,32.0,1.5,16.5,57.5,24.72,14.56
2016,7,27,6,0,298.0,47.0,1.5,17.0,92.0,36.03,25.52
2016,7,27,6,15,368.5,59.0,1.4,17.5,135.5,44.82,33.67
2016,7,27,6,30,439.0,71.0,1.3,18.0,179.0,55.36,43.13
2016,7,27,6,45,491.0,79.5,1.2,18.5,227.0,60.65,47.79
2016,7,27,7,0,543.0,88.0,1.1,19.0,275.0,65.78,52.14
2016,7,27,7,15,581.0,95.0,1.1,19.5,324.5,69.45,55.1
2016,7,27,7,30,619.0,102.0,1.1,20.0,374.0,72.98,57.85
2016,7,27,7,45,649.5,107.0,1.15,21.0,423.0,74.85,59.02
2016,7,27,8,0,680.0,112.0,1.2,22.0,472.0,76.63,60.08
2016,7,27,8,15,702.0,116.5,1.2,22.5,518.5,77.84,60.77
2016,7,27,8,30,724.0,121.0,1.2,23.0,565.0,78.94,61.37
2016,7,27,8,45,744.0,123.5,1.25,24.0,609.5,86.76,67.44
2016,7,27,9,0,764.0,126.0,1.3,25.0,654.0,86.55,66.79
2016,7,27,9,15,777.5,129.0,1.35,25.5,693.5,119.14,70.06
2016,7,27,9,30,791.0,132.0,1.4,26.0,733.0,169.28,96.02
2016,7,27,9,45,779.5,146.0,1.45,26.5,761.0,224.14,135.86
2016,7,27,10,0,768.0,160.0,1.5,27.0,789.0,278.07,179.28
2016,7,27,10,15,776.5,162.0,1.55,27.5,817.5,328.46,220.85
2016,7,27,10,30,785.0,164.0,1.6,28.0,846.0,379.6,263.16
2016,7,27,10,45,796.0,162.5,1.65,28.5,869.0,429.83,304.15
2016,7,27,11,0,807.0,161.0,1.7,29.0,892.0,480.61,344.56
2016,7,27,11,15,811.0,162.5,1.75,29.0,907.0,530.4,383.92
2016,7,27,11,30,815.0,164.0,1.8,29.0,922.0,579.69,421.88
2016,7,27,11,45,822.5,161.0,1.85,29.5,931.5,626.92,456.63
2016,7,27,12,0,830.0,158.0,1.9,30.0,941.0,673.39,489.91
2016,7,27,12,15,830.0,158.0,1.95,30.0,941.5,716.14,520.79
2016,7,27,12,30,830.0,158.0,2.0,30.0,942.0,757.12,549.93
2016,7,27,12,45,842.0,149.5,2.1,30.0,939.0,789.57,573.41
2016,7,27,13,0,854.0,141.0,2.2,30.0,936.0,828.16,599.53
2016,7,27,13,15,850.5,140.0,2.25,29.5,921.5,858.11,620.76
2016,7,27,13,30,847.0,139.0,2.3,29.0,907.0,885.27,640.33
2016,7,27,13,45,847.0,135.0,2.4,29.0,887.0,909.91,657.51
2016,7,27,14,0,847.0,131.0,2.5,29.0,867.0,931.53,672.86
2016,7,27,14,15,839.5,129.5,2.5,28.5,839.0,945.34,683.8
2016,7,27,14,30,832.0,128.0,2.5,28.0,811.0,955.83,692.82
2016,7,27,14,45,828.5,123.0,2.55,28.0,778.5,975.81,707.25
2016,7,27,15,0,825.0,118.0,2.6,28.0,746.0,979.89,711.47
2016,7,27,15,15,812.5,115.5,2.55,27.5,706.5,974.38,710.28
2016,7,27,15,30,800.0,113.0,2.5,27.0,667.0,965.48,707.09
2016,7,27,15,45,790.5,107.0,2.5,27.0,625.0,952.14,700.2
2016,7,27,16,0,781.0,101.0,2.5,27.0,583.0,935.53,691.28
2016,7,27,16,15,760.0,98.0,2.5,26.5,535.5,907.99,676.47
2016,7,27,16,30,739.0,95.0,2.5,26.0,488.0,877.77,659.73
2016,7,27,16,45,719.5,88.5,2.5,25.5,439.5,842.24,639.06
2016,7,27,17,0,700.0,82.0,2.5,25.0,391.0,810.01,620.21
2016,7,27,17,15,664.0,77.0,2.45,24.0,341.0,757.15,586.93
2016,7,27,17,30,628.0,72.0,2.4,23.0,291.0,703.55,551.88
2016,7,27,17,45,585.5,65.0,2.35,22.5,242.5,641.05,507.53
2016,7,27,18,0,543.0,58.0,2.3,22.0,194.0,579.07,461.38
2016,7,27,18,15,470.5,50.0,2.3,21.0,148.5,492.18,394.47
2016,7,27,18,30,398.0,42.0,2.3,20.0,103.0,409.01,326.62
2016,7,27,18,45,292.0,30.5,2.3,19.5,66.0,301.74,230.43
2016,7,27,19,0,186.0,19.0,2.3,19.0,29.0,185.77,20.87
2016,7,27,19,15,93.0,9.5,2.3,18.5,14.5,69.23,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.5,7.0,5.97,0.0
2016,7,28,5,30,0.0,14.0,1.7,15.0,14.0,11.55,0.0
2016,7,28,5,45,9.5,31.5,1.7,15.5,33.0,25.35,14.97
2016,7,28,6,0,19.0,49.0,1.7,16.0,52.0,38.69,27.89
2016,7,28,6,15,30.0,69.0,1.65,16.5,75.5,53.5,41.37
2016,7,28,6,30,41.0,89.0,1.6,17.0,99.0,68.09,54.44
2016,7,28,6,45,49.5,109.5,1.6,17.5,124.5,82.75,67.3
2016,7,28,7,0,58.0,130.0,1.6,18.0,150.0,97.17,79.66
2016,7,28,7,15,78.5,154.0,1.55,18.5,186.0,113.51,93.38
2016,7,28,7,30,99.0,178.0,1.5,19.0,222.0,129.53,106.55
2016,7,28,7,45,143.0,201.0,1.45,20.0,272.0,139.14,113.84
2016,7,28,8,0,187.0,224.0,1.4,21.0,322.0,153.08,124.61
2016,7,28,8,15,504.5,153.5,1.4,21.5,453.5,100.2,79.79
2016,7,28,8,30,822.0,83.0,1.4,22.0,585.0,73.08,56.67
2016,7,28,8,45,836.5,85.0,1.4,22.5,629.0,74.25,57.39
2016,7,28,9,0,851.0,87.0,1.4,23.0,673.0,75.3,57.99
2016,7,28,9,15,862.5,88.5,1.45,23.5,712.5,108.36,60.8
2016,7,28,9,30,874.0,90.0,1.5,24.0,752.0,160.94,87.31
2016,7,28,9,45,883.0,91.5,1.6,24.5,786.5,214.52,125.38
2016,7,28,10,0,892.0,93.0,1.7,25.0,821.0,269.03,169.45
2016,7,28,10,15,898.0,94.0,1.75,25.5,849.5,323.09,215.29
2016,7,28,10,30,904.0,95.0,1.8,26.0,878.0,377.36,261.45
2016,7,28,10,45,908.0,96.0,1.9,26.5,899.5,430.82,306.43
2016,7,28,11,0,912.0,97.0,2.0,27.0,921.0,483.86,349.95
2016,7,28,11,15,914.5,97.5,2.05,27.0,935.5,535.16,391.55
2016,7,28,11,30,917.0,98.0,2.1,27.0,950.0,585.47,431.28
2016,7,28,11,45,917.0,98.5,2.2,27.0,957.0,633.12,468.32
2016,7,28,12,0,917.0,99.0,2.3,27.0,964.0,679.19,503.37
2016,7,28,12,15,917.0,99.0,2.35,27.0,963.5,723.08,535.92
2016,7,28,12,30,917.0,99.0,2.4,27.0,963.0,765.0,565.97
2016,7,28,12,45,905.5,104.5,2.45,27.0,952.5,800.64,590.16
2016,7,28,13,0,894.0,110.0,2.5,27.0,942.0,833.32,612.33
2016,7,28,13,15,891.0,109.5,2.5,27.0,927.5,864.68,633.26
2016,7,28,13,30,888.0,109.0,2.5,27.0,913.0,893.18,652.26
2016,7,28,13,45,884.0,107.5,2.55,27.0,891.5,916.82,668.52
2016,7,28,14,0,880.0,106.0,2.6,27.0,870.0,937.26,682.82
2016,7,28,14,15,873.0,105.0,2.6,26.5,841.5,952.1,694.54
2016,7,28,14,30,866.0,104.0,2.6,26.0,813.0,963.56,704.27
2016,7,28,14,45,858.0,101.5,2.65,26.0,779.5,969.01,709.33
2016,7,28,15,0,850.0,99.0,2.7,26.0,746.0,971.0,712.34
2016,7,28,15,15,838.5,97.0,2.65,25.5,706.5,966.63,711.89
2016,7,28,15,30,827.0,95.0,2.6,25.0,667.0,958.93,709.43
2016,7,28,15,45,812.5,92.5,2.6,25.0,623.5,944.39,701.64
2016,7,28,16,0,798.0,90.0,2.6,25.0,580.0,938.5,699.78
2016,7,28,16,15,778.5,87.0,2.6,24.5,533.0,912.25,685.58
2016,7,28,16,30,759.0,84.0,2.6,24.0,486.0,883.28,669.54
2016,7,28,16,45,734.0,80.5,2.6,23.5,437.0,845.83,647.34
2016,7,28,17,0,709.0,77.0,2.6,23.0,388.0,806.33,623.21
2016,7,28,17,15,674.5,72.5,2.55,22.5,338.0,760.2,593.26
2016,7,28,17,30,640.0,68.0,2.5,22.0,288.0,708.44,558.15
2016,7,28,17,45,591.0,62.0,2.5,21.5,239.5,641.31,510.35
2016,7,28,18,0,542.0,56.0,2.5,21.0,191.0,575.11,460.86
2016,7,28,18,15,470.0,48.0,2.45,20.5,145.5,488.77,392.86
2016,7,28,18,30,398.0,40.0,2.4,20.0,100.0,406.25,324.29
2016,7,28,18,45,287.5,29.0,2.4,19.5,64.0,296.5,224.85
2016,7,28,19,0,177.0,18.0,2.4,19.0,28.0,176.85,0.0
2016,7,28,19,15,88.5,9.0,2.4,18.5,14.0,65.77,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,8.0,1.75,14.5,11.5,6.83,0.0
2016,7,29,5,30,133.0,16.0,1.8,15.0,23.0,12.5,0.0
2016,7,29,5,45,233.0,29.0,1.85,15.5,57.0,23.61,13.37
2016,7,29,6,0,333.0,42.0,1.9,16.0,91.0,33.9,23.71
2016,7,29,6,15,406.0,52.0,1.85,16.5,134.5,41.24,30.64
2016,7,29,6,30,479.0,62.0,1.8,17.0,178.0,48.4,37.18
2016,7,29,6,45,274.5,96.5,1.75,17.5,166.0,71.76,57.73
2016,7,29,7,0,70.0,131.0,1.7,18.0,154.0,97.79,80.22
2016,7,29,7,15,138.5,152.5,1.65,18.5,209.0,109.57,90.01
2016,7,29,7,30,207.0,174.0,1.6,19.0,264.0,123.89,101.79
2016,7,29,7,45,201.0,198.0,1.6,19.5,294.5,138.28,113.41
2016,7,29,8,0,195.0,222.0,1.6,20.0,325.0,152.11,124.38
2016,7,29,8,15,470.0,164.5,1.6,20.5,443.0,106.31,85.31
2016,7,29,8,30,745.0,107.0,1.6,21.0,561.0,77.91,61.0
2016,7,29,8,45,761.5,110.5,1.65,22.0,604.5,78.7,61.27
2016,7,29,9,0,778.0,114.0,1.7,23.0,648.0,79.4,61.43
2016,7,29,9,15,791.0,116.5,1.75,23.5,687.5,109.15,63.77
2016,7,29,9,30,804.0,119.0,1.8,24.0,727.0,159.68,89.34
2016,7,29,9,45,821.0,117.5,1.85,24.5,763.5,218.85,131.41
2016,7,29,10,0,838.0,116.0,1.9,25.0,800.0,270.24,172.41
2016,7,29,10,15,845.5,117.5,1.95,25.0,828.5,322.45,216.88
2016,7,29,10,30,853.0,119.0,2.0,25.0,857.0,375.05,262.08
2016,7,29,10,45,861.0,118.5,2.05,25.5,879.5,426.73,305.51
2016,7,29,11,0,869.0,118.0,2.1,26.0,902.0,478.43,347.89
2016,7,29,11,15,872.5,118.5,2.15,26.0,917.0,528.41,388.59
2016,7,29,11,30,876.0,119.0,2.2,26.0,932.0,577.6,427.62
2016,7,29,11,45,881.5,117.0,2.25,26.5,941.0,625.15,463.6
2016,7,29,12,0,887.0,115.0,2.3,27.0,950.0,671.61,497.8
2016,7,29,12,15,887.0,115.0,2.35,27.0,950.0,714.59,529.71
2016,7,29,12,30,887.0,115.0,2.4,27.0,950.0,755.69,559.7
2016,7,29,12,45,889.0,113.0,2.45,27.0,944.0,794.54,586.18
2016,7,29,13,0,891.0,111.0,2.5,27.0,938.0,831.17,611.0
2016,7,29,13,15,888.0,110.5,2.5,26.5,923.5,862.49,633.13
2016,7,29,13,30,885.0,110.0,2.5,26.0,909.0,890.96,653.45
2016,7,29,13,45,883.5,107.0,2.55,26.0,888.5,915.37,670.29
2016,7,29,14,0,882.0,104.0,2.6,26.0,868.0,936.63,685.18
2016,7,29,14,15,875.5,103.0,2.6,26.0,840.0,951.96,695.89
2016,7,29,14,30,869.0,102.0,2.6,26.0,812.0,963.91,704.57
2016,7,29,14,45,864.0,98.5,2.6,26.0,779.0,971.22,710.4
2016,7,29,15,0,859.0,95.0,2.6,26.0,746.0,975.06,714.16
2016,7,29,15,15,848.0,93.0,2.6,25.5,707.0,971.16,714.46
2016,7,29,15,30,837.0,91.0,2.6,25.0,668.0,963.9,712.76
2016,7,29,15,45,826.0,87.5,2.6,24.5,625.5,951.56,707.84
2016,7,29,16,0,815.0,84.0,2.6,24.0,583.0,936.04,700.9
2016,7,29,16,15,796.5,81.0,2.55,23.5,536.0,921.99,694.56
2016,7,29,16,30,778.0,78.0,2.5,23.0,489.0,893.75,678.52
2016,7,29,16,45,756.5,74.0,2.45,23.0,440.0,858.72,656.39
2016,7,29,17,0,735.0,70.0,2.4,23.0,391.0,821.49,632.41
2016,7,29,17,15,701.5,66.0,2.4,22.5,341.0,771.15,600.04
2016,7,29,17,30,668.0,62.0,2.4,22.0,291.0,719.73,565.72
2016,7,29,17,45,623.0,56.5,2.4,21.5,242.0,655.49,520.25
2016,7,29,18,0,578.0,51.0,2.4,21.0,193.0,598.06,477.49
2016,7,29,18,15,506.5,44.0,2.35,20.0,147.5,512.5,411.07
2016,7,29,18,30,435.0,37.0,2.3,19.0,102.0,430.79,343.63
2016,7,29,18,45,320.5,27.0,2.3,18.5,65.0,318.22,239.9
2016,7,29,19,0,206.0,17.0,2.3,18.0,28.0,194.42,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,14.0,74.77,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,8.0,1.5,13.5,12.5,6.83,0.0
2016,7,30,5,30,191.0,16.0,1.5,14.0,25.0,13.15,0.0
2016,7,30,5,45,311.0,26.5,1.55,14.5,61.5,21.69,11.7
2016,7,30,6,0,431.0,37.0,1.6,15.0,98.0,30.08,20.48
2016,7,30,6,15,505.0,44.0,1.6,15.5,144.5,35.24,25.48
2016,7,30,6,30,579.0,51.0,1.6,16.0,191.0,40.37,30.24
2016,7,30,6,45,290.5,81.5,1.65,16.5,152.0,59.07,46.8
2016,7,30,7,0,2.0,112.0,1.7,17.0,113.0,87.91,71.96
2016,7,30,7,15,7.0,130.5,1.65,17.5,133.5,101.91,83.78
2016,7,30,7,30,12.0,149.0,1.6,18.0,154.0,115.82,95.3
2016,7,30,7,45,33.0,179.5,1.6,19.0,196.5,131.17,107.64
2016,7,30,8,0,54.0,210.0,1.6,20.0,239.0,150.39,122.97
2016,7,30,8,15,66.0,235.5,1.65,20.5,274.0,166.16,135.42
2016,7,30,8,30,78.0,261.0,1.7,21.0,309.0,181.49,147.34
2016,7,30,8,45,216.5,271.5,1.75,21.5,417.0,179.79,145.22
2016,7,30,9,0,355.0,282.0,1.8,22.0,525.0,174.15,139.97
2016,7,30,9,15,620.5,185.5,1.9,22.5,641.0,132.11,86.55
2016,7,30,9,30,886.0,89.0,2.0,23.0,757.0,158.61,85.9
2016,7,30,9,45,897.5,88.5,2.1,23.5,792.5,212.11,123.6
2016,7,30,10,0,909.0,88.0,2.2,24.0,828.0,266.77,167.88
2016,7,30,10,15,915.0,89.0,2.25,24.0,857.0,321.86,215.38
2016,7,30,10,30,921.0,90.0,2.3,24.0,886.0,377.13,263.48
2016,7,30,10,45,924.5,91.5,2.4,24.5,907.5,431.76,310.07
2016,7,30,11,0,928.0,93.0,2.5,25.0,929.0,485.89,355.12
2016,7,30,11,15,931.0,93.5,2.55,25.0,944.0,538.35,398.27
2016,7,30,11,30,934.0,94.0,2.6,25.0,959.0,589.84,439.53
2016,7,30,11,45,935.0,94.5,2.65,25.0,966.5,638.98,478.02
2016,7,30,12,0,936.0,95.0,2.7,25.0,974.0,686.58,514.44
2016,7,30,12,15,936.0,95.0,2.7,25.0,974.0,731.35,547.82
2016,7,30,12,30,936.0,95.0,2.7,25.0,974.0,774.08,578.47
2016,7,30,12,45,932.5,96.0,2.75,25.0,966.0,812.75,604.98
2016,7,30,13,0,929.0,97.0,2.8,25.0,958.0,848.8,629.63
2016,7,30,13,15,926.0,96.5,2.75,25.0,943.5,881.07,651.02
2016,7,30,13,30,923.0,96.0,2.7,25.0,929.0,910.37,670.36
2016,7,30,13,45,919.5,94.5,2.7,25.0,907.5,935.11,687.07
2016,7,30,14,0,916.0,93.0,2.7,25.0,886.0,956.57,701.72
2016,7,30,14,15,910.0,92.0,2.65,24.5,857.5,972.82,714.01
2016,7,30,14,30,904.0,91.0,2.6,24.0,829.0,985.6,724.21
2016,7,30,14,45,898.0,89.0,2.6,24.0,795.5,993.77,730.65
2016,7,30,15,0,892.0,87.0,2.6,24.0,762.0,998.42,734.98
2016,7,30,15,15,882.0,85.0,2.55,23.5,722.5,995.55,735.53
2016,7,30,15,30,872.0,83.0,2.5,23.0,683.0,989.2,734.01
2016,7,30,15,45,861.5,80.0,2.5,23.0,639.5,977.74,728.34
2016,7,30,16,0,851.0,77.0,2.5,23.0,596.0,962.98,720.64
2016,7,30,16,15,833.5,74.5,2.5,22.5,548.5,938.74,708.0
2016,7,30,16,30,816.0,72.0,2.5,22.0,501.0,911.72,693.4
2016,7,30,16,45,795.5,68.5,2.5,21.5,451.5,888.68,681.33
2016,7,30,17,0,775.0,65.0,2.5,21.0,402.0,852.34,659.59
2016,7,30,17,15,743.0,61.5,2.5,20.5,351.0,803.23,628.13
2016,7,30,17,30,711.0,58.0,2.5,20.0,300.0,752.92,594.61
2016,7,30,17,45,667.0,52.5,2.55,19.5,249.5,688.43,549.17
2016,7,30,18,0,623.0,47.0,2.6,19.0,199.0,624.25,501.36
2016,7,30,18,15,552.0,41.0,2.55,18.0,152.0,538.15,434.06
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,463.42,371.18
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,347.42,260.66
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,218.85,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,87.02,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,7.5,1.7,12.5,12.5,6.4,0.0
2016,7,31,5,30,231.0,15.0,1.8,13.0,25.0,12.36,0.0
2016,7,31,5,45,354.5,24.0,1.9,13.5,62.5,19.68,9.94
2016,7,31,6,0,478.0,33.0,2.0,14.0,100.0,29.33,19.88
2016,7,31,6,15,239.0,53.0,2.0,14.5,86.5,39.82,29.6
2016,7,31,6,30,0.0,73.0,2.0,15.0,73.0,58.23,46.16
2016,7,31,6,45,0.5,92.0,2.0,15.5,92.0,72.75,59.05
2016,7,31,7,0,1.0,111.0,2.0,16.0,111.0,87.15,71.58
2016,7,31,7,15,22.5,138.0,1.9,16.5,147.5,106.98,88.54
2016,7,31,7,30,44.0,165.0,1.8,17.0,184.0,121.16,100.31
2016,7,31,7,45,29.5,172.5,1.75,17.5,186.0,126.96,104.71
2016,7,31,8,0,15.0,180.0,1.7,18.0,188.0,139.21,114.54
2016,7,31,8,15,44.5,219.5,1.65,18.5,246.0,156.97,128.83
2016,7,31,8,30,74.0,259.0,1.6,19.0,304.0,180.3,147.51
2016,7,31,8,45,82.0,282.0,1.6,19.5,335.5,193.84,157.88
2016,7,31,9,0,90.0,305.0,1.6,20.0,367.0,206.97,167.82
2016,7,31,9,15,101.5,328.0,1.6,20.5,401.5,226.11,172.43
2016,7,31,9,30,113.0,351.0,1.6,21.0,436.0,238.46,178.85
2016,7,31,9,45,516.5,219.0,1.65,21.5,635.5,218.05,144.93
2016,7,31,10,0,920.0,87.0,1.7,22.0,835.0,267.14,168.55
2016,7,31,10,15,926.5,88.0,1.75,22.0,864.0,323.05,216.85
2016,7,31,10,30,933.0,89.0,1.8,22.0,893.0,379.19,265.78
2016,7,31,10,45,935.0,91.0,1.85,22.5,914.5,434.3,312.84
2016,7,31,11,0,937.0,93.0,1.9,23.0,936.0,488.77,358.11
2016,7,31,11,15,940.0,93.5,1.95,23.0,951.5,541.78,401.68
2016,7,31,11,30,943.0,94.0,2.0,23.0,967.0,593.8,443.29
