Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,943.5,95.0,2.05,23.5,974.5,643.54,481.21
2016,7,31,12,0,944.0,96.0,2.1,24.0,982.0,691.7,516.86
2016,7,31,12,15,943.5,96.0,2.15,24.0,982.0,736.56,550.34
2016,7,31,12,30,943.0,96.0,2.2,24.0,982.0,779.32,581.14
2016,7,31,12,45,937.0,99.0,2.25,24.5,972.5,818.18,606.43
2016,7,31,13,0,931.0,102.0,2.3,25.0,963.0,854.3,629.71
2016,7,31,13,15,927.5,101.5,2.35,24.5,948.0,886.41,652.74
2016,7,31,13,30,924.0,101.0,2.4,24.0,933.0,915.49,673.9
2016,7,31,13,45,921.0,99.0,2.45,24.0,911.5,940.4,691.11
2016,7,31,14,0,918.0,97.0,2.5,24.0,890.0,962.01,706.27
2016,7,31,14,15,911.5,96.0,2.55,23.5,861.0,977.97,719.28
2016,7,31,14,30,905.0,95.0,2.6,23.0,832.0,990.42,730.23
2016,7,31,14,45,899.0,92.0,2.65,23.0,798.0,997.63,736.54
2016,7,31,15,0,893.0,89.0,2.7,23.0,764.0,1001.24,740.7
2016,7,31,15,15,882.0,87.5,2.75,22.5,723.5,998.02,742.0
2016,7,31,15,30,871.0,86.0,2.8,22.0,683.0,991.34,741.2
2016,7,31,15,45,859.0,83.0,2.85,22.0,639.0,978.46,734.97
2016,7,31,16,0,847.0,80.0,2.9,22.0,595.0,962.29,726.65
2016,7,31,16,15,828.5,77.5,2.9,21.5,546.5,937.18,713.22
2016,7,31,16,30,810.0,75.0,2.9,21.0,498.0,920.4,705.49
2016,7,31,16,45,787.0,71.0,2.9,20.5,448.0,883.38,683.42
2016,7,31,17,0,764.0,67.0,2.9,20.0,398.0,844.13,659.37
2016,7,31,17,15,730.0,63.5,2.85,19.0,346.5,793.38,627.1
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,741.52,592.67
2016,7,31,17,45,648.5,55.0,2.75,17.5,244.5,674.99,544.34
2016,7,31,18,0,601.0,50.0,2.7,17.0,194.0,615.35,498.76
2016,7,31,18,15,527.0,43.0,2.6,16.5,147.0,527.1,427.91
2016,7,31,18,30,453.0,36.0,2.5,16.0,100.0,442.88,356.14
2016,7,31,18,45,332.5,26.0,2.45,15.5,62.5,325.67,242.16
2016,7,31,19,0,212.0,16.0,2.4,15.0,25.0,194.31,0.0
2016,7,31,19,15,106.0,8.0,2.3,14.5,12.5,76.12,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.5,1.75,12.5,11.5,6.4,0.0
2016,8,1,5,30,185.0,15.0,1.8,13.0,23.0,12.8,0.0
2016,8,1,5,45,314.0,25.0,1.9,13.5,59.5,20.49,10.32
2016,8,1,6,0,443.0,35.0,2.0,14.0,96.0,28.53,19.14
2016,8,1,6,15,518.0,42.0,2.0,14.5,142.5,33.77,24.25
2016,8,1,6,30,593.0,49.0,2.0,15.0,189.0,38.98,29.11
2016,8,1,6,45,296.5,77.5,2.05,15.5,147.5,56.41,44.63
2016,8,1,7,0,0.0,106.0,2.1,16.0,106.0,83.68,68.55
2016,8,1,7,15,21.5,135.0,2.05,16.5,144.5,104.92,86.78
2016,8,1,7,30,43.0,164.0,2.0,17.0,183.0,120.49,99.77
2016,8,1,7,45,43.5,184.0,1.95,17.5,205.0,133.77,110.58
2016,8,1,8,0,44.0,204.0,1.9,18.0,227.0,146.75,120.97
2016,8,1,8,15,50.0,227.0,1.85,18.5,255.5,161.15,132.39
2016,8,1,8,30,56.0,250.0,1.8,19.0,284.0,175.16,143.34
2016,8,1,8,45,139.5,279.0,1.8,19.5,372.0,182.08,148.32
2016,8,1,9,0,223.0,308.0,1.8,20.0,460.0,197.98,160.66
2016,8,1,9,15,562.0,195.5,1.85,20.5,610.5,133.1,90.31
2016,8,1,9,30,901.0,83.0,1.9,21.0,761.0,153.36,82.35
2016,8,1,9,45,905.0,87.0,1.95,21.5,794.5,209.43,122.12
2016,8,1,10,0,909.0,91.0,2.0,22.0,828.0,265.95,168.2
2016,8,1,10,15,915.5,92.0,2.05,22.0,857.5,321.37,216.13
2016,8,1,10,30,922.0,93.0,2.1,22.0,887.0,377.03,264.79
2016,8,1,10,45,927.5,94.0,2.15,22.5,909.5,432.33,312.06
2016,8,1,11,0,933.0,95.0,2.2,23.0,932.0,487.34,357.87
2016,8,1,11,15,936.0,95.5,2.25,23.0,947.5,540.24,401.57
2016,8,1,11,30,939.0,96.0,2.3,23.0,963.0,592.16,443.32
2016,8,1,11,45,940.5,96.0,2.35,23.5,971.0,641.63,481.28
2016,8,1,12,0,942.0,96.0,2.4,24.0,979.0,689.56,517.01
2016,8,1,12,15,942.5,96.0,2.45,24.0,979.0,735.07,551.15
2016,8,1,12,30,943.0,96.0,2.5,24.0,979.0,778.57,582.68
2016,8,1,12,45,937.0,98.5,2.55,24.0,970.5,817.05,609.04
2016,8,1,13,0,931.0,101.0,2.6,24.0,962.0,852.75,633.46
2016,8,1,13,15,928.0,100.5,2.65,24.0,947.0,885.28,655.73
2016,8,1,13,30,925.0,100.0,2.7,24.0,932.0,914.82,676.02
2016,8,1,13,45,921.5,98.5,2.75,24.0,910.0,939.79,693.35
2016,8,1,14,0,918.0,97.0,2.8,24.0,888.0,961.47,708.63
2016,8,1,14,15,911.5,96.0,2.8,23.5,859.0,977.44,721.27
2016,8,1,14,30,905.0,95.0,2.8,23.0,830.0,989.91,731.81
2016,8,1,14,45,898.0,92.5,2.85,23.0,795.5,996.69,737.85
2016,8,1,15,0,891.0,90.0,2.9,23.0,761.0,999.89,741.73
2016,8,1,15,15,880.0,88.5,2.95,22.5,721.0,996.69,743.01
2016,8,1,15,30,869.0,87.0,3.0,22.0,681.0,990.03,742.19
2016,8,1,15,45,855.5,84.5,3.1,22.0,636.5,976.29,735.71
2016,8,1,16,0,842.0,82.0,3.2,22.0,592.0,959.3,727.12
2016,8,1,16,15,823.0,79.5,3.2,21.5,544.0,933.78,713.31
2016,8,1,16,30,804.0,77.0,3.2,21.0,496.0,916.67,705.26
2016,8,1,16,45,779.0,74.0,3.2,20.5,445.5,879.18,682.67
2016,8,1,17,0,754.0,71.0,3.2,20.0,395.0,839.52,658.12
2016,8,1,17,15,719.5,67.0,3.15,19.0,343.5,787.8,624.9
2016,8,1,17,30,685.0,63.0,3.1,18.0,292.0,734.95,589.45
2016,8,1,17,45,633.0,57.5,3.1,17.5,241.5,670.14,542.25
2016,8,1,18,0,581.0,52.0,3.1,17.0,191.0,601.01,489.15
2016,8,1,18,15,504.0,45.0,3.0,16.5,144.0,511.0,416.33
2016,8,1,18,30,427.0,38.0,2.9,16.0,97.0,425.05,342.53
2016,8,1,18,45,298.5,27.0,2.85,15.5,60.0,301.86,220.97
2016,8,1,19,0,170.0,16.0,2.8,15.0,23.0,163.47,0.0
2016,8,1,19,15,85.0,8.0,2.75,14.5,11.5,62.31,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,2.3,12.5,10.5,6.4,0.0
2016,8,2,5,30,139.0,15.0,2.4,13.0,21.0,12.8,0.0
2016,8,2,5,45,273.0,26.5,2.5,13.5,57.0,21.77,10.98
2016,8,2,6,0,407.0,38.0,2.6,14.0,93.0,31.02,21.24
2016,8,2,6,15,488.0,46.0,2.55,14.5,140.0,36.95,27.02
2016,8,2,6,30,569.0,54.0,2.5,15.0,187.0,42.82,32.5
2016,8,2,6,45,284.5,63.0,2.5,15.5,129.5,46.22,35.59
2016,8,2,7,0,0.0,72.0,2.5,16.0,72.0,59.22,47.04
2016,8,2,7,15,0.0,83.5,2.45,16.5,83.5,68.43,54.95
2016,8,2,7,30,0.0,95.0,2.4,17.0,95.0,77.59,62.67
2016,8,2,7,45,0.0,119.5,2.35,17.5,119.5,96.17,78.41
2016,8,2,8,0,0.0,144.0,2.3,18.0,144.0,114.4,93.59
2016,8,2,8,15,1.5,158.5,2.25,18.5,159.5,125.41,102.41
2016,8,2,8,30,3.0,173.0,2.2,19.0,175.0,136.31,111.06
2016,8,2,8,45,9.5,204.0,2.15,19.5,210.5,158.42,128.94
2016,8,2,9,0,16.0,235.0,2.1,20.0,246.0,180.0,146.12
2016,8,2,9,15,19.5,255.5,2.05,20.5,269.5,195.78,151.06
2016,8,2,9,30,23.0,276.0,2.0,21.0,293.0,213.55,163.68
2016,8,2,9,45,45.5,320.0,2.0,21.5,356.0,235.45,178.74
2016,8,2,10,0,68.0,364.0,2.0,22.0,419.0,274.48,207.01
2016,8,2,10,15,500.0,231.0,2.0,22.0,658.5,288.96,204.41
2016,8,2,10,30,932.0,98.0,2.0,22.0,898.0,382.53,268.43
2016,8,2,10,45,937.0,98.5,2.05,22.5,921.0,437.99,315.62
2016,8,2,11,0,942.0,99.0,2.1,23.0,944.0,493.08,361.46
2016,8,2,11,15,945.5,99.5,2.1,23.0,959.5,546.85,405.54
2016,8,2,11,30,949.0,100.0,2.1,23.0,975.0,599.67,447.62
2016,8,2,11,45,950.5,100.5,2.15,23.5,983.0,650.17,486.13
2016,8,2,12,0,952.0,101.0,2.2,24.0,991.0,699.14,522.4
2016,8,2,12,15,952.0,101.0,2.2,24.0,991.0,744.95,556.25
2016,8,2,12,30,952.0,101.0,2.2,24.0,991.0,788.67,587.52
2016,8,2,12,45,941.0,106.5,2.2,24.5,980.5,826.44,611.61
2016,8,2,13,0,930.0,112.0,2.2,25.0,970.0,861.15,633.47
2016,8,2,13,15,926.5,111.0,2.25,25.0,954.5,893.12,655.09
2016,8,2,13,30,923.0,110.0,2.3,25.0,939.0,922.03,674.73
2016,8,2,13,45,918.5,109.0,2.35,25.0,916.5,946.86,691.78
2016,8,2,14,0,914.0,108.0,2.4,25.0,894.0,968.38,706.79
2016,8,2,14,15,907.0,106.5,2.45,25.0,864.5,983.6,717.87
2016,8,2,14,30,900.0,105.0,2.5,25.0,835.0,995.28,726.86
2016,8,2,14,45,891.0,103.0,2.55,25.0,799.5,1000.89,732.1
2016,8,2,15,0,882.0,101.0,2.6,25.0,764.0,1002.89,735.23
2016,8,2,15,15,869.5,99.0,2.6,24.5,723.0,997.86,734.91
2016,8,2,15,30,857.0,97.0,2.6,24.0,682.0,989.34,732.52
2016,8,2,15,45,840.5,95.0,2.65,24.0,636.0,973.46,724.43
2016,8,2,16,0,824.0,93.0,2.7,24.0,590.0,966.22,722.23
2016,8,2,16,15,803.5,90.0,2.7,23.5,541.0,938.79,707.39
2016,8,2,16,30,783.0,87.0,2.7,23.0,492.0,908.53,690.59
2016,8,2,16,45,754.0,83.5,2.75,22.5,441.0,866.79,665.89
2016,8,2,17,0,725.0,80.0,2.8,22.0,390.0,822.99,639.07
2016,8,2,17,15,687.0,75.0,2.8,21.5,338.0,773.39,606.8
2016,8,2,17,30,649.0,70.0,2.8,21.0,286.0,717.43,568.56
2016,8,2,17,45,592.0,64.0,2.85,20.5,235.0,643.09,514.92
2016,8,2,18,0,535.0,58.0,2.9,20.0,184.0,570.01,459.4
2016,8,2,18,15,452.5,49.5,2.85,19.0,137.5,474.77,383.9
2016,8,2,18,30,370.0,41.0,2.8,18.0,91.0,383.83,307.28
2016,8,2,18,45,237.5,28.5,2.8,17.5,55.5,258.31,183.16
2016,8,2,19,0,105.0,16.0,2.8,17.0,20.0,86.27,0.0
2016,8,2,19,15,52.5,8.0,2.8,16.5,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,18.0,11.95,0.0
2016,8,3,5,45,229.5,27.0,1.15,15.0,53.0,22.18,10.84
2016,8,3,6,0,357.0,40.0,1.1,16.0,88.0,32.65,22.42
2016,8,3,6,15,441.0,49.0,0.95,16.5,133.5,39.28,28.83
2016,8,3,6,30,525.0,58.0,0.8,17.0,179.0,45.82,34.88
2016,8,3,6,45,318.0,93.0,0.65,17.5,171.5,67.5,53.98
2016,8,3,7,0,111.0,128.0,0.5,18.0,164.0,93.3,76.24
2016,8,3,7,15,126.0,150.5,0.45,18.5,198.5,107.97,88.46
2016,8,3,7,30,141.0,173.0,0.4,19.0,233.0,122.23,100.06
2016,8,3,7,45,197.0,191.5,0.4,19.5,287.0,134.42,109.73
2016,8,3,8,0,253.0,210.0,0.4,20.0,341.0,139.22,113.09
2016,8,3,8,15,536.5,151.5,0.45,20.5,463.0,100.0,79.8
2016,8,3,8,30,820.0,93.0,0.5,21.0,585.0,70.19,54.44
2016,8,3,8,45,837.5,95.0,0.6,22.0,631.0,70.49,54.37
2016,8,3,9,0,855.0,97.0,0.7,23.0,677.0,81.52,63.2
2016,8,3,9,15,867.0,99.0,0.8,23.5,718.0,105.42,63.0
2016,8,3,9,30,879.0,101.0,0.9,24.0,759.0,159.18,87.1
2016,8,3,9,45,891.0,101.5,1.05,24.5,795.5,213.48,123.88
2016,8,3,10,0,903.0,102.0,1.2,25.0,832.0,269.02,167.77
2016,8,3,10,15,910.0,103.0,1.3,25.0,861.5,324.56,214.75
2016,8,3,10,30,917.0,104.0,1.4,25.0,891.0,380.4,262.56
2016,8,3,10,45,922.5,105.0,1.55,25.5,913.5,435.75,309.11
2016,8,3,11,0,928.0,106.0,1.7,26.0,936.0,490.81,354.36
2016,8,3,11,15,931.5,106.5,1.85,26.0,952.0,544.04,397.83
2016,8,3,11,30,935.0,107.0,2.0,26.0,968.0,596.35,439.54
2016,8,3,11,45,936.5,107.5,2.15,26.5,976.0,646.37,477.7
2016,8,3,12,0,938.0,108.0,2.3,27.0,984.0,694.89,513.78
2016,8,3,12,15,938.5,108.0,2.4,26.5,984.0,740.62,548.94
2016,8,3,12,30,939.0,108.0,2.5,26.0,984.0,784.36,582.12
2016,8,3,12,45,939.0,107.0,2.65,26.0,977.5,824.63,610.12
2016,8,3,13,0,939.0,106.0,2.8,26.0,971.0,862.4,636.41
2016,8,3,13,15,936.5,105.0,2.85,25.5,956.0,895.38,660.11
2016,8,3,13,30,934.0,104.0,2.9,25.0,941.0,925.33,681.92
2016,8,3,13,45,929.0,104.0,3.0,25.0,918.5,950.86,699.96
2016,8,3,14,0,924.0,104.0,3.1,25.0,896.0,973.06,715.94
2016,8,3,14,15,917.5,102.5,3.15,24.5,867.0,988.88,728.91
2016,8,3,14,30,911.0,101.0,3.2,24.0,838.0,1001.12,739.77
2016,8,3,14,45,902.0,99.5,3.3,24.0,802.5,1007.33,745.8
2016,8,3,15,0,893.0,98.0,3.4,24.0,767.0,1009.93,749.66
2016,8,3,15,15,881.5,96.0,3.4,23.5,726.0,1005.9,750.01
2016,8,3,15,30,870.0,94.0,3.4,23.0,685.0,998.35,748.21
2016,8,3,15,45,855.5,91.5,3.45,23.0,639.5,983.79,740.75
2016,8,3,16,0,841.0,89.0,3.5,23.0,594.0,977.63,739.12
2016,8,3,16,15,820.5,86.0,3.5,22.5,545.0,950.02,723.91
2016,8,3,16,30,800.0,83.0,3.5,22.0,496.0,919.55,706.67
2016,8,3,16,45,774.0,79.0,3.55,21.5,444.5,879.82,682.89
2016,8,3,17,0,748.0,75.0,3.6,21.0,393.0,837.92,656.92
2016,8,3,17,15,710.5,70.5,3.55,20.0,340.5,782.8,621.09
2016,8,3,17,30,673.0,66.0,3.5,19.0,288.0,732.91,587.63
2016,8,3,17,45,620.0,60.0,3.5,18.5,237.0,661.48,535.09
2016,8,3,18,0,567.0,54.0,3.5,18.0,186.0,591.13,480.65
2016,8,3,18,15,485.0,46.0,3.35,17.5,139.0,496.16,403.39
2016,8,3,18,30,403.0,38.0,3.2,17.0,92.0,405.65,325.21
2016,8,3,18,45,268.0,26.5,3.1,16.5,55.5,276.53,191.7
2016,8,3,19,0,133.0,15.0,3.0,16.0,19.0,104.61,0.0
2016,8,3,19,15,66.5,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,104.0,13.0,2.7,13.0,17.0,11.1,0.0
2016,8,4,5,45,239.0,26.0,2.8,13.5,52.0,21.38,9.85
2016,8,4,6,0,374.0,39.0,2.9,14.0,87.0,31.91,21.89
2016,8,4,6,15,458.0,47.5,2.9,14.5,133.5,38.17,28.04
2016,8,4,6,30,542.0,56.0,2.9,15.0,180.0,44.37,33.83
2016,8,4,6,45,271.0,56.0,2.95,15.5,118.0,41.28,31.18
2016,8,4,7,0,0.0,56.0,3.0,16.0,56.0,46.35,35.65
2016,8,4,7,15,0.0,73.5,2.95,16.5,73.5,60.83,48.29
2016,8,4,7,30,0.0,91.0,2.9,17.0,91.0,74.55,60.05
2016,8,4,7,45,0.0,100.0,2.9,17.5,100.0,81.8,66.01
2016,8,4,8,0,0.0,109.0,2.9,18.0,109.0,88.99,71.85
2016,8,4,8,15,0.0,135.0,2.95,18.0,135.5,108.61,88.42
2016,8,4,8,30,0.0,161.0,3.0,18.0,162.0,127.81,104.45
2016,8,4,8,45,0.0,155.5,3.05,18.5,156.0,124.45,101.08
2016,8,4,9,0,0.0,150.0,3.1,19.0,150.0,120.85,97.58
2016,8,4,9,15,3.0,174.5,3.15,19.0,177.5,139.34,107.84
2016,8,4,9,30,6.0,199.0,3.2,19.0,205.0,158.54,122.73
2016,8,4,9,45,9.0,222.0,3.3,19.5,230.0,177.19,136.84
2016,8,4,10,0,12.0,245.0,3.4,20.0,255.0,196.41,151.34
2016,8,4,10,15,21.0,291.0,3.4,20.0,309.0,234.45,180.52
2016,8,4,10,30,30.0,337.0,3.4,20.0,363.0,262.7,201.95
2016,8,4,10,45,102.5,389.5,3.45,20.5,480.5,324.13,247.32
2016,8,4,11,0,175.0,442.0,3.5,21.0,598.0,403.6,306.34
2016,8,4,11,15,251.5,434.0,3.5,21.0,663.0,447.29,339.45
2016,8,4,11,30,328.0,426.0,3.5,21.0,728.0,506.24,384.28
2016,8,4,11,45,339.5,418.5,3.55,21.0,733.0,533.96,406.0
2016,8,4,12,0,351.0,411.0,3.6,21.0,738.0,561.88,427.8
2016,8,4,12,15,637.5,259.5,3.6,21.0,854.0,664.13,507.83
2016,8,4,12,30,924.0,108.0,3.6,21.0,970.0,772.69,591.69
2016,8,4,12,45,918.0,110.5,3.6,21.0,960.5,810.81,617.94
2016,8,4,13,0,912.0,113.0,3.6,21.0,951.0,846.21,642.63
2016,8,4,13,15,909.0,112.0,3.6,20.5,936.0,878.05,666.08
2016,8,4,13,30,906.0,111.0,3.6,20.0,921.0,906.92,687.56
2016,8,4,13,45,904.0,108.5,3.6,20.0,899.5,932.13,705.28
2016,8,4,14,0,902.0,106.0,3.6,20.0,878.0,954.09,720.88
2016,8,4,14,15,895.0,104.5,3.6,20.0,849.0,969.02,731.81
2016,8,4,14,30,888.0,103.0,3.6,20.0,820.0,980.43,740.55
2016,8,4,14,45,881.5,100.0,3.65,20.0,785.5,987.17,746.64
2016,8,4,15,0,875.0,97.0,3.7,20.0,751.0,990.35,750.51
2016,8,4,15,15,863.5,95.0,3.7,19.5,710.5,986.15,750.65
2016,8,4,15,30,852.0,93.0,3.7,19.0,670.0,978.5,748.63
2016,8,4,15,45,839.0,89.5,3.7,19.0,625.5,964.19,740.73
2016,8,4,16,0,826.0,86.0,3.7,19.0,581.0,946.64,730.71
2016,8,4,16,15,806.5,83.5,3.7,18.5,533.0,932.25,724.32
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,903.54,707.72
2016,8,4,16,45,763.5,76.5,3.7,18.0,434.5,865.74,683.06
2016,8,4,17,0,740.0,72.0,3.7,18.0,384.0,825.74,656.34
2016,8,4,17,15,704.0,67.5,3.65,17.5,332.5,772.23,619.81
2016,8,4,17,30,668.0,63.0,3.6,17.0,281.0,717.69,581.16
2016,8,4,17,45,618.0,57.0,3.6,16.5,231.0,654.8,534.4
2016,8,4,18,0,568.0,51.0,3.6,16.0,181.0,587.18,481.32
2016,8,4,18,15,487.5,43.0,3.5,15.5,134.5,493.59,404.34
2016,8,4,18,30,407.0,35.0,3.4,15.0,88.0,404.67,326.29
2016,8,4,18,45,203.5,26.0,3.3,14.5,52.5,223.5,149.88
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,14.51,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,13.0,2.3,13.0,15.0,11.1,0.0
2016,8,5,5,45,222.5,26.0,2.4,13.5,49.5,21.41,9.35
2016,8,5,6,0,353.0,39.0,2.5,14.0,84.0,31.91,21.84
2016,8,5,6,15,437.0,48.5,2.45,14.0,130.0,38.98,28.79
2016,8,5,6,30,521.0,58.0,2.4,14.0,176.0,45.93,35.36
2016,8,5,6,45,260.5,66.0,2.4,14.5,125.0,48.22,37.5
2016,8,5,7,0,0.0,74.0,2.4,15.0,74.0,60.63,48.48
2016,8,5,7,15,2.0,106.0,2.35,15.0,107.0,84.68,69.62
2016,8,5,7,30,4.0,138.0,2.3,15.0,140.0,107.98,89.78
2016,8,5,7,45,22.0,168.5,2.25,15.5,180.0,129.92,108.26
2016,8,5,8,0,40.0,199.0,2.2,16.0,220.0,143.58,119.35
2016,8,5,8,15,27.5,202.0,2.15,16.5,217.0,146.45,121.12
2016,8,5,8,30,15.0,205.0,2.1,17.0,214.0,157.96,130.22
2016,8,5,8,45,26.0,237.0,2.05,17.5,254.0,180.11,148.06
2016,8,5,9,0,37.0,269.0,2.0,18.0,294.0,187.05,153.05
2016,8,5,9,15,31.5,275.5,2.0,18.0,298.0,193.56,150.6
2016,8,5,9,30,26.0,282.0,2.0,18.0,302.0,203.22,157.39
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,222.32,171.37
2016,8,5,10,0,34.0,324.0,2.0,19.0,352.0,242.39,186.17
2016,8,5,10,15,102.5,370.5,2.0,19.5,458.0,296.87,225.14
2016,8,5,10,30,171.0,417.0,2.0,20.0,564.0,350.0,263.36
2016,8,5,10,45,535.0,270.5,2.0,20.5,744.5,394.71,291.67
2016,8,5,11,0,899.0,124.0,2.0,21.0,925.0,488.53,360.83
2016,8,5,11,15,902.5,124.5,2.05,21.0,940.5,540.7,403.81
2016,8,5,11,30,906.0,125.0,2.1,21.0,956.0,592.0,445.21
2016,8,5,11,45,908.5,124.5,2.15,21.5,963.5,640.92,482.89
2016,8,5,12,0,911.0,124.0,2.2,22.0,971.0,688.47,518.48
2016,8,5,12,15,910.5,124.0,2.25,22.0,971.0,732.78,551.89
2016,8,5,12,30,910.0,124.0,2.3,22.0,971.0,775.07,583.23
2016,8,5,12,45,909.5,122.5,2.4,22.0,963.0,813.88,610.81
2016,8,5,13,0,909.0,121.0,2.5,22.0,955.0,850.21,636.19
2016,8,5,13,15,905.0,120.5,2.55,22.0,939.5,881.82,657.99
2016,8,5,13,30,901.0,120.0,2.6,22.0,924.0,910.43,677.83
2016,8,5,13,45,892.0,121.0,2.65,22.0,899.5,932.84,693.61
2016,8,5,14,0,883.0,122.0,2.7,22.0,875.0,951.87,707.28
2016,8,5,14,15,874.5,120.5,2.75,22.0,845.5,965.43,717.48
2016,8,5,14,30,866.0,119.0,2.8,22.0,816.0,975.48,725.54
2016,8,5,14,45,852.0,119.0,2.9,22.0,779.0,978.21,729.36
2016,8,5,15,0,838.0,119.0,3.0,22.0,742.0,989.94,739.41
2016,8,5,15,15,824.0,116.5,3.0,21.5,701.0,983.07,737.72
2016,8,5,15,30,810.0,114.0,3.0,21.0,660.0,972.71,733.96
2016,8,5,15,45,788.5,112.0,3.0,21.0,614.0,952.02,721.91
2016,8,5,16,0,767.0,110.0,3.0,21.0,568.0,928.16,707.78
2016,8,5,16,15,743.5,106.0,3.0,20.5,519.0,896.97,689.86
2016,8,5,16,30,720.0,102.0,3.0,20.0,470.0,869.93,674.64
2016,8,5,16,45,685.5,98.5,3.05,19.5,419.0,824.28,646.11
2016,8,5,17,0,651.0,95.0,3.1,19.0,368.0,776.98,615.65
2016,8,5,17,15,608.5,88.5,3.1,18.5,317.0,717.09,574.51
2016,8,5,17,30,566.0,82.0,3.1,18.0,266.0,656.7,531.4
2016,8,5,17,45,503.0,74.5,3.1,17.5,216.0,577.03,471.38
2016,8,5,18,0,440.0,67.0,3.1,17.0,166.0,498.74,409.56
2016,8,5,18,15,355.0,55.0,3.0,16.5,122.0,397.65,326.23
2016,8,5,18,30,270.0,43.0,2.9,16.0,78.0,307.42,246.75
2016,8,5,18,45,157.5,27.5,2.85,15.5,45.5,191.81,120.96
2016,8,5,19,0,45.0,12.0,2.8,15.0,13.0,41.18,0.0
2016,8,5,19,15,22.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,13.0,13.0,10.24,0.0
2016,8,6,5,45,172.5,27.0,2.5,13.5,45.5,20.95,8.39
2016,8,6,6,0,293.0,42.0,2.6,14.0,78.0,32.42,22.21
2016,8,6,6,15,379.5,52.5,2.55,14.5,123.0,42.21,31.53
2016,8,6,6,30,466.0,63.0,2.5,15.0,168.0,49.8,38.61
2016,8,6,6,45,233.0,55.5,2.5,15.5,108.0,40.67,30.64
2016,8,6,7,0,0.0,48.0,2.5,16.0,48.0,39.69,29.74
2016,8,6,7,15,0.0,74.0,2.45,16.0,74.0,61.17,48.7
2016,8,6,7,30,0.0,100.0,2.4,16.0,100.0,81.16,66.09
2016,8,6,7,45,0.0,105.0,2.4,16.5,105.0,85.46,69.47
2016,8,6,8,0,0.0,110.0,2.4,17.0,110.0,89.69,72.74
2016,8,6,8,15,7.0,156.0,2.35,17.5,160.5,123.6,101.39
2016,8,6,8,30,14.0,202.0,2.3,18.0,211.0,155.92,128.11
2016,8,6,8,45,26.0,235.5,2.3,18.5,253.0,179.09,146.76
2016,8,6,9,0,38.0,269.0,2.3,19.0,295.0,187.02,152.58
2016,8,6,9,15,58.5,302.0,2.3,19.0,344.5,208.63,161.62
2016,8,6,9,30,79.0,335.0,2.3,19.0,394.0,237.74,181.88
2016,8,6,9,45,141.5,359.5,2.3,19.5,470.5,259.24,194.56
2016,8,6,10,0,204.0,384.0,2.3,20.0,547.0,301.81,224.27
2016,8,6,10,15,285.0,379.0,2.3,20.0,616.5,328.7,242.92
2016,8,6,10,30,366.0,374.0,2.3,20.0,686.0,376.39,278.74
2016,8,6,10,45,636.0,244.0,2.35,20.5,803.0,410.99,302.62
2016,8,6,11,0,906.0,114.0,2.4,21.0,920.0,483.6,358.11
2016,8,6,11,15,909.5,114.5,2.4,21.0,935.5,536.02,401.63
2016,8,6,11,30,913.0,115.0,2.4,21.0,951.0,587.55,443.34
2016,8,6,11,45,914.0,115.5,2.45,21.5,958.5,636.53,481.32
2016,8,6,12,0,915.0,116.0,2.5,22.0,966.0,684.01,517.1
2016,8,6,12,15,915.0,116.0,2.5,22.0,966.0,728.7,550.75
2016,8,6,12,30,915.0,116.0,2.5,22.0,966.0,771.39,582.25
2016,8,6,12,45,906.5,120.0,2.55,22.0,956.0,808.78,608.44
2016,8,6,13,0,898.0,124.0,2.6,22.0,946.0,843.33,632.34
2016,8,6,13,15,895.0,123.0,2.65,22.0,930.5,875.06,654.32
2016,8,6,13,30,892.0,122.0,2.7,22.0,915.0,903.84,674.34
2016,8,6,13,45,887.5,120.5,2.75,22.0,893.0,927.73,691.14
2016,8,6,14,0,883.0,119.0,2.8,22.0,871.0,948.34,705.89
2016,8,6,14,15,876.0,117.5,2.85,21.5,842.0,963.25,718.38
2016,8,6,14,30,869.0,116.0,2.9,21.0,813.0,974.69,728.79
2016,8,6,14,45,860.0,113.5,3.0,21.0,778.0,979.63,734.08
2016,8,6,15,0,851.0,111.0,3.1,21.0,743.0,981.04,737.2
2016,8,6,15,15,838.5,108.5,3.15,20.5,702.0,987.62,745.05
2016,8,6,15,30,826.0,106.0,3.2,20.0,661.0,978.7,742.53
2016,8,6,15,45,810.5,102.5,3.3,20.0,616.0,962.15,733.98
2016,8,6,16,0,795.0,99.0,3.4,20.0,571.0,942.34,723.24
2016,8,6,16,15,773.0,95.5,3.5,19.5,522.5,913.0,707.12
2016,8,6,16,30,751.0,92.0,3.6,19.0,474.0,880.9,688.78
2016,8,6,16,45,722.0,88.0,3.7,18.5,423.0,844.88,667.15
2016,8,6,17,0,693.0,84.0,3.8,18.0,372.0,801.57,639.49
2016,8,6,17,15,653.0,78.5,3.8,17.5,321.0,744.52,600.13
2016,8,6,17,30,613.0,73.0,3.8,17.0,270.0,686.86,558.78
2016,8,6,17,45,554.0,66.0,3.85,17.0,219.5,610.43,500.05
2016,8,6,18,0,495.0,59.0,3.9,17.0,169.0,535.39,439.68
2016,8,6,18,15,407.5,49.0,3.85,16.5,124.0,435.74,357.22
2016,8,6,18,30,320.0,39.0,3.8,16.0,79.0,341.06,273.71
2016,8,6,18,45,191.0,25.0,3.75,15.5,46.0,209.72,124.1
2016,8,6,19,0,62.0,11.0,3.7,15.0,13.0,51.93,0.0
2016,8,6,19,15,31.0,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,99.0,11.0,2.9,12.0,14.0,9.39,0.0
2016,8,7,5,45,243.5,23.0,3.0,12.5,48.5,18.9,6.38
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,28.67,19.01
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,35.09,25.36
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,41.44,31.33
2016,8,7,6,45,618.5,57.5,2.85,15.0,228.0,45.14,34.68
2016,8,7,7,0,675.0,63.0,2.8,16.0,279.0,53.16,41.68
2016,8,7,7,15,713.0,67.5,2.65,16.5,331.5,56.12,44.15
2016,8,7,7,30,751.0,72.0,2.5,17.0,384.0,59.03,46.49
2016,8,7,7,45,779.0,75.5,2.45,17.5,436.0,61.0,47.95
2016,8,7,8,0,807.0,79.0,2.4,18.0,488.0,62.91,49.34
2016,8,7,8,15,827.5,81.5,2.3,18.5,537.5,63.95,49.97
2016,8,7,8,30,848.0,84.0,2.2,19.0,587.0,74.3,58.56
2016,8,7,8,45,864.5,86.0,2.1,19.5,633.0,75.57,59.33
2016,8,7,9,0,881.0,88.0,2.0,20.0,679.0,76.73,60.02
2016,8,7,9,15,893.0,90.0,1.9,20.5,720.5,94.74,58.57
2016,8,7,9,30,905.0,92.0,1.8,21.0,762.0,150.1,81.55
2016,8,7,9,45,910.5,95.0,1.75,21.5,797.0,206.6,119.7
2016,8,7,10,0,916.0,98.0,1.7,22.0,832.0,263.66,165.25
2016,8,7,10,15,923.0,99.0,1.75,22.0,861.5,320.18,213.65
2016,8,7,10,30,930.0,100.0,1.8,22.0,891.0,376.97,263.03
2016,8,7,10,45,936.0,100.5,1.85,22.5,914.0,433.1,310.88
2016,8,7,11,0,942.0,101.0,1.9,23.0,937.0,488.95,357.31
2016,8,7,11,15,945.0,101.5,1.95,23.0,953.0,542.86,401.7
2016,8,7,11,30,948.0,102.0,2.0,23.0,969.0,595.76,444.1
2016,8,7,11,45,951.0,101.5,2.1,23.5,977.0,646.67,483.24
2016,8,7,12,0,954.0,101.0,2.2,24.0,985.0,696.12,520.25
2016,8,7,12,15,954.0,101.0,2.25,24.0,985.0,742.27,554.75
2016,8,7,12,30,954.0,101.0,2.3,24.0,985.0,786.29,586.9
2016,8,7,12,45,721.5,232.0,2.35,24.5,897.5,775.31,575.28
2016,8,7,13,0,489.0,363.0,2.4,25.0,810.0,737.21,544.5
2016,8,7,13,15,718.0,231.0,2.45,25.0,875.0,840.65,621.77
2016,8,7,13,30,947.0,99.0,2.5,25.0,940.0,929.26,682.11
2016,8,7,13,45,943.5,97.5,2.55,25.0,917.5,954.95,699.21
2016,8,7,14,0,940.0,96.0,2.6,25.0,895.0,977.23,714.77
2016,8,7,14,15,933.5,95.0,2.65,24.5,865.5,993.73,728.14
2016,8,7,14,30,927.0,94.0,2.7,24.0,836.0,1006.61,739.39
2016,8,7,14,45,918.5,92.0,2.75,24.0,800.0,1012.8,745.06
2016,8,7,15,0,910.0,90.0,2.8,24.0,764.0,1015.28,748.54
2016,8,7,15,15,898.5,88.5,2.8,24.0,722.5,1011.72,747.79
2016,8,7,15,30,887.0,87.0,2.8,24.0,681.0,1004.59,744.92
2016,8,7,15,45,871.5,85.0,2.8,24.0,634.5,989.42,736.88
2016,8,7,16,0,856.0,83.0,2.8,24.0,588.0,970.96,726.8
2016,8,7,16,15,835.5,80.0,2.8,23.5,538.5,954.46,719.46
2016,8,7,16,30,815.0,77.0,2.8,23.0,489.0,923.71,702.33
2016,8,7,16,45,786.0,74.0,2.8,22.5,436.5,882.11,677.43
2016,8,7,17,0,757.0,71.0,2.8,22.0,384.0,838.43,650.42
2016,8,7,17,15,719.0,66.5,2.75,21.5,331.5,782.67,613.44
2016,8,7,17,30,681.0,62.0,2.7,21.0,279.0,725.92,574.25
2016,8,7,17,45,622.0,56.5,2.7,20.5,227.0,655.83,523.33
2016,8,7,18,0,563.0,51.0,2.7,20.0,175.0,581.34,466.13
2016,8,7,18,15,474.5,43.0,2.65,19.0,128.0,481.71,386.66
2016,8,7,18,30,386.0,35.0,2.6,18.0,81.0,387.2,304.63
2016,8,7,18,45,236.0,23.0,2.55,17.5,47.0,239.85,127.54
2016,8,7,19,0,86.0,11.0,2.5,17.0,13.0,68.27,0.0
2016,8,7,19,15,43.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,85.0,10.0,2.2,13.0,12.0,8.54,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.0,18.48,5.24
2016,8,8,6,0,362.0,35.0,2.3,15.0,78.0,28.65,18.75
2016,8,8,6,15,449.5,43.5,2.15,15.5,124.0,35.03,25.07
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,41.34,30.97
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,45.75,35.01
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,50.09,38.81
2016,8,8,7,15,684.0,69.5,1.7,17.5,321.5,57.46,45.15
2016,8,8,7,30,723.0,74.0,1.6,18.0,373.0,60.28,47.39
2016,8,8,7,45,751.5,77.5,1.55,19.0,424.0,62.16,48.67
2016,8,8,8,0,780.0,81.0,1.5,20.0,475.0,63.99,49.87
2016,8,8,8,15,801.0,84.0,1.5,20.5,524.0,65.3,50.7
2016,8,8,8,30,822.0,87.0,1.5,21.0,573.0,66.54,51.48
2016,8,8,8,45,839.0,89.0,1.5,21.5,618.5,76.98,60.04
2016,8,8,9,0,856.0,91.0,1.5,22.0,664.0,78.09,60.66
2016,8,8,9,15,868.0,93.0,1.55,22.5,705.0,94.01,58.89
2016,8,8,9,30,880.0,95.0,1.6,23.0,746.0,148.06,80.51
2016,8,8,9,45,894.5,94.0,1.7,23.5,783.0,202.07,115.94
2016,8,8,10,0,909.0,93.0,1.8,24.0,820.0,257.54,159.57
2016,8,8,10,15,916.0,94.5,1.9,24.0,849.5,313.98,207.65
2016,8,8,10,30,923.0,96.0,2.0,24.0,879.0,370.72,256.79
2016,8,8,10,45,927.5,97.0,2.15,24.5,901.5,426.24,304.23
2016,8,8,11,0,932.0,98.0,2.3,25.0,924.0,481.35,350.27
2016,8,8,11,15,935.0,98.5,2.4,25.0,939.5,534.74,394.41
2016,8,8,11,30,938.0,99.0,2.5,25.0,955.0,587.12,436.64
2016,8,8,11,45,939.0,99.5,2.65,25.5,962.5,637.13,475.36
2016,8,8,12,0,940.0,100.0,2.8,26.0,970.0,685.54,511.89
2016,8,8,12,15,940.5,100.0,2.9,26.0,970.0,731.41,546.58
2016,8,8,12,30,941.0,100.0,3.0,26.0,970.0,775.23,579.07
2016,8,8,12,45,940.5,99.5,3.15,26.0,962.5,815.59,607.31
2016,8,8,13,0,940.0,99.0,3.3,26.0,955.0,853.39,633.78
2016,8,8,13,15,937.0,98.0,3.35,25.5,940.0,885.9,657.4
2016,8,8,13,30,934.0,97.0,3.4,25.0,925.0,915.31,679.07
2016,8,8,13,45,930.5,96.0,3.5,25.0,902.5,941.08,697.39
2016,8,8,14,0,927.0,95.0,3.6,25.0,880.0,963.51,713.62
2016,8,8,14,15,920.5,93.5,3.65,24.5,851.0,979.16,726.57
2016,8,8,14,30,914.0,92.0,3.7,24.0,822.0,991.21,737.38
2016,8,8,14,45,906.0,90.5,3.75,24.0,786.5,998.19,743.56
2016,8,8,15,0,898.0,89.0,3.8,24.0,751.0,1001.56,747.54
2016,8,8,15,15,886.5,87.0,3.8,23.5,709.5,997.27,747.72
2016,8,8,15,30,875.0,85.0,3.8,23.0,668.0,989.45,745.71
2016,8,8,15,45,860.5,82.5,3.8,23.0,622.5,974.58,737.61
2016,8,8,16,0,846.0,80.0,3.8,23.0,577.0,956.45,727.4
2016,8,8,16,15,825.5,77.5,3.75,22.5,528.0,929.31,712.07
2016,8,8,16,30,805.0,75.0,3.7,22.0,479.0,910.46,702.43
2016,8,8,16,45,780.5,71.0,3.7,22.0,428.0,871.98,677.62
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,831.32,650.82
2016,8,8,17,15,718.0,62.5,3.65,21.5,324.5,775.62,613.2
2016,8,8,17,30,680.0,58.0,3.6,21.0,272.0,719.03,573.43
2016,8,8,17,45,626.5,52.5,3.6,20.5,221.5,647.13,520.2
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,583.25,470.13
2016,8,8,18,15,485.0,39.5,3.55,19.0,125.0,484.7,390.41
2016,8,8,18,30,397.0,32.0,3.5,18.0,79.0,391.57,307.71
2016,8,8,18,45,244.0,21.0,3.5,17.5,45.5,241.1,110.85
2016,8,8,19,0,91.0,10.0,3.5,17.0,12.0,70.7,0.0
2016,8,8,19,15,45.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,14.0,11.0,8.54,0.0
2016,8,9,5,45,224.0,22.0,1.2,14.5,44.0,18.1,4.05
2016,8,9,6,0,368.0,34.0,1.2,15.0,77.0,27.87,18.03
2016,8,9,6,15,456.5,42.0,1.0,15.5,122.5,33.86,24.06
2016,8,9,6,30,545.0,50.0,0.8,16.0,168.0,39.83,29.66
2016,8,9,6,45,594.0,57.5,0.6,16.5,217.5,45.05,34.43
2016,8,9,7,0,643.0,65.0,0.4,17.0,267.0,50.13,38.89
2016,8,9,7,15,682.0,69.5,0.4,17.5,319.0,57.5,45.21
2016,8,9,7,30,721.0,74.0,0.4,18.0,371.0,60.31,47.44
2016,8,9,7,45,750.5,77.5,0.4,19.0,422.0,62.2,48.71
2016,8,9,8,0,780.0,81.0,0.4,20.0,473.0,64.04,49.91
2016,8,9,8,15,801.5,84.0,0.45,20.5,522.0,65.36,50.75
2016,8,9,8,30,823.0,87.0,0.5,21.0,571.0,66.61,51.53
2016,8,9,8,45,843.0,87.5,0.6,21.5,617.0,76.14,59.3
2016,8,9,9,0,863.0,88.0,0.7,22.0,663.0,76.42,59.23
2016,8,9,9,15,875.0,89.5,0.7,22.5,704.0,90.59,57.08
2016,8,9,9,30,887.0,91.0,0.7,23.0,745.0,144.74,77.78
2016,8,9,9,45,898.0,91.5,0.75,24.0,781.0,199.56,113.14
2016,8,9,10,0,909.0,92.0,0.8,25.0,817.0,255.52,156.3
2016,8,9,10,15,916.0,93.0,0.85,25.0,846.5,311.67,203.31
2016,8,9,10,30,923.0,94.0,0.9,25.0,876.0,368.11,251.29
2016,8,9,10,45,927.5,95.0,0.95,25.5,898.5,423.67,297.61
2016,8,9,11,0,932.0,96.0,1.0,26.0,921.0,478.81,342.4
2016,8,9,11,15,935.0,96.5,1.1,26.0,936.0,532.22,385.6
2016,8,9,11,30,938.0,97.0,1.2,26.0,951.0,584.62,426.92
2016,8,9,11,45,938.5,98.0,1.35,26.5,958.0,634.74,465.02
2016,8,9,12,0,939.0,99.0,1.5,27.0,965.0,683.24,500.96
2016,8,9,12,15,939.0,99.0,1.6,27.0,965.0,728.74,534.67
2016,8,9,12,30,939.0,99.0,1.7,27.0,965.0,772.15,566.21
2016,8,9,12,45,934.0,100.5,1.85,27.5,956.0,810.76,591.74
2016,8,9,13,0,929.0,102.0,2.0,28.0,947.0,846.58,615.33
2016,8,9,13,15,926.0,101.5,2.1,27.5,932.0,879.28,638.9
2016,8,9,13,30,923.0,101.0,2.2,27.0,917.0,908.95,660.64
2016,8,9,13,45,917.0,101.0,2.35,27.0,894.0,933.28,678.21
2016,8,9,14,0,911.0,101.0,2.5,27.0,871.0,954.23,693.73
2016,8,9,14,15,904.5,99.5,2.55,27.0,841.5,969.72,704.97
2016,8,9,14,30,898.0,98.0,2.6,27.0,812.0,981.65,714.1
2016,8,9,14,45,887.5,97.5,2.65,27.0,776.5,987.23,719.31
2016,8,9,15,0,877.0,97.0,2.7,27.0,741.0,989.24,722.43
2016,8,9,15,15,865.0,95.0,2.7,26.5,700.0,984.53,722.34
2016,8,9,15,30,853.0,93.0,2.7,26.0,659.0,976.34,720.18
2016,8,9,15,45,835.5,91.0,2.7,26.0,613.5,959.31,710.9
2016,8,9,16,0,818.0,89.0,2.7,26.0,568.0,950.7,707.36
2016,8,9,16,15,797.0,86.0,2.65,25.5,519.0,922.69,691.75
2016,8,9,16,30,776.0,83.0,2.6,25.0,470.0,891.88,674.21
2016,8,9,16,45,744.5,79.5,2.6,24.5,418.5,847.76,647.52
2016,8,9,17,0,713.0,76.0,2.6,24.0,367.0,801.7,618.77
2016,8,9,17,15,673.0,71.0,2.55,23.0,315.0,750.5,586.08
2016,8,9,17,30,633.0,66.0,2.5,22.0,263.0,693.19,547.33
2016,8,9,17,45,569.5,60.0,2.5,21.5,212.5,613.94,489.27
2016,8,9,18,0,506.0,54.0,2.5,21.0,162.0,536.43,429.41
2016,8,9,18,15,414.5,44.5,2.45,20.0,117.0,434.37,347.59
2016,8,9,18,30,323.0,35.0,2.4,19.0,72.0,337.85,262.69
2016,8,9,18,45,161.5,17.5,2.4,18.5,36.0,174.4,61.22
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,14.48,1.16
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,29.49,19.29
2016,8,10,6,15,393.0,46.0,2.0,15.5,115.5,37.02,26.75
2016,8,10,6,30,483.0,56.0,1.9,16.0,160.0,44.41,33.64
2016,8,10,6,45,538.5,64.0,1.8,16.5,209.0,49.8,38.57
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,55.06,43.19
2016,8,10,7,15,416.0,115.5,1.6,17.5,257.0,81.94,66.56
2016,8,10,7,30,238.0,159.0,1.5,18.0,256.0,110.57,90.96
2016,8,10,7,45,488.5,125.0,1.45,18.5,358.5,86.41,69.69
2016,8,10,8,0,739.0,91.0,1.4,19.0,461.0,70.76,55.9
2016,8,10,8,15,762.0,94.5,1.4,19.5,510.0,72.13,56.79
2016,8,10,8,30,785.0,98.0,1.4,20.0,559.0,73.43,57.59
2016,8,10,8,45,804.5,100.0,1.4,20.5,604.5,73.6,57.43
2016,8,10,9,0,824.0,102.0,1.4,21.0,650.0,73.76,57.28
2016,8,10,9,15,837.0,104.5,1.45,21.5,691.0,96.66,63.74
2016,8,10,9,30,850.0,107.0,1.5,22.0,732.0,149.65,83.86
2016,8,10,9,45,863.5,107.0,1.55,22.5,768.0,202.76,118.29
2016,8,10,10,0,877.0,107.0,1.6,23.0,804.0,257.28,160.91
2016,8,10,10,15,884.5,108.0,1.65,23.0,833.5,312.06,207.44
2016,8,10,10,30,892.0,109.0,1.7,23.0,863.0,367.2,255.11
2016,8,10,10,45,898.0,110.0,1.75,23.5,886.0,421.92,301.56
2016,8,10,11,0,904.0,111.0,1.8,24.0,909.0,476.43,346.71
2016,8,10,11,15,907.5,111.5,1.85,24.0,924.5,528.94,389.84
2016,8,10,11,30,911.0,112.0,1.9,24.0,940.0,580.55,431.11
2016,8,10,11,45,913.0,112.5,2.0,24.5,947.5,630.18,469.2
2016,8,10,12,0,915.0,113.0,2.1,25.0,955.0,678.38,505.2
2016,8,10,12,15,915.0,113.0,2.15,25.0,955.0,723.18,538.66
2016,8,10,12,30,915.0,113.0,2.2,25.0,955.0,765.94,570.05
2016,8,10,12,45,912.5,113.5,2.3,25.0,947.0,804.99,597.41
2016,8,10,13,0,910.0,114.0,2.4,25.0,939.0,841.47,622.62
