Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,906.5,113.5,2.4,24.5,923.5,873.44,645.3
2016,8,10,13,30,903.0,113.0,2.4,24.0,908.0,902.41,666.06
2016,8,10,13,45,898.5,111.5,2.45,24.0,885.5,926.38,682.74
2016,8,10,14,0,894.0,110.0,2.5,24.0,863.0,947.03,697.37
2016,8,10,14,15,887.0,108.5,2.5,24.0,834.0,961.94,707.91
2016,8,10,14,30,880.0,107.0,2.5,24.0,805.0,973.32,716.33
2016,8,10,14,45,871.5,104.5,2.5,24.0,769.5,978.63,720.96
2016,8,10,15,0,863.0,102.0,2.5,24.0,734.0,980.37,723.47
2016,8,10,15,15,850.0,100.0,2.5,23.5,693.0,974.68,722.7
2016,8,10,15,30,837.0,98.0,2.5,23.0,652.0,977.33,727.67
2016,8,10,15,45,822.0,94.5,2.5,23.0,606.5,961.07,718.75
2016,8,10,16,0,807.0,91.0,2.5,23.0,561.0,941.54,707.87
2016,8,10,16,15,785.0,88.0,2.5,22.5,512.0,912.62,691.96
2016,8,10,16,30,763.0,85.0,2.5,22.0,463.0,880.95,673.98
2016,8,10,16,45,736.0,80.0,2.55,21.5,412.5,839.41,649.08
2016,8,10,17,0,709.0,75.0,2.6,21.0,362.0,795.83,621.96
2016,8,10,17,15,668.0,70.0,2.6,20.5,310.5,743.73,587.24
2016,8,10,17,30,627.0,65.0,2.6,20.0,259.0,685.68,546.56
2016,8,10,17,45,569.5,58.5,2.6,19.5,209.0,611.18,491.28
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,538.15,434.05
2016,8,10,18,15,420.0,42.5,2.55,18.0,114.0,435.73,350.95
2016,8,10,18,30,328.0,33.0,2.5,17.0,69.0,339.14,263.87
2016,8,10,18,45,164.0,16.5,2.45,16.5,34.5,172.77,38.22
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.0,14.09,0.0
2016,8,11,6,0,296.0,35.0,1.7,15.0,68.0,28.66,18.49
2016,8,11,6,15,385.0,45.5,1.7,15.5,112.5,36.63,26.38
2016,8,11,6,30,474.0,56.0,1.7,16.0,157.0,44.43,33.65
2016,8,11,6,45,237.0,62.0,1.75,16.5,112.5,45.42,34.69
2016,8,11,7,0,0.0,68.0,1.8,17.0,68.0,55.96,43.98
2016,8,11,7,15,0.0,81.5,1.75,17.5,81.5,66.68,53.24
2016,8,11,7,30,0.0,95.0,1.7,18.0,95.0,77.33,62.26
2016,8,11,7,45,0.0,122.0,1.65,18.5,122.0,97.63,79.43
2016,8,11,8,0,0.0,149.0,1.6,19.0,149.0,117.48,95.9
2016,8,11,8,15,0.0,154.0,1.6,19.5,154.0,121.89,99.08
2016,8,11,8,30,0.0,159.0,1.6,20.0,159.0,126.16,102.15
2016,8,11,8,45,8.0,194.0,1.65,20.5,199.0,151.25,122.54
2016,8,11,9,0,16.0,229.0,1.7,21.0,239.0,175.61,141.98
2016,8,11,9,15,37.0,273.0,1.7,21.5,300.0,191.02,146.76
2016,8,11,9,30,58.0,317.0,1.7,22.0,361.0,224.55,170.31
2016,8,11,9,45,126.5,348.0,1.75,22.5,447.5,248.93,184.84
2016,8,11,10,0,195.0,379.0,1.8,23.0,534.0,294.92,216.36
2016,8,11,10,15,539.0,248.5,1.85,23.0,698.0,303.63,212.39
2016,8,11,10,30,883.0,118.0,1.9,23.0,862.0,369.15,257.0
2016,8,11,10,45,888.0,119.5,1.95,23.5,884.5,423.56,303.21
2016,8,11,11,0,893.0,121.0,2.0,24.0,907.0,477.67,348.13
2016,8,11,11,15,897.0,121.5,2.05,24.0,923.0,530.09,391.26
2016,8,11,11,30,901.0,122.0,2.1,24.0,939.0,581.68,432.6
2016,8,11,11,45,902.5,123.0,2.15,24.5,946.5,631.17,470.41
2016,8,11,12,0,904.0,124.0,2.2,25.0,954.0,679.22,506.07
2016,8,11,12,15,904.5,123.5,2.25,25.0,954.0,723.76,539.4
2016,8,11,12,30,905.0,123.0,2.3,25.0,954.0,766.31,570.7
2016,8,11,12,45,895.5,127.5,2.35,25.0,944.0,803.31,596.69
2016,8,11,13,0,886.0,132.0,2.4,25.0,934.0,837.4,619.98
2016,8,11,13,15,882.5,131.0,2.45,25.0,918.5,868.6,641.33
2016,8,11,13,30,879.0,130.0,2.5,25.0,903.0,896.84,660.74
2016,8,11,13,45,875.5,128.0,2.55,25.0,881.0,921.05,677.56
2016,8,11,14,0,872.0,126.0,2.6,25.0,859.0,942.02,692.38
2016,8,11,14,15,864.5,124.0,2.6,24.5,829.5,955.92,703.64
2016,8,11,14,30,857.0,122.0,2.6,24.0,800.0,966.32,712.83
2016,8,11,14,45,848.0,119.5,2.6,24.0,764.5,983.31,725.17
2016,8,11,15,0,839.0,117.0,2.6,24.0,729.0,984.9,727.49
2016,8,11,15,15,825.5,114.0,2.6,23.5,687.5,977.87,725.85
2016,8,11,15,30,812.0,111.0,2.6,23.0,646.0,967.3,722.07
2016,8,11,15,45,795.5,107.5,2.6,23.0,600.5,949.74,712.34
2016,8,11,16,0,779.0,104.0,2.6,23.0,555.0,928.93,700.51
2016,8,11,16,15,755.5,100.0,2.6,22.5,506.0,897.53,682.77
2016,8,11,16,30,732.0,96.0,2.6,22.0,457.0,869.81,667.36
2016,8,11,16,45,702.0,90.5,2.6,21.5,406.0,825.63,639.98
2016,8,11,17,0,672.0,85.0,2.6,21.0,355.0,779.67,610.62
2016,8,11,17,15,629.0,79.0,2.6,20.0,303.0,719.66,570.96
2016,8,11,17,30,586.0,73.0,2.6,19.0,251.0,659.22,529.08
2016,8,11,17,45,525.5,64.5,2.6,18.5,201.5,580.43,469.82
2016,8,11,18,0,465.0,56.0,2.6,18.0,152.0,503.3,408.69
2016,8,11,18,15,373.5,44.5,2.5,17.5,107.5,400.36,323.52
2016,8,11,18,30,282.0,33.0,2.4,17.0,63.0,303.59,234.22
2016,8,11,18,45,141.0,16.5,2.3,16.5,31.5,154.37,5.54
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.0,1.9,13.5,33.0,13.7,0.0
2016,8,12,6,0,291.0,34.0,2.0,14.0,66.0,27.84,17.76
2016,8,12,6,15,381.0,45.0,1.95,14.5,110.5,36.26,26.14
2016,8,12,6,30,471.0,56.0,1.9,15.0,155.0,44.49,33.82
2016,8,12,6,45,235.5,78.0,1.9,15.5,127.5,58.99,46.84
2016,8,12,7,0,0.0,100.0,1.9,16.0,100.0,78.83,64.31
2016,8,12,7,15,4.0,118.5,1.9,16.5,120.0,92.9,76.4
2016,8,12,7,30,8.0,137.0,1.9,17.0,140.0,106.87,88.17
2016,8,12,7,45,30.5,167.5,1.9,18.0,182.5,123.2,101.53
2016,8,12,8,0,53.0,198.0,1.9,19.0,225.0,142.66,117.27
2016,8,12,8,15,63.0,222.5,1.85,19.5,257.5,158.06,129.53
2016,8,12,8,30,73.0,247.0,1.8,20.0,290.0,173.05,141.27
2016,8,12,8,45,123.5,274.0,1.8,20.5,353.0,179.14,145.56
2016,8,12,9,0,174.0,301.0,1.8,21.0,416.0,193.56,156.67
2016,8,12,9,15,514.5,204.5,1.85,21.5,574.5,128.58,93.71
2016,8,12,9,30,855.0,108.0,1.9,22.0,733.0,147.82,83.01
2016,8,12,9,45,866.0,109.5,1.95,22.5,769.0,201.94,117.81
2016,8,12,10,0,877.0,111.0,2.0,23.0,805.0,257.2,160.97
2016,8,12,10,15,884.5,112.0,2.1,23.5,834.5,312.2,207.35
2016,8,12,10,30,892.0,113.0,2.2,24.0,864.0,367.54,254.86
2016,8,12,10,45,898.0,114.0,2.3,24.5,886.5,422.46,301.67
2016,8,12,11,0,904.0,115.0,2.4,25.0,909.0,477.16,347.26
2016,8,12,11,15,907.0,115.5,2.45,25.0,924.0,529.64,390.6
2016,8,12,11,30,910.0,116.0,2.5,25.0,939.0,581.15,432.06
2016,8,12,11,45,912.5,116.0,2.6,25.0,947.0,630.83,471.29
2016,8,12,12,0,915.0,116.0,2.7,25.0,955.0,679.1,508.59
2016,8,12,12,15,915.0,116.0,2.75,25.0,955.0,724.05,542.51
2016,8,12,12,30,915.0,116.0,2.8,25.0,955.0,766.95,574.34
2016,8,12,12,45,918.5,113.0,2.85,25.0,948.5,807.67,602.92
2016,8,12,13,0,922.0,110.0,2.9,25.0,942.0,846.05,629.27
2016,8,12,13,15,919.0,109.0,2.9,25.0,926.5,878.31,651.1
2016,8,12,13,30,916.0,108.0,2.9,25.0,911.0,907.52,670.91
2016,8,12,13,45,912.0,107.0,2.9,25.0,888.5,932.67,688.05
2016,8,12,14,0,908.0,106.0,2.9,25.0,866.0,954.5,703.08
2016,8,12,14,15,901.0,104.5,2.85,24.5,836.5,969.58,714.78
2016,8,12,14,30,894.0,103.0,2.8,24.0,807.0,981.09,724.33
2016,8,12,14,45,885.5,101.0,2.8,24.0,771.5,987.02,729.41
2016,8,12,15,0,877.0,99.0,2.8,24.0,736.0,989.35,732.35
2016,8,12,15,15,864.5,96.5,2.75,24.0,694.5,983.57,729.68
2016,8,12,15,30,852.0,94.0,2.7,24.0,653.0,974.28,724.91
2016,8,12,15,45,837.0,91.0,2.65,24.0,607.5,970.07,723.68
2016,8,12,16,0,822.0,88.0,2.6,24.0,562.0,951.01,712.61
2016,8,12,16,15,800.0,85.0,2.5,23.5,512.5,921.92,695.82
2016,8,12,16,30,778.0,82.0,2.4,23.0,463.0,890.03,676.99
2016,8,12,16,45,749.5,78.0,2.35,23.0,411.5,848.08,650.01
2016,8,12,17,0,721.0,74.0,2.3,23.0,360.0,804.07,621.03
2016,8,12,17,15,679.5,69.0,2.15,22.5,308.0,751.31,585.31
2016,8,12,17,30,638.0,64.0,2.0,22.0,256.0,692.56,543.8
2016,8,12,17,45,578.0,57.0,1.9,21.5,205.5,614.98,486.63
2016,8,12,18,0,518.0,50.0,1.8,21.0,155.0,539.08,427.65
2016,8,12,18,15,422.5,40.5,1.8,20.0,109.5,434.0,343.78
2016,8,12,18,30,327.0,31.0,1.8,19.0,64.0,335.25,252.63
2016,8,12,18,45,163.5,15.5,1.8,18.5,32.0,167.12,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.0,16.5,2.0,14.5,32.5,13.32,0.0
2016,8,13,6,0,298.0,33.0,2.1,15.0,65.0,27.05,16.89
2016,8,13,6,15,389.5,43.5,2.05,15.5,109.0,35.09,24.97
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,42.96,32.32
2016,8,13,6,45,240.5,75.0,1.95,16.5,124.5,54.69,42.86
2016,8,13,7,0,0.0,96.0,1.9,17.0,96.0,76.02,61.59
2016,8,13,7,15,2.5,114.5,1.85,17.5,115.5,90.11,73.67
2016,8,13,7,30,5.0,133.0,1.8,18.0,135.0,104.08,85.42
2016,8,13,7,45,15.5,158.0,1.75,19.0,165.5,122.35,100.41
2016,8,13,8,0,26.0,183.0,1.7,20.0,196.0,140.39,114.88
2016,8,13,8,15,69.0,218.5,1.7,20.5,257.5,155.89,127.19
2016,8,13,8,30,112.0,254.0,1.7,21.0,319.0,168.37,136.84
2016,8,13,8,45,473.0,175.0,1.7,22.0,482.5,109.84,87.39
2016,8,13,9,0,834.0,96.0,1.7,23.0,646.0,80.81,62.7
2016,8,13,9,15,847.0,98.0,1.75,23.5,686.5,88.65,68.97
2016,8,13,9,30,860.0,100.0,1.8,24.0,727.0,141.99,78.02
2016,8,13,9,45,875.5,99.0,1.85,24.5,764.0,195.4,111.47
2016,8,13,10,0,891.0,98.0,1.9,25.0,801.0,250.39,153.84
2016,8,13,10,15,898.0,99.0,1.95,25.5,830.0,305.9,200.33
2016,8,13,10,30,905.0,100.0,2.0,26.0,859.0,361.69,247.86
2016,8,13,10,45,910.5,100.5,2.05,26.5,881.5,416.64,294.34
2016,8,13,11,0,916.0,101.0,2.1,27.0,904.0,471.26,339.48
2016,8,13,11,15,919.0,101.5,2.15,27.0,919.0,524.16,382.79
2016,8,13,11,30,922.0,102.0,2.2,27.0,934.0,576.07,424.17
2016,8,13,11,45,924.5,102.0,2.3,27.0,942.0,626.09,463.31
2016,8,13,12,0,927.0,102.0,2.4,27.0,950.0,674.64,500.47
2016,8,13,12,15,927.0,102.0,2.45,27.0,949.5,719.83,534.23
2016,8,13,12,30,927.0,102.0,2.5,27.0,949.0,762.92,565.86
2016,8,13,12,45,910.5,110.5,2.55,27.0,936.5,798.65,590.38
2016,8,13,13,0,894.0,119.0,2.6,27.0,924.0,831.01,612.45
2016,8,13,13,15,890.5,118.5,2.65,27.0,908.5,862.6,634.01
2016,8,13,13,30,887.0,118.0,2.7,27.0,893.0,891.22,653.62
2016,8,13,13,45,885.5,115.0,2.75,27.0,871.5,916.11,670.84
2016,8,13,14,0,884.0,112.0,2.8,27.0,850.0,937.77,686.05
2016,8,13,14,15,876.5,110.5,2.8,27.0,820.5,952.03,696.15
2016,8,13,14,30,869.0,109.0,2.8,27.0,791.0,962.78,704.16
2016,8,13,14,45,863.0,105.5,2.85,27.0,756.5,969.29,710.0
2016,8,13,15,0,857.0,102.0,2.9,27.0,722.0,972.25,713.72
2016,8,13,15,15,844.0,99.5,2.9,26.5,681.0,965.9,712.51
2016,8,13,15,30,831.0,97.0,2.9,26.0,640.0,967.78,716.98
2016,8,13,15,45,818.0,93.0,2.9,26.0,595.0,952.82,708.93
2016,8,13,16,0,805.0,89.0,2.9,26.0,550.0,934.55,698.87
2016,8,13,16,15,782.5,86.0,2.9,25.5,501.5,905.08,682.57
2016,8,13,16,30,760.0,83.0,2.9,25.0,453.0,872.89,664.2
2016,8,13,16,45,733.5,78.0,2.9,24.5,402.5,831.82,639.2
2016,8,13,17,0,707.0,73.0,2.9,24.0,352.0,788.7,612.02
2016,8,13,17,15,665.5,68.0,2.8,23.5,300.5,736.2,576.44
2016,8,13,17,30,624.0,63.0,2.7,23.0,249.0,677.84,535.04
2016,8,13,17,45,564.5,56.0,2.65,22.5,199.0,601.17,477.98
2016,8,13,18,0,505.0,49.0,2.6,22.0,149.0,526.21,419.08
2016,8,13,18,15,407.0,39.5,2.6,21.0,105.0,419.81,333.0
2016,8,13,18,30,309.0,30.0,2.6,20.0,61.0,320.09,238.08
2016,8,13,18,45,154.5,15.0,2.6,19.5,30.5,158.01,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.5,15.5,2.1,14.5,32.5,12.52,0.0
2016,8,14,6,0,323.0,31.0,2.2,15.0,65.0,25.43,15.4
2016,8,14,6,15,417.5,40.5,2.15,15.5,110.0,32.72,22.88
2016,8,14,6,30,512.0,50.0,2.1,16.0,155.0,39.91,29.61
2016,8,14,6,45,573.0,56.5,2.1,16.5,205.5,44.38,33.75
2016,8,14,7,0,634.0,63.0,2.1,17.0,256.0,48.8,37.67
2016,8,14,7,15,327.5,103.5,2.1,17.5,204.5,73.16,58.94
2016,8,14,7,30,21.0,144.0,2.1,18.0,153.0,111.49,91.88
2016,8,14,7,45,48.5,173.5,2.1,19.0,197.0,126.75,104.22
2016,8,14,8,0,76.0,203.0,2.1,20.0,241.0,145.59,119.35
2016,8,14,8,15,104.5,229.0,2.1,20.5,286.5,162.03,132.44
2016,8,14,8,30,133.0,255.0,2.1,21.0,332.0,169.2,137.67
2016,8,14,8,45,238.0,263.0,2.1,22.0,414.0,164.99,133.24
2016,8,14,9,0,343.0,271.0,2.1,23.0,496.0,169.57,136.1
2016,8,14,9,15,610.0,183.5,2.1,23.5,615.0,113.68,89.63
2016,8,14,9,30,877.0,96.0,2.1,24.0,734.0,139.55,75.93
2016,8,14,9,45,864.0,109.0,2.15,24.5,763.0,198.62,114.61
2016,8,14,10,0,851.0,122.0,2.2,25.0,792.0,256.28,160.0
2016,8,14,10,15,858.5,123.5,2.2,25.0,821.0,310.42,205.49
2016,8,14,10,30,866.0,125.0,2.2,25.0,850.0,364.94,252.31
2016,8,14,10,45,873.5,125.0,2.25,25.5,873.0,418.64,297.77
2016,8,14,11,0,881.0,125.0,2.3,26.0,896.0,472.27,342.16
2016,8,14,11,15,884.5,126.0,2.35,26.0,911.0,524.42,384.98
2016,8,14,11,30,888.0,127.0,2.4,26.0,926.0,575.72,426.03
2016,8,14,11,45,891.5,126.0,2.45,26.5,933.5,624.47,463.3
2016,8,14,12,0,895.0,125.0,2.5,27.0,941.0,671.89,498.54
2016,8,14,12,15,686.0,245.5,2.55,27.0,871.0,681.09,503.92
2016,8,14,12,30,477.0,366.0,2.6,27.0,801.0,668.95,493.33
2016,8,14,12,45,684.5,244.5,2.65,27.0,862.5,754.35,557.83
2016,8,14,13,0,892.0,123.0,2.7,27.0,924.0,832.24,614.37
2016,8,14,13,15,888.0,122.0,2.75,27.0,908.0,863.01,635.06
2016,8,14,13,30,884.0,121.0,2.8,27.0,892.0,890.75,654.12
2016,8,14,13,45,876.5,121.0,2.85,27.0,868.5,913.19,669.76
2016,8,14,14,0,869.0,121.0,2.9,27.0,845.0,932.28,683.34
2016,8,14,14,15,861.0,119.5,2.95,26.5,815.0,945.99,694.89
2016,8,14,14,30,853.0,118.0,3.0,26.0,785.0,956.21,704.39
2016,8,14,14,45,842.0,116.0,3.05,26.0,749.0,959.5,708.12
2016,8,14,15,0,831.0,114.0,3.1,26.0,713.0,971.33,717.74
2016,8,14,15,15,817.0,111.5,3.15,25.5,672.0,964.22,716.32
2016,8,14,15,30,803.0,109.0,3.2,25.0,631.0,953.62,712.82
2016,8,14,15,45,785.0,106.0,3.25,25.0,585.5,935.07,702.66
2016,8,14,16,0,767.0,103.0,3.3,25.0,540.0,913.32,690.37
2016,8,14,16,15,743.0,99.0,3.3,24.5,491.5,881.46,672.04
2016,8,14,16,30,719.0,95.0,3.3,24.0,443.0,853.42,656.14
2016,8,14,16,45,688.0,90.0,3.35,23.5,392.0,809.14,628.55
2016,8,14,17,0,657.0,85.0,3.4,23.0,341.0,763.15,598.91
2016,8,14,17,15,612.5,78.5,3.3,22.0,290.0,701.47,556.93
2016,8,14,17,30,568.0,72.0,3.2,21.0,239.0,639.47,512.83
2016,8,14,17,45,505.0,63.5,3.15,20.5,190.0,559.17,451.49
2016,8,14,18,0,442.0,55.0,3.1,20.0,141.0,480.65,388.4
2016,8,14,18,15,343.0,43.5,3.0,19.5,98.0,372.88,298.62
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,272.47,199.63
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,131.27,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,156.0,16.5,2.15,12.5,32.0,13.43,0.0
2016,8,15,6,0,312.0,33.0,2.2,13.0,64.0,27.26,16.9
2016,8,15,6,15,410.5,43.0,2.15,13.5,110.0,34.91,24.95
2016,8,15,6,30,509.0,53.0,2.1,14.0,156.0,42.45,32.09
2016,8,15,6,45,254.5,54.0,2.1,14.5,105.5,40.01,30.14
2016,8,15,7,0,0.0,55.0,2.1,15.0,55.0,45.53,35.08
2016,8,15,7,15,0.0,66.0,2.05,15.5,66.0,54.7,43.11
2016,8,15,7,30,0.0,77.0,2.0,16.0,77.0,63.72,50.86
2016,8,15,7,45,0.0,92.5,2.0,17.0,92.5,75.92,61.14
2016,8,15,8,0,0.0,108.0,2.0,18.0,108.0,87.99,71.1
2016,8,15,8,15,0.0,123.0,1.95,18.5,123.0,99.57,80.61
2016,8,15,8,30,0.0,138.0,1.9,19.0,138.0,111.03,89.91
2016,8,15,8,45,1.5,157.5,1.85,19.5,158.5,125.63,101.72
2016,8,15,9,0,3.0,177.0,1.8,20.0,179.0,140.01,113.21
2016,8,15,9,15,5.5,194.5,1.8,20.5,198.5,152.93,123.36
2016,8,15,9,30,8.0,212.0,1.8,21.0,218.0,167.24,128.43
2016,8,15,9,45,10.0,227.0,1.85,21.5,235.0,180.18,137.84
2016,8,15,10,0,12.0,242.0,1.9,22.0,252.0,193.5,147.58
2016,8,15,10,15,69.0,323.0,1.95,22.0,381.0,256.0,193.37
2016,8,15,10,30,126.0,404.0,2.0,22.0,510.0,324.9,243.92
2016,8,15,10,45,539.0,251.5,2.1,22.5,720.0,373.88,273.65
2016,8,15,11,0,952.0,99.0,2.2,23.0,930.0,482.97,353.18
2016,8,15,11,15,955.0,99.5,2.25,23.0,945.0,537.88,398.52
2016,8,15,11,30,958.0,100.0,2.3,23.0,960.0,591.71,442.07
2016,8,15,11,45,959.0,100.5,2.4,23.5,967.5,643.11,481.96
2016,8,15,12,0,960.0,101.0,2.5,24.0,975.0,692.83,519.49
2016,8,15,12,15,960.0,101.0,2.5,24.0,974.5,739.57,554.47
2016,8,15,12,30,960.0,101.0,2.5,24.0,974.0,784.12,587.14
2016,8,15,12,45,950.5,105.0,2.55,24.0,963.0,822.62,613.66
2016,8,15,13,0,941.0,109.0,2.6,24.0,952.0,858.01,637.91
2016,8,15,13,15,937.5,108.5,2.6,24.0,936.0,890.99,660.13
2016,8,15,13,30,934.0,108.0,2.6,24.0,920.0,920.83,680.25
2016,8,15,13,45,929.0,106.5,2.6,24.0,896.5,945.1,696.72
2016,8,15,14,0,924.0,105.0,2.6,24.0,873.0,965.89,711.02
2016,8,15,14,15,917.0,104.0,2.6,23.5,842.5,981.8,723.65
2016,8,15,14,30,910.0,103.0,2.6,23.0,812.0,994.09,734.14
2016,8,15,14,45,901.0,100.5,2.6,23.0,775.5,999.17,738.68
2016,8,15,15,0,892.0,98.0,2.6,23.0,739.0,1000.53,741.02
2016,8,15,15,15,879.0,96.0,2.6,22.5,696.5,994.87,740.37
2016,8,15,15,30,866.0,94.0,2.6,22.0,654.0,985.66,737.57
2016,8,15,15,45,850.5,91.0,2.6,22.0,607.5,980.84,736.45
2016,8,15,16,0,835.0,88.0,2.6,22.0,561.0,961.15,725.4
2016,8,15,16,15,812.5,84.5,2.55,21.5,510.5,930.75,708.11
2016,8,15,16,30,790.0,81.0,2.5,21.0,460.0,897.51,688.67
2016,8,15,16,45,761.0,76.5,2.5,20.5,407.5,854.2,662.16
2016,8,15,17,0,732.0,72.0,2.5,20.0,355.0,808.82,633.38
2016,8,15,17,15,688.5,67.0,2.45,19.5,302.0,747.81,591.7
2016,8,15,17,30,645.0,62.0,2.4,19.0,249.0,693.34,553.01
2016,8,15,17,45,580.5,55.0,2.35,18.5,198.0,611.9,491.61
2016,8,15,18,0,516.0,48.0,2.3,18.0,147.0,532.43,428.32
2016,8,15,18,15,412.0,38.5,2.15,17.0,101.5,421.24,336.51
2016,8,15,18,30,308.0,29.0,2.0,16.0,56.0,317.22,228.44
2016,8,15,18,45,154.0,14.5,1.95,15.5,28.0,121.77,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.0,16.5,2.0,13.5,29.0,12.88,0.0
2016,8,16,6,0,256.0,33.0,2.1,14.0,58.0,25.64,15.3
2016,8,16,6,15,351.0,44.5,2.05,14.5,101.5,36.03,25.79
2016,8,16,6,30,446.0,56.0,2.0,15.0,145.0,44.68,33.9
2016,8,16,6,45,223.0,59.5,2.0,15.5,104.0,43.71,33.28
2016,8,16,7,0,0.0,63.0,2.0,16.0,63.0,52.04,40.69
2016,8,16,7,15,0.0,76.0,2.0,16.5,76.0,62.42,49.74
2016,8,16,7,30,0.0,89.0,2.0,17.0,89.0,72.73,58.55
2016,8,16,7,45,0.0,112.0,2.0,17.5,112.0,90.27,73.46
2016,8,16,8,0,0.0,135.0,2.0,18.0,135.0,107.49,87.86
2016,8,16,8,15,0.0,148.5,1.95,18.5,149.0,117.83,96.17
2016,8,16,8,30,0.0,162.0,1.9,19.0,163.0,128.07,104.31
2016,8,16,8,45,7.0,192.0,1.9,20.0,197.5,149.64,121.6
2016,8,16,9,0,14.0,222.0,1.9,21.0,232.0,170.71,138.13
2016,8,16,9,15,16.5,239.0,1.9,21.5,251.0,182.98,147.5
2016,8,16,9,30,19.0,256.0,1.9,22.0,270.0,198.03,151.54
2016,8,16,9,45,53.0,309.5,1.9,22.5,350.5,227.4,171.86
2016,8,16,10,0,87.0,363.0,1.9,23.0,431.0,274.12,205.3
2016,8,16,10,15,470.0,248.0,1.95,23.0,637.5,281.98,198.27
2016,8,16,10,30,853.0,133.0,2.0,23.0,844.0,363.83,253.34
2016,8,16,10,45,858.5,134.5,2.05,23.5,866.0,417.33,298.74
2016,8,16,11,0,864.0,136.0,2.1,24.0,888.0,470.6,343.06
2016,8,16,11,15,867.5,137.0,2.15,24.0,903.5,522.16,385.63
2016,8,16,11,30,871.0,138.0,2.2,24.0,919.0,572.89,426.45
2016,8,16,11,45,873.0,138.5,2.25,24.5,926.0,621.37,463.68
2016,8,16,12,0,875.0,139.0,2.3,25.0,933.0,668.49,498.83
2016,8,16,12,15,875.0,139.0,2.3,25.0,932.5,712.3,531.5
2016,8,16,12,30,875.0,139.0,2.3,25.0,932.0,754.15,562.09
2016,8,16,12,45,869.5,140.0,2.35,25.0,923.0,790.51,588.47
2016,8,16,13,0,864.0,141.0,2.4,25.0,914.0,824.18,611.57
2016,8,16,13,15,860.0,140.5,2.4,25.0,898.0,854.93,632.33
2016,8,16,13,30,856.0,140.0,2.4,25.0,882.0,882.75,651.13
2016,8,16,13,45,851.0,138.0,2.45,25.0,859.0,905.23,666.87
2016,8,16,14,0,846.0,136.0,2.5,25.0,836.0,935.93,688.16
2016,8,16,14,15,837.5,134.0,2.5,24.5,806.0,949.03,698.82
2016,8,16,14,30,829.0,132.0,2.5,24.0,776.0,958.56,707.45
2016,8,16,14,45,819.0,129.0,2.5,24.0,740.0,961.95,710.88
2016,8,16,15,0,809.0,126.0,2.5,24.0,704.0,961.74,712.16
2016,8,16,15,15,794.0,123.0,2.5,23.5,662.5,953.04,709.39
2016,8,16,15,30,779.0,120.0,2.5,23.0,621.0,940.85,704.47
2016,8,16,15,45,761.5,115.5,2.5,23.0,575.5,921.09,693.2
2016,8,16,16,0,744.0,111.0,2.5,23.0,530.0,904.83,684.39
2016,8,16,16,15,718.0,106.5,2.5,22.5,481.0,871.03,664.76
2016,8,16,16,30,692.0,102.0,2.5,22.0,432.0,834.73,643.18
2016,8,16,16,45,660.0,96.0,2.5,22.0,381.5,788.6,612.87
2016,8,16,17,0,628.0,90.0,2.5,22.0,331.0,740.81,580.61
2016,8,16,17,15,581.0,83.0,2.5,21.0,279.5,676.77,537.33
2016,8,16,17,30,534.0,76.0,2.5,20.0,228.0,612.49,491.73
2016,8,16,17,45,469.0,66.0,2.55,19.5,179.5,529.51,428.35
2016,8,16,18,0,404.0,56.0,2.6,19.0,131.0,448.49,363.08
2016,8,16,18,15,304.5,42.5,2.5,18.5,89.0,337.77,270.06
2016,8,16,18,30,205.0,29.0,2.4,18.0,47.0,237.21,163.75
2016,8,16,18,45,102.5,14.5,2.35,17.5,23.5,84.98,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.47,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,24.78,14.31
2016,8,17,6,15,308.5,44.5,2.05,15.5,94.5,34.24,24.07
2016,8,17,6,30,401.0,57.0,2.0,16.0,136.0,45.37,34.34
2016,8,17,6,45,465.0,66.5,1.95,16.5,184.5,51.86,40.31
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,58.19,45.93
2016,8,17,7,15,264.5,98.0,1.85,17.5,176.5,72.71,58.54
2016,8,17,7,30,0.0,120.0,1.8,18.0,120.0,94.91,77.56
2016,8,17,7,45,1.0,136.0,1.75,19.0,136.5,107.13,87.47
2016,8,17,8,0,2.0,152.0,1.7,20.0,153.0,119.25,97.11
2016,8,17,8,15,16.0,185.0,1.65,20.5,194.5,142.77,116.34
2016,8,17,8,30,30.0,218.0,1.6,21.0,236.0,156.11,126.76
2016,8,17,8,45,55.5,252.0,1.6,21.5,288.0,176.49,142.89
2016,8,17,9,0,81.0,286.0,1.6,22.0,340.0,196.03,158.09
2016,8,17,9,15,444.0,203.5,1.6,22.5,521.5,121.76,96.59
2016,8,17,9,30,807.0,121.0,1.6,23.0,703.0,135.25,76.3
2016,8,17,9,45,827.5,118.5,1.65,23.5,741.0,186.57,107.3
2016,8,17,10,0,848.0,116.0,1.7,24.0,779.0,248.24,154.14
2016,8,17,10,15,856.5,117.5,1.75,24.0,808.0,302.56,199.66
2016,8,17,10,30,865.0,119.0,1.8,24.0,837.0,357.36,246.74
2016,8,17,10,45,870.5,120.0,1.9,24.5,859.5,411.01,292.41
2016,8,17,11,0,876.0,121.0,2.0,25.0,882.0,464.39,336.89
2016,8,17,11,15,880.0,121.5,2.05,25.0,897.0,516.24,379.62
2016,8,17,11,30,884.0,122.0,2.1,25.0,912.0,567.25,420.58
2016,8,17,11,45,886.0,122.5,2.15,25.5,919.5,616.09,457.99
2016,8,17,12,0,888.0,123.0,2.2,26.0,927.0,663.49,493.28
2016,8,17,12,15,888.0,123.0,2.25,26.0,926.5,707.54,526.31
2016,8,17,12,30,888.0,123.0,2.3,26.0,926.0,749.57,557.28
2016,8,17,12,45,872.0,131.0,2.4,26.5,913.5,784.12,581.14
2016,8,17,13,0,856.0,139.0,2.5,27.0,901.0,815.39,601.73
2016,8,17,13,15,852.0,138.0,2.55,26.5,885.5,845.37,623.51
2016,8,17,13,30,848.0,137.0,2.6,26.0,870.0,872.4,643.44
2016,8,17,13,45,842.0,135.5,2.65,26.0,847.0,894.14,658.71
2016,8,17,14,0,836.0,134.0,2.7,26.0,824.0,923.93,679.45
2016,8,17,14,15,827.5,132.0,2.7,25.5,794.0,936.76,689.96
2016,8,17,14,30,819.0,130.0,2.7,25.0,764.0,946.04,698.45
2016,8,17,14,45,808.0,127.5,2.7,25.0,728.0,948.81,701.48
2016,8,17,15,0,797.0,125.0,2.7,25.0,692.0,948.01,702.36
2016,8,17,15,15,781.5,122.0,2.7,24.5,651.0,938.69,699.13
2016,8,17,15,30,766.0,119.0,2.7,24.0,610.0,925.92,693.76
2016,8,17,15,45,746.5,115.0,2.7,24.0,564.5,904.72,681.43
2016,8,17,16,0,727.0,111.0,2.7,24.0,519.0,887.17,671.65
2016,8,17,16,15,701.0,106.5,2.7,23.0,470.0,853.49,653.21
2016,8,17,16,30,675.0,102.0,2.7,22.0,421.0,817.39,632.72
2016,8,17,16,45,639.5,96.5,2.75,21.5,370.5,768.82,601.78
2016,8,17,17,0,604.0,91.0,2.8,21.0,320.0,718.77,568.74
2016,8,17,17,15,556.0,83.5,2.75,20.5,269.5,653.72,522.65
2016,8,17,17,30,508.0,76.0,2.7,20.0,219.0,588.57,474.53
2016,8,17,17,45,437.5,66.0,2.7,19.5,171.0,501.66,407.24
2016,8,17,18,0,367.0,56.0,2.7,19.0,123.0,414.2,336.19
2016,8,17,18,15,269.0,42.0,2.65,18.5,82.5,309.31,246.75
2016,8,17,18,30,171.0,28.0,2.6,18.0,42.0,207.86,136.37
2016,8,17,18,45,85.5,14.0,2.55,17.5,21.0,72.34,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,12.84,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,25.47,14.61
2016,8,18,6,15,279.5,46.5,1.8,15.5,91.5,35.62,25.22
2016,8,18,6,30,373.0,60.0,1.8,16.0,133.0,45.61,34.53
2016,8,18,6,45,437.0,70.5,1.8,16.5,180.5,55.08,43.14
2016,8,18,7,0,501.0,81.0,1.8,17.0,228.0,62.05,49.32
2016,8,18,7,15,250.5,103.5,1.8,17.5,177.5,76.18,61.58
2016,8,18,7,30,0.0,126.0,1.8,18.0,127.0,98.95,81.06
2016,8,18,7,45,11.0,151.0,1.8,18.5,157.0,117.29,96.38
2016,8,18,8,0,22.0,176.0,1.8,19.0,187.0,135.4,111.23
2016,8,18,8,15,43.5,207.0,1.75,19.5,231.5,148.7,121.79
2016,8,18,8,30,65.0,238.0,1.7,20.0,276.0,167.61,136.88
2016,8,18,8,45,142.5,264.5,1.7,20.5,354.5,174.59,141.92
2016,8,18,9,0,220.0,291.0,1.7,21.0,433.0,189.52,153.47
2016,8,18,9,15,277.5,299.5,1.7,21.5,491.0,181.51,146.2
2016,8,18,9,30,335.0,308.0,1.7,22.0,549.0,213.67,153.41
2016,8,18,9,45,513.5,250.0,1.75,22.5,640.5,220.43,147.07
2016,8,18,10,0,692.0,192.0,1.8,23.0,732.0,251.6,163.52
2016,8,18,10,15,702.5,195.0,1.85,23.0,760.5,301.58,204.9
2016,8,18,10,30,713.0,198.0,1.9,23.0,789.0,352.67,248.13
2016,8,18,10,45,709.5,206.0,1.95,23.5,807.5,403.05,290.42
2016,8,18,11,0,706.0,214.0,2.0,24.0,826.0,452.82,331.24
2016,8,18,11,15,711.0,215.5,2.05,24.0,841.0,501.12,370.51
2016,8,18,11,30,716.0,217.0,2.1,24.0,856.0,549.16,408.65
2016,8,18,11,45,711.0,222.5,2.15,24.5,861.0,594.07,442.71
2016,8,18,12,0,706.0,228.0,2.2,25.0,866.0,637.51,474.76
2016,8,18,12,15,706.0,228.0,2.25,25.0,865.5,678.16,505.13
2016,8,18,12,30,706.0,228.0,2.3,25.0,865.0,717.17,533.82
2016,8,18,12,45,708.0,224.5,2.35,25.0,858.0,752.8,559.86
2016,8,18,13,0,710.0,221.0,2.4,25.0,851.0,786.34,584.18
2016,8,18,13,15,705.0,219.0,2.4,25.0,835.5,813.19,603.29
2016,8,18,13,30,700.0,217.0,2.4,25.0,820.0,837.18,620.36
2016,8,18,13,45,691.5,215.0,2.45,25.0,797.5,855.13,633.65
2016,8,18,14,0,683.0,213.0,2.5,25.0,775.0,869.87,644.85
2016,8,18,14,15,672.5,209.5,2.5,24.5,745.5,878.01,652.46
2016,8,18,14,30,662.0,206.0,2.5,24.0,716.0,882.81,657.94
2016,8,18,14,45,650.0,200.5,2.55,24.0,681.5,880.78,658.13
2016,8,18,15,0,638.0,195.0,2.6,24.0,647.0,875.42,656.27
2016,8,18,15,15,620.0,189.0,2.6,23.5,607.0,860.37,648.84
2016,8,18,15,30,602.0,183.0,2.6,23.0,567.0,842.11,639.31
2016,8,18,15,45,477.5,199.0,2.65,22.5,489.5,732.74,564.38
2016,8,18,16,0,353.0,215.0,2.7,22.0,412.0,609.46,476.6
2016,8,18,16,15,312.0,200.0,2.7,21.5,362.5,553.97,438.03
2016,8,18,16,30,271.0,185.0,2.7,21.0,313.0,497.88,397.51
2016,8,18,16,45,256.5,164.0,2.7,20.5,273.5,458.82,369.85
2016,8,18,17,0,242.0,143.0,2.7,20.0,234.0,418.7,340.49
2016,8,18,17,15,294.5,120.5,2.65,19.5,214.5,436.29,357.13
2016,8,18,17,30,347.0,98.0,2.6,19.0,195.0,469.13,384.0
2016,8,18,17,45,290.0,81.0,2.55,18.5,150.0,391.74,321.1
2016,8,18,18,0,233.0,64.0,2.5,18.0,105.0,316.88,258.22
2016,8,18,18,15,161.0,44.0,2.4,17.5,68.0,210.58,167.47
2016,8,18,18,30,89.0,24.0,2.3,17.0,31.0,118.82,71.18
2016,8,18,18,45,44.5,12.0,2.25,16.5,15.5,41.58,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.0,14.5,19.5,12.38,0.0
2016,8,19,6,0,110.0,29.0,2.1,15.0,39.0,22.81,12.22
2016,8,19,6,15,180.0,48.5,2.1,15.5,77.5,37.42,26.73
2016,8,19,6,30,250.0,68.0,2.1,16.0,116.0,50.77,39.01
2016,8,19,6,45,305.5,84.0,2.1,16.5,160.5,61.82,49.04
2016,8,19,7,0,361.0,100.0,2.1,17.0,205.0,72.51,58.49
2016,8,19,7,15,182.0,114.0,2.05,17.5,167.0,82.3,66.91
2016,8,19,7,30,3.0,128.0,2.0,18.0,129.0,100.27,82.21
2016,8,19,7,45,26.5,159.5,1.95,18.5,172.0,117.88,96.91
2016,8,19,8,0,50.0,191.0,1.9,19.0,215.0,138.07,113.53
2016,8,19,8,15,75.0,218.5,1.85,19.5,259.0,155.44,127.49
2016,8,19,8,30,100.0,246.0,1.8,20.0,303.0,172.33,140.85
2016,8,19,8,45,165.5,267.0,1.8,20.5,370.0,176.23,143.32
2016,8,19,9,0,231.0,288.0,1.8,21.0,437.0,188.25,152.49
2016,8,19,9,15,432.0,242.0,1.8,21.0,543.5,142.65,114.59
2016,8,19,9,30,633.0,196.0,1.8,21.0,650.0,158.12,101.41
2016,8,19,9,45,639.5,204.0,1.8,21.5,682.0,205.89,131.32
2016,8,19,10,0,646.0,212.0,1.8,22.0,714.0,254.8,168.49
2016,8,19,10,15,656.5,215.5,1.85,22.5,742.5,302.73,207.64
2016,8,19,10,30,667.0,219.0,1.9,23.0,771.0,351.88,248.61
2016,8,19,10,45,668.0,225.5,1.95,23.5,790.5,400.67,289.29
2016,8,19,11,0,669.0,232.0,2.0,24.0,810.0,449.36,329.01
2016,8,19,11,15,674.0,234.0,2.05,24.0,824.5,496.43,367.19
2016,8,19,11,30,679.0,236.0,2.1,24.0,839.0,543.33,404.35
2016,8,19,11,45,676.5,240.0,2.2,24.0,845.0,587.09,438.59
2016,8,19,12,0,674.0,244.0,2.3,24.0,851.0,629.64,471.21
2016,8,19,12,15,673.5,244.0,2.35,24.0,850.5,668.87,500.73
2016,8,19,12,30,673.0,244.0,2.4,24.0,850.0,706.5,528.62
2016,8,19,12,45,680.0,237.0,2.45,24.5,844.5,741.96,553.73
2016,8,19,13,0,687.0,230.0,2.5,25.0,839.0,775.6,577.22
2016,8,19,13,15,682.5,228.5,2.55,24.5,824.0,802.72,598.07
2016,8,19,13,30,678.0,227.0,2.6,24.0,809.0,827.09,617.04
2016,8,19,13,45,667.5,225.5,2.65,24.0,785.5,843.29,629.2
2016,8,19,14,0,657.0,224.0,2.7,24.0,762.0,856.25,639.22
2016,8,19,14,15,646.0,220.0,2.7,23.5,733.0,863.02,646.1
2016,8,19,14,30,635.0,216.0,2.7,23.0,704.0,866.47,650.86
2016,8,19,14,45,619.0,212.0,2.7,23.0,668.5,861.78,648.87
2016,8,19,15,0,603.0,208.0,2.7,23.0,633.0,853.73,644.74
2016,8,19,15,15,585.0,201.0,2.7,22.5,593.5,829.58,631.11
2016,8,19,15,30,567.0,194.0,2.7,22.0,554.0,810.57,620.86
2016,8,19,15,45,543.5,186.0,2.75,22.0,510.0,782.37,603.09
2016,8,19,16,0,520.0,178.0,2.8,22.0,466.0,751.83,583.52
2016,8,19,16,15,409.0,178.5,2.8,21.5,392.0,644.06,506.43
2016,8,19,16,30,298.0,179.0,2.8,21.0,318.0,516.06,411.98
2016,8,19,16,45,273.5,159.5,2.8,20.5,275.5,468.92,378.38
2016,8,19,17,0,249.0,140.0,2.8,20.0,233.0,421.13,342.82
2016,8,19,17,15,206.5,124.5,2.8,19.5,193.5,362.65,297.03
2016,8,19,17,30,164.0,109.0,2.8,19.0,154.0,288.15,237.1
2016,8,19,17,45,177.5,86.0,2.8,18.5,125.0,286.23,235.36
2016,8,19,18,0,191.0,63.0,2.8,18.0,96.0,263.78,215.5
2016,8,19,18,15,129.5,41.5,2.75,17.5,60.5,181.82,143.54
2016,8,19,18,30,68.0,20.0,2.7,17.0,25.0,93.31,49.11
2016,8,19,18,45,34.0,10.0,2.65,16.5,12.5,32.41,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,14.5,17.5,11.52,0.0
2016,8,20,6,0,92.0,27.0,1.9,15.0,35.0,21.29,10.73
2016,8,20,6,15,155.0,47.5,1.9,15.0,72.5,36.59,26.02
2016,8,20,6,30,218.0,68.0,1.9,15.0,110.0,51.54,39.82
2016,8,20,6,45,271.5,86.0,1.95,15.5,154.0,64.44,51.53
2016,8,20,7,0,325.0,104.0,2.0,16.0,198.0,75.06,60.96
2016,8,20,7,15,163.0,114.5,1.95,16.5,162.0,85.85,70.28
2016,8,20,7,30,1.0,125.0,1.9,17.0,126.0,98.14,80.69
2016,8,20,7,45,23.0,156.0,1.9,18.0,167.5,120.56,99.42
2016,8,20,8,0,45.0,187.0,1.9,19.0,209.0,135.65,111.49
2016,8,20,8,15,57.5,212.5,1.9,19.5,243.5,151.8,124.48
2016,8,20,8,30,70.0,238.0,1.9,20.0,278.0,167.51,136.91
2016,8,20,8,45,143.5,263.5,1.9,20.5,353.5,174.06,141.6
2016,8,20,9,0,217.0,289.0,1.9,21.0,429.0,188.45,152.74
2016,8,20,9,15,416.5,246.0,1.95,21.5,536.0,144.78,116.17
2016,8,20,9,30,616.0,203.0,2.0,22.0,643.0,160.36,103.7
2016,8,20,9,45,644.5,200.0,2.05,22.5,681.0,203.05,128.58
2016,8,20,10,0,673.0,197.0,2.1,23.0,719.0,249.3,162.7
2016,8,20,10,15,683.0,200.5,2.15,23.0,747.0,298.55,203.41
2016,8,20,10,30,693.0,204.0,2.2,23.0,775.0,348.89,246.06
2016,8,20,10,45,701.0,206.0,2.3,23.5,797.0,398.38,287.63
2016,8,20,11,0,709.0,208.0,2.4,24.0,819.0,448.32,328.78
