Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,714.0,209.5,2.45,24.0,833.5,496.74,368.45
2016,8,20,11,30,719.0,211.0,2.5,24.0,848.0,544.87,406.96
2016,8,20,11,45,722.0,211.0,2.6,24.5,855.5,590.19,441.87
2016,8,20,12,0,725.0,211.0,2.7,25.0,863.0,634.53,475.2
2016,8,20,12,15,725.5,211.0,2.75,24.5,862.5,675.99,507.48
2016,8,20,12,30,726.0,211.0,2.8,24.0,862.0,715.79,538.15
2016,8,20,12,45,704.0,221.5,2.9,24.0,848.0,746.03,560.56
2016,8,20,13,0,682.0,232.0,3.0,24.0,834.0,772.87,580.34
2016,8,20,13,15,677.5,230.0,3.0,24.0,819.0,799.39,599.64
2016,8,20,13,30,673.0,228.0,3.0,24.0,804.0,823.16,616.89
2016,8,20,13,45,671.5,222.0,3.05,24.0,783.0,842.91,631.77
2016,8,20,14,0,670.0,216.0,3.1,24.0,762.0,859.71,644.68
2016,8,20,14,15,659.5,212.0,3.1,23.5,733.0,867.08,652.02
2016,8,20,14,30,649.0,208.0,3.1,23.0,704.0,871.12,657.19
2016,8,20,14,45,643.0,199.5,3.1,23.0,671.0,871.61,658.71
2016,8,20,15,0,637.0,191.0,3.1,23.0,638.0,868.84,658.18
2016,8,20,15,15,619.0,185.5,3.1,22.5,598.0,854.23,650.88
2016,8,20,15,30,601.0,180.0,3.1,22.0,558.0,836.42,641.49
2016,8,20,15,45,586.0,170.0,3.1,22.0,515.5,813.82,627.5
2016,8,20,16,0,571.0,160.0,3.1,22.0,473.0,779.65,605.25
2016,8,20,16,15,542.0,151.0,3.1,21.5,426.0,739.8,579.82
2016,8,20,16,30,513.0,142.0,3.1,21.0,379.0,698.22,552.6
2016,8,20,16,45,483.5,130.0,3.1,20.5,332.0,651.0,520.44
2016,8,20,17,0,454.0,118.0,3.1,20.0,285.0,602.78,486.53
2016,8,20,17,15,406.5,105.0,3.1,19.5,237.0,536.41,437.2
2016,8,20,17,30,359.0,92.0,3.1,19.0,189.0,470.87,386.15
2016,8,20,17,45,302.0,75.5,3.1,18.5,145.0,393.82,323.54
2016,8,20,18,0,245.0,59.0,3.1,18.0,101.0,319.34,260.34
2016,8,20,18,15,169.0,40.0,3.0,17.5,64.0,229.18,180.51
2016,8,20,18,30,93.0,21.0,2.9,17.0,27.0,130.0,59.25
2016,8,20,18,45,46.5,10.5,2.85,16.5,13.5,41.51,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,11.95,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,22.04,10.93
2016,8,21,6,15,190.0,47.0,2.8,15.0,76.5,35.69,25.17
2016,8,21,6,30,265.0,66.0,2.9,15.0,115.0,49.47,37.96
2016,8,21,6,45,327.0,80.5,3.0,15.5,160.5,59.56,47.21
2016,8,21,7,0,389.0,95.0,3.1,16.0,206.0,69.37,55.96
2016,8,21,7,15,231.5,123.5,3.05,16.5,193.0,88.82,72.93
2016,8,21,7,30,74.0,152.0,3.0,17.0,180.0,112.01,92.81
2016,8,21,7,45,126.0,175.5,2.95,17.5,232.0,123.6,102.33
2016,8,21,8,0,178.0,199.0,2.9,18.0,284.0,138.39,114.43
2016,8,21,8,15,205.5,220.0,2.8,18.5,328.0,151.1,124.58
2016,8,21,8,30,233.0,241.0,2.7,19.0,372.0,163.42,134.25
2016,8,21,8,45,233.5,263.0,2.65,19.5,404.0,175.36,143.51
2016,8,21,9,0,234.0,285.0,2.6,20.0,436.0,186.79,152.25
2016,8,21,9,15,467.0,224.5,2.55,20.5,549.0,133.99,107.81
2016,8,21,9,30,700.0,164.0,2.5,21.0,662.0,140.99,86.63
2016,8,21,9,45,685.5,181.5,2.45,21.5,689.5,195.68,121.86
2016,8,21,10,0,671.0,199.0,2.4,22.0,717.0,249.31,163.58
2016,8,21,10,15,681.5,202.0,2.45,22.0,745.5,298.3,204.23
2016,8,21,10,30,692.0,205.0,2.5,22.0,774.0,348.44,246.97
2016,8,21,10,45,702.5,205.5,2.55,22.5,796.5,397.79,288.59
2016,8,21,11,0,713.0,206.0,2.6,23.0,819.0,447.82,329.98
2016,8,21,11,15,718.0,207.5,2.65,23.0,833.5,496.45,370.1
2016,8,21,11,30,723.0,209.0,2.7,23.0,848.0,544.77,409.04
2016,8,21,11,45,727.0,208.5,2.8,23.5,855.5,590.45,444.47
2016,8,21,12,0,731.0,208.0,2.9,24.0,863.0,635.2,478.35
2016,8,21,12,15,731.0,208.0,2.95,24.0,863.0,676.54,509.78
2016,8,21,12,30,731.0,208.0,3.0,24.0,863.0,716.15,539.44
2016,8,21,12,45,742.5,199.0,3.1,24.0,858.5,754.45,568.27
2016,8,21,13,0,754.0,190.0,3.2,24.0,854.0,786.03,592.29
2016,8,21,13,15,749.5,188.5,3.2,23.5,838.5,819.41,617.48
2016,8,21,13,30,745.0,187.0,3.2,23.0,823.0,844.97,636.88
2016,8,21,13,45,739.0,184.5,3.25,23.0,800.5,865.2,651.54
2016,8,21,14,0,733.0,182.0,3.3,23.0,778.0,882.25,664.16
2016,8,21,14,15,723.0,179.0,3.3,22.5,748.5,891.81,672.83
2016,8,21,14,30,713.0,176.0,3.3,22.0,719.0,897.97,679.39
2016,8,21,14,45,701.0,171.5,3.35,22.0,683.5,897.2,680.4
2016,8,21,15,0,689.0,167.0,3.4,22.0,648.0,893.03,679.27
2016,8,21,15,15,671.5,162.0,3.4,21.5,607.5,879.6,672.86
2016,8,21,15,30,654.0,157.0,3.4,21.0,567.0,862.92,664.31
2016,8,21,15,45,632.5,150.5,3.4,21.0,522.5,837.53,648.37
2016,8,21,16,0,611.0,144.0,3.4,21.0,478.0,809.27,630.36
2016,8,21,16,15,582.0,137.0,3.4,20.5,430.5,770.52,605.76
2016,8,21,16,30,553.0,130.0,3.4,20.0,383.0,720.67,572.51
2016,8,21,16,45,516.0,120.5,3.45,19.5,334.0,668.72,537.02
2016,8,21,17,0,479.0,111.0,3.5,19.0,285.0,616.05,499.76
2016,8,21,17,15,429.5,99.0,3.45,18.5,236.5,548.53,449.18
2016,8,21,17,30,380.0,87.0,3.4,18.0,188.0,481.94,397.28
2016,8,21,17,45,315.0,72.0,3.4,17.5,143.5,399.56,329.79
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,320.43,262.13
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,228.35,179.46
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,125.0,42.26
2016,8,21,18,45,45.5,10.0,3.1,15.5,13.0,40.29,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,18.5,11.95,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,37.0,21.55,10.19
2016,8,22,6,15,196.0,46.0,2.8,14.5,75.5,34.99,24.56
2016,8,22,6,30,274.0,64.0,2.8,15.0,114.0,48.09,36.72
2016,8,22,6,45,152.5,84.5,2.85,15.5,114.0,62.58,49.86
2016,8,22,7,0,31.0,105.0,2.9,16.0,114.0,79.42,64.8
2016,8,22,7,15,41.5,126.0,2.8,16.5,140.5,94.23,77.64
2016,8,22,7,30,52.0,147.0,2.7,17.0,167.0,108.76,89.97
2016,8,22,7,45,96.5,173.5,2.65,17.5,217.0,126.57,104.88
2016,8,22,8,0,141.0,200.0,2.6,18.0,267.0,138.36,114.38
2016,8,22,8,15,193.0,219.0,2.5,18.5,321.0,150.33,123.89
2016,8,22,8,30,245.0,238.0,2.4,19.0,375.0,153.6,125.96
2016,8,22,8,45,285.0,252.0,2.35,19.5,424.5,160.62,131.18
2016,8,22,9,0,325.0,266.0,2.3,20.0,474.0,167.35,136.12
2016,8,22,9,15,510.5,215.0,2.3,20.5,566.0,129.73,104.27
2016,8,22,9,30,696.0,164.0,2.3,21.0,658.0,139.6,86.03
2016,8,22,9,45,704.5,169.5,2.35,21.5,691.0,189.56,116.35
2016,8,22,10,0,713.0,175.0,2.4,22.0,724.0,240.76,155.23
2016,8,22,10,15,723.0,177.5,2.45,22.0,752.5,291.44,197.5
2016,8,22,10,30,733.0,180.0,2.5,22.0,781.0,343.11,241.81
2016,8,22,10,45,739.0,182.0,2.6,22.5,802.0,393.78,284.99
2016,8,22,11,0,745.0,184.0,2.7,23.0,823.0,444.58,327.48
2016,8,22,11,15,749.5,185.5,2.75,23.0,837.5,496.49,370.29
2016,8,22,11,30,754.0,187.0,2.8,23.0,852.0,544.58,409.32
2016,8,22,11,45,755.5,188.0,2.9,23.5,858.5,589.93,444.74
2016,8,22,12,0,757.0,189.0,3.0,24.0,865.0,634.13,478.39
2016,8,22,12,15,757.0,188.5,3.05,24.0,864.0,674.74,509.51
2016,8,22,12,30,757.0,188.0,3.1,24.0,863.0,713.57,538.81
2016,8,22,12,45,720.0,208.0,3.2,24.0,845.0,744.94,561.78
2016,8,22,13,0,683.0,228.0,3.3,24.0,827.0,768.95,579.31
2016,8,22,13,15,678.5,226.0,3.3,23.5,811.5,795.38,599.88
2016,8,22,13,30,674.0,224.0,3.3,23.0,796.0,819.06,618.43
2016,8,22,13,45,673.0,217.5,3.35,23.0,775.5,838.66,633.37
2016,8,22,14,0,672.0,211.0,3.4,23.0,755.0,855.3,646.32
2016,8,22,14,15,661.5,207.5,3.4,22.5,726.0,863.09,654.01
2016,8,22,14,30,651.0,204.0,3.4,22.0,697.0,867.57,659.39
2016,8,22,14,45,644.0,196.0,3.45,22.0,664.0,867.49,660.84
2016,8,22,15,0,637.0,188.0,3.5,22.0,631.0,864.15,660.19
2016,8,22,15,15,619.0,182.0,3.5,21.5,591.0,848.94,652.38
2016,8,22,15,30,601.0,176.0,3.5,21.0,551.0,830.54,642.42
2016,8,22,15,45,586.0,166.5,3.5,21.0,508.5,808.37,628.56
2016,8,22,16,0,571.0,157.0,3.5,21.0,466.0,774.55,606.28
2016,8,22,16,15,541.5,148.5,3.45,20.5,419.0,734.83,580.37
2016,8,22,16,30,512.0,140.0,3.4,20.0,372.0,693.42,552.73
2016,8,22,16,45,481.5,128.0,3.35,19.5,325.0,645.3,519.33
2016,8,22,17,0,451.0,116.0,3.3,19.0,278.0,596.24,484.2
2016,8,22,17,15,402.0,103.0,3.2,18.5,230.0,528.73,433.13
2016,8,22,17,30,353.0,90.0,3.1,18.0,182.0,462.19,380.49
2016,8,22,17,45,294.0,73.5,3.05,17.5,138.0,383.91,316.17
2016,8,22,18,0,235.0,57.0,3.0,17.0,94.0,308.46,251.46
2016,8,22,18,15,156.0,37.5,2.85,16.5,58.5,216.09,167.93
2016,8,22,18,30,77.0,18.0,2.7,16.0,23.0,94.58,14.85
2016,8,22,18,45,38.5,9.0,2.6,15.5,11.5,34.47,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.0,11.52,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,40.0,20.91,9.16
2016,8,23,6,15,256.0,42.0,2.3,15.0,80.0,32.26,22.1
2016,8,23,6,30,348.0,57.0,2.3,15.0,120.0,43.4,32.58
2016,8,23,6,45,416.0,67.5,2.3,15.5,167.5,50.95,39.59
2016,8,23,7,0,484.0,78.0,2.3,16.0,215.0,60.03,47.72
2016,8,23,7,15,242.0,87.0,2.2,16.5,155.5,65.2,52.19
2016,8,23,7,30,0.0,96.0,2.1,17.0,96.0,77.62,62.87
2016,8,23,7,45,0.0,111.0,2.05,17.5,111.0,89.26,72.67
2016,8,23,8,0,0.0,126.0,2.0,18.0,126.0,100.81,82.22
2016,8,23,8,15,4.0,154.0,1.95,18.5,156.5,121.38,99.32
2016,8,23,8,30,8.0,182.0,1.9,19.0,187.0,141.51,115.76
2016,8,23,8,45,14.5,207.0,1.85,19.5,216.0,159.32,130.02
2016,8,23,9,0,21.0,232.0,1.8,20.0,245.0,176.84,143.84
2016,8,23,9,15,29.0,258.5,1.8,20.5,278.0,181.17,146.69
2016,8,23,9,30,37.0,285.0,1.8,21.0,311.0,202.28,155.05
2016,8,23,9,45,121.5,324.5,1.8,21.5,416.5,231.52,172.96
2016,8,23,10,0,206.0,364.0,1.8,22.0,522.0,283.64,208.4
2016,8,23,10,15,500.0,258.0,1.85,22.5,661.5,291.31,204.1
2016,8,23,10,30,794.0,152.0,1.9,23.0,801.0,346.65,241.03
2016,8,23,10,45,801.0,153.5,1.95,23.5,823.5,399.3,285.63
2016,8,23,11,0,808.0,155.0,2.0,24.0,846.0,452.06,329.41
2016,8,23,11,15,812.5,156.0,2.05,24.0,860.5,503.17,371.54
2016,8,23,11,30,817.0,157.0,2.1,24.0,875.0,553.66,412.12
2016,8,23,11,45,819.5,157.0,2.2,24.5,882.0,601.41,449.05
2016,8,23,12,0,822.0,157.0,2.3,25.0,889.0,647.88,484.06
2016,8,23,12,15,821.5,157.0,2.35,25.0,888.0,690.86,516.5
2016,8,23,12,30,821.0,157.0,2.4,25.0,887.0,731.86,546.94
2016,8,23,12,45,812.5,160.0,2.45,25.0,876.5,767.37,572.96
2016,8,23,13,0,804.0,163.0,2.5,25.0,866.0,800.04,596.69
2016,8,23,13,15,799.0,161.5,2.55,25.0,849.5,828.43,616.47
2016,8,23,13,30,794.0,160.0,2.6,25.0,833.0,853.81,634.25
2016,8,23,13,45,787.0,158.0,2.7,25.0,809.5,873.81,648.88
2016,8,23,14,0,780.0,156.0,2.8,25.0,786.0,890.48,661.45
2016,8,23,14,15,770.0,154.0,2.8,24.5,755.5,901.0,670.64
2016,8,23,14,30,760.0,152.0,2.8,24.0,725.0,908.02,677.71
2016,8,23,14,45,748.0,148.0,2.85,24.0,689.0,914.56,683.72
2016,8,23,15,0,736.0,144.0,2.9,24.0,653.0,911.01,683.08
2016,8,23,15,15,718.5,140.5,2.9,23.5,612.0,899.27,678.08
2016,8,23,15,30,701.0,137.0,2.9,23.0,571.0,884.24,670.95
2016,8,23,15,45,681.0,131.0,2.95,22.5,526.0,860.65,658.28
2016,8,23,16,0,661.0,125.0,3.0,22.0,481.0,834.13,643.45
2016,8,23,16,15,632.0,119.0,3.0,21.5,432.5,796.18,619.95
2016,8,23,16,30,603.0,113.0,3.0,21.0,384.0,755.97,594.35
2016,8,23,16,45,566.5,105.0,3.05,20.5,335.0,704.37,559.88
2016,8,23,17,0,530.0,97.0,3.1,20.0,286.0,651.43,523.19
2016,8,23,17,15,479.0,87.5,3.1,19.5,237.0,575.79,467.32
2016,8,23,17,30,428.0,78.0,3.1,19.0,188.0,510.02,416.74
2016,8,23,17,45,358.5,64.5,3.1,18.5,142.5,424.49,347.79
2016,8,23,18,0,289.0,51.0,3.1,18.0,97.0,342.58,278.13
2016,8,23,18,15,195.5,34.5,3.0,17.5,60.5,241.7,185.79
2016,8,23,18,30,102.0,18.0,2.9,17.0,24.0,126.1,0.0
2016,8,23,18,45,51.0,9.0,2.85,16.5,12.0,43.05,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,110.0,13.0,2.15,13.5,21.5,11.1,0.0
2016,8,24,6,0,220.0,26.0,2.3,14.0,43.0,21.45,8.97
2016,8,24,6,15,323.5,38.5,2.3,14.5,85.0,31.36,21.32
2016,8,24,6,30,427.0,51.0,2.3,15.0,127.0,41.03,30.48
2016,8,24,6,45,497.0,59.5,2.35,15.5,176.5,46.94,36.04
2016,8,24,7,0,567.0,68.0,2.4,16.0,226.0,52.76,41.29
2016,8,24,7,15,283.5,81.5,2.35,16.5,160.5,58.3,46.12
2016,8,24,7,30,0.0,95.0,2.3,17.0,95.0,76.85,62.22
2016,8,24,7,45,0.0,118.5,2.3,17.5,118.5,94.55,77.29
2016,8,24,8,0,0.0,142.0,2.3,18.0,142.0,111.96,91.84
2016,8,24,8,15,0.0,151.5,2.25,18.5,152.0,119.54,97.79
2016,8,24,8,30,0.0,161.0,2.2,19.0,162.0,127.02,103.6
2016,8,24,8,45,5.0,183.5,2.2,19.5,187.0,143.42,116.86
2016,8,24,9,0,10.0,206.0,2.2,20.0,212.0,159.58,129.73
2016,8,24,9,15,18.0,236.5,2.15,20.5,248.5,180.75,146.55
2016,8,24,9,30,26.0,267.0,2.1,21.0,285.0,204.53,157.37
2016,8,24,9,45,124.5,313.5,2.1,21.5,408.0,225.61,168.5
2016,8,24,10,0,223.0,360.0,2.1,22.0,531.0,284.15,208.42
2016,8,24,10,15,560.0,234.0,2.1,22.0,685.0,287.6,199.76
2016,8,24,10,30,897.0,108.0,2.1,22.0,839.0,351.84,243.24
2016,8,24,10,45,900.0,110.0,2.15,22.5,860.5,407.26,291.05
2016,8,24,11,0,903.0,112.0,2.2,23.0,882.0,462.11,337.4
2016,8,24,11,15,906.5,113.0,2.25,23.0,896.5,515.68,382.18
2016,8,24,11,30,910.0,114.0,2.3,23.0,911.0,568.29,425.03
2016,8,24,11,45,908.5,116.0,2.35,23.5,917.0,617.67,463.47
2016,8,24,12,0,907.0,118.0,2.4,24.0,923.0,665.23,499.43
2016,8,24,12,15,906.5,118.0,2.45,24.0,922.0,709.84,533.38
2016,8,24,12,30,906.0,118.0,2.5,24.0,921.0,752.27,565.11
2016,8,24,12,45,887.0,127.0,2.6,24.5,907.0,786.33,589.08
2016,8,24,13,0,868.0,136.0,2.7,25.0,893.0,816.8,609.37
2016,8,24,13,15,864.0,135.0,2.75,24.5,876.0,847.07,631.63
2016,8,24,13,30,860.0,134.0,2.8,24.0,859.0,874.33,651.97
2016,8,24,13,45,853.0,132.5,2.9,24.0,835.0,895.34,667.32
2016,8,24,14,0,846.0,131.0,3.0,24.0,811.0,923.91,687.92
2016,8,24,14,15,837.0,129.0,3.05,23.5,780.5,936.27,698.7
2016,8,24,14,30,828.0,127.0,3.1,23.0,750.0,945.0,707.39
2016,8,24,14,45,816.5,124.5,3.15,23.0,713.0,947.18,710.49
2016,8,24,15,0,805.0,122.0,3.2,23.0,676.0,945.71,711.37
2016,8,24,15,15,789.0,119.0,3.2,22.5,633.5,935.72,707.65
2016,8,24,15,30,773.0,116.0,3.2,22.0,591.0,922.22,701.69
2016,8,24,15,45,753.5,111.5,3.2,22.0,545.0,900.2,688.57
2016,8,24,16,0,734.0,107.0,3.2,22.0,499.0,881.82,678.02
2016,8,24,16,15,706.0,102.0,3.2,21.5,449.0,845.39,655.92
2016,8,24,16,30,678.0,97.0,3.2,21.0,399.0,806.56,631.73
2016,8,24,16,45,642.0,90.5,3.2,20.5,348.0,756.22,598.43
2016,8,24,17,0,606.0,84.0,3.2,20.0,297.0,704.45,562.93
2016,8,24,17,15,553.5,76.5,3.15,19.5,246.0,635.6,512.72
2016,8,24,17,30,501.0,69.0,3.1,19.0,195.0,566.9,460.27
2016,8,24,17,45,426.5,58.0,3.1,18.5,148.0,476.45,388.03
2016,8,24,18,0,352.0,47.0,3.1,18.0,101.0,388.96,314.37
2016,8,24,18,15,238.0,32.5,3.05,17.5,62.5,271.28,205.95
2016,8,24,18,30,124.0,18.0,3.0,17.0,24.0,140.87,0.0
2016,8,24,18,45,62.0,9.0,2.95,16.5,12.0,50.54,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,107.5,12.5,2.15,13.5,20.5,10.67,0.0
2016,8,25,6,0,215.0,25.0,2.2,14.0,41.0,20.62,7.68
2016,8,25,6,15,319.0,37.0,2.15,14.5,82.0,30.11,20.18
2016,8,25,6,30,423.0,49.0,2.1,15.0,123.0,39.38,29.01
2016,8,25,6,45,211.5,48.0,2.1,15.5,85.0,35.69,26.08
2016,8,25,7,0,0.0,47.0,2.1,16.0,47.0,38.86,28.99
2016,8,25,7,15,0.0,58.5,2.05,16.5,58.5,48.44,37.43
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,58.04,45.74
2016,8,25,7,45,0.0,84.0,2.0,17.5,84.0,69.26,55.31
2016,8,25,8,0,0.0,98.0,2.0,18.0,98.0,80.28,64.56
2016,8,25,8,15,0.0,112.5,2.0,18.5,112.5,91.56,73.9
2016,8,25,8,30,0.0,127.0,2.0,19.0,127.0,102.73,83.02
2016,8,25,8,45,0.0,132.0,2.0,19.5,132.0,106.85,86.07
2016,8,25,9,0,0.0,137.0,2.0,20.0,137.0,110.9,89.06
2016,8,25,9,15,2.0,160.5,2.0,20.5,162.0,128.44,103.3
2016,8,25,9,30,4.0,184.0,2.0,21.0,187.0,146.48,112.5
2016,8,25,9,45,6.5,201.5,2.05,21.5,206.5,160.84,123.17
2016,8,25,10,0,9.0,219.0,2.1,22.0,226.0,175.67,134.16
2016,8,25,10,15,19.5,269.5,2.15,22.0,285.5,216.82,165.49
2016,8,25,10,30,30.0,320.0,2.2,22.0,345.0,249.34,189.94
2016,8,25,10,45,247.5,324.5,2.25,22.5,535.0,321.99,240.3
2016,8,25,11,0,465.0,329.0,2.3,23.0,725.0,431.06,319.63
2016,8,25,11,15,693.5,217.0,2.3,23.0,818.0,489.19,363.92
2016,8,25,11,30,922.0,105.0,2.3,23.0,911.0,566.63,424.03
2016,8,25,11,45,925.5,105.0,2.35,23.0,919.0,617.71,464.55
2016,8,25,12,0,929.0,105.0,2.4,23.0,927.0,667.34,503.13
2016,8,25,12,15,929.5,105.0,2.4,23.0,926.5,713.3,537.95
2016,8,25,12,30,930.0,105.0,2.4,23.0,926.0,757.11,570.47
2016,8,25,12,45,923.0,107.5,2.45,23.0,915.5,795.21,597.72
2016,8,25,13,0,916.0,110.0,2.5,23.0,905.0,830.33,622.05
2016,8,25,13,15,912.0,109.0,2.55,23.0,888.5,861.52,643.72
2016,8,25,13,30,908.0,108.0,2.6,23.0,872.0,889.55,663.3
2016,8,25,13,45,902.0,107.0,2.65,23.0,847.5,912.54,679.6
2016,8,25,14,0,896.0,106.0,2.7,23.0,823.0,932.08,693.74
2016,8,25,14,15,887.5,105.0,2.75,22.5,792.0,945.8,705.54
2016,8,25,14,30,879.0,104.0,2.8,22.0,761.0,955.93,715.19
2016,8,25,14,45,867.5,102.0,2.85,22.0,723.5,958.47,718.59
2016,8,25,15,0,856.0,100.0,2.9,22.0,686.0,957.38,719.79
2016,8,25,15,15,841.5,97.5,2.95,21.5,643.5,960.48,725.42
2016,8,25,15,30,827.0,95.0,3.0,21.0,601.0,948.93,721.22
2016,8,25,15,45,806.5,92.5,3.1,21.0,553.5,928.08,709.81
2016,8,25,16,0,786.0,90.0,3.2,21.0,506.0,904.02,696.12
2016,8,25,16,15,760.0,86.0,3.2,20.5,456.0,869.77,675.73
2016,8,25,16,30,734.0,82.0,3.2,20.0,406.0,832.88,653.05
2016,8,25,16,45,697.5,77.5,3.2,19.5,354.0,789.42,624.91
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,738.98,590.55
2016,8,25,17,15,609.5,66.5,3.15,18.0,250.0,671.35,542.45
2016,8,25,17,30,558.0,60.0,3.1,17.0,198.0,603.95,491.88
2016,8,25,17,45,478.0,51.0,3.05,16.5,149.5,510.2,416.65
2016,8,25,18,0,398.0,42.0,3.0,16.0,101.0,419.83,339.93
2016,8,25,18,15,275.5,29.5,2.85,15.5,62.5,298.11,223.68
2016,8,25,18,30,153.0,17.0,2.7,15.0,24.0,160.37,0.0
2016,8,25,18,45,76.5,8.5,2.55,15.0,12.0,59.98,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,5.5,1.9,14.5,5.5,4.69,0.0
2016,8,26,6,0,0.0,11.0,2.0,15.0,11.0,9.05,0.0
2016,8,26,6,15,0.0,23.0,2.05,15.0,23.0,18.97,10.57
2016,8,26,6,30,0.0,35.0,2.1,15.0,35.0,28.92,19.81
2016,8,26,6,45,0.0,49.5,2.15,15.5,49.5,40.89,30.67
2016,8,26,7,0,0.0,64.0,2.2,16.0,64.0,52.45,41.02
2016,8,26,7,15,0.0,79.0,2.2,16.5,79.0,64.29,51.41
2016,8,26,7,30,0.0,94.0,2.2,17.0,94.0,76.04,61.52
2016,8,26,7,45,0.0,116.0,2.2,17.5,116.0,92.69,75.69
2016,8,26,8,0,0.0,138.0,2.2,18.0,138.0,109.08,89.4
2016,8,26,8,15,0.0,148.0,2.15,18.5,148.0,117.0,95.66
2016,8,26,8,30,0.0,158.0,2.1,19.0,158.0,124.84,101.79
2016,8,26,8,45,2.0,171.0,2.05,19.5,172.5,134.7,109.55
2016,8,26,9,0,4.0,184.0,2.0,20.0,187.0,144.46,117.15
2016,8,26,9,15,14.5,223.5,2.0,20.0,234.0,172.06,139.71
2016,8,26,9,30,25.0,263.0,2.0,20.0,281.0,201.54,155.73
2016,8,26,9,45,25.5,277.0,2.0,20.5,296.0,215.35,165.41
2016,8,26,10,0,26.0,291.0,2.0,21.0,311.0,217.37,166.23
2016,8,26,10,15,441.0,210.5,2.05,21.0,567.0,244.99,172.29
2016,8,26,10,30,856.0,130.0,2.1,21.0,823.0,351.91,245.25
2016,8,26,10,45,859.0,132.5,2.15,21.5,844.0,405.85,291.61
2016,8,26,11,0,862.0,135.0,2.2,22.0,865.0,459.26,336.82
2016,8,26,11,15,866.0,136.0,2.25,22.0,880.0,511.39,380.51
2016,8,26,11,30,870.0,137.0,2.3,22.0,895.0,562.68,422.42
2016,8,26,11,45,670.5,242.5,2.35,22.5,829.5,581.53,437.51
2016,8,26,12,0,471.0,348.0,2.4,23.0,764.0,582.99,437.93
2016,8,26,12,15,669.5,244.0,2.45,23.0,834.0,662.31,499.01
2016,8,26,12,30,868.0,140.0,2.5,23.0,904.0,741.97,559.91
2016,8,26,12,45,870.0,137.0,2.6,23.0,896.5,780.39,588.53
2016,8,26,13,0,872.0,134.0,2.7,23.0,889.0,816.41,614.11
2016,8,26,13,15,867.5,133.0,2.7,23.0,872.0,846.33,634.7
2016,8,26,13,30,863.0,132.0,2.7,23.0,855.0,873.17,653.25
2016,8,26,13,45,856.5,130.5,2.75,23.0,830.5,894.61,668.59
2016,8,26,14,0,850.0,129.0,2.8,23.0,806.0,923.42,689.05
2016,8,26,14,15,840.5,127.0,2.8,22.5,775.0,935.3,699.14
2016,8,26,14,30,831.0,125.0,2.8,22.0,744.0,943.52,707.11
2016,8,26,14,45,820.0,122.0,2.8,22.0,707.0,945.56,709.77
2016,8,26,15,0,809.0,119.0,2.8,22.0,670.0,943.93,710.2
2016,8,26,15,15,792.5,116.0,2.75,21.5,627.0,933.38,705.71
2016,8,26,15,30,776.0,113.0,2.7,21.0,584.0,919.3,699.0
2016,8,26,15,45,756.5,108.5,2.7,21.0,537.5,897.2,685.91
2016,8,26,16,0,737.0,104.0,2.7,21.0,491.0,878.48,675.21
2016,8,26,16,15,708.5,99.0,2.7,20.5,441.5,841.5,652.81
2016,8,26,16,30,680.0,94.0,2.7,20.0,392.0,802.15,628.32
2016,8,26,16,45,642.0,88.0,2.7,19.5,340.5,750.58,594.19
2016,8,26,17,0,604.0,82.0,2.7,19.0,289.0,697.66,557.83
2016,8,26,17,15,550.0,74.0,2.65,18.5,238.0,627.02,506.13
2016,8,26,17,30,496.0,66.0,2.6,18.0,187.0,556.7,452.17
2016,8,26,17,45,416.0,55.5,2.55,17.5,140.0,462.7,376.65
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,371.95,299.67
2016,8,26,18,15,221.0,30.0,2.4,16.5,56.0,255.02,185.1
2016,8,26,18,30,106.0,15.0,2.3,16.0,19.0,89.52,0.0
2016,8,26,18,45,53.0,7.5,2.2,15.5,9.5,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.5,2.0,13.5,5.5,4.69,0.0
2016,8,27,6,0,0.0,11.0,2.1,14.0,11.0,9.05,0.0
2016,8,27,6,15,0.0,23.5,2.15,14.5,23.5,19.39,10.9
2016,8,27,6,30,0.0,36.0,2.2,15.0,36.0,29.76,20.52
2016,8,27,6,45,0.0,51.0,2.3,15.5,51.0,41.98,31.61
2016,8,27,7,0,0.0,66.0,2.4,16.0,66.0,53.89,42.28
2016,8,27,7,15,0.0,82.0,2.4,16.5,82.0,66.44,53.3
2016,8,27,7,30,0.0,98.0,2.4,17.0,98.0,78.88,64.01
2016,8,27,7,45,0.0,117.5,2.4,17.5,117.5,93.69,76.58
2016,8,27,8,0,0.0,137.0,2.4,18.0,137.0,108.33,88.78
2016,8,27,8,15,0.0,146.0,2.4,18.0,146.0,115.56,94.66
2016,8,27,8,30,0.0,155.0,2.4,18.0,155.0,122.7,100.42
2016,8,27,8,45,9.0,189.0,2.4,18.5,194.5,147.03,120.46
2016,8,27,9,0,18.0,223.0,2.4,19.0,234.0,170.68,139.61
2016,8,27,9,15,30.0,255.0,2.35,19.5,275.0,179.06,145.84
2016,8,27,9,30,42.0,287.0,2.3,20.0,316.0,202.79,156.34
2016,8,27,9,45,49.0,309.0,2.3,20.5,345.0,224.12,171.39
2016,8,27,10,0,56.0,331.0,2.3,21.0,374.0,246.85,187.89
2016,8,27,10,15,109.0,361.0,2.3,21.0,448.0,286.86,216.49
2016,8,27,10,30,162.0,391.0,2.3,21.0,522.0,325.0,244.27
2016,8,27,10,45,508.5,264.5,2.35,21.5,690.5,367.63,270.21
2016,8,27,11,0,855.0,138.0,2.4,22.0,859.0,455.05,334.37
2016,8,27,11,15,858.5,138.5,2.45,22.0,873.5,508.7,379.11
2016,8,27,11,30,862.0,139.0,2.5,22.0,888.0,559.06,420.46
2016,8,27,11,45,863.5,139.5,2.6,22.5,894.5,607.19,458.42
2016,8,27,12,0,865.0,140.0,2.7,23.0,901.0,653.83,494.24
2016,8,27,12,15,864.5,140.0,2.75,23.0,899.5,697.08,527.52
2016,8,27,12,30,864.0,140.0,2.8,23.0,898.0,738.26,558.68
2016,8,27,12,45,855.0,143.0,2.85,23.0,887.0,773.38,584.96
2016,8,27,13,0,846.0,146.0,2.9,23.0,876.0,813.98,613.83
2016,8,27,13,15,841.5,145.0,2.95,22.5,859.0,844.24,636.28
2016,8,27,13,30,837.0,144.0,3.0,22.0,842.0,871.41,656.79
2016,8,27,13,45,831.5,141.5,3.05,22.0,818.0,892.98,672.36
2016,8,27,14,0,826.0,139.0,3.1,22.0,794.0,911.15,685.76
2016,8,27,14,15,816.5,137.0,3.1,22.0,763.0,922.69,694.49
2016,8,27,14,30,807.0,135.0,3.1,22.0,732.0,930.63,700.98
2016,8,27,14,45,798.5,130.0,3.1,22.0,696.0,932.68,703.67
2016,8,27,15,0,790.0,125.0,3.1,22.0,660.0,931.11,704.12
2016,8,27,15,15,773.0,121.5,3.1,21.5,617.5,919.41,699.17
2016,8,27,15,30,756.0,118.0,3.1,21.0,575.0,910.63,696.41
2016,8,27,15,45,741.5,111.5,3.1,20.5,530.0,891.3,686.36
2016,8,27,16,0,727.0,105.0,3.1,20.0,485.0,868.83,674.12
2016,8,27,16,15,698.5,100.0,3.1,19.5,435.0,831.95,651.42
2016,8,27,16,30,670.0,95.0,3.1,19.0,385.0,792.71,626.58
2016,8,27,16,45,640.0,87.0,3.1,19.0,335.0,746.16,594.46
2016,8,27,17,0,610.0,79.0,3.1,19.0,285.0,698.01,560.09
2016,8,27,17,15,556.0,71.5,3.0,18.0,234.5,627.99,509.16
2016,8,27,17,30,502.0,64.0,2.9,17.0,184.0,558.29,455.84
2016,8,27,17,45,429.5,52.5,2.85,16.5,137.5,469.45,383.59
2016,8,27,18,0,357.0,41.0,2.8,16.0,91.0,383.88,309.64
2016,8,27,18,15,237.0,27.0,2.7,15.5,54.0,263.88,185.62
2016,8,27,18,30,117.0,13.0,2.6,15.0,17.0,95.47,0.0
2016,8,27,18,45,58.5,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,118.0,11.0,1.65,13.5,19.0,9.39,0.0
2016,8,28,6,0,236.0,22.0,1.7,14.0,38.0,18.18,3.21
2016,8,28,6,15,347.5,33.5,1.65,14.5,80.0,27.37,17.62
2016,8,28,6,30,459.0,45.0,1.6,15.0,122.0,36.39,26.31
2016,8,28,6,45,234.0,69.0,1.6,15.5,108.5,52.62,40.99
2016,8,28,7,0,9.0,93.0,1.6,16.0,95.0,72.88,58.99
2016,8,28,7,15,15.0,112.5,1.55,16.0,117.5,87.67,72.03
2016,8,28,7,30,21.0,132.0,1.5,16.0,140.0,102.37,84.73
2016,8,28,7,45,35.0,156.5,1.5,16.5,172.0,115.42,95.62
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,131.53,108.93
2016,8,28,8,15,112.0,209.5,1.45,17.5,268.5,143.74,118.68
2016,8,28,8,30,175.0,238.0,1.4,18.0,333.0,160.6,132.2
2016,8,28,8,45,513.5,165.0,1.4,19.0,478.5,106.46,85.78
2016,8,28,9,0,852.0,92.0,1.4,20.0,624.0,79.14,62.21
2016,8,28,9,15,865.5,94.0,1.45,20.0,665.5,80.19,62.97
2016,8,28,9,30,879.0,96.0,1.5,20.0,707.0,119.8,68.38
2016,8,28,9,45,884.0,100.0,1.55,20.5,741.5,176.93,100.08
2016,8,28,10,0,889.0,104.0,1.6,21.0,776.0,234.55,143.1
2016,8,28,10,15,896.5,105.5,1.7,21.5,805.0,291.4,190.39
2016,8,28,10,30,904.0,107.0,1.8,22.0,834.0,348.54,239.57
2016,8,28,10,45,909.0,108.0,1.9,22.5,856.0,404.54,287.87
2016,8,28,11,0,914.0,109.0,2.0,23.0,878.0,460.11,334.9
2016,8,28,11,15,917.5,109.5,2.1,23.0,892.5,513.98,380.13
2016,8,28,11,30,921.0,110.0,2.2,23.0,907.0,566.82,423.42
2016,8,28,11,45,923.0,110.0,2.3,23.5,914.0,617.18,462.9
2016,8,28,12,0,925.0,110.0,2.4,24.0,921.0,665.92,500.08
2016,8,28,12,15,924.5,110.0,2.45,24.0,919.5,711.19,534.6
2016,8,28,12,30,924.0,110.0,2.5,24.0,918.0,754.2,566.83
2016,8,28,12,45,932.5,103.5,2.6,24.0,911.5,795.62,596.98
2016,8,28,13,0,941.0,97.0,2.7,24.0,905.0,834.69,624.3
2016,8,28,13,15,937.5,96.0,2.75,24.0,888.0,866.73,646.49
2016,8,28,13,30,934.0,95.0,2.8,24.0,871.0,895.53,666.59
2016,8,28,13,45,928.5,94.0,2.85,24.0,846.5,919.24,683.35
2016,8,28,14,0,923.0,93.0,2.9,24.0,822.0,939.42,697.91
2016,8,28,14,15,915.0,91.5,2.9,23.5,790.5,953.17,709.35
2016,8,28,14,30,907.0,90.0,2.9,23.0,759.0,963.21,718.55
2016,8,28,14,45,897.0,88.0,2.9,23.0,721.0,967.07,722.44
2016,8,28,15,0,887.0,86.0,2.9,23.0,683.0,967.2,724.08
2016,8,28,15,15,873.0,84.0,2.9,22.5,640.0,959.83,722.28
2016,8,28,15,30,859.0,82.0,2.9,22.0,597.0,948.91,718.26
2016,8,28,15,45,840.5,79.5,2.9,21.5,549.5,929.6,708.6
2016,8,28,16,0,822.0,77.0,2.9,21.0,502.0,917.93,704.23
2016,8,28,16,15,796.5,73.5,2.85,20.5,451.5,884.35,684.06
2016,8,28,16,30,771.0,70.0,2.8,20.0,401.0,848.1,661.74
2016,8,28,16,45,736.0,66.0,2.75,19.5,348.5,799.99,630.2
2016,8,28,17,0,701.0,62.0,2.7,19.0,296.0,750.19,596.24
2016,8,28,17,15,649.5,56.5,2.6,18.5,243.5,682.5,546.95
2016,8,28,17,30,598.0,51.0,2.5,18.0,191.0,622.16,500.63
2016,8,28,17,45,515.0,43.5,2.45,17.5,142.0,527.59,425.04
2016,8,28,18,0,432.0,36.0,2.4,17.0,93.0,436.85,347.18
2016,8,28,18,15,295.0,24.0,2.35,16.5,55.0,300.82,199.7
2016,8,28,18,30,158.0,12.0,2.3,16.0,17.0,123.78,0.0
2016,8,28,18,45,79.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,109.5,11.0,2.5,13.5,17.5,9.39,0.0
2016,8,29,6,0,219.0,22.0,2.6,14.0,35.0,18.22,1.79
2016,8,29,6,15,333.5,33.0,2.7,14.5,76.5,26.96,17.15
2016,8,29,6,30,448.0,44.0,2.8,15.0,118.0,35.56,25.53
2016,8,29,6,45,519.0,52.0,2.95,15.5,167.5,41.32,30.98
2016,8,29,7,0,590.0,60.0,3.1,16.0,217.0,46.99,36.15
2016,8,29,7,15,401.5,100.0,3.1,16.5,217.5,72.35,58.51
2016,8,29,7,30,213.0,140.0,3.1,17.0,218.0,98.89,81.51
2016,8,29,7,45,164.0,165.5,3.1,17.5,230.5,117.91,97.58
2016,8,29,8,0,115.0,191.0,3.1,18.0,243.0,132.68,109.74
2016,8,29,8,15,91.0,209.0,3.05,18.5,253.0,149.47,123.42
2016,8,29,8,30,67.0,227.0,3.0,19.0,263.0,160.68,132.21
2016,8,29,8,45,53.5,238.5,3.0,19.5,269.0,168.22,137.84
2016,8,29,9,0,40.0,250.0,3.0,20.0,275.0,175.46,143.18
2016,8,29,9,15,455.5,171.0,2.95,20.0,485.0,105.08,83.97
2016,8,29,9,30,871.0,92.0,2.9,20.0,695.0,115.46,65.78
2016,8,29,9,45,888.5,89.5,2.85,20.5,732.5,169.43,94.41
2016,8,29,10,0,906.0,87.0,2.8,21.0,770.0,225.1,135.55
2016,8,29,10,15,913.5,88.0,2.8,21.5,799.0,282.31,183.6
2016,8,29,10,30,921.0,89.0,2.8,22.0,828.0,339.79,233.62
2016,8,29,10,45,927.0,89.5,2.85,22.5,850.5,396.42,283.02
2016,8,29,11,0,933.0,90.0,2.9,23.0,873.0,452.68,331.18
2016,8,29,11,15,702.0,212.5,2.95,23.0,807.5,486.98,363.47
2016,8,29,11,30,471.0,335.0,3.0,23.0,742.0,505.23,380.16
2016,8,29,11,45,708.0,213.0,3.05,23.0,829.0,577.78,437.02
2016,8,29,12,0,945.0,91.0,3.1,23.0,916.0,661.32,502.35
2016,8,29,12,15,685.0,224.5,3.15,23.0,822.5,654.63,496.41
2016,8,29,12,30,425.0,358.0,3.2,23.0,729.0,620.88,469.68
2016,8,29,12,45,666.5,233.5,3.25,23.5,807.5,722.86,547.53
2016,8,29,13,0,908.0,109.0,3.3,24.0,886.0,819.04,617.75
2016,8,29,13,15,678.0,216.5,3.35,23.5,790.5,781.5,590.87
2016,8,29,13,30,448.0,324.0,3.4,23.0,695.0,712.26,539.53
2016,8,29,13,45,672.5,212.5,3.45,23.0,750.5,828.27,628.29
2016,8,29,14,0,897.0,101.0,3.5,23.0,806.0,923.23,694.75
2016,8,29,14,15,570.0,219.5,3.5,23.0,661.5,785.01,597.74
2016,8,29,14,30,243.0,338.0,3.5,23.0,517.0,574.81,441.04
2016,8,29,14,45,555.0,214.5,3.55,23.0,594.0,788.18,605.28
2016,8,29,15,0,867.0,91.0,3.6,23.0,671.0,952.46,720.89
2016,8,29,15,15,690.0,139.5,3.6,22.5,582.5,864.13,661.6
2016,8,29,15,30,513.0,188.0,3.6,22.0,494.0,743.79,578.76
2016,8,29,15,45,477.5,181.0,3.6,22.0,447.5,705.17,552.78
2016,8,29,16,0,442.0,174.0,3.6,22.0,401.0,664.62,524.43
2016,8,29,16,15,598.0,123.0,3.6,21.5,396.5,761.38,600.12
2016,8,29,16,30,754.0,72.0,3.6,21.0,392.0,833.16,654.49
2016,8,29,16,45,718.5,67.5,3.6,21.0,340.0,784.2,620.07
2016,8,29,17,0,683.0,63.0,3.6,21.0,288.0,733.59,584.11
2016,8,29,17,15,629.5,57.5,3.5,20.0,236.5,671.2,539.3
2016,8,29,17,30,576.0,52.0,3.4,19.0,185.0,603.55,487.72
2016,8,29,17,45,490.0,44.0,3.3,18.5,136.5,506.59,409.14
2016,8,29,18,0,404.0,36.0,3.2,18.0,88.0,413.67,328.24
2016,8,29,18,15,202.0,25.5,3.15,17.5,51.5,226.51,138.13
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,17.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,10.5,10.5,3.0,14.5,11.0,8.96,0.0
2016,8,30,6,0,21.0,21.0,3.1,15.0,22.0,17.06,0.0
2016,8,30,6,15,63.5,39.0,3.1,15.5,48.5,30.57,19.98
2016,8,30,6,30,106.0,57.0,3.1,16.0,75.0,44.13,32.82
2016,8,30,6,45,124.5,78.5,3.1,16.5,106.0,59.59,46.85
2016,8,30,7,0,143.0,100.0,3.1,17.0,137.0,74.68,60.31
2016,8,30,7,15,154.5,121.5,3.0,17.5,170.0,89.33,73.09
2016,8,30,7,30,166.0,143.0,2.9,18.0,203.0,103.59,85.24
2016,8,30,7,45,482.5,105.0,2.85,19.0,316.0,74.57,59.6
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,55.2,42.45
2016,8,30,8,15,822.0,69.5,2.75,20.5,479.0,64.42,50.17
2016,8,30,8,30,845.0,72.0,2.7,21.0,529.0,66.53,51.69
2016,8,30,8,45,864.0,73.0,2.65,21.5,575.5,67.48,52.22
2016,8,30,9,0,883.0,74.0,2.6,22.0,622.0,68.36,52.7
2016,8,30,9,15,895.5,76.0,2.6,22.5,663.0,69.69,53.57
2016,8,30,9,30,908.0,78.0,2.6,23.0,704.0,107.41,58.26
2016,8,30,9,45,915.5,80.0,2.65,24.0,739.0,165.05,88.73
