Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,923.0,82.0,2.7,25.0,774.0,223.4,131.36
2016,8,30,10,15,929.5,83.0,2.75,25.0,803.0,281.32,179.62
2016,8,30,10,30,936.0,84.0,2.8,25.0,832.0,339.37,230.02
2016,8,30,10,45,942.5,83.5,2.9,25.5,854.0,396.22,279.2
2016,8,30,11,0,949.0,83.0,3.0,26.0,876.0,452.68,327.2
2016,8,30,11,15,951.5,83.5,3.1,26.0,890.0,507.47,373.44
2016,8,30,11,30,954.0,84.0,3.2,26.0,904.0,561.04,417.55
2016,8,30,11,45,956.0,83.5,3.3,26.0,910.5,612.05,458.66
2016,8,30,12,0,958.0,83.0,3.4,26.0,917.0,661.31,497.49
2016,8,30,12,15,957.5,83.0,3.45,26.0,915.5,707.39,533.0
2016,8,30,12,30,957.0,83.0,3.5,26.0,914.0,751.11,566.09
2016,8,30,12,45,951.0,85.5,3.6,26.0,903.5,790.54,594.31
2016,8,30,13,0,945.0,88.0,3.7,26.0,893.0,826.95,619.96
2016,8,30,13,15,941.0,87.0,3.7,26.0,875.5,858.4,641.72
2016,8,30,13,30,937.0,86.0,3.7,26.0,858.0,886.56,661.28
2016,8,30,13,45,933.5,84.0,3.75,26.0,834.0,910.71,678.46
2016,8,30,14,0,930.0,82.0,3.8,26.0,810.0,931.34,693.41
2016,8,30,14,15,922.0,81.0,3.75,25.5,778.5,945.39,704.88
2016,8,30,14,30,914.0,80.0,3.7,25.0,747.0,955.72,714.06
2016,8,30,14,45,905.5,78.0,3.7,25.0,709.5,960.71,718.77
2016,8,30,15,0,897.0,76.0,3.7,25.0,672.0,961.98,721.18
2016,8,30,15,15,883.0,74.0,3.65,24.5,629.0,954.28,718.81
2016,8,30,15,30,869.0,72.0,3.6,24.0,586.0,943.0,714.18
2016,8,30,15,45,852.0,69.5,3.6,24.0,539.0,924.76,703.79
2016,8,30,16,0,835.0,67.0,3.6,24.0,492.0,903.31,691.21
2016,8,30,16,15,810.5,64.5,3.55,23.5,441.5,871.77,672.46
2016,8,30,16,30,786.0,62.0,3.5,23.0,391.0,848.02,658.87
2016,8,30,16,45,751.5,58.5,3.5,22.5,339.0,800.85,628.09
2016,8,30,17,0,717.0,55.0,3.5,22.0,287.0,752.06,594.92
2016,8,30,17,15,665.5,50.0,3.45,21.0,235.0,684.97,547.1
2016,8,30,17,30,614.0,45.0,3.4,20.0,183.0,617.92,496.32
2016,8,30,17,45,527.5,38.5,3.35,19.5,134.5,520.66,417.76
2016,8,30,18,0,441.0,32.0,3.3,19.0,86.0,436.8,342.96
2016,8,30,18,15,220.5,23.0,3.25,18.5,50.0,236.11,126.66
2016,8,30,18,30,0.0,14.0,3.2,18.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,14.5,17.5,8.11,0.0
2016,8,31,6,0,270.0,19.0,3.0,15.0,35.0,15.73,0.0
2016,8,31,6,15,392.0,28.5,3.1,15.0,77.5,23.37,13.88
2016,8,31,6,30,514.0,38.0,3.2,15.0,120.0,30.95,21.43
2016,8,31,6,45,582.5,44.0,3.3,15.5,170.0,38.48,28.44
2016,8,31,7,0,651.0,50.0,3.4,16.0,220.0,43.26,32.83
2016,8,31,7,15,696.0,54.5,3.4,16.5,272.5,46.59,35.78
2016,8,31,7,30,741.0,59.0,3.4,17.0,325.0,49.9,38.59
2016,8,31,7,45,772.5,62.5,3.45,18.0,376.5,52.26,40.39
2016,8,31,8,0,804.0,66.0,3.5,19.0,428.0,54.57,42.11
2016,8,31,8,15,826.0,68.5,3.45,19.5,477.5,63.79,49.84
2016,8,31,8,30,848.0,71.0,3.4,20.0,527.0,65.9,51.38
2016,8,31,8,45,864.5,73.0,3.4,20.5,573.0,67.49,52.47
2016,8,31,9,0,881.0,75.0,3.4,21.0,619.0,68.98,53.47
2016,8,31,9,15,893.5,77.0,3.4,21.0,660.5,70.3,54.44
2016,8,31,9,30,906.0,79.0,3.4,21.0,702.0,106.51,58.75
2016,8,31,9,45,911.0,82.5,3.4,21.5,736.0,164.79,89.89
2016,8,31,10,0,916.0,86.0,3.4,22.0,770.0,223.55,133.51
2016,8,31,10,15,923.0,87.0,3.4,22.5,799.0,281.3,181.82
2016,8,31,10,30,930.0,88.0,3.4,23.0,828.0,339.23,232.23
2016,8,31,10,45,934.5,89.0,3.45,23.5,850.0,396.26,282.07
2016,8,31,11,0,939.0,90.0,3.5,24.0,872.0,452.75,330.56
2016,8,31,11,15,942.0,90.5,3.5,24.0,886.5,507.41,377.02
2016,8,31,11,30,945.0,91.0,3.5,24.0,901.0,560.91,421.32
2016,8,31,11,45,946.5,91.0,3.55,24.0,907.5,611.78,462.61
2016,8,31,12,0,948.0,91.0,3.6,24.0,914.0,660.89,501.55
2016,8,31,12,15,947.5,91.0,3.6,24.0,912.0,706.73,537.05
2016,8,31,12,30,947.0,91.0,3.6,24.0,910.0,750.21,570.1
2016,8,31,12,45,937.5,94.5,3.6,24.5,898.5,787.75,595.98
2016,8,31,13,0,928.0,98.0,3.6,25.0,887.0,822.08,618.69
2016,8,31,13,15,924.0,97.5,3.65,25.0,869.5,853.7,640.93
2016,8,31,13,30,920.0,97.0,3.7,25.0,852.0,882.11,661.01
2016,8,31,13,45,915.5,95.0,3.75,25.0,827.5,905.22,677.57
2016,8,31,14,0,911.0,93.0,3.8,25.0,803.0,924.82,691.91
2016,8,31,14,15,902.5,91.5,3.8,24.5,771.0,937.75,702.98
2016,8,31,14,30,894.0,90.0,3.8,24.0,739.0,946.98,711.78
2016,8,31,14,45,885.0,87.5,3.85,24.0,701.5,950.91,716.11
2016,8,31,15,0,876.0,85.0,3.9,24.0,664.0,951.16,718.15
2016,8,31,15,15,861.5,82.5,3.9,23.5,621.0,942.49,715.37
2016,8,31,15,30,847.0,80.0,3.9,23.0,578.0,930.29,710.32
2016,8,31,15,45,830.0,76.5,3.9,23.0,531.0,911.04,699.07
2016,8,31,16,0,813.0,73.0,3.9,23.0,484.0,899.2,693.05
2016,8,31,16,15,787.0,70.0,3.85,22.5,433.5,865.82,672.72
2016,8,31,16,30,761.0,67.0,3.8,22.0,383.0,829.85,650.18
2016,8,31,16,45,727.0,62.5,3.8,22.0,331.0,782.19,617.4
2016,8,31,17,0,693.0,58.0,3.8,22.0,279.0,732.89,582.21
2016,8,31,17,15,638.5,52.5,3.7,21.0,227.5,663.01,531.52
2016,8,31,17,30,584.0,47.0,3.6,20.0,176.0,600.43,483.39
2016,8,31,17,45,497.5,39.5,3.55,19.5,128.5,504.14,404.87
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,412.34,322.59
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,211.26,91.38
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,8.11,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,15.75,0.0
2016,9,1,6,15,372.5,29.0,2.35,15.0,74.5,23.79,14.12
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,31.76,22.12
2016,9,1,6,45,564.0,46.0,2.3,15.5,166.5,36.91,27.05
2016,9,1,7,0,631.0,53.0,2.3,16.0,216.0,45.71,35.01
2016,9,1,7,15,317.0,86.0,2.15,16.5,168.0,62.09,49.48
2016,9,1,7,30,3.0,119.0,2.0,17.0,120.0,93.19,76.53
2016,9,1,7,45,28.0,148.5,1.9,17.5,161.0,110.22,90.89
2016,9,1,8,0,53.0,178.0,1.8,18.0,202.0,129.46,106.89
2016,9,1,8,15,35.5,185.0,1.75,18.5,201.5,134.88,110.89
2016,9,1,8,30,18.0,192.0,1.7,19.0,201.0,147.57,120.99
2016,9,1,8,45,27.5,218.0,1.65,19.5,234.0,156.19,127.54
2016,9,1,9,0,37.0,244.0,1.6,20.0,267.0,171.91,139.92
2016,9,1,9,15,129.0,279.0,1.65,20.0,366.5,181.91,147.77
2016,9,1,9,30,221.0,314.0,1.7,20.0,466.0,213.55,160.48
2016,9,1,9,45,570.0,201.0,1.75,20.5,619.5,184.45,119.23
2016,9,1,10,0,919.0,88.0,1.8,21.0,773.0,224.08,133.7
2016,9,1,10,15,926.5,89.0,1.9,21.0,802.0,282.21,182.4
2016,9,1,10,30,934.0,90.0,2.0,21.0,831.0,340.56,233.41
2016,9,1,10,45,937.0,92.0,2.1,21.5,853.0,398.1,283.58
2016,9,1,11,0,940.0,94.0,2.2,22.0,875.0,454.97,332.25
2016,9,1,11,15,943.0,94.5,2.35,22.0,889.0,509.79,378.94
2016,9,1,11,30,946.0,95.0,2.5,22.0,903.0,563.44,423.57
2016,9,1,11,45,944.5,97.0,2.65,22.5,908.5,614.43,464.22
2016,9,1,12,0,943.0,99.0,2.8,23.0,914.0,663.45,502.28
2016,9,1,12,15,942.5,99.0,2.8,23.0,912.0,709.25,537.46
2016,9,1,12,30,942.0,99.0,2.8,23.0,910.0,752.72,570.19
2016,9,1,12,45,937.0,100.0,2.85,23.0,899.5,791.27,598.24
2016,9,1,13,0,932.0,101.0,2.9,23.0,889.0,826.83,623.12
2016,9,1,13,15,928.0,100.5,2.85,23.0,871.5,858.65,644.76
2016,9,1,13,30,924.0,100.0,2.8,23.0,854.0,887.23,664.18
2016,9,1,13,45,919.0,98.0,2.75,23.0,829.5,910.07,679.73
2016,9,1,14,0,914.0,96.0,2.7,23.0,805.0,929.37,693.01
2016,9,1,14,15,905.5,94.5,2.75,23.0,773.0,942.42,703.06
2016,9,1,14,30,897.0,93.0,2.8,23.0,741.0,951.75,710.86
2016,9,1,14,45,680.0,164.5,2.85,23.0,640.5,859.08,649.67
2016,9,1,15,0,463.0,236.0,2.9,23.0,540.0,732.32,560.34
2016,9,1,15,15,653.0,160.5,2.9,22.5,558.5,848.77,649.05
2016,9,1,15,30,843.0,85.0,2.9,22.0,577.0,931.12,708.0
2016,9,1,15,45,819.0,83.5,2.95,22.0,528.5,918.63,701.12
2016,9,1,16,0,795.0,82.0,3.0,22.0,480.0,892.19,685.41
2016,9,1,16,15,767.0,78.5,3.0,21.5,429.0,856.44,663.95
2016,9,1,16,30,739.0,75.0,3.0,21.0,378.0,818.11,640.13
2016,9,1,16,45,695.0,71.0,3.0,20.5,325.0,768.21,607.03
2016,9,1,17,0,651.0,67.0,3.0,20.0,272.0,712.01,567.85
2016,9,1,17,15,592.0,60.5,3.0,19.5,220.5,638.58,513.58
2016,9,1,17,30,533.0,54.0,3.0,19.0,169.0,565.86,456.78
2016,9,1,17,45,433.5,45.0,3.0,18.5,121.5,458.16,369.14
2016,9,1,18,0,334.0,36.0,3.0,18.0,74.0,355.17,277.27
2016,9,1,18,15,167.0,18.0,2.95,17.5,37.0,183.44,51.29
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,7.68,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,14.05,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.0,25.71,15.59
2016,9,2,6,30,372.0,45.0,2.2,15.0,102.0,36.4,26.12
2016,9,2,6,45,446.5,54.5,2.2,15.5,149.5,43.24,32.61
2016,9,2,7,0,521.0,64.0,2.2,16.0,197.0,49.95,38.74
2016,9,2,7,15,572.0,71.0,2.1,16.5,247.5,54.36,42.65
2016,9,2,7,30,623.0,78.0,2.0,17.0,298.0,58.68,46.33
2016,9,2,7,45,660.0,82.5,1.9,18.0,348.0,60.93,48.0
2016,9,2,8,0,697.0,87.0,1.8,19.0,398.0,63.15,49.58
2016,9,2,8,15,723.5,91.5,1.75,19.5,446.5,71.27,56.31
2016,9,2,8,30,750.0,96.0,1.7,20.0,495.0,73.43,57.84
2016,9,2,8,45,630.0,147.0,1.65,21.0,502.5,96.55,77.02
2016,9,2,9,0,510.0,198.0,1.6,22.0,510.0,124.42,99.73
2016,9,2,9,15,666.0,152.0,1.65,22.5,588.5,94.79,74.56
2016,9,2,9,30,822.0,106.0,1.7,23.0,667.0,106.1,61.06
2016,9,2,9,45,855.0,97.5,1.75,23.5,708.0,165.42,92.06
2016,9,2,10,0,888.0,89.0,1.8,24.0,749.0,218.09,128.84
2016,9,2,10,15,700.5,185.5,1.85,24.0,718.5,281.4,187.8
2016,9,2,10,30,513.0,282.0,1.9,24.0,688.0,340.5,242.41
2016,9,2,10,45,710.5,189.0,1.95,24.5,767.5,379.44,270.68
2016,9,2,11,0,908.0,96.0,2.0,25.0,847.0,442.44,319.28
2016,9,2,11,15,911.0,96.5,2.05,25.0,861.0,495.59,363.73
2016,9,2,11,30,914.0,97.0,2.1,25.0,875.0,547.62,406.19
2016,9,2,11,45,915.0,97.5,2.2,25.5,881.0,597.21,445.05
2016,9,2,12,0,916.0,98.0,2.3,26.0,887.0,645.08,481.54
2016,9,2,12,15,916.0,98.0,2.35,26.0,885.5,689.93,515.71
2016,9,2,12,30,916.0,98.0,2.4,26.0,884.0,732.56,547.61
2016,9,2,12,45,898.0,106.5,2.5,26.0,870.0,767.27,573.07
2016,9,2,13,0,880.0,115.0,2.6,26.0,856.0,798.39,594.98
2016,9,2,13,15,875.5,114.5,2.7,26.0,839.0,828.36,616.17
2016,9,2,13,30,871.0,114.0,2.8,26.0,822.0,855.23,635.33
2016,9,2,13,45,868.0,111.0,2.9,26.0,798.5,877.7,651.66
2016,9,2,14,0,865.0,108.0,3.0,26.0,775.0,896.84,665.91
2016,9,2,14,15,856.5,106.0,3.1,25.5,744.0,908.63,676.73
2016,9,2,14,30,848.0,104.0,3.2,25.0,713.0,916.86,685.41
2016,9,2,14,45,838.5,101.0,3.3,25.0,676.0,919.47,689.17
2016,9,2,15,0,829.0,98.0,3.4,25.0,639.0,929.33,698.06
2016,9,2,15,15,813.0,95.5,3.45,24.5,596.5,919.42,694.66
2016,9,2,15,30,797.0,93.0,3.5,24.0,554.0,906.03,689.08
2016,9,2,15,45,778.5,89.0,3.55,24.0,508.0,885.02,676.92
2016,9,2,16,0,760.0,85.0,3.6,24.0,462.0,860.87,662.5
2016,9,2,16,15,730.5,81.0,3.55,23.5,412.0,823.37,639.13
2016,9,2,16,30,701.0,77.0,3.5,23.0,362.0,789.15,617.62
2016,9,2,16,45,660.5,72.0,3.5,22.5,311.0,736.49,582.02
2016,9,2,17,0,620.0,67.0,3.5,22.0,260.0,682.75,544.18
2016,9,2,17,15,559.0,60.5,3.5,21.0,209.5,608.4,489.59
2016,9,2,17,30,498.0,54.0,3.5,20.0,159.0,534.94,432.44
2016,9,2,17,45,400.0,44.5,3.5,19.5,113.0,429.09,345.44
2016,9,2,18,0,302.0,35.0,3.5,19.0,67.0,328.08,253.4
2016,9,2,18,15,151.0,17.5,3.45,18.5,33.5,167.97,9.23
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,10.24,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,18.75,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,27.3,16.77
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,38.18,27.73
2016,9,3,6,45,428.5,58.0,2.85,14.5,148.0,46.18,35.31
2016,9,3,7,0,500.0,69.0,2.9,15.0,195.0,53.96,42.44
2016,9,3,7,15,552.5,77.0,2.8,15.5,246.0,58.98,46.91
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,63.87,51.1
2016,9,3,7,45,637.0,92.5,2.6,17.0,347.0,68.02,54.42
2016,9,3,8,0,669.0,100.0,2.5,18.0,397.0,71.99,57.48
2016,9,3,8,15,696.5,104.5,2.4,18.5,445.5,73.65,58.61
2016,9,3,8,30,724.0,109.0,2.3,19.0,494.0,75.26,59.67
2016,9,3,8,45,742.5,114.0,2.2,19.5,538.5,76.97,60.82
2016,9,3,9,0,761.0,119.0,2.1,20.0,583.0,86.44,68.56
2016,9,3,9,15,776.5,122.0,2.1,20.0,623.5,86.8,68.67
2016,9,3,9,30,792.0,125.0,2.1,20.0,664.0,115.7,70.92
2016,9,3,9,45,834.5,112.5,2.1,20.5,706.5,162.43,91.85
2016,9,3,10,0,877.0,100.0,2.1,21.0,749.0,222.22,134.19
2016,9,3,10,15,884.0,101.5,2.2,21.0,777.0,278.42,181.11
2016,9,3,10,30,891.0,103.0,2.3,21.0,805.0,334.84,230.44
2016,9,3,10,45,894.5,104.5,2.45,21.5,825.5,390.06,278.79
2016,9,3,11,0,898.0,106.0,2.6,22.0,846.0,444.68,325.87
2016,9,3,11,15,901.0,106.5,2.75,22.0,860.0,497.53,371.15
2016,9,3,11,30,904.0,107.0,2.9,22.0,874.0,549.28,414.48
2016,9,3,11,45,905.0,107.5,3.05,22.0,879.5,598.6,454.98
2016,9,3,12,0,906.0,108.0,3.2,22.0,885.0,646.22,493.27
2016,9,3,12,15,905.5,108.0,3.3,22.0,883.5,690.54,528.2
2016,9,3,12,30,905.0,108.0,3.4,22.0,882.0,732.61,560.85
2016,9,3,12,45,890.5,114.5,3.5,22.0,869.0,767.81,587.72
2016,9,3,13,0,876.0,121.0,3.6,22.0,856.0,799.64,610.71
2016,9,3,13,15,872.5,120.0,3.6,22.0,839.5,829.94,632.19
2016,9,3,13,30,869.0,119.0,3.6,22.0,823.0,857.19,651.56
2016,9,3,13,45,867.5,115.5,3.65,22.0,799.5,880.52,668.56
2016,9,3,14,0,866.0,112.0,3.7,22.0,776.0,900.57,683.44
2016,9,3,14,15,857.5,110.5,3.7,21.5,745.5,912.99,694.27
2016,9,3,14,30,849.0,109.0,3.7,21.0,715.0,932.37,710.17
2016,9,3,14,45,841.0,105.0,3.7,21.0,678.5,935.65,713.73
2016,9,3,15,0,833.0,101.0,3.7,21.0,642.0,935.25,715.06
2016,9,3,15,15,817.5,98.5,3.75,20.5,599.5,925.86,712.0
2016,9,3,15,30,802.0,96.0,3.8,20.0,557.0,912.95,706.62
2016,9,3,15,45,780.0,93.0,3.85,20.0,509.5,889.82,692.7
2016,9,3,16,0,758.0,90.0,3.9,20.0,462.0,863.53,676.47
2016,9,3,16,15,728.5,86.0,3.95,19.5,412.0,831.94,657.4
2016,9,3,16,30,699.0,82.0,4.0,19.0,362.0,792.72,632.16
2016,9,3,16,45,650.5,77.5,4.05,18.5,309.5,733.48,590.99
2016,9,3,17,0,602.0,73.0,4.1,18.0,257.0,673.32,547.4
2016,9,3,17,15,538.5,65.5,4.0,17.5,206.5,595.74,487.58
2016,9,3,17,30,475.0,58.0,3.9,17.0,156.0,518.95,425.33
2016,9,3,17,45,365.0,47.5,3.85,16.5,109.5,402.48,328.07
2016,9,3,18,0,255.0,37.0,3.8,16.0,63.0,295.1,227.31
2016,9,3,18,15,127.5,18.5,3.75,15.5,31.5,146.56,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,7.26,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,13.52,0.0
2016,9,4,6,15,176.5,35.0,2.8,12.5,57.5,26.93,16.33
2016,9,4,6,30,281.0,53.0,2.8,13.0,95.0,40.41,29.75
2016,9,4,6,45,368.0,65.0,2.8,13.5,142.5,49.17,38.07
2016,9,4,7,0,455.0,77.0,2.8,14.0,190.0,57.79,46.01
2016,9,4,7,15,510.5,86.0,2.65,14.5,241.0,65.95,53.29
2016,9,4,7,30,566.0,95.0,2.5,15.0,292.0,71.33,57.91
2016,9,4,7,45,615.0,99.5,2.45,16.0,344.5,73.08,59.09
2016,9,4,8,0,664.0,104.0,2.4,17.0,397.0,74.9,60.26
2016,9,4,8,15,693.0,109.0,2.3,17.5,446.0,76.82,61.6
2016,9,4,8,30,722.0,114.0,2.2,18.0,495.0,78.67,62.86
2016,9,4,8,45,750.5,115.5,2.1,18.5,542.5,78.19,62.12
2016,9,4,9,0,779.0,117.0,2.0,19.0,590.0,85.52,68.06
2016,9,4,9,15,795.0,119.5,1.95,19.0,631.0,85.63,67.95
2016,9,4,9,30,811.0,122.0,1.9,19.0,672.0,113.48,69.62
2016,9,4,9,45,843.5,114.5,1.9,19.5,712.0,163.52,92.91
2016,9,4,10,0,876.0,107.0,1.9,20.0,752.0,225.32,137.09
2016,9,4,10,15,884.0,108.5,1.95,20.5,781.0,281.87,183.79
2016,9,4,10,30,892.0,110.0,2.0,21.0,810.0,338.74,232.83
2016,9,4,10,45,897.5,110.5,2.05,21.5,831.5,394.16,280.95
2016,9,4,11,0,903.0,111.0,2.1,22.0,853.0,449.17,327.86
2016,9,4,11,15,906.5,112.0,2.2,22.0,867.0,503.01,373.5
2016,9,4,11,30,910.0,113.0,2.3,22.0,881.0,555.81,417.19
2016,9,4,11,45,690.0,223.5,2.4,22.5,808.5,571.67,430.87
2016,9,4,12,0,470.0,334.0,2.5,23.0,736.0,567.94,427.98
2016,9,4,12,15,691.5,223.0,2.6,23.0,813.0,653.33,494.17
2016,9,4,12,30,913.0,112.0,2.7,23.0,890.0,740.49,561.22
2016,9,4,12,45,914.5,109.5,2.8,23.5,881.0,779.74,589.26
2016,9,4,13,0,916.0,107.0,2.9,24.0,872.0,816.38,613.99
2016,9,4,13,15,912.0,106.5,2.95,24.0,854.5,847.71,635.95
2016,9,4,13,30,908.0,106.0,3.0,24.0,837.0,875.86,655.8
2016,9,4,13,45,901.0,105.0,3.1,24.0,811.5,897.6,671.76
2016,9,4,14,0,894.0,104.0,3.2,24.0,786.0,915.81,685.5
2016,9,4,14,15,885.0,102.5,3.2,23.5,754.0,928.09,696.11
2016,9,4,14,30,876.0,101.0,3.2,23.0,722.0,936.71,704.48
2016,9,4,14,45,864.0,99.0,3.25,23.0,683.5,938.31,707.29
2016,9,4,15,0,852.0,97.0,3.3,23.0,645.0,946.96,715.14
2016,9,4,15,15,835.5,94.5,3.3,22.5,601.5,936.63,711.19
2016,9,4,15,30,819.0,92.0,3.3,22.0,558.0,922.71,705.02
2016,9,4,15,45,796.5,89.0,3.3,22.0,510.0,899.01,690.74
2016,9,4,16,0,774.0,86.0,3.3,22.0,462.0,872.13,674.18
2016,9,4,16,15,743.5,82.0,3.35,21.5,411.0,833.52,650.59
2016,9,4,16,30,713.0,78.0,3.4,21.0,360.0,798.61,628.99
2016,9,4,16,45,667.0,73.0,3.5,20.5,307.5,740.81,589.81
2016,9,4,17,0,621.0,68.0,3.6,20.0,255.0,682.08,548.13
2016,9,4,17,15,557.5,61.0,3.6,19.0,204.0,605.0,490.6
2016,9,4,17,30,494.0,54.0,3.6,18.0,153.0,528.84,430.29
2016,9,4,17,45,388.5,43.5,3.6,17.5,107.0,416.21,336.42
2016,9,4,18,0,283.0,33.0,3.6,17.0,61.0,309.25,233.1
2016,9,4,18,15,141.5,16.5,3.45,16.5,30.5,153.87,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,12.5,11.0,6.83,0.0
2016,9,5,6,0,145.0,16.0,1.0,13.0,22.0,13.14,0.0
2016,9,5,6,15,270.5,29.0,1.0,13.5,61.0,23.77,13.48
2016,9,5,6,30,396.0,42.0,1.0,14.0,100.0,34.16,24.19
2016,9,5,6,45,477.0,50.5,1.0,15.0,148.5,40.33,30.07
2016,9,5,7,0,558.0,59.0,1.0,16.0,197.0,46.44,35.64
2016,9,5,7,15,609.5,65.5,0.9,16.5,248.5,50.67,39.41
2016,9,5,7,30,661.0,72.0,0.8,17.0,300.0,54.83,42.98
2016,9,5,7,45,698.5,76.5,0.75,18.0,351.5,57.31,44.87
2016,9,5,8,0,736.0,81.0,0.7,19.0,403.0,65.18,51.36
2016,9,5,8,15,761.5,84.5,0.65,19.5,452.5,66.88,52.54
2016,9,5,8,30,787.0,88.0,0.6,20.0,502.0,68.55,53.67
2016,9,5,8,45,807.0,91.0,0.6,20.5,547.5,69.73,54.39
2016,9,5,9,0,827.0,94.0,0.6,21.0,593.0,70.87,55.07
2016,9,5,9,15,841.0,96.0,0.65,21.5,634.0,71.22,55.1
2016,9,5,9,30,855.0,98.0,0.7,22.0,675.0,108.77,64.68
2016,9,5,9,45,872.5,97.0,0.8,23.0,712.0,163.13,90.1
2016,9,5,10,0,890.0,96.0,0.9,24.0,749.0,219.22,129.02
2016,9,5,10,15,897.5,97.0,1.05,24.0,778.0,275.94,175.26
2016,9,5,10,30,905.0,98.0,1.2,24.0,807.0,332.89,224.02
2016,9,5,10,45,909.0,100.0,1.35,24.5,828.0,389.39,272.37
2016,9,5,11,0,913.0,102.0,1.5,25.0,849.0,445.34,319.48
2016,9,5,11,15,916.5,102.5,1.65,25.0,863.0,499.17,364.56
2016,9,5,11,30,920.0,103.0,1.8,25.0,877.0,551.9,407.72
2016,9,5,11,45,919.0,104.5,1.95,25.5,882.5,601.64,446.8
2016,9,5,12,0,918.0,106.0,2.1,26.0,888.0,649.48,483.42
2016,9,5,12,15,917.5,106.0,2.2,26.0,886.0,694.27,517.73
2016,9,5,12,30,917.0,106.0,2.3,26.0,884.0,736.77,549.78
2016,9,5,12,45,900.5,113.5,2.4,26.0,870.0,771.87,575.9
2016,9,5,13,0,884.0,121.0,2.5,26.0,856.0,803.42,598.08
2016,9,5,13,15,879.0,120.0,2.55,26.0,838.0,832.73,618.47
2016,9,5,13,30,874.0,119.0,2.6,26.0,820.0,858.85,636.77
2016,9,5,13,45,867.0,117.5,2.7,26.0,795.0,879.47,651.87
2016,9,5,14,0,860.0,116.0,2.8,26.0,770.0,896.64,664.83
2016,9,5,14,15,850.5,114.5,2.8,25.5,737.5,918.27,681.55
2016,9,5,14,30,841.0,113.0,2.8,25.0,705.0,926.56,689.5
2016,9,5,14,45,829.0,110.0,2.85,25.0,667.5,927.13,691.63
2016,9,5,15,0,817.0,107.0,2.9,25.0,630.0,924.01,691.5
2016,9,5,15,15,800.0,104.0,2.85,24.5,586.5,912.5,686.47
2016,9,5,15,30,783.0,101.0,2.8,24.0,543.0,897.48,679.18
2016,9,5,15,45,763.5,96.0,2.8,24.0,496.5,874.32,665.39
2016,9,5,16,0,744.0,91.0,2.8,24.0,450.0,848.0,649.35
2016,9,5,16,15,713.0,86.5,2.7,23.5,399.5,814.84,628.82
2016,9,5,16,30,682.0,82.0,2.6,23.0,349.0,773.77,602.16
2016,9,5,16,45,641.0,75.5,2.55,22.5,298.0,719.03,565.0
2016,9,5,17,0,600.0,69.0,2.5,22.0,247.0,663.23,525.45
2016,9,5,17,15,536.0,61.0,2.45,21.0,196.5,584.97,467.71
2016,9,5,17,30,472.0,53.0,2.4,20.0,146.0,507.81,407.37
2016,9,5,17,45,371.5,42.0,2.35,19.0,101.0,399.65,318.74
2016,9,5,18,0,271.0,31.0,2.3,18.0,56.0,297.41,216.58
2016,9,5,18,15,135.5,15.5,2.3,17.5,28.0,112.48,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,7.5,0.9,14.5,10.5,6.4,0.0
2016,9,6,6,0,150.0,15.0,0.8,15.0,21.0,12.8,0.0
2016,9,6,6,15,277.0,27.5,0.7,15.5,59.5,22.53,12.1
2016,9,6,6,30,404.0,40.0,0.6,16.0,98.0,32.54,22.55
2016,9,6,6,45,481.0,49.0,0.55,16.5,146.0,39.18,28.87
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,45.71,34.86
2016,9,6,7,15,610.0,64.0,0.5,17.5,245.0,49.59,38.31
2016,9,6,7,30,662.0,70.0,0.5,18.0,296.0,53.42,41.58
2016,9,6,7,45,696.5,75.0,0.5,19.0,347.0,56.28,43.8
2016,9,6,8,0,731.0,80.0,0.5,20.0,398.0,64.42,50.51
2016,9,6,8,15,757.5,83.5,0.55,21.0,447.5,66.16,51.6
2016,9,6,8,30,784.0,87.0,0.6,22.0,497.0,67.87,52.66
2016,9,6,8,45,801.5,90.5,0.7,23.0,542.0,69.38,53.54
2016,9,6,9,0,819.0,94.0,0.8,24.0,587.0,70.82,54.36
2016,9,6,9,15,834.0,96.5,0.8,24.5,628.0,71.5,54.66
2016,9,6,9,30,849.0,99.0,0.8,25.0,669.0,107.76,63.91
2016,9,6,9,45,858.0,101.5,0.8,26.0,703.5,163.12,89.78
2016,9,6,10,0,867.0,104.0,0.8,27.0,738.0,219.34,128.41
2016,9,6,10,15,875.0,105.5,0.85,27.0,766.5,275.36,173.16
2016,9,6,10,30,883.0,107.0,0.9,27.0,795.0,331.7,220.34
2016,9,6,10,45,888.5,108.0,1.0,27.5,816.5,386.94,266.68
2016,9,6,11,0,894.0,109.0,1.1,28.0,838.0,441.79,311.91
2016,9,6,11,15,897.5,110.0,1.25,28.0,852.0,495.12,355.81
2016,9,6,11,30,901.0,111.0,1.4,28.0,866.0,547.42,397.9
2016,9,6,11,45,902.5,111.0,1.6,28.5,872.0,596.57,436.18
2016,9,6,12,0,904.0,111.0,1.8,29.0,878.0,644.02,472.27
2016,9,6,12,15,904.0,111.0,1.9,29.0,876.5,688.6,505.91
2016,9,6,12,30,904.0,111.0,2.0,29.0,875.0,730.96,537.38
2016,9,6,12,45,897.0,113.5,2.15,29.0,863.5,768.07,565.05
2016,9,6,13,0,890.0,116.0,2.3,29.0,852.0,802.19,589.0
2016,9,6,13,15,885.5,115.0,2.35,29.0,834.5,831.93,609.36
2016,9,6,13,30,881.0,114.0,2.4,29.0,817.0,858.49,627.68
2016,9,6,13,45,876.5,111.5,2.5,29.0,792.5,880.27,643.35
2016,9,6,14,0,872.0,109.0,2.6,29.0,768.0,898.63,656.95
2016,9,6,14,15,862.5,107.5,2.6,28.5,736.0,910.06,666.7
2016,9,6,14,30,853.0,106.0,2.6,28.0,704.0,917.89,674.33
2016,9,6,14,45,843.0,102.5,2.6,28.0,666.5,929.96,683.65
2016,9,6,15,0,833.0,99.0,2.6,28.0,629.0,928.07,683.87
2016,9,6,15,15,816.0,96.5,2.55,27.5,585.5,917.11,679.29
2016,9,6,15,30,799.0,94.0,2.5,27.0,542.0,902.62,672.5
2016,9,6,15,45,779.5,89.5,2.5,27.0,495.0,879.92,659.32
2016,9,6,16,0,760.0,85.0,2.5,27.0,448.0,854.06,643.92
2016,9,6,16,15,729.0,81.0,2.45,26.5,397.0,815.1,620.1
2016,9,6,16,30,698.0,77.0,2.4,26.0,346.0,780.03,598.41
2016,9,6,16,45,657.5,70.5,2.35,25.5,295.0,725.49,561.92
2016,9,6,17,0,617.0,64.0,2.3,25.0,244.0,669.91,523.08
2016,9,6,17,15,552.0,57.0,2.15,24.0,193.5,591.98,465.92
2016,9,6,17,30,487.0,50.0,2.0,23.0,143.0,515.25,406.33
2016,9,6,17,45,384.5,39.0,1.9,22.0,98.0,405.55,317.46
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,301.9,208.9
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,114.8,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,11.95,0.0
2016,9,7,6,15,261.5,27.0,1.15,18.5,57.0,22.12,11.26
2016,9,7,6,30,386.0,40.0,1.2,19.0,95.0,32.54,22.16
2016,9,7,6,45,466.0,49.5,1.3,20.0,143.0,39.59,28.72
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,46.5,34.89
2016,9,7,7,15,598.0,65.5,1.45,21.5,242.0,50.71,38.6
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,54.86,42.1
2016,9,7,7,45,687.0,77.0,1.55,22.5,344.0,57.67,44.34
2016,9,7,8,0,724.0,82.0,1.6,23.0,395.0,65.95,51.2
2016,9,7,8,15,750.0,86.0,1.55,23.5,444.0,68.0,52.65
2016,9,7,8,30,776.0,90.0,1.5,24.0,493.0,69.98,54.03
2016,9,7,8,45,796.0,93.0,1.45,25.0,538.5,71.11,54.57
2016,9,7,9,0,816.0,96.0,1.4,26.0,584.0,72.2,55.08
2016,9,7,9,15,830.5,98.5,1.3,26.5,624.5,72.83,55.33
2016,9,7,9,30,845.0,101.0,1.2,27.0,665.0,97.62,56.21
2016,9,7,9,45,855.5,103.0,1.15,28.0,700.0,162.5,89.05
2016,9,7,10,0,866.0,105.0,1.1,29.0,735.0,218.56,127.09
2016,9,7,10,15,874.0,106.0,1.0,29.5,763.5,274.23,170.76
2016,9,7,10,30,882.0,107.0,0.9,30.0,792.0,330.2,216.52
2016,9,7,10,45,888.0,108.0,0.85,30.5,813.5,385.58,261.89
2016,9,7,11,0,894.0,109.0,0.8,31.0,835.0,440.6,305.92
2016,9,7,11,15,897.5,110.0,0.85,31.0,848.5,493.94,348.58
2016,9,7,11,30,901.0,111.0,0.9,31.0,862.0,546.24,389.31
2016,9,7,11,45,903.0,110.5,1.0,31.5,868.0,595.25,426.19
2016,9,7,12,0,905.0,110.0,1.1,32.0,874.0,642.58,460.87
2016,9,7,12,15,904.5,110.5,1.25,32.0,872.5,687.27,494.27
2016,9,7,12,30,904.0,111.0,1.4,32.0,871.0,729.71,525.57
2016,9,7,12,45,877.0,123.5,1.55,32.0,853.5,761.16,548.77
2016,9,7,13,0,850.0,136.0,1.7,32.0,836.0,795.8,573.21
2016,9,7,13,15,845.0,135.0,1.8,32.0,818.5,825.21,593.37
2016,9,7,13,30,840.0,134.0,1.9,32.0,801.0,851.43,611.59
2016,9,7,13,45,831.5,133.0,2.0,32.0,775.5,871.36,625.87
2016,9,7,14,0,823.0,132.0,2.1,32.0,750.0,887.77,638.08
2016,9,7,14,15,812.0,130.0,2.15,31.5,718.0,897.31,646.89
2016,9,7,14,30,801.0,128.0,2.2,31.0,686.0,903.18,653.58
2016,9,7,14,45,785.5,125.5,2.3,31.0,647.5,900.66,654.16
2016,9,7,15,0,770.0,123.0,2.4,31.0,609.0,894.46,652.51
2016,9,7,15,15,751.0,119.5,2.4,30.5,566.0,886.72,650.46
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,869.7,642.33
2016,9,7,15,45,705.0,111.5,2.45,29.5,475.5,840.67,626.52
2016,9,7,16,0,678.0,107.0,2.5,29.0,428.0,808.77,608.51
2016,9,7,16,15,643.0,101.0,2.45,28.0,378.0,764.94,582.24
2016,9,7,16,30,608.0,95.0,2.4,27.0,328.0,719.03,553.65
2016,9,7,16,45,559.5,87.5,2.4,26.5,277.0,657.38,511.66
2016,9,7,17,0,511.0,80.0,2.4,26.0,226.0,594.86,467.18
2016,9,7,17,15,440.5,69.5,2.2,25.0,177.0,509.77,403.42
2016,9,7,17,30,370.0,59.0,2.0,24.0,128.0,424.74,336.53
2016,9,7,17,45,268.5,44.5,1.85,23.0,86.0,317.33,247.94
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,213.26,138.39
2016,9,7,18,15,83.5,15.0,1.6,21.5,22.0,73.46,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,7.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,0.0,15.0,1.3,15.0,15.0,12.8,0.0
2016,9,8,6,15,142.0,30.5,1.35,15.5,50.0,23.49,12.11
2016,9,8,6,30,284.0,46.0,1.4,16.0,85.0,35.31,24.78
2016,9,8,6,45,366.0,58.0,1.45,16.5,131.0,44.17,33.14
2016,9,8,7,0,448.0,70.0,1.5,17.0,177.0,54.99,42.94
2016,9,8,7,15,224.0,80.5,1.5,17.5,134.0,60.67,48.0
2016,9,8,7,30,0.0,91.0,1.5,18.0,91.0,73.24,58.89
2016,9,8,7,45,12.0,125.0,1.5,18.5,130.0,98.21,80.27
2016,9,8,8,0,24.0,159.0,1.5,19.0,169.0,122.41,100.56
2016,9,8,8,15,176.0,180.5,1.5,19.5,270.5,128.06,104.79
2016,9,8,8,30,328.0,202.0,1.5,20.0,372.0,135.78,110.74
2016,9,8,8,45,225.0,234.0,1.55,20.5,356.0,159.54,130.01
2016,9,8,9,0,122.0,266.0,1.6,21.0,340.0,174.8,141.94
2016,9,8,9,15,242.5,270.0,1.6,21.5,428.0,168.24,135.86
2016,9,8,9,30,363.0,274.0,1.6,22.0,516.0,183.81,134.94
2016,9,8,9,45,584.0,202.5,1.65,22.5,615.5,181.76,116.81
2016,9,8,10,0,805.0,131.0,1.7,23.0,715.0,217.05,131.94
2016,9,8,10,15,814.0,133.0,1.75,23.0,743.0,271.5,176.22
2016,9,8,10,30,823.0,135.0,1.8,23.0,771.0,326.58,223.23
2016,9,8,10,45,830.5,136.0,1.85,23.5,792.5,380.84,269.54
2016,9,8,11,0,838.0,137.0,1.9,24.0,814.0,435.08,315.06
2016,9,8,11,15,842.0,137.5,1.95,24.0,828.0,487.13,358.55
2016,9,8,11,30,846.0,138.0,2.0,24.0,842.0,538.31,400.26
2016,9,8,11,45,849.0,137.5,2.05,24.5,848.0,587.02,438.25
2016,9,8,12,0,852.0,137.0,2.1,25.0,854.0,634.28,474.08
2016,9,8,12,15,851.5,137.0,2.15,25.0,851.5,678.03,507.45
2016,9,8,12,30,851.0,137.0,2.2,25.0,849.0,719.62,538.61
2016,9,8,12,45,842.0,139.5,2.25,25.0,837.0,754.98,564.84
2016,9,8,13,0,833.0,142.0,2.3,25.0,825.0,787.27,588.58
2016,9,8,13,15,827.5,141.0,2.3,25.0,807.5,815.79,608.18
2016,9,8,13,30,822.0,140.0,2.3,25.0,790.0,841.14,625.66
2016,9,8,13,45,818.0,136.5,2.35,25.0,765.5,861.97,640.6
2016,9,8,14,0,814.0,133.0,2.4,25.0,741.0,879.44,653.45
2016,9,8,14,15,803.0,131.0,2.4,24.5,709.0,888.76,661.91
2016,9,8,14,30,792.0,129.0,2.4,24.0,677.0,894.44,668.17
2016,9,8,14,45,781.5,124.0,2.45,24.0,640.0,893.71,669.46
2016,9,8,15,0,771.0,119.0,2.5,24.0,603.0,889.36,668.52
2016,9,8,15,15,751.5,115.5,2.5,23.5,559.5,880.68,665.67
2016,9,8,15,30,732.0,112.0,2.5,23.0,516.0,863.11,656.84
2016,9,8,15,45,711.5,106.0,2.55,23.0,469.5,838.3,642.12
2016,9,8,16,0,691.0,100.0,2.6,23.0,423.0,810.54,625.18
2016,9,8,16,15,656.5,94.5,2.55,22.5,373.5,767.71,597.67
2016,9,8,16,30,622.0,89.0,2.5,22.0,324.0,722.83,567.96
2016,9,8,16,45,579.5,81.0,2.5,21.5,274.0,665.9,528.49
2016,9,8,17,0,537.0,73.0,2.5,21.0,224.0,608.04,486.46
2016,9,8,17,15,468.5,63.5,2.45,20.0,175.0,525.68,423.92
2016,9,8,17,30,400.0,54.0,2.4,19.0,126.0,444.66,358.89
2016,9,8,17,45,299.0,40.5,2.35,18.5,84.0,334.64,265.72
2016,9,8,18,0,198.0,27.0,2.3,18.0,42.0,228.24,139.34
2016,9,8,18,15,99.0,13.5,2.35,17.5,21.0,83.14,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,80.0,13.0,1.5,14.0,15.0,11.1,0.0
2016,9,9,6,15,203.5,28.0,1.5,14.5,51.0,21.76,10.43
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,35.14,24.69
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,42.43,31.73
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,49.62,38.37
2016,9,9,7,15,250.0,66.5,1.4,16.5,125.5,48.35,37.34
2016,9,9,7,30,0.0,70.0,1.3,17.0,70.0,57.74,45.55
2016,9,9,7,45,0.0,91.5,1.2,17.5,91.5,74.38,59.9
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,90.72,73.73
2016,9,9,8,15,0.0,128.5,1.05,18.5,128.5,102.58,83.48
2016,9,9,8,30,0.0,144.0,1.0,19.0,144.0,114.32,92.99
2016,9,9,8,45,3.0,165.0,0.95,20.0,166.5,129.8,105.29
2016,9,9,9,0,6.0,186.0,0.9,21.0,189.0,145.05,117.15
2016,9,9,9,15,11.5,210.0,0.9,21.5,217.5,162.1,130.57
2016,9,9,9,30,17.0,234.0,0.9,22.0,246.0,179.97,137.9
2016,9,9,9,45,31.0,268.5,0.95,22.5,290.5,195.96,148.73
2016,9,9,10,0,45.0,303.0,1.0,23.0,335.0,225.63,170.1
2016,9,9,10,15,165.0,328.5,1.05,23.5,454.5,267.24,196.4
2016,9,9,10,30,285.0,354.0,1.1,24.0,574.0,325.28,236.26
2016,9,9,10,45,587.0,232.5,1.2,25.0,700.5,363.22,258.72
2016,9,9,11,0,889.0,111.0,1.3,26.0,827.0,437.7,312.1
2016,9,9,11,15,892.5,111.5,1.4,26.0,840.5,490.44,355.79
2016,9,9,11,30,896.0,112.0,1.5,26.0,854.0,542.11,397.7
2016,9,9,11,45,684.0,217.5,1.65,26.5,786.5,559.74,412.83
2016,9,9,12,0,472.0,323.0,1.8,27.0,719.0,558.15,412.1
2016,9,9,12,15,686.5,217.0,1.9,27.0,790.5,640.98,474.89
2016,9,9,12,30,901.0,111.0,2.0,27.0,862.0,725.08,538.16
2016,9,9,12,45,881.0,120.0,2.1,27.0,847.0,758.41,562.63
2016,9,9,13,0,861.0,129.0,2.2,27.0,832.0,787.99,583.87
