Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,856.0,128.0,2.25,26.5,813.5,816.58,604.9
2016,9,9,13,30,851.0,127.0,2.3,26.0,795.0,850.72,629.78
2016,9,9,13,45,845.5,124.5,2.4,26.0,770.0,871.71,645.09
2016,9,9,14,0,840.0,122.0,2.5,26.0,745.0,889.23,658.33
2016,9,9,14,15,829.0,120.0,2.55,25.5,713.0,898.83,667.38
2016,9,9,14,30,818.0,118.0,2.6,25.0,681.0,904.72,674.23
2016,9,9,14,45,805.5,114.5,2.65,25.0,643.0,903.87,675.44
2016,9,9,15,0,793.0,111.0,2.7,25.0,605.0,899.36,674.39
2016,9,9,15,15,774.0,108.0,2.7,24.5,561.5,885.71,668.21
2016,9,9,15,30,755.0,105.0,2.7,24.0,518.0,868.58,659.76
2016,9,9,15,45,731.5,100.0,2.75,23.5,470.5,847.83,649.11
2016,9,9,16,0,708.0,95.0,2.8,23.0,423.0,818.34,632.13
2016,9,9,16,15,673.5,90.0,2.85,22.0,373.0,776.01,606.7
2016,9,9,16,30,639.0,85.0,2.9,21.0,323.0,731.61,578.8
2016,9,9,16,45,591.0,78.0,2.95,20.5,272.0,670.82,536.23
2016,9,9,17,0,543.0,71.0,3.0,20.0,221.0,609.27,491.04
2016,9,9,17,15,470.5,62.0,2.95,19.0,172.0,524.14,425.51
2016,9,9,17,30,398.0,53.0,2.9,18.0,123.0,440.46,357.44
2016,9,9,17,45,287.5,39.5,2.9,17.5,81.0,323.96,257.47
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,207.86,111.38
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,74.85,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,9.39,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,46.5,21.29,9.61
2016,9,10,6,30,276.0,44.0,2.2,14.0,80.0,33.82,23.58
2016,9,10,6,45,358.0,56.5,2.25,14.5,125.5,43.07,32.39
2016,9,10,7,0,440.0,69.0,2.3,15.0,171.0,54.33,42.67
2016,9,10,7,15,220.0,75.0,2.25,15.5,126.0,56.9,45.04
2016,9,10,7,30,0.0,81.0,2.2,16.0,81.0,65.89,52.92
2016,9,10,7,45,0.0,100.5,2.2,16.5,100.5,80.86,65.84
2016,9,10,8,0,0.0,120.0,2.2,17.0,120.0,95.63,78.36
2016,9,10,8,15,6.0,148.5,2.1,17.5,151.5,116.47,95.88
2016,9,10,8,30,12.0,177.0,2.0,18.0,183.0,136.86,112.71
2016,9,10,8,45,18.5,199.5,1.95,19.0,210.5,152.98,125.45
2016,9,10,9,0,25.0,222.0,1.9,20.0,238.0,168.86,137.78
2016,9,10,9,15,36.5,248.5,1.9,20.5,272.5,174.67,141.9
2016,9,10,9,30,48.0,275.0,1.9,21.0,307.0,192.91,148.61
2016,9,10,9,45,134.0,305.5,1.95,21.5,400.5,216.7,162.16
2016,9,10,10,0,220.0,336.0,2.0,22.0,494.0,262.68,192.58
2016,9,10,10,15,517.5,235.0,2.05,22.0,626.5,268.97,186.3
2016,9,10,10,30,815.0,134.0,2.1,22.0,759.0,321.45,220.61
2016,9,10,10,45,821.0,135.5,2.2,22.5,780.0,375.11,266.92
2016,9,10,11,0,827.0,137.0,2.3,23.0,801.0,428.61,312.41
2016,9,10,11,15,831.0,138.0,2.35,23.0,814.0,480.44,356.17
2016,9,10,11,30,835.0,139.0,2.4,23.0,827.0,531.44,398.18
2016,9,10,11,45,836.0,139.5,2.45,23.5,832.5,579.32,436.01
2016,9,10,12,0,837.0,140.0,2.5,24.0,838.0,625.61,471.58
2016,9,10,12,15,836.5,140.0,2.55,24.0,835.5,668.71,504.89
2016,9,10,12,30,836.0,140.0,2.6,24.0,833.0,709.65,536.01
2016,9,10,12,45,824.0,144.0,2.65,24.0,820.0,743.63,561.57
2016,9,10,13,0,812.0,148.0,2.7,24.0,807.0,774.4,584.53
2016,9,10,13,15,806.0,147.0,2.7,24.0,789.0,801.86,604.13
2016,9,10,13,30,800.0,146.0,2.7,24.0,771.0,826.16,621.22
2016,9,10,13,45,792.5,143.5,2.75,24.0,746.0,844.44,634.62
2016,9,10,14,0,785.0,141.0,2.8,24.0,721.0,859.28,645.86
2016,9,10,14,15,773.5,138.5,2.8,23.5,689.0,867.08,653.4
2016,9,10,14,30,762.0,136.0,2.8,23.0,657.0,871.26,658.72
2016,9,10,14,45,747.0,132.5,2.85,23.0,619.0,873.85,662.22
2016,9,10,15,0,732.0,129.0,2.9,23.0,581.0,867.14,659.5
2016,9,10,15,15,711.5,125.0,2.9,22.5,538.5,851.27,651.53
2016,9,10,15,30,691.0,121.0,2.9,22.0,496.0,832.12,641.33
2016,9,10,15,45,664.5,115.5,2.9,22.0,449.0,802.45,622.39
2016,9,10,16,0,638.0,110.0,2.9,22.0,402.0,769.99,601.27
2016,9,10,16,15,601.5,103.5,2.9,21.5,353.0,724.57,571.41
2016,9,10,16,30,565.0,97.0,2.9,21.0,304.0,677.17,539.2
2016,9,10,16,45,515.5,88.0,2.9,20.5,254.5,613.65,493.51
2016,9,10,17,0,466.0,79.0,2.9,20.0,205.0,543.79,440.92
2016,9,10,17,15,394.5,67.5,2.85,19.0,158.0,460.53,375.76
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,380.29,309.47
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,275.23,216.93
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,162.26,67.65
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,55.07,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,7.68,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,21.93,9.42
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,35.8,25.19
2016,9,11,6,45,274.0,63.0,2.9,14.5,116.0,47.41,36.15
2016,9,11,7,0,348.0,79.0,3.0,15.0,159.0,58.74,46.54
2016,9,11,7,15,222.5,104.0,2.95,15.5,160.0,76.12,62.01
2016,9,11,7,30,97.0,129.0,2.9,16.0,161.0,93.72,77.37
2016,9,11,7,45,48.5,132.5,2.85,16.5,148.5,99.84,82.42
2016,9,11,8,0,0.0,136.0,2.8,17.0,136.0,106.61,87.9
2016,9,11,8,15,21.0,168.5,2.75,17.0,179.5,129.87,107.67
2016,9,11,8,30,42.0,201.0,2.7,17.0,223.0,144.62,119.89
2016,9,11,8,45,98.5,232.0,2.65,17.5,288.5,164.08,135.74
2016,9,11,9,0,155.0,263.0,2.6,18.0,354.0,173.73,143.14
2016,9,11,9,15,180.5,281.5,2.55,18.5,395.0,183.87,150.9
2016,9,11,9,30,206.0,300.0,2.5,19.0,436.0,200.52,153.58
2016,9,11,9,45,253.5,309.0,2.5,19.5,485.5,219.39,161.29
2016,9,11,10,0,301.0,318.0,2.5,20.0,535.0,255.15,185.14
2016,9,11,10,15,345.5,320.5,2.5,20.0,578.0,292.03,212.52
2016,9,11,10,30,390.0,323.0,2.5,20.0,621.0,333.82,245.16
2016,9,11,10,45,597.0,233.5,2.55,20.5,703.5,365.96,267.37
2016,9,11,11,0,804.0,144.0,2.6,21.0,786.0,423.92,312.17
2016,9,11,11,15,808.5,145.0,2.65,21.0,799.5,474.87,355.62
2016,9,11,11,30,813.0,146.0,2.7,21.0,813.0,525.07,397.46
2016,9,11,11,45,622.0,241.5,2.75,21.5,754.0,543.26,412.93
2016,9,11,12,0,431.0,337.0,2.8,22.0,695.0,543.74,413.18
2016,9,11,12,15,623.5,241.5,2.85,22.0,757.5,619.37,472.4
2016,9,11,12,30,816.0,146.0,2.9,22.0,820.0,700.19,535.06
2016,9,11,12,45,822.5,140.0,3.0,22.0,812.0,737.6,563.7
2016,9,11,13,0,829.0,134.0,3.1,22.0,804.0,772.72,590.64
2016,9,11,13,15,824.0,133.0,3.15,21.5,786.5,801.18,612.28
2016,9,11,13,30,819.0,132.0,3.2,21.0,769.0,826.51,631.9
2016,9,11,13,45,815.0,128.5,3.3,21.0,744.5,846.88,647.29
2016,9,11,14,0,811.0,125.0,3.4,21.0,720.0,863.9,660.53
2016,9,11,14,15,800.5,123.0,3.45,20.5,688.5,873.32,669.65
2016,9,11,14,30,790.0,121.0,3.5,20.0,657.0,879.14,676.52
2016,9,11,14,45,780.0,116.0,3.55,20.0,620.5,878.53,677.79
2016,9,11,15,0,770.0,111.0,3.6,20.0,584.0,874.33,676.74
2016,9,11,15,15,751.0,108.0,3.6,19.5,541.0,860.49,670.01
2016,9,11,15,30,732.0,105.0,3.6,19.0,498.0,849.23,665.22
2016,9,11,15,45,712.0,99.0,3.65,18.5,452.5,824.71,651.08
2016,9,11,16,0,692.0,93.0,3.7,18.0,407.0,797.28,634.63
2016,9,11,16,15,657.5,88.0,3.7,17.5,357.5,755.15,606.58
2016,9,11,16,30,623.0,83.0,3.7,17.0,308.0,711.04,576.19
2016,9,11,16,45,578.0,75.5,3.7,17.0,258.5,652.71,532.58
2016,9,11,17,0,533.0,68.0,3.7,17.0,209.0,593.62,486.53
2016,9,11,17,15,460.5,58.5,3.65,16.5,161.0,508.56,418.28
2016,9,11,17,30,388.0,49.0,3.6,16.0,113.0,425.23,347.94
2016,9,11,17,45,275.0,36.0,3.55,15.5,73.0,309.7,244.78
2016,9,11,18,0,162.0,23.0,3.5,15.0,33.0,185.92,48.29
2016,9,11,18,15,81.0,11.5,3.4,14.5,16.5,67.68,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,9.39,0.0
2016,9,12,6,15,145.0,28.5,3.3,13.0,46.0,22.04,8.72
2016,9,12,6,30,266.0,46.0,3.4,13.0,80.0,35.32,24.8
2016,9,12,6,45,360.5,58.0,3.5,13.5,126.5,44.23,33.46
2016,9,12,7,0,455.0,70.0,3.6,14.0,173.0,55.54,43.87
2016,9,12,7,15,298.0,99.0,3.55,14.5,173.5,73.48,59.92
2016,9,12,7,30,141.0,128.0,3.5,15.0,174.0,93.46,77.46
2016,9,12,7,45,141.5,150.5,3.5,15.5,203.5,108.0,89.92
2016,9,12,8,0,142.0,173.0,3.5,16.0,233.0,122.07,101.73
2016,9,12,8,15,94.0,187.5,3.45,16.0,229.5,135.95,113.39
2016,9,12,8,30,46.0,202.0,3.4,16.0,226.0,145.12,120.89
2016,9,12,8,45,59.0,226.5,3.35,16.5,259.5,160.37,133.27
2016,9,12,9,0,72.0,251.0,3.3,17.0,293.0,175.18,145.11
2016,9,12,9,15,220.5,259.0,3.3,17.5,400.5,173.29,142.84
2016,9,12,9,30,369.0,267.0,3.3,18.0,508.0,177.73,134.05
2016,9,12,9,45,621.0,187.0,3.3,18.5,618.5,172.02,110.72
2016,9,12,10,0,873.0,107.0,3.3,19.0,729.0,214.58,129.84
2016,9,12,10,15,882.0,108.5,3.3,19.0,758.0,271.35,176.82
2016,9,12,10,30,891.0,110.0,3.3,19.0,787.0,328.51,227.01
2016,9,12,10,45,900.0,109.0,3.35,19.5,809.5,384.08,276.15
2016,9,12,11,0,909.0,108.0,3.4,20.0,832.0,439.48,324.53
2016,9,12,11,15,913.0,109.0,3.45,20.0,846.0,493.83,371.7
2016,9,12,11,30,917.0,110.0,3.5,20.0,860.0,547.12,416.85
2016,9,12,11,45,920.0,109.5,3.6,20.0,866.0,597.38,458.73
2016,9,12,12,0,923.0,109.0,3.7,20.0,872.0,645.98,498.37
2016,9,12,12,15,713.0,207.5,3.75,20.0,796.0,647.1,499.54
2016,9,12,12,30,503.0,306.0,3.8,20.0,720.0,624.91,482.21
2016,9,12,12,45,479.0,309.5,3.85,20.0,699.5,640.23,494.74
2016,9,12,13,0,455.0,313.0,3.9,20.0,679.0,652.25,504.41
2016,9,12,13,15,490.0,292.0,3.9,19.5,678.0,685.47,531.57
2016,9,12,13,30,525.0,271.0,3.9,19.0,677.0,717.96,558.13
2016,9,12,13,45,527.0,259.0,3.95,19.0,655.0,730.12,568.43
2016,9,12,14,0,529.0,247.0,4.0,19.0,633.0,739.72,577.05
2016,9,12,14,15,524.5,235.5,4.0,18.5,604.0,741.4,580.81
2016,9,12,14,30,520.0,224.0,4.0,18.0,575.0,740.24,582.64
2016,9,12,14,45,686.5,160.5,4.0,18.0,595.0,846.35,663.56
2016,9,12,15,0,853.0,97.0,4.0,18.0,615.0,933.61,726.66
2016,9,12,15,15,834.5,94.0,3.95,17.5,570.5,920.48,719.67
2016,9,12,15,30,816.0,91.0,3.9,17.0,526.0,903.74,710.91
2016,9,12,15,45,788.0,88.5,3.85,17.0,476.5,875.28,692.36
2016,9,12,16,0,760.0,86.0,3.8,17.0,427.0,843.67,671.36
2016,9,12,16,15,725.0,81.5,3.75,16.5,375.0,806.8,647.3
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,762.05,616.54
2016,9,12,16,45,632.5,72.0,3.65,15.5,269.5,694.88,567.39
2016,9,12,17,0,575.0,67.0,3.6,15.0,216.0,627.12,515.51
2016,9,12,17,15,495.5,58.0,3.5,14.5,166.0,535.87,442.03
2016,9,12,17,30,416.0,49.0,3.4,14.0,116.0,446.36,366.09
2016,9,12,17,45,275.5,36.0,3.35,13.5,73.5,309.22,243.2
2016,9,12,18,0,135.0,23.0,3.3,13.0,31.0,163.53,1.49
2016,9,12,18,15,67.5,11.5,3.25,13.0,15.5,57.83,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,8.0,1.8,13.0,9.0,6.83,0.0
2016,9,13,6,15,135.0,26.0,1.85,13.5,41.5,20.12,6.57
2016,9,13,6,30,240.0,44.0,1.9,14.0,74.0,33.75,23.28
2016,9,13,6,45,321.5,58.5,1.95,14.5,119.0,44.42,33.47
2016,9,13,7,0,403.0,73.0,2.0,15.0,164.0,54.88,43.1
2016,9,13,7,15,461.5,83.5,1.95,15.0,213.0,62.12,49.74
2016,9,13,7,30,520.0,94.0,1.9,15.0,262.0,71.35,57.95
2016,9,13,7,45,566.0,101.0,1.85,15.5,312.0,74.91,60.88
2016,9,13,8,0,612.0,108.0,1.8,16.0,362.0,78.41,63.66
2016,9,13,8,15,643.0,114.0,1.75,16.5,410.0,80.91,65.51
2016,9,13,8,30,674.0,120.0,1.7,17.0,458.0,83.33,67.26
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,83.6,67.14
2016,9,13,9,0,728.0,126.0,1.7,18.0,549.0,83.91,67.08
2016,9,13,9,15,745.5,129.5,1.75,18.5,589.0,84.41,67.18
2016,9,13,9,30,763.0,133.0,1.8,19.0,629.0,99.81,65.79
2016,9,13,9,45,774.0,136.5,1.85,19.5,663.0,160.81,95.73
2016,9,13,10,0,785.0,140.0,1.9,20.0,697.0,214.61,132.74
2016,9,13,10,15,795.0,142.0,1.9,20.0,725.0,268.26,176.25
2016,9,13,10,30,805.0,144.0,1.9,20.0,753.0,322.67,222.96
2016,9,13,10,45,820.5,141.0,1.9,20.5,776.5,375.71,268.54
2016,9,13,11,0,836.0,138.0,1.9,21.0,800.0,429.48,314.11
2016,9,13,11,15,840.5,138.5,1.85,21.0,813.5,481.62,358.0
2016,9,13,11,30,845.0,139.0,1.8,21.0,827.0,532.91,399.97
2016,9,13,11,45,659.0,227.5,1.8,21.5,766.0,550.75,415.08
2016,9,13,12,0,473.0,316.0,1.8,22.0,705.0,551.05,415.39
2016,9,13,12,15,430.5,334.5,1.75,22.0,688.0,570.28,430.07
2016,9,13,12,30,388.0,353.0,1.7,22.0,671.0,579.71,437.14
2016,9,13,12,45,395.0,343.5,1.7,22.5,663.0,600.78,452.52
2016,9,13,13,0,402.0,334.0,1.7,23.0,655.0,620.65,466.77
2016,9,13,13,15,629.0,228.0,1.7,23.0,717.5,739.16,554.74
2016,9,13,13,30,856.0,122.0,1.7,23.0,780.0,843.72,628.45
2016,9,13,13,45,664.5,194.0,1.7,23.0,695.0,787.85,589.61
2016,9,13,14,0,473.0,266.0,1.7,23.0,610.0,708.95,533.08
2016,9,13,14,15,650.0,188.5,1.7,23.0,637.5,811.0,609.33
2016,9,13,14,30,827.0,111.0,1.7,23.0,665.0,898.26,668.18
2016,9,13,14,45,814.5,107.5,1.7,23.0,626.5,897.2,667.96
2016,9,13,15,0,802.0,104.0,1.7,23.0,588.0,892.46,666.43
2016,9,13,15,15,782.5,101.0,1.7,22.5,544.0,878.19,659.95
2016,9,13,15,30,763.0,98.0,1.7,22.0,500.0,860.44,651.22
2016,9,13,15,45,737.5,93.5,1.75,22.0,452.5,837.76,638.36
2016,9,13,16,0,712.0,89.0,1.8,22.0,405.0,806.96,619.65
2016,9,13,16,15,676.5,84.0,1.8,21.5,354.5,763.76,592.45
2016,9,13,16,30,641.0,79.0,1.8,21.0,304.0,718.58,562.89
2016,9,13,16,45,588.0,72.5,1.85,20.5,253.0,654.33,518.27
2016,9,13,17,0,535.0,66.0,1.9,20.0,202.0,589.56,470.87
2016,9,13,17,15,458.5,56.5,1.8,19.0,154.0,501.44,402.73
2016,9,13,17,30,382.0,47.0,1.7,18.0,106.0,415.23,332.08
2016,9,13,17,45,261.5,33.0,1.6,17.5,66.0,294.23,222.79
2016,9,13,18,0,141.0,19.0,1.5,17.0,26.0,157.98,0.0
2016,9,13,18,15,70.5,9.5,1.5,16.5,13.0,58.04,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,5.97,0.0
2016,9,14,6,15,128.0,25.0,0.85,13.5,39.5,19.35,5.08
2016,9,14,6,30,229.0,43.0,0.9,14.0,71.0,32.98,22.57
2016,9,14,6,45,311.0,58.0,0.95,15.0,115.5,44.03,33.05
2016,9,14,7,0,393.0,73.0,1.0,16.0,160.0,54.85,42.89
2016,9,14,7,15,452.0,83.5,1.0,16.5,208.5,62.08,49.4
2016,9,14,7,30,511.0,94.0,1.0,17.0,257.0,69.15,55.55
2016,9,14,7,45,552.5,102.5,1.0,17.5,306.5,76.08,61.4
2016,9,14,8,0,594.0,111.0,1.0,18.0,356.0,80.6,65.03
2016,9,14,8,15,625.5,117.0,1.0,18.0,404.0,83.0,66.9
2016,9,14,8,30,657.0,123.0,1.0,18.0,452.0,85.34,68.7
2016,9,14,8,45,681.0,128.0,1.0,18.5,496.5,86.82,69.6
2016,9,14,9,0,705.0,133.0,1.0,19.0,541.0,88.25,70.47
2016,9,14,9,15,723.0,137.0,1.05,19.5,581.0,88.89,70.68
2016,9,14,9,30,741.0,141.0,1.1,20.0,621.0,102.83,69.03
2016,9,14,9,45,804.0,120.5,1.15,20.5,667.0,151.5,86.94
2016,9,14,10,0,867.0,100.0,1.2,21.0,713.0,206.47,122.08
2016,9,14,10,15,875.5,101.5,1.2,21.5,741.0,262.65,167.09
2016,9,14,10,30,884.0,103.0,1.2,22.0,769.0,319.15,214.98
2016,9,14,10,45,891.0,103.5,1.3,22.5,790.5,374.56,262.69
2016,9,14,11,0,898.0,104.0,1.4,23.0,812.0,429.66,309.5
2016,9,14,11,15,901.5,104.5,1.45,23.0,825.0,482.7,354.17
2016,9,14,11,30,905.0,105.0,1.5,23.0,838.0,534.6,396.79
2016,9,14,11,45,908.0,104.5,1.6,23.5,844.0,584.08,435.93
2016,9,14,12,0,911.0,104.0,1.7,24.0,850.0,631.91,472.76
2016,9,14,12,15,910.5,104.0,1.75,24.0,847.5,676.09,506.69
2016,9,14,12,30,910.0,104.0,1.8,24.0,845.0,717.94,538.27
2016,9,14,12,45,899.0,108.0,1.85,24.0,832.0,753.44,564.76
2016,9,14,13,0,888.0,112.0,1.9,24.0,819.0,785.67,587.61
2016,9,14,13,15,883.0,111.0,1.95,24.0,800.5,814.48,607.77
2016,9,14,13,30,878.0,110.0,2.0,24.0,782.0,840.06,625.83
2016,9,14,13,45,873.0,107.5,2.05,24.0,756.5,860.79,640.76
2016,9,14,14,0,868.0,105.0,2.1,24.0,731.0,878.07,653.56
2016,9,14,14,15,858.0,103.5,2.1,24.0,698.5,888.51,661.5
2016,9,14,14,30,848.0,102.0,2.1,24.0,666.0,905.15,673.81
2016,9,14,14,45,836.5,98.5,2.15,24.0,627.5,905.03,675.53
2016,9,14,15,0,825.0,95.0,2.2,24.0,589.0,901.19,675.08
2016,9,14,15,15,806.5,92.0,2.2,23.5,545.0,887.83,669.18
2016,9,14,15,30,788.0,89.0,2.2,23.0,501.0,870.97,661.01
2016,9,14,15,45,766.0,84.5,2.2,23.0,453.5,845.68,645.71
2016,9,14,16,0,744.0,80.0,2.2,23.0,406.0,817.32,628.12
2016,9,14,16,15,709.0,75.5,2.15,22.5,355.5,774.26,600.49
2016,9,14,16,30,674.0,71.0,2.1,22.0,305.0,735.54,575.12
2016,9,14,16,45,627.0,64.5,2.1,21.5,254.0,676.17,533.65
2016,9,14,17,0,580.0,58.0,2.1,21.0,203.0,616.19,489.51
2016,9,14,17,15,502.0,50.0,2.0,20.0,154.0,528.23,421.62
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,442.46,351.1
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,319.13,235.96
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,178.23,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,13.69,1.02
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,27.92,18.14
2016,9,15,6,45,471.0,42.5,1.65,15.0,126.5,34.33,24.51
2016,9,15,7,0,560.0,51.0,1.7,16.0,174.0,40.69,30.41
2016,9,15,7,15,616.0,57.0,1.6,16.5,225.0,44.8,34.17
2016,9,15,7,30,672.0,63.0,1.5,17.0,276.0,53.22,41.57
2016,9,15,7,45,438.0,114.5,1.45,17.5,262.5,81.43,66.12
2016,9,15,8,0,204.0,166.0,1.4,18.0,249.0,118.64,97.88
2016,9,15,8,15,502.5,122.5,1.3,18.5,362.5,85.05,68.5
2016,9,15,8,30,801.0,79.0,1.2,19.0,476.0,63.08,49.29
2016,9,15,8,45,820.5,81.5,1.15,20.0,521.5,64.19,49.91
2016,9,15,9,0,840.0,84.0,1.1,21.0,567.0,65.27,50.47
2016,9,15,9,15,854.5,86.0,1.1,21.5,607.5,75.57,58.93
2016,9,15,9,30,869.0,88.0,1.1,22.0,648.0,89.6,57.33
2016,9,15,9,45,883.0,88.5,1.15,22.5,683.5,145.32,78.84
2016,9,15,10,0,897.0,89.0,1.2,23.0,719.0,202.36,116.72
2016,9,15,10,15,713.5,173.0,1.25,23.0,687.0,263.86,173.29
2016,9,15,10,30,530.0,257.0,1.3,23.0,655.0,320.45,226.27
2016,9,15,10,45,726.0,175.0,1.4,23.5,736.0,363.0,256.99
2016,9,15,11,0,922.0,93.0,1.5,24.0,817.0,429.15,307.83
2016,9,15,11,15,676.5,209.5,1.6,24.0,745.5,459.93,338.34
2016,9,15,11,30,431.0,326.0,1.7,24.0,674.0,471.09,350.76
2016,9,15,11,45,441.0,320.0,1.85,24.5,678.0,503.36,376.04
2016,9,15,12,0,451.0,314.0,2.0,25.0,682.0,535.39,400.59
2016,9,15,12,15,690.0,204.5,2.1,25.0,765.0,626.95,470.41
2016,9,15,12,30,929.0,95.0,2.2,25.0,848.0,721.05,541.71
2016,9,15,12,45,912.0,102.0,2.3,25.0,833.0,755.63,567.49
2016,9,15,13,0,895.0,109.0,2.4,25.0,818.0,786.53,589.74
2016,9,15,13,15,890.0,108.5,2.45,25.0,799.0,815.93,610.41
2016,9,15,13,30,885.0,108.0,2.5,25.0,780.0,842.1,628.95
2016,9,15,13,45,877.5,106.5,2.55,25.0,754.0,861.83,643.26
2016,9,15,14,0,870.0,105.0,2.6,25.0,728.0,878.02,655.37
2016,9,15,14,15,859.5,103.0,2.65,24.5,695.0,887.46,664.41
2016,9,15,14,30,849.0,101.0,2.7,24.0,662.0,902.99,677.85
2016,9,15,14,45,835.0,98.5,2.75,24.0,623.0,901.7,678.72
2016,9,15,15,0,821.0,96.0,2.8,24.0,584.0,896.69,677.36
2016,9,15,15,15,802.0,93.0,2.8,23.5,540.0,882.83,671.01
2016,9,15,15,30,783.0,90.0,2.8,23.0,496.0,865.47,662.32
2016,9,15,15,45,757.5,86.5,2.8,23.0,448.0,838.17,645.33
2016,9,15,16,0,732.0,83.0,2.8,23.0,400.0,807.83,626.01
2016,9,15,16,15,695.5,78.0,2.8,22.5,349.0,769.2,601.43
2016,9,15,16,30,659.0,73.0,2.8,22.0,298.0,722.97,570.39
2016,9,15,16,45,607.5,66.5,2.85,21.5,247.0,660.0,525.63
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,596.57,478.07
2016,9,15,17,15,473.5,51.0,2.85,20.0,147.5,504.24,405.69
2016,9,15,17,30,391.0,42.0,2.8,19.0,99.0,414.42,330.72
2016,9,15,17,45,258.0,29.0,2.8,18.5,60.0,286.02,206.45
2016,9,15,18,0,125.0,16.0,2.8,18.0,21.0,105.54,0.0
2016,9,15,18,15,62.5,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,18.0,0.7,13.5,18.0,14.86,0.38
2016,9,16,6,30,0.0,36.0,0.6,14.0,36.0,28.97,18.97
2016,9,16,6,45,13.0,56.5,0.55,15.0,59.5,44.74,33.61
2016,9,16,7,0,26.0,77.0,0.5,16.0,83.0,59.28,46.74
2016,9,16,7,15,34.5,98.0,0.4,16.5,108.0,74.4,60.16
2016,9,16,7,30,43.0,119.0,0.3,17.0,133.0,89.24,72.97
2016,9,16,7,45,47.5,140.5,0.25,17.5,158.5,104.05,85.43
2016,9,16,8,0,52.0,162.0,0.2,18.0,184.0,118.54,97.31
2016,9,16,8,15,56.0,182.0,0.15,18.5,208.0,131.85,107.93
2016,9,16,8,30,60.0,202.0,0.1,19.0,232.0,144.84,118.09
2016,9,16,8,45,139.5,226.5,0.1,20.0,304.5,153.79,124.57
2016,9,16,9,0,219.0,251.0,0.1,21.0,377.0,168.49,135.64
2016,9,16,9,15,305.0,253.0,0.15,21.5,441.0,161.3,129.18
2016,9,16,9,30,391.0,255.0,0.2,22.0,505.0,169.33,125.28
2016,9,16,9,45,451.0,247.0,0.3,23.0,551.0,191.14,129.23
2016,9,16,10,0,511.0,239.0,0.4,24.0,597.0,229.0,151.76
2016,9,16,10,15,519.0,248.0,0.5,24.5,623.5,273.47,185.53
2016,9,16,10,30,527.0,257.0,0.6,25.0,650.0,318.95,221.69
2016,9,16,10,45,542.5,261.0,0.7,25.5,675.5,364.31,257.92
2016,9,16,11,0,558.0,265.0,0.8,26.0,701.0,411.02,294.89
2016,9,16,11,15,491.0,296.5,0.95,26.0,684.5,443.18,322.48
2016,9,16,11,30,424.0,328.0,1.1,26.0,668.0,468.65,344.01
2016,9,16,11,45,479.5,309.0,1.25,26.5,696.5,515.02,378.94
2016,9,16,12,0,535.0,290.0,1.4,27.0,725.0,564.74,415.85
2016,9,16,12,15,529.5,290.5,1.45,27.0,719.5,595.06,438.68
2016,9,16,12,30,524.0,291.0,1.5,27.0,714.0,623.48,459.94
2016,9,16,12,45,511.0,290.0,1.6,27.5,697.5,643.26,474.33
2016,9,16,13,0,498.0,289.0,1.7,28.0,681.0,660.32,486.66
2016,9,16,13,15,694.0,196.5,1.75,28.0,729.0,757.53,558.02
2016,9,16,13,30,890.0,104.0,1.8,28.0,777.0,840.42,615.38
2016,9,16,13,45,883.0,103.0,1.85,28.0,751.0,861.06,629.42
2016,9,16,14,0,876.0,102.0,1.9,28.0,725.0,878.19,641.91
2016,9,16,14,15,866.0,100.0,1.9,27.5,692.5,888.06,650.62
2016,9,16,14,30,856.0,98.0,1.9,27.0,660.0,894.26,657.18
2016,9,16,14,45,843.0,95.5,1.95,27.0,621.0,903.44,665.15
2016,9,16,15,0,830.0,93.0,2.0,27.0,582.0,899.33,664.49
2016,9,16,15,15,811.5,90.0,2.0,27.0,538.0,885.9,657.38
2016,9,16,15,30,793.0,87.0,2.0,27.0,494.0,868.97,648.05
2016,9,16,15,45,768.5,83.0,2.05,27.0,446.0,841.92,632.31
2016,9,16,16,0,744.0,79.0,2.1,27.0,398.0,811.83,614.23
2016,9,16,16,15,707.5,74.5,2.1,26.0,347.0,773.26,591.65
2016,9,16,16,30,671.0,70.0,2.1,25.0,296.0,727.63,563.0
2016,9,16,16,45,619.0,63.5,2.1,24.5,244.5,664.13,518.72
2016,9,16,17,0,567.0,57.0,2.1,24.0,193.0,600.24,471.69
2016,9,16,17,15,484.5,48.5,2.05,23.0,144.5,508.63,401.31
2016,9,16,17,30,402.0,40.0,2.0,22.0,96.0,419.6,327.97
2016,9,16,17,45,265.0,27.0,1.95,21.0,57.5,286.9,195.8
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,105.6,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,10.29,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,20.65,11.76
2016,9,17,6,45,0.0,41.5,0.5,15.5,41.5,33.97,24.14
2016,9,17,7,0,0.0,58.0,0.4,16.0,58.0,46.98,35.96
2016,9,17,7,15,0.0,75.5,0.35,16.5,75.5,60.58,48.09
2016,9,17,7,30,0.0,93.0,0.3,17.0,93.0,74.07,59.83
2016,9,17,7,45,0.0,111.0,0.3,18.0,111.0,87.78,71.36
2016,9,17,8,0,0.0,129.0,0.3,19.0,129.0,101.36,82.47
2016,9,17,8,15,3.5,146.5,0.3,19.5,148.5,114.51,93.16
2016,9,17,8,30,7.0,164.0,0.3,20.0,168.0,127.53,103.55
2016,9,17,8,45,18.5,191.5,0.35,21.0,202.5,147.07,119.0
2016,9,17,9,0,30.0,219.0,0.4,22.0,237.0,156.56,125.92
2016,9,17,9,15,59.5,252.0,0.45,22.5,290.0,176.26,141.34
2016,9,17,9,30,89.0,285.0,0.5,23.0,343.0,197.15,149.77
2016,9,17,9,45,489.5,186.5,0.55,24.0,525.0,157.5,101.88
2016,9,17,10,0,890.0,88.0,0.6,25.0,707.0,197.87,112.24
2016,9,17,10,15,716.0,169.0,0.65,25.5,680.0,259.67,167.38
2016,9,17,10,30,542.0,250.0,0.7,26.0,653.0,317.56,219.66
2016,9,17,10,45,729.0,171.0,0.8,26.5,728.5,359.07,249.22
2016,9,17,11,0,916.0,92.0,0.9,27.0,804.0,423.28,297.78
2016,9,17,11,15,674.5,207.0,1.0,27.0,736.0,455.36,328.72
2016,9,17,11,30,433.0,322.0,1.1,27.0,668.0,468.07,342.17
2016,9,17,11,45,678.5,207.5,1.2,27.5,753.5,541.63,396.81
2016,9,17,12,0,924.0,93.0,1.3,28.0,839.0,625.61,459.02
2016,9,17,12,15,923.0,93.0,1.4,28.0,835.5,669.67,492.29
2016,9,17,12,30,922.0,93.0,1.5,28.0,832.0,711.28,523.56
2016,9,17,12,45,908.0,98.5,1.6,28.5,818.0,746.25,548.54
2016,9,17,13,0,894.0,104.0,1.7,29.0,804.0,777.74,569.71
2016,9,17,13,15,888.5,103.0,1.75,28.5,785.0,805.98,590.26
2016,9,17,13,30,883.0,102.0,1.8,28.0,766.0,830.93,608.8
2016,9,17,13,45,875.0,101.0,1.9,28.0,739.5,850.43,623.18
2016,9,17,14,0,867.0,100.0,2.0,28.0,713.0,866.4,635.42
2016,9,17,14,15,856.5,98.0,2.0,28.0,680.0,875.54,642.42
2016,9,17,14,30,846.0,96.0,2.0,28.0,647.0,881.03,647.24
2016,9,17,14,45,831.0,94.0,2.05,28.0,608.0,888.65,654.15
2016,9,17,15,0,816.0,92.0,2.1,28.0,569.0,883.14,652.51
2016,9,17,15,15,797.0,89.0,2.1,27.5,525.0,869.14,646.25
2016,9,17,15,30,778.0,86.0,2.1,27.0,481.0,851.69,637.74
2016,9,17,15,45,751.0,82.5,2.15,27.0,433.5,822.99,620.66
2016,9,17,16,0,724.0,79.0,2.2,27.0,386.0,791.33,601.25
2016,9,17,16,15,687.5,74.5,2.15,26.0,335.5,753.16,578.26
2016,9,17,16,30,651.0,70.0,2.1,25.0,285.0,707.87,549.13
2016,9,17,16,45,598.0,63.5,2.1,24.5,234.5,643.98,504.14
2016,9,17,17,0,545.0,57.0,2.1,24.0,184.0,579.78,456.42
2016,9,17,17,15,460.5,48.0,1.95,23.0,136.5,486.64,383.97
2016,9,17,17,30,376.0,39.0,1.8,22.0,89.0,396.33,308.71
2016,9,17,17,45,239.5,26.0,1.7,21.0,52.5,261.87,167.38
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,86.11,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,34.5,12.5,0.0
2016,9,18,6,30,352.0,31.0,0.9,17.0,69.0,25.41,15.47
2016,9,18,6,45,445.5,39.5,1.0,18.0,115.5,31.89,21.99
2016,9,18,7,0,539.0,48.0,1.1,19.0,162.0,38.33,27.91
2016,9,18,7,15,596.5,54.0,1.05,19.5,212.0,42.5,31.71
2016,9,18,7,30,654.0,60.0,1.0,20.0,262.0,50.76,38.92
2016,9,18,7,45,693.5,64.5,0.95,21.0,312.5,53.81,41.36
2016,9,18,8,0,733.0,69.0,0.9,22.0,363.0,56.84,43.68
2016,9,18,8,15,760.5,72.5,0.9,23.0,411.0,58.91,45.13
2016,9,18,8,30,788.0,76.0,0.9,24.0,459.0,60.95,46.52
2016,9,18,8,45,808.0,78.5,0.9,25.0,504.0,62.13,47.16
2016,9,18,9,0,828.0,81.0,0.9,26.0,549.0,72.16,55.18
2016,9,18,9,15,843.0,83.0,0.85,26.5,589.0,73.53,56.03
2016,9,18,9,30,858.0,85.0,0.8,27.0,629.0,83.23,54.05
2016,9,18,9,45,876.5,83.0,0.75,28.0,665.0,136.97,71.77
2016,9,18,10,0,895.0,81.0,0.7,29.0,701.0,192.42,106.31
2016,9,18,10,15,716.5,165.5,0.6,29.5,674.5,256.36,162.12
2016,9,18,10,30,538.0,250.0,0.5,30.0,648.0,315.75,214.33
2016,9,18,10,45,729.5,167.5,0.45,31.0,723.0,355.66,240.9
2016,9,18,11,0,921.0,85.0,0.4,32.0,798.0,418.29,285.73
2016,9,18,11,15,924.0,85.5,0.5,32.5,810.5,471.82,328.25
2016,9,18,11,30,927.0,86.0,0.6,33.0,823.0,524.1,368.67
2016,9,18,11,45,928.5,86.0,0.7,33.5,828.0,573.67,406.04
2016,9,18,12,0,930.0,86.0,0.8,34.0,833.0,621.39,441.04
2016,9,18,12,15,929.5,86.0,0.95,34.0,830.0,665.8,474.37
2016,9,18,12,30,929.0,86.0,1.1,34.0,827.0,707.79,505.49
2016,9,18,12,45,921.5,88.0,1.25,34.0,814.5,744.14,532.38
2016,9,18,13,0,914.0,90.0,1.4,34.0,802.0,777.33,555.47
2016,9,18,13,15,909.5,89.0,1.5,34.0,783.5,806.56,575.49
2016,9,18,13,30,905.0,88.0,1.6,34.0,765.0,832.49,593.5
2016,9,18,13,45,898.5,87.0,1.7,34.0,739.0,853.38,608.43
2016,9,18,14,0,892.0,86.0,1.8,34.0,713.0,870.73,621.28
2016,9,18,14,15,882.0,84.5,1.85,33.5,680.0,880.89,630.5
2016,9,18,14,30,872.0,83.0,1.9,33.0,647.0,887.37,637.63
2016,9,18,14,45,859.0,81.0,2.0,33.0,608.0,886.89,639.68
2016,9,18,15,0,846.0,79.0,2.1,33.0,569.0,882.79,639.55
2016,9,18,15,15,827.5,76.5,2.15,32.5,525.0,869.52,634.36
2016,9,18,15,30,809.0,74.0,2.2,32.0,481.0,862.77,633.55
2016,9,18,15,45,784.0,71.0,2.25,32.0,433.0,836.36,618.26
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,806.99,600.78
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,764.14,575.14
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,719.19,546.9
2016,9,18,16,45,636.0,54.5,2.2,29.0,233.5,656.24,504.39
2016,9,18,17,0,584.0,49.0,2.2,28.0,183.0,599.79,463.86
2016,9,18,17,15,500.0,41.5,2.1,27.0,135.0,508.73,394.05
2016,9,18,17,30,416.0,34.0,2.0,26.0,87.0,420.87,320.83
2016,9,18,17,45,271.0,22.5,1.9,25.0,50.5,277.84,158.34
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,100.72,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,171.0,15.0,1.05,18.5,33.5,12.1,0.0
2016,9,19,6,30,342.0,30.0,1.1,19.0,67.0,24.58,14.48
2016,9,19,6,45,433.0,39.5,1.15,19.5,112.0,31.9,21.8
2016,9,19,7,0,524.0,49.0,1.2,20.0,157.0,39.11,28.44
2016,9,19,7,15,582.5,55.0,1.15,20.5,207.0,43.23,32.19
2016,9,19,7,30,641.0,61.0,1.1,21.0,257.0,47.33,35.76
2016,9,19,7,45,680.0,65.5,1.05,22.0,306.5,54.54,41.82
2016,9,19,8,0,719.0,70.0,1.0,23.0,356.0,57.51,44.08
2016,9,19,8,15,746.5,73.5,1.0,23.5,404.0,59.54,45.58
2016,9,19,8,30,774.0,77.0,1.0,24.0,452.0,61.54,47.03
2016,9,19,8,45,794.5,80.0,1.05,25.0,496.5,63.04,47.94
2016,9,19,9,0,815.0,83.0,1.1,26.0,541.0,64.51,48.81
2016,9,19,9,15,830.0,85.0,1.1,26.5,580.5,74.59,56.95
2016,9,19,9,30,845.0,87.0,1.1,27.0,620.0,82.76,63.41
2016,9,19,9,45,847.0,92.5,1.15,28.0,651.5,139.24,75.02
2016,9,19,10,0,849.0,98.0,1.2,29.0,683.0,195.82,111.17
2016,9,19,10,15,857.5,99.5,1.2,29.5,710.5,250.89,153.42
2016,9,19,10,30,866.0,101.0,1.2,30.0,738.0,306.28,198.83
2016,9,19,10,45,873.5,101.0,1.3,30.5,759.0,360.36,244.08
2016,9,19,11,0,881.0,101.0,1.4,31.0,780.0,414.14,288.6
2016,9,19,11,15,884.5,101.5,1.5,31.0,792.5,466.09,331.49
2016,9,19,11,30,888.0,102.0,1.6,31.0,805.0,516.91,372.49
2016,9,19,11,45,892.0,101.0,1.75,31.5,811.0,565.4,410.24
2016,9,19,12,0,896.0,100.0,1.9,32.0,817.0,612.31,445.85
2016,9,19,12,15,895.5,100.0,1.95,32.0,814.0,655.51,478.41
2016,9,19,12,30,895.0,100.0,2.0,32.0,811.0,696.37,508.69
2016,9,19,12,45,883.0,104.5,2.15,32.0,797.0,730.82,534.58
2016,9,19,13,0,871.0,109.0,2.3,32.0,783.0,761.98,557.29
2016,9,19,13,15,866.0,108.0,2.35,32.0,764.5,789.87,576.5
