Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,861.0,107.0,2.4,32.0,746.0,814.58,593.67
2016,9,19,13,45,857.5,104.0,2.5,32.0,721.0,835.2,608.62
2016,9,19,14,0,854.0,101.0,2.6,32.0,696.0,852.46,621.52
2016,9,19,14,15,843.5,99.0,2.65,31.5,663.5,861.29,629.94
2016,9,19,14,30,833.0,97.0,2.7,31.0,631.0,875.95,642.52
2016,9,19,14,45,823.0,93.0,2.75,31.0,593.5,876.03,644.26
2016,9,19,15,0,813.0,89.0,2.8,31.0,556.0,872.48,643.85
2016,9,19,15,15,793.5,86.5,2.8,30.5,512.5,858.53,637.53
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,841.17,628.96
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,815.63,614.97
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,787.09,598.55
2016,9,19,16,15,694.0,69.5,2.85,28.0,326.0,742.53,570.77
2016,9,19,16,30,657.0,65.0,2.8,27.0,276.0,702.24,544.86
2016,9,19,16,45,608.5,58.0,2.75,26.5,226.0,641.67,501.42
2016,9,19,17,0,560.0,51.0,2.7,26.0,176.0,580.77,455.26
2016,9,19,17,15,473.0,43.0,2.6,25.0,129.0,487.33,382.11
2016,9,19,17,30,386.0,35.0,2.5,24.0,82.0,397.1,304.92
2016,9,19,17,45,241.5,22.5,2.4,23.0,47.0,251.34,122.51
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,78.52,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,155.5,17.0,2.6,14.5,33.0,13.89,0.0
2016,9,20,6,30,311.0,34.0,2.7,15.0,66.0,28.13,17.5
2016,9,20,6,45,413.5,43.5,2.8,15.5,112.0,35.3,25.09
2016,9,20,7,0,516.0,53.0,2.9,16.0,158.0,42.43,31.81
2016,9,20,7,15,577.5,59.5,2.9,16.5,208.5,46.81,35.88
2016,9,20,7,30,639.0,66.0,2.9,17.0,259.0,51.17,39.75
2016,9,20,7,45,683.5,70.0,2.95,17.5,310.0,53.48,41.67
2016,9,20,8,0,728.0,74.0,3.0,18.0,361.0,60.81,47.92
2016,9,20,8,15,756.0,77.5,2.95,18.5,409.5,62.75,49.36
2016,9,20,8,30,784.0,81.0,2.9,19.0,458.0,64.67,50.77
2016,9,20,8,45,808.5,82.0,2.85,19.5,503.5,64.74,50.56
2016,9,20,9,0,833.0,83.0,2.8,20.0,549.0,64.88,50.42
2016,9,20,9,15,847.5,85.5,2.8,20.5,589.0,75.24,59.01
2016,9,20,9,30,862.0,88.0,2.8,21.0,629.0,82.43,64.82
2016,9,20,9,45,739.0,142.5,2.8,21.5,624.0,145.89,86.69
2016,9,20,10,0,616.0,197.0,2.8,22.0,619.0,213.79,138.98
2016,9,20,10,15,757.5,145.0,2.8,22.0,685.0,248.56,161.21
2016,9,20,10,30,899.0,93.0,2.8,22.0,751.0,307.78,206.92
2016,9,20,10,45,904.5,93.5,2.85,22.5,771.0,363.25,255.59
2016,9,20,11,0,910.0,94.0,2.9,23.0,791.0,418.19,303.33
2016,9,20,11,15,913.0,94.5,2.95,23.0,803.5,471.29,349.27
2016,9,20,11,30,916.0,95.0,3.0,23.0,816.0,523.14,393.1
2016,9,20,11,45,916.5,95.5,3.05,23.5,820.5,572.22,432.89
2016,9,20,12,0,917.0,96.0,3.1,24.0,825.0,619.38,470.07
2016,9,20,12,15,916.0,95.5,3.15,24.0,821.5,662.62,504.38
2016,9,20,12,30,915.0,95.0,3.2,24.0,818.0,703.39,536.19
2016,9,20,12,45,909.0,96.5,3.25,24.5,805.5,739.91,563.23
2016,9,20,13,0,903.0,98.0,3.3,25.0,793.0,773.38,586.55
2016,9,20,13,15,740.5,167.0,3.3,24.5,728.0,759.57,577.22
2016,9,20,13,30,578.0,236.0,3.3,24.0,663.0,719.05,547.95
2016,9,20,13,45,567.0,228.5,3.35,24.0,635.0,724.94,553.93
2016,9,20,14,0,556.0,221.0,3.4,24.0,607.0,727.74,557.42
2016,9,20,14,15,579.5,200.0,3.4,23.5,585.0,743.33,571.83
2016,9,20,14,30,603.0,179.0,3.4,23.0,563.0,764.6,590.13
2016,9,20,14,45,712.0,133.5,3.45,23.0,559.5,825.95,635.51
2016,9,20,15,0,821.0,88.0,3.5,23.0,556.0,876.37,672.33
2016,9,20,15,15,801.0,85.0,3.5,22.5,511.5,861.34,664.5
2016,9,20,15,30,781.0,82.0,3.5,22.0,467.0,842.87,654.69
2016,9,20,15,45,754.0,78.5,3.55,22.0,419.0,814.14,636.41
2016,9,20,16,0,727.0,75.0,3.6,22.0,371.0,782.49,615.68
2016,9,20,16,15,688.5,70.5,3.55,21.5,321.0,742.39,588.81
2016,9,20,16,30,650.0,66.0,3.5,21.0,271.0,695.53,555.78
2016,9,20,16,45,595.0,59.5,3.5,20.5,220.5,630.33,507.31
2016,9,20,17,0,540.0,53.0,3.5,20.0,170.0,565.01,456.0
2016,9,20,17,15,449.0,44.0,3.45,19.5,123.5,467.61,376.28
2016,9,20,17,30,358.0,35.0,3.4,19.0,77.0,373.68,292.06
2016,9,20,17,45,179.0,17.5,3.35,18.5,38.5,194.07,70.18
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,3.6,14.0,10.0,8.23,0.0
2016,9,21,6,30,0.0,20.0,3.8,14.0,20.0,16.49,7.85
2016,9,21,6,45,0.0,34.5,4.0,14.5,34.5,28.53,19.25
2016,9,21,7,0,0.0,49.0,4.2,15.0,49.0,40.17,29.92
2016,9,21,7,15,0.0,65.0,4.3,15.5,65.0,52.79,41.31
2016,9,21,7,30,0.0,81.0,4.4,16.0,81.0,65.3,52.4
2016,9,21,7,45,0.0,97.5,4.5,16.5,97.5,78.06,63.49
2016,9,21,8,0,0.0,114.0,4.6,17.0,114.0,90.69,74.29
2016,9,21,8,15,176.5,146.5,4.6,17.0,231.0,107.47,88.67
2016,9,21,8,30,353.0,179.0,4.6,17.0,348.0,123.37,102.13
2016,9,21,8,45,279.5,211.5,4.65,17.5,353.5,140.43,116.24
2016,9,21,9,0,206.0,244.0,4.7,18.0,359.0,164.37,136.02
2016,9,21,9,15,357.5,225.5,4.7,18.0,442.0,147.78,121.57
2016,9,21,9,30,509.0,207.0,4.7,18.0,525.0,131.87,107.81
2016,9,21,9,45,700.5,149.0,4.75,18.5,612.0,145.81,89.48
2016,9,21,10,0,892.0,91.0,4.8,19.0,699.0,194.51,113.89
2016,9,21,10,15,901.0,92.5,4.8,19.0,728.0,252.04,160.71
2016,9,21,10,30,910.0,94.0,4.8,19.0,757.0,309.89,211.64
2016,9,21,10,45,918.5,94.0,4.8,19.5,778.5,366.56,262.33
2016,9,21,11,0,927.0,94.0,4.8,20.0,800.0,422.98,312.4
2016,9,21,11,15,931.5,94.5,4.8,20.0,814.0,477.61,360.75
2016,9,21,11,30,936.0,95.0,4.8,20.0,828.0,531.1,407.06
2016,9,21,11,45,727.5,190.0,4.85,20.0,762.0,549.1,424.87
2016,9,21,12,0,519.0,285.0,4.9,20.0,696.0,547.5,425.29
2016,9,21,12,15,529.0,277.0,4.95,20.0,694.0,579.38,451.59
2016,9,21,12,30,539.0,269.0,5.0,20.0,692.0,610.27,476.71
2016,9,21,12,45,735.5,184.0,5.05,20.5,752.5,705.37,551.18
2016,9,21,13,0,932.0,99.0,5.1,21.0,813.0,793.92,619.1
2016,9,21,13,15,928.0,98.0,5.15,21.0,794.0,824.24,641.38
2016,9,21,13,30,924.0,97.0,5.2,21.0,775.0,851.22,661.65
2016,9,21,13,45,920.0,94.5,5.3,21.0,749.0,873.2,678.74
2016,9,21,14,0,916.0,92.0,5.4,21.0,723.0,891.6,693.46
2016,9,21,14,15,906.0,90.5,5.45,20.5,689.0,902.27,703.95
2016,9,21,14,30,896.0,89.0,5.5,20.0,655.0,909.17,711.99
2016,9,21,14,45,885.5,85.5,5.55,20.0,615.5,909.54,714.14
2016,9,21,15,0,875.0,82.0,5.6,20.0,576.0,906.14,713.75
2016,9,21,15,15,855.5,79.5,5.6,19.5,530.5,901.88,713.99
2016,9,21,15,30,836.0,77.0,5.6,19.0,485.0,884.45,704.62
2016,9,21,15,45,813.0,73.0,5.6,19.0,436.0,858.5,687.5
2016,9,21,16,0,790.0,69.0,5.6,19.0,387.0,829.41,667.72
2016,9,21,16,15,752.5,65.0,5.5,18.5,334.5,784.53,636.16
2016,9,21,16,30,715.0,61.0,5.4,18.0,282.0,737.4,601.67
2016,9,21,16,45,659.0,55.0,5.35,17.5,229.5,670.04,549.8
2016,9,21,17,0,603.0,49.0,5.3,17.0,177.0,610.35,501.02
2016,9,21,17,15,507.0,41.0,5.2,16.5,128.0,509.15,415.66
2016,9,21,17,30,411.0,33.0,5.1,16.0,79.0,411.62,323.56
2016,9,21,17,45,205.5,16.5,5.05,15.5,39.5,209.29,35.86
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,12.67,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,25.62,15.14
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,32.9,23.11
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,40.14,29.99
2016,9,22,7,15,585.0,56.5,4.1,14.5,204.5,44.63,34.21
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,49.1,38.23
2016,9,22,7,45,696.0,66.5,3.95,15.5,307.0,55.72,44.01
2016,9,22,8,0,744.0,70.0,3.9,16.0,359.0,58.0,45.85
2016,9,22,8,15,773.0,73.5,3.7,16.5,408.5,60.09,47.45
2016,9,22,8,30,802.0,77.0,3.5,17.0,458.0,62.15,49.01
2016,9,22,8,45,826.0,78.5,3.35,17.5,504.0,62.69,49.22
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,71.9,56.93
2016,9,22,9,15,864.5,82.0,3.1,18.5,590.0,73.33,57.88
2016,9,22,9,30,879.0,84.0,3.0,19.0,630.0,77.42,61.11
2016,9,22,9,45,710.0,152.0,2.9,19.5,608.5,147.47,90.4
2016,9,22,10,0,541.0,220.0,2.8,20.0,587.0,216.85,145.84
2016,9,22,10,15,733.0,152.5,2.75,20.0,671.5,246.51,161.73
2016,9,22,10,30,925.0,85.0,2.7,20.0,756.0,305.69,205.67
2016,9,22,10,45,930.0,86.0,2.65,20.5,776.0,362.63,255.91
2016,9,22,11,0,935.0,87.0,2.6,21.0,796.0,418.94,305.05
2016,9,22,11,15,938.0,87.5,2.65,21.0,808.5,473.15,352.25
2016,9,22,11,30,941.0,88.0,2.7,21.0,821.0,526.06,397.25
2016,9,22,11,45,941.5,88.5,2.75,21.5,825.5,576.12,438.09
2016,9,22,12,0,942.0,89.0,2.8,22.0,830.0,624.21,476.22
2016,9,22,12,15,941.0,89.0,2.8,22.0,826.0,668.74,511.46
2016,9,22,12,30,940.0,89.0,2.8,22.0,822.0,710.75,544.08
2016,9,22,12,45,932.5,90.5,2.85,22.5,809.5,746.97,571.02
2016,9,22,13,0,925.0,92.0,2.9,23.0,797.0,779.95,593.98
2016,9,22,13,15,920.0,91.5,2.95,23.0,777.5,809.51,615.18
2016,9,22,13,30,915.0,91.0,3.0,23.0,758.0,835.72,634.13
2016,9,22,13,45,905.0,91.0,3.05,23.0,730.5,854.92,648.37
2016,9,22,14,0,895.0,91.0,3.1,23.0,703.0,870.44,660.28
2016,9,22,14,15,884.5,89.0,3.2,22.5,669.0,879.63,669.63
2016,9,22,14,30,874.0,87.0,3.3,22.0,635.0,885.07,676.64
2016,9,22,14,45,856.0,86.0,3.4,22.0,594.5,881.31,676.14
2016,9,22,15,0,838.0,85.0,3.5,22.0,554.0,883.53,680.02
2016,9,22,15,15,817.5,82.5,3.6,21.5,509.0,868.67,673.24
2016,9,22,15,30,797.0,80.0,3.7,21.0,464.0,850.32,664.02
2016,9,22,15,45,763.5,77.5,3.85,21.0,414.5,816.91,642.69
2016,9,22,16,0,730.0,75.0,4.0,21.0,365.0,780.59,618.73
2016,9,22,16,15,689.5,70.5,4.05,20.5,314.5,739.11,590.82
2016,9,22,16,30,649.0,66.0,4.1,20.0,264.0,690.61,556.29
2016,9,22,16,45,584.5,60.0,4.2,19.5,213.0,618.26,501.62
2016,9,22,17,0,520.0,54.0,4.3,19.0,162.0,546.01,443.99
2016,9,22,17,15,421.0,44.0,4.15,18.0,115.0,441.83,357.72
2016,9,22,17,30,322.0,34.0,4.0,17.0,68.0,341.64,263.98
2016,9,22,17,45,161.0,17.0,3.9,16.5,34.0,173.69,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,10.98,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,22.26,12.19
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,28.87,19.54
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,35.43,25.72
2016,9,23,7,15,608.0,49.5,1.9,15.5,201.0,42.8,32.46
2016,9,23,7,30,667.0,55.0,1.8,16.0,251.0,47.03,36.25
2016,9,23,7,45,705.0,59.5,1.75,17.0,300.5,50.23,38.92
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,53.38,41.45
2016,9,23,8,15,770.0,67.0,1.65,18.5,398.0,55.23,42.85
2016,9,23,8,30,797.0,70.0,1.6,19.0,446.0,57.06,44.22
2016,9,23,8,45,817.0,72.0,1.6,20.0,490.0,66.07,51.64
2016,9,23,9,0,837.0,74.0,1.6,21.0,534.0,67.74,52.68
2016,9,23,9,15,851.0,76.0,1.55,21.5,573.0,69.22,53.68
2016,9,23,9,30,865.0,78.0,1.5,22.0,612.0,71.85,55.65
2016,9,23,9,45,875.5,79.5,1.5,22.5,645.5,127.42,68.12
2016,9,23,10,0,886.0,81.0,1.5,23.0,679.0,183.91,103.57
2016,9,23,10,15,893.5,82.0,1.55,23.0,705.5,240.16,147.86
2016,9,23,10,30,901.0,83.0,1.6,23.0,732.0,296.54,196.01
2016,9,23,10,45,905.0,84.0,1.65,23.5,751.5,351.73,243.94
2016,9,23,11,0,909.0,85.0,1.7,24.0,771.0,406.22,290.78
2016,9,23,11,15,912.0,85.5,1.8,24.0,783.0,458.95,336.0
2016,9,23,11,30,915.0,86.0,1.9,24.0,795.0,510.41,379.15
2016,9,23,11,45,913.5,87.0,2.0,24.5,798.5,558.47,417.9
2016,9,23,12,0,912.0,88.0,2.1,25.0,802.0,604.44,453.99
2016,9,23,12,15,911.0,88.0,2.25,25.0,798.0,647.54,488.25
2016,9,23,12,30,910.0,88.0,2.4,25.0,794.0,688.19,520.13
2016,9,23,12,45,903.5,89.0,2.55,25.0,781.5,723.36,547.61
2016,9,23,13,0,897.0,90.0,2.7,25.0,769.0,755.44,571.59
2016,9,23,13,15,892.0,89.5,2.8,24.5,750.0,783.94,593.39
2016,9,23,13,30,887.0,89.0,2.9,24.0,731.0,809.19,613.13
2016,9,23,13,45,879.0,88.0,3.05,24.0,704.5,828.11,627.77
2016,9,23,14,0,871.0,87.0,3.2,24.0,678.0,843.49,640.16
2016,9,23,14,15,861.0,85.0,3.25,24.0,645.5,852.47,647.73
2016,9,23,14,30,851.0,83.0,3.3,24.0,613.0,857.81,653.01
2016,9,23,14,45,663.0,136.0,3.4,24.0,532.5,779.25,599.81
2016,9,23,15,0,475.0,189.0,3.5,24.0,452.0,670.18,521.65
2016,9,23,15,15,631.5,131.0,3.5,23.5,450.5,761.35,593.06
2016,9,23,15,30,788.0,73.0,3.5,23.0,449.0,830.74,645.01
2016,9,23,15,45,758.0,70.5,3.55,22.5,401.0,800.57,626.16
2016,9,23,16,0,728.0,68.0,3.6,22.0,353.0,767.58,605.43
2016,9,23,16,15,689.0,63.5,3.6,21.5,303.5,721.51,573.99
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,673.52,539.74
2016,9,23,16,45,594.0,52.5,3.6,20.5,204.5,613.78,494.53
2016,9,23,17,0,538.0,46.0,3.6,20.0,155.0,548.37,442.09
2016,9,23,17,15,441.0,37.5,3.55,19.0,109.5,448.16,359.46
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,352.6,266.08
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,175.28,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,14.5,29.5,10.67,0.0
2016,9,24,6,30,380.0,25.0,1.4,15.0,59.0,20.64,10.5
2016,9,24,6,45,478.5,32.5,1.5,16.0,105.0,28.85,19.31
2016,9,24,7,0,577.0,40.0,1.6,17.0,151.0,35.23,25.3
2016,9,24,7,15,636.0,45.5,1.65,17.5,201.5,39.63,29.38
2016,9,24,7,30,695.0,51.0,1.7,18.0,252.0,44.01,33.29
2016,9,24,7,45,734.0,54.5,1.75,19.0,303.0,46.58,35.4
2016,9,24,8,0,773.0,58.0,1.8,20.0,354.0,49.16,37.43
2016,9,24,8,15,800.0,61.0,1.9,20.5,402.5,57.82,44.74
2016,9,24,8,30,827.0,64.0,2.0,21.0,451.0,60.56,46.86
2016,9,24,8,45,847.5,65.5,2.1,22.0,496.0,62.07,47.81
2016,9,24,9,0,868.0,67.0,2.2,23.0,541.0,63.52,48.69
2016,9,24,9,15,882.5,69.0,2.2,23.5,581.0,65.14,49.81
2016,9,24,9,30,897.0,71.0,2.2,24.0,621.0,66.68,50.87
2016,9,24,9,45,911.0,70.5,2.2,24.5,656.0,122.61,63.12
2016,9,24,10,0,925.0,70.0,2.2,25.0,691.0,180.04,98.39
2016,9,24,10,15,932.5,71.0,2.15,25.5,718.5,238.29,143.68
2016,9,24,10,30,940.0,72.0,2.1,26.0,746.0,296.64,192.83
2016,9,24,10,45,945.5,72.5,2.1,26.5,766.5,353.83,242.12
2016,9,24,11,0,951.0,73.0,2.1,27.0,787.0,410.4,290.37
2016,9,24,11,15,954.0,73.5,2.05,27.5,799.5,465.05,335.9
2016,9,24,11,30,957.0,74.0,2.0,28.0,812.0,518.35,378.89
2016,9,24,11,45,958.5,74.0,1.95,28.5,816.5,568.84,418.36
2016,9,24,12,0,960.0,74.0,1.9,29.0,821.0,617.37,455.02
2016,9,24,12,15,959.5,74.0,1.9,29.0,817.5,662.5,489.33
2016,9,24,12,30,959.0,74.0,1.9,29.0,814.0,705.09,521.05
2016,9,24,12,45,945.5,79.5,1.95,29.0,800.0,741.37,547.96
2016,9,24,13,0,932.0,85.0,2.0,29.0,786.0,774.09,570.83
2016,9,24,13,15,927.5,84.0,2.05,29.0,766.5,803.42,591.13
2016,9,24,13,30,923.0,83.0,2.1,29.0,747.0,829.38,609.27
2016,9,24,13,45,915.0,82.5,2.15,29.0,720.0,849.57,623.7
2016,9,24,14,0,907.0,82.0,2.2,29.0,693.0,866.13,635.92
2016,9,24,14,15,896.5,80.5,2.2,29.0,659.0,875.74,643.3
2016,9,24,14,30,886.0,79.0,2.2,29.0,625.0,881.6,648.43
2016,9,24,14,45,871.5,77.0,2.25,29.0,585.5,879.62,649.01
2016,9,24,15,0,857.0,75.0,2.3,29.0,546.0,873.96,647.33
2016,9,24,15,15,837.0,72.5,2.3,28.5,501.0,859.19,640.5
2016,9,24,15,30,817.0,70.0,2.3,28.0,456.0,850.6,637.89
2016,9,24,15,45,789.5,67.0,2.35,28.0,407.0,821.9,620.52
2016,9,24,16,0,762.0,64.0,2.4,28.0,358.0,790.28,600.8
2016,9,24,16,15,722.0,60.0,2.35,27.0,307.5,743.7,571.4
2016,9,24,16,30,682.0,56.0,2.3,26.0,257.0,695.17,539.12
2016,9,24,16,45,620.0,50.5,2.3,25.0,206.0,624.49,488.71
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,561.69,440.79
2016,9,24,17,15,456.5,36.5,2.25,23.0,108.5,457.77,357.45
2016,9,24,17,30,355.0,28.0,2.2,22.0,62.0,358.85,258.5
2016,9,24,17,45,177.5,14.0,2.2,21.0,31.0,142.55,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,10.67,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,20.7,10.09
2016,9,25,6,45,486.0,33.0,1.9,18.0,106.0,29.4,19.53
2016,9,25,7,0,590.0,41.0,2.0,19.0,153.0,36.25,25.91
2016,9,25,7,15,650.0,46.5,2.05,19.5,204.0,40.62,29.97
2016,9,25,7,30,710.0,52.0,2.1,20.0,255.0,45.0,33.86
2016,9,25,7,45,748.5,55.5,2.15,21.0,306.5,47.56,35.94
2016,9,25,8,0,787.0,59.0,2.2,22.0,358.0,50.12,37.93
2016,9,25,8,15,813.5,62.0,2.2,22.5,407.0,52.15,39.5
2016,9,25,8,30,840.0,65.0,2.2,23.0,456.0,61.41,47.21
2016,9,25,8,45,858.5,67.5,2.25,24.0,501.0,63.6,48.71
2016,9,25,9,0,877.0,70.0,2.3,25.0,546.0,65.69,50.11
2016,9,25,9,15,891.0,72.0,2.25,25.5,586.0,67.28,51.2
2016,9,25,9,30,905.0,74.0,2.2,26.0,626.0,68.79,52.21
2016,9,25,9,45,917.5,74.0,2.2,27.0,660.5,123.93,63.79
2016,9,25,10,0,930.0,74.0,2.2,28.0,695.0,181.95,98.57
2016,9,25,10,15,937.0,75.0,2.15,28.5,722.0,240.48,143.35
2016,9,25,10,30,944.0,76.0,2.1,29.0,749.0,299.03,192.0
2016,9,25,10,45,946.5,77.5,2.1,29.5,768.5,356.36,240.85
2016,9,25,11,0,949.0,79.0,2.1,30.0,788.0,412.77,288.44
2016,9,25,11,15,951.5,79.5,2.0,30.5,800.0,467.21,333.12
2016,9,25,11,30,954.0,80.0,1.9,31.0,812.0,520.25,375.18
2016,9,25,11,45,952.5,81.5,1.85,32.0,815.5,570.46,413.02
2016,9,25,12,0,951.0,83.0,1.8,33.0,819.0,618.49,447.78
2016,9,25,12,15,950.0,82.5,1.7,33.0,815.0,662.64,480.18
2016,9,25,12,30,949.0,82.0,1.6,33.0,811.0,704.2,509.83
2016,9,25,12,45,943.0,83.0,1.5,33.5,798.0,741.01,534.32
2016,9,25,13,0,937.0,84.0,1.4,34.0,785.0,774.63,554.83
2016,9,25,13,15,932.0,83.5,1.25,34.0,765.0,804.18,572.46
2016,9,25,13,30,927.0,83.0,1.1,34.0,745.0,830.33,587.63
2016,9,25,13,45,915.5,83.5,1.0,34.5,717.0,848.8,597.2
2016,9,25,14,0,904.0,84.0,0.9,35.0,689.0,863.52,604.41
2016,9,25,14,15,893.0,82.5,0.8,34.5,655.0,872.66,610.66
2016,9,25,14,30,882.0,81.0,0.7,34.0,621.0,878.05,614.7
2016,9,25,14,45,863.0,80.0,0.6,34.0,580.0,873.28,611.31
2016,9,25,15,0,844.0,79.0,0.5,34.0,539.0,864.84,605.86
2016,9,25,15,15,823.5,76.5,0.55,33.5,494.0,859.18,606.26
2016,9,25,15,30,803.0,74.0,0.6,33.0,449.0,840.74,598.58
2016,9,25,15,45,551.5,108.0,0.65,33.0,352.5,663.33,485.74
2016,9,25,16,0,300.0,142.0,0.7,33.0,256.0,453.74,341.49
2016,9,25,16,15,280.5,124.0,0.8,32.0,219.0,415.84,318.33
2016,9,25,16,30,261.0,106.0,0.9,31.0,182.0,377.0,291.63
2016,9,25,16,45,234.0,87.0,1.05,30.0,145.0,329.58,256.86
2016,9,25,17,0,207.0,68.0,1.2,29.0,108.0,281.87,219.73
2016,9,25,17,15,162.0,49.0,1.3,27.5,74.5,219.69,168.93
2016,9,25,17,30,117.0,30.0,1.4,26.0,41.0,157.87,106.89
2016,9,25,17,45,58.5,15.0,1.5,25.0,20.5,55.63,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,11.95,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,23.09,11.44
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,32.96,22.47
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,42.61,31.32
2016,9,26,7,15,512.5,61.5,0.3,20.5,185.0,48.5,36.71
2016,9,26,7,30,579.0,70.0,0.3,21.0,234.0,54.31,41.81
2016,9,26,7,45,624.5,76.5,0.3,22.0,284.5,58.28,45.06
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,62.18,48.12
2016,9,26,8,15,702.0,87.5,0.25,23.5,383.0,64.41,49.78
2016,9,26,8,30,734.0,92.0,0.2,24.0,431.0,66.61,51.37
2016,9,26,8,45,756.5,96.5,0.2,25.0,476.0,75.1,58.1
2016,9,26,9,0,779.0,101.0,0.2,26.0,521.0,77.29,59.47
2016,9,26,9,15,796.5,104.0,0.3,27.0,561.0,78.3,59.9
2016,9,26,9,30,814.0,107.0,0.4,28.0,601.0,79.31,60.33
2016,9,26,9,45,826.0,109.5,0.55,29.0,635.0,130.66,71.5
2016,9,26,10,0,838.0,112.0,0.7,30.0,669.0,186.51,104.46
2016,9,26,10,15,847.5,114.0,0.75,30.5,696.5,242.58,146.04
2016,9,26,10,30,857.0,116.0,0.8,31.0,724.0,299.18,191.47
2016,9,26,10,45,863.0,117.0,0.9,31.5,744.0,354.24,236.89
2016,9,26,11,0,869.0,118.0,1.0,32.0,764.0,408.93,281.64
2016,9,26,11,15,872.5,119.0,1.1,32.0,776.5,463.87,326.22
2016,9,26,11,30,876.0,120.0,1.2,32.0,789.0,514.61,366.83
2016,9,26,11,45,878.0,120.0,1.3,32.5,793.0,562.44,403.62
2016,9,26,12,0,880.0,120.0,1.4,33.0,797.0,608.53,438.15
2016,9,26,12,15,879.0,119.5,1.5,33.0,793.0,650.45,469.9
2016,9,26,12,30,878.0,119.0,1.6,33.0,789.0,689.98,499.43
2016,9,26,12,45,901.5,106.0,1.75,33.5,784.5,732.32,530.01
2016,9,26,13,0,925.0,93.0,1.9,34.0,780.0,772.75,558.19
2016,9,26,13,15,920.0,92.0,1.95,33.5,760.5,801.59,578.86
2016,9,26,13,30,915.0,91.0,2.0,33.0,741.0,827.05,597.56
2016,9,26,13,45,908.0,89.5,2.1,33.0,713.5,846.89,611.97
2016,9,26,14,0,901.0,88.0,2.2,33.0,686.0,863.11,624.22
2016,9,26,14,15,890.0,86.5,2.2,32.5,652.0,872.27,632.5
2016,9,26,14,30,879.0,85.0,2.2,32.0,618.0,877.7,638.6
2016,9,26,14,45,865.5,82.0,2.25,32.0,578.5,875.46,639.0
2016,9,26,15,0,852.0,79.0,2.3,32.0,539.0,869.53,637.15
2016,9,26,15,15,831.5,76.5,2.25,31.5,493.5,863.85,636.04
2016,9,26,15,30,811.0,74.0,2.2,31.0,448.0,845.41,626.4
2016,9,26,15,45,574.5,104.0,2.15,31.0,354.5,677.34,512.59
2016,9,26,16,0,338.0,134.0,2.1,31.0,261.0,476.04,368.0
2016,9,26,16,15,317.0,117.5,1.9,30.0,223.0,438.16,342.36
2016,9,26,16,30,296.0,101.0,1.7,29.0,185.0,399.38,313.98
2016,9,26,16,45,269.0,82.5,1.55,28.0,147.0,351.81,277.57
2016,9,26,17,0,242.0,64.0,1.4,27.0,109.0,322.15,252.57
2016,9,26,17,15,195.0,46.0,1.35,25.5,75.0,259.0,199.84
2016,9,26,17,30,148.0,28.0,1.3,24.0,41.0,194.32,126.42
2016,9,26,17,45,74.0,14.0,1.3,23.0,20.5,65.86,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,10.67,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,20.63,9.14
2016,9,27,6,45,403.0,35.5,0.2,18.5,94.5,28.93,19.06
2016,9,27,7,0,505.0,46.0,0.2,19.0,139.0,37.1,26.69
2016,9,27,7,15,570.0,53.0,0.2,19.5,188.5,42.08,31.3
2016,9,27,7,30,635.0,60.0,0.2,20.0,238.0,47.03,35.68
2016,9,27,7,45,675.5,65.5,0.2,21.0,288.0,50.56,38.61
2016,9,27,8,0,716.0,71.0,0.2,22.0,338.0,58.86,45.51
2016,9,27,8,15,746.0,75.0,0.2,22.5,386.5,61.28,47.34
2016,9,27,8,30,776.0,79.0,0.2,23.0,435.0,63.67,49.12
2016,9,27,8,45,797.0,82.5,0.25,24.0,479.5,65.52,50.32
2016,9,27,9,0,818.0,86.0,0.3,25.0,524.0,67.34,51.47
2016,9,27,9,15,834.0,88.0,0.35,25.5,563.5,68.0,51.77
2016,9,27,9,30,850.0,90.0,0.4,26.0,603.0,68.68,52.09
2016,9,27,9,45,875.5,86.5,0.5,27.0,640.5,126.07,67.55
2016,9,27,10,0,901.0,83.0,0.6,28.0,678.0,181.19,98.78
2016,9,27,10,15,909.0,84.0,0.65,28.5,705.0,238.37,141.5
2016,9,27,10,30,917.0,85.0,0.7,29.0,732.0,295.7,188.17
2016,9,27,10,45,921.0,86.0,0.8,29.5,751.5,351.72,235.14
2016,9,27,11,0,925.0,87.0,0.9,30.0,771.0,406.99,281.14
2016,9,27,11,15,928.5,87.5,0.95,30.5,783.0,460.68,324.72
2016,9,27,11,30,932.0,88.0,1.0,31.0,795.0,513.09,366.04
2016,9,27,11,45,932.0,88.5,1.1,31.5,799.0,562.21,404.08
2016,9,27,12,0,932.0,89.0,1.2,32.0,803.0,609.3,439.58
2016,9,27,12,15,931.0,89.0,1.3,32.0,799.0,653.11,472.83
2016,9,27,12,30,930.0,89.0,1.4,32.0,795.0,694.4,503.71
2016,9,27,12,45,931.5,86.0,1.5,32.0,784.0,731.81,531.56
2016,9,27,13,0,933.0,83.0,1.6,32.0,773.0,766.39,556.24
2016,9,27,13,15,928.0,82.5,1.65,32.0,753.0,795.65,576.14
2016,9,27,13,30,923.0,82.0,1.7,32.0,733.0,821.53,593.94
2016,9,27,13,45,914.0,81.0,1.75,32.0,705.5,840.17,607.16
2016,9,27,14,0,905.0,80.0,1.8,32.0,678.0,855.1,618.17
2016,9,27,14,15,894.5,78.5,1.85,31.5,643.5,864.47,627.05
2016,9,27,14,30,884.0,77.0,1.9,31.0,609.0,870.12,633.74
2016,9,27,14,45,868.0,75.5,2.0,31.0,569.0,867.26,634.25
2016,9,27,15,0,852.0,74.0,2.1,31.0,529.0,860.75,632.51
2016,9,27,15,15,831.5,71.5,2.15,30.5,484.0,845.48,625.81
2016,9,27,15,30,811.0,69.0,2.2,30.0,439.0,836.28,623.16
2016,9,27,15,45,781.5,66.0,2.25,29.5,390.5,805.88,605.83
2016,9,27,16,0,752.0,63.0,2.3,29.0,342.0,772.62,586.05
2016,9,27,16,15,711.0,58.5,2.25,28.0,291.0,724.83,555.5
2016,9,27,16,30,670.0,54.0,2.2,27.0,240.0,675.16,521.95
2016,9,27,16,45,605.5,48.0,2.2,26.5,190.0,602.47,468.52
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,538.1,417.85
2016,9,27,17,15,435.0,33.0,2.15,24.5,95.0,431.71,331.79
2016,9,27,17,30,329.0,24.0,2.1,23.0,50.0,324.36,198.06
2016,9,27,17,45,164.5,12.0,2.05,22.0,25.0,129.5,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.5,12.5,1.75,14.5,23.5,10.67,0.0
2016,9,28,6,30,271.0,25.0,1.8,15.0,47.0,20.64,8.63
2016,9,28,6,45,380.0,35.5,1.9,15.5,90.5,28.92,19.17
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,37.09,26.92
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,42.06,31.59
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,46.99,36.04
2016,9,28,7,45,410.0,103.5,1.75,17.5,226.0,74.65,60.28
2016,9,28,8,0,198.0,147.0,1.7,18.0,220.0,106.48,87.66
2016,9,28,8,15,486.0,112.0,1.65,18.5,324.5,79.11,63.6
2016,9,28,8,30,774.0,77.0,1.6,19.0,429.0,62.23,48.73
2016,9,28,8,45,548.0,145.5,1.6,19.5,407.5,99.0,80.07
2016,9,28,9,0,322.0,214.0,1.6,20.0,386.0,142.22,116.13
2016,9,28,9,15,587.5,150.0,1.65,20.5,492.0,98.46,78.72
2016,9,28,9,30,853.0,86.0,1.7,21.0,598.0,75.62,59.13
2016,9,28,9,45,865.0,87.5,1.75,21.5,631.5,124.46,68.91
2016,9,28,10,0,877.0,89.0,1.8,22.0,665.0,180.61,102.48
2016,9,28,10,15,885.5,90.5,1.85,22.5,692.0,236.95,145.86
2016,9,28,10,30,894.0,92.0,1.9,23.0,719.0,293.53,193.53
2016,9,28,10,45,900.0,93.0,2.0,23.5,739.0,348.99,241.67
2016,9,28,11,0,906.0,94.0,2.1,24.0,759.0,403.94,289.13
2016,9,28,11,15,909.0,94.5,2.2,24.0,771.0,456.53,334.54
2016,9,28,11,30,912.0,95.0,2.3,24.0,783.0,507.82,377.9
2016,9,28,11,45,914.0,94.5,2.4,24.0,787.5,556.26,418.1
2016,9,28,12,0,916.0,94.0,2.5,24.0,792.0,602.83,455.94
2016,9,28,12,15,915.0,94.0,2.55,24.0,787.5,646.0,490.25
2016,9,28,12,30,914.0,94.0,2.6,24.0,783.0,686.69,522.04
2016,9,28,12,45,910.0,94.0,2.7,24.0,770.5,722.69,550.17
2016,9,28,13,0,906.0,94.0,2.8,24.0,758.0,755.69,575.38
2016,9,28,13,15,900.0,93.0,2.85,24.0,738.0,783.05,595.1
2016,9,28,13,30,894.0,92.0,2.9,24.0,718.0,807.04,612.59
2016,9,28,13,45,887.0,90.0,3.0,24.0,691.0,825.71,626.83
2016,9,28,14,0,880.0,88.0,3.1,24.0,664.0,840.8,638.79
2016,9,28,14,15,868.0,86.5,3.1,23.5,630.0,848.63,646.57
2016,9,28,14,30,856.0,85.0,3.1,23.0,596.0,852.78,652.03
2016,9,28,14,45,840.5,82.5,3.15,23.0,556.5,858.04,657.51
2016,9,28,15,0,825.0,80.0,3.2,23.0,517.0,850.98,654.51
2016,9,28,15,15,803.5,77.0,3.25,22.5,472.0,834.39,646.18
2016,9,28,15,30,782.0,74.0,3.3,22.0,427.0,814.41,635.35
2016,9,28,15,45,751.0,70.5,3.35,21.5,378.5,782.2,615.39
2016,9,28,16,0,720.0,67.0,3.4,21.0,330.0,747.19,592.74
2016,9,28,16,15,676.0,62.5,3.35,20.0,280.0,697.15,558.49
2016,9,28,16,30,632.0,58.0,3.3,19.0,230.0,652.15,526.25
2016,9,28,16,45,558.5,52.0,3.3,18.5,180.5,573.89,465.3
2016,9,28,17,0,485.0,46.0,3.3,18.0,131.0,496.41,401.52
2016,9,28,17,15,370.5,35.5,3.25,17.5,87.5,382.98,303.86
2016,9,28,17,30,256.0,25.0,3.2,17.0,44.0,265.47,147.89
2016,9,28,17,45,128.0,12.5,3.15,16.5,22.0,103.02,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,13.5,2.5,12.0,22.0,11.52,0.0
2016,9,29,6,30,227.0,27.0,2.6,12.0,44.0,22.45,9.22
2016,9,29,6,45,342.0,38.5,2.75,12.5,87.0,31.49,21.57
2016,9,29,7,0,457.0,50.0,2.9,13.0,130.0,40.41,30.15
2016,9,29,7,15,228.5,65.5,2.85,13.5,105.5,48.35,37.56
2016,9,29,7,30,0.0,81.0,2.8,14.0,81.0,64.73,52.26
2016,9,29,7,45,0.0,99.0,2.8,14.5,99.0,78.48,64.39
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,92.1,76.15
2016,9,29,8,15,0.0,131.0,2.8,15.5,131.0,102.87,85.23
2016,9,29,8,30,0.0,145.0,2.8,16.0,145.0,113.53,94.07
2016,9,29,8,45,12.0,172.0,2.8,16.5,178.5,132.89,110.27
2016,9,29,9,0,24.0,199.0,2.8,17.0,212.0,151.87,125.89
2016,9,29,9,15,20.0,205.5,2.8,17.5,217.0,157.26,129.85
2016,9,29,9,30,16.0,212.0,2.8,18.0,222.0,162.48,133.67
2016,9,29,9,45,200.5,238.5,2.8,19.0,369.0,177.41,132.88
2016,9,29,10,0,385.0,265.0,2.8,20.0,516.0,225.61,159.93
2016,9,29,10,15,637.5,178.5,2.8,20.0,614.5,238.73,159.3
2016,9,29,10,30,890.0,92.0,2.8,20.0,713.0,290.92,194.47
2016,9,29,10,45,896.5,92.0,2.85,20.5,732.5,345.51,242.77
2016,9,29,11,0,903.0,92.0,2.9,21.0,752.0,399.6,290.42
2016,9,29,11,15,906.0,92.0,2.95,21.0,763.0,451.53,336.17
2016,9,29,11,30,909.0,92.0,3.0,21.0,774.0,502.14,379.82
2016,9,29,11,45,910.0,92.0,3.05,21.5,777.5,550.2,419.64
2016,9,29,12,0,911.0,92.0,3.1,22.0,781.0,596.35,456.83
2016,9,29,12,15,909.5,92.0,3.15,22.0,776.5,638.87,491.28
2016,9,29,12,30,908.0,92.0,3.2,22.0,772.0,678.89,523.16
2016,9,29,12,45,904.0,91.5,3.25,22.0,759.5,714.06,550.97
2016,9,29,13,0,900.0,91.0,3.3,22.0,747.0,746.22,575.81
2016,9,29,13,15,894.5,90.0,3.3,22.0,727.0,773.61,595.66
2016,9,29,13,30,889.0,89.0,3.3,22.0,707.0,797.68,613.23
2016,9,29,13,45,880.5,88.0,3.35,22.0,680.0,815.94,627.09
2016,9,29,14,0,872.0,87.0,3.4,22.0,653.0,830.64,638.62
2016,9,29,14,15,860.0,85.0,3.45,21.5,619.5,837.68,646.2
2016,9,29,14,30,848.0,83.0,3.5,21.0,586.0,841.04,651.43
2016,9,29,14,45,832.0,81.0,3.55,21.0,546.0,846.21,656.88
2016,9,29,15,0,816.0,79.0,3.6,21.0,506.0,839.22,653.8
2016,9,29,15,15,794.0,76.5,3.65,20.5,462.0,822.78,645.31
