Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,772.0,74.0,3.7,20.0,418.0,802.99,634.31
2016,9,29,15,45,741.0,70.5,3.75,20.0,370.0,770.86,612.75
2016,9,29,16,0,710.0,67.0,3.8,20.0,322.0,735.95,588.56
2016,9,29,16,15,665.5,62.0,3.75,19.5,272.5,685.04,552.04
2016,9,29,16,30,621.0,57.0,3.7,19.0,223.0,639.28,517.73
2016,9,29,16,45,551.5,50.0,3.7,18.5,174.0,563.38,457.91
2016,9,29,17,0,482.0,43.0,3.7,18.0,125.0,488.38,395.36
2016,9,29,17,15,366.5,33.0,3.55,17.0,82.5,375.59,297.05
2016,9,29,17,30,251.0,23.0,3.4,16.0,40.0,255.66,116.25
2016,9,29,17,45,125.5,11.5,3.3,15.5,20.0,99.92,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.0,12.5,3.35,12.0,21.0,10.67,0.0
2016,9,30,6,30,242.0,25.0,3.5,12.0,42.0,20.74,7.12
2016,9,30,6,45,356.0,35.5,3.65,12.5,85.0,29.0,19.32
2016,9,30,7,0,470.0,46.0,3.8,13.0,128.0,37.16,27.24
2016,9,30,7,15,538.5,53.5,3.85,13.5,176.5,42.5,32.33
2016,9,30,7,30,607.0,61.0,3.9,14.0,225.0,47.8,37.19
2016,9,30,7,45,654.5,65.5,4.0,14.5,275.0,50.58,39.63
2016,9,30,8,0,702.0,70.0,4.1,15.0,325.0,58.15,46.23
2016,9,30,8,15,733.0,74.0,4.1,15.5,372.5,60.6,48.18
2016,9,30,8,30,764.0,78.0,4.1,16.0,420.0,63.02,50.07
2016,9,30,8,45,788.0,80.0,4.2,16.5,464.5,63.85,50.54
2016,9,30,9,0,812.0,82.0,4.3,17.0,509.0,64.71,51.05
2016,9,30,9,15,828.5,84.5,4.3,17.5,548.0,65.82,51.76
2016,9,30,9,30,845.0,87.0,4.3,18.0,587.0,66.93,52.47
2016,9,30,9,45,857.5,88.0,4.3,18.5,620.5,121.21,68.64
2016,9,30,10,0,870.0,89.0,4.3,19.0,654.0,176.58,101.52
2016,9,30,10,15,879.0,90.5,4.25,19.0,681.0,232.54,145.4
2016,9,30,10,30,888.0,92.0,4.2,19.0,708.0,288.78,194.19
2016,9,30,10,45,892.5,93.5,4.2,19.5,727.5,343.75,243.29
2016,9,30,11,0,897.0,95.0,4.2,20.0,747.0,398.06,291.68
2016,9,30,11,15,900.5,95.5,4.25,20.0,758.5,450.3,338.24
2016,9,30,11,30,904.0,96.0,4.3,20.0,770.0,501.31,382.83
2016,9,30,11,45,905.5,96.0,4.35,20.0,774.0,549.43,424.16
2016,9,30,12,0,907.0,96.0,4.4,20.0,778.0,595.69,463.08
2016,9,30,12,15,906.0,96.0,4.4,20.0,774.0,638.39,498.27
2016,9,30,12,30,905.0,96.0,4.4,20.0,770.0,678.63,530.86
2016,9,30,12,45,900.5,96.0,4.45,20.0,757.5,713.87,559.39
2016,9,30,13,0,896.0,96.0,4.5,20.0,745.0,746.11,585.18
2016,9,30,13,15,890.5,95.0,4.5,19.5,725.0,773.46,606.69
2016,9,30,13,30,885.0,94.0,4.5,19.0,705.0,797.5,625.96
2016,9,30,13,45,878.5,92.0,4.55,19.0,678.0,816.29,640.66
2016,9,30,14,0,872.0,90.0,4.6,19.0,651.0,831.57,653.0
2016,9,30,14,15,860.5,88.0,4.55,19.0,617.5,839.09,659.29
2016,9,30,14,30,849.0,86.0,4.5,19.0,584.0,842.95,663.13
2016,9,30,14,45,835.0,83.0,4.5,19.0,545.0,848.77,668.9
2016,9,30,15,0,821.0,80.0,4.5,19.0,506.0,842.33,665.88
2016,9,30,15,15,799.0,77.0,4.45,18.5,461.5,825.29,656.2
2016,9,30,15,30,777.0,74.0,4.4,18.0,417.0,804.86,643.97
2016,9,30,15,45,747.5,70.5,4.35,18.0,369.0,774.06,622.49
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,740.43,598.35
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,689.06,560.73
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,643.09,525.53
2016,9,30,16,45,556.0,50.0,4.05,16.5,172.0,565.22,463.14
2016,9,30,17,0,484.0,43.0,4.0,16.0,123.0,488.27,397.92
2016,9,30,17,15,365.0,32.5,3.85,15.5,80.0,372.55,294.14
2016,9,30,17,30,246.0,22.0,3.7,15.0,37.0,246.73,74.75
2016,9,30,17,45,123.0,11.0,3.55,14.5,18.5,97.27,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.0,12.0,2.05,11.5,21.0,10.24,0.0
2016,10,1,6,30,264.0,24.0,2.1,12.0,42.0,19.97,5.51
2016,10,1,6,45,383.5,34.0,2.2,12.5,86.0,27.86,18.28
2016,10,1,7,0,503.0,44.0,2.3,13.0,130.0,35.71,25.95
2016,10,1,7,15,573.0,50.5,2.35,13.5,179.5,40.37,30.44
2016,10,1,7,30,643.0,57.0,2.4,14.0,229.0,45.04,34.73
2016,10,1,7,45,690.0,61.5,2.45,15.0,280.0,52.21,41.01
2016,10,1,8,0,737.0,66.0,2.5,16.0,331.0,55.39,43.61
2016,10,1,8,15,767.5,69.5,2.4,16.5,379.5,57.6,45.36
2016,10,1,8,30,798.0,73.0,2.3,17.0,428.0,59.79,47.06
2016,10,1,8,45,821.5,75.5,2.25,17.5,473.0,61.14,48.0
2016,10,1,9,0,845.0,78.0,2.2,18.0,518.0,62.49,48.93
2016,10,1,9,15,861.0,80.0,2.15,18.5,558.0,72.07,56.94
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,73.54,57.93
2016,10,1,9,45,893.0,81.5,2.1,19.5,633.0,117.66,64.96
2016,10,1,10,0,909.0,81.0,2.1,20.0,668.0,174.32,97.53
2016,10,1,10,15,917.5,82.0,2.1,20.0,695.0,231.87,141.96
2016,10,1,10,30,926.0,83.0,2.1,20.0,722.0,289.59,191.35
2016,10,1,10,45,931.0,84.0,2.1,20.5,741.5,346.21,241.13
2016,10,1,11,0,936.0,85.0,2.1,21.0,761.0,402.15,290.06
2016,10,1,11,15,939.5,85.5,2.2,21.0,773.0,456.17,337.34
2016,10,1,11,30,943.0,86.0,2.3,21.0,785.0,508.87,382.53
2016,10,1,11,45,943.0,86.5,2.4,21.5,788.5,558.27,423.32
2016,10,1,12,0,943.0,87.0,2.5,22.0,792.0,605.59,461.37
2016,10,1,12,15,942.0,87.0,2.6,22.0,788.0,649.59,496.93
2016,10,1,12,30,941.0,87.0,2.7,22.0,784.0,691.03,529.9
2016,10,1,12,45,936.5,87.5,2.85,22.0,771.0,727.86,559.22
2016,10,1,13,0,932.0,88.0,3.0,22.0,758.0,761.6,585.57
2016,10,1,13,15,926.5,87.0,3.05,22.0,737.5,789.84,606.13
2016,10,1,13,30,921.0,86.0,3.1,22.0,717.0,814.65,624.39
2016,10,1,13,45,911.5,85.0,3.2,22.0,689.0,832.75,638.37
2016,10,1,14,0,902.0,84.0,3.3,22.0,661.0,847.14,649.97
2016,10,1,14,15,890.5,82.5,3.35,21.5,626.5,855.58,658.58
2016,10,1,14,30,879.0,81.0,3.4,21.0,592.0,860.28,664.81
2016,10,1,14,45,862.0,79.0,3.5,21.0,551.5,855.94,663.85
2016,10,1,15,0,845.0,77.0,3.6,21.0,511.0,856.98,666.87
2016,10,1,15,15,822.5,74.5,3.65,20.5,465.5,840.18,658.16
2016,10,1,15,30,800.0,72.0,3.7,20.0,420.0,819.94,646.91
2016,10,1,15,45,767.5,68.5,3.75,20.0,371.0,786.44,624.41
2016,10,1,16,0,735.0,65.0,3.8,20.0,322.0,750.11,599.15
2016,10,1,16,15,688.5,60.0,3.75,19.5,271.0,697.39,561.2
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,649.83,525.25
2016,10,1,16,45,568.5,48.0,3.7,18.5,170.0,570.74,462.58
2016,10,1,17,0,495.0,41.0,3.7,18.0,120.0,492.7,396.93
2016,10,1,17,15,366.0,31.0,3.6,17.5,77.0,370.28,286.74
2016,10,1,17,30,237.0,21.0,3.5,17.0,34.0,234.95,17.29
2016,10,1,17,45,118.5,10.5,3.45,16.5,17.0,93.21,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,119.5,11.5,2.35,11.5,19.5,9.82,0.0
2016,10,2,6,30,239.0,23.0,2.5,12.0,39.0,19.09,3.63
2016,10,2,6,45,351.0,34.0,2.65,13.0,80.5,27.84,18.1
2016,10,2,7,0,463.0,45.0,2.8,14.0,122.0,36.45,26.44
2016,10,2,7,15,533.5,52.0,2.9,14.5,170.5,41.41,31.2
2016,10,2,7,30,604.0,59.0,3.0,15.0,219.0,46.37,35.75
2016,10,2,7,45,646.5,65.0,3.15,15.5,267.5,50.28,39.21
2016,10,2,8,0,689.0,71.0,3.3,16.0,316.0,54.12,42.49
2016,10,2,8,15,520.0,117.0,3.35,16.0,317.0,83.14,67.92
2016,10,2,8,30,351.0,163.0,3.4,16.0,318.0,114.18,94.76
2016,10,2,8,45,220.5,193.0,3.45,16.5,294.0,135.78,112.9
2016,10,2,9,0,90.0,223.0,3.5,17.0,270.0,157.71,131.08
2016,10,2,9,15,99.0,242.5,3.5,17.0,298.0,169.76,140.91
2016,10,2,9,30,108.0,262.0,3.5,17.0,326.0,181.47,150.44
2016,10,2,9,45,57.5,231.0,3.55,17.5,265.5,170.67,132.95
2016,10,2,10,0,7.0,200.0,3.6,18.0,205.0,158.66,124.17
2016,10,2,10,15,12.0,222.5,3.6,18.0,231.5,177.73,139.07
2016,10,2,10,30,17.0,245.0,3.6,18.0,258.0,197.73,154.68
2016,10,2,10,45,9.5,209.5,3.65,18.0,217.0,171.8,134.14
2016,10,2,11,0,2.0,174.0,3.7,18.0,176.0,143.15,111.33
2016,10,2,11,15,438.5,141.5,3.7,18.0,465.0,292.72,224.98
2016,10,2,11,30,875.0,109.0,3.7,18.0,754.0,494.99,380.52
2016,10,2,11,45,697.0,185.5,3.75,18.5,700.5,515.27,399.18
2016,10,2,12,0,519.0,262.0,3.8,19.0,647.0,518.21,402.97
2016,10,2,12,15,707.0,182.0,3.85,19.0,703.5,595.85,465.3
2016,10,2,12,30,895.0,102.0,3.9,19.0,760.0,673.57,527.67
2016,10,2,12,45,893.5,101.0,3.95,19.0,749.0,709.55,556.49
2016,10,2,13,0,892.0,100.0,4.0,19.0,738.0,742.71,583.02
2016,10,2,13,15,886.0,99.0,4.05,19.0,717.5,769.56,603.42
2016,10,2,13,30,880.0,98.0,4.1,19.0,697.0,793.09,621.26
2016,10,2,13,45,873.0,96.0,4.2,19.0,670.0,811.36,635.66
2016,10,2,14,0,866.0,94.0,4.3,19.0,643.0,826.12,647.7
2016,10,2,14,15,853.0,92.0,4.3,18.5,608.5,840.58,660.56
2016,10,2,14,30,840.0,90.0,4.3,18.0,574.0,843.51,665.22
2016,10,2,14,45,820.5,88.0,4.35,18.0,533.5,837.1,662.48
2016,10,2,15,0,801.0,86.0,4.4,18.0,493.0,827.0,657.17
2016,10,2,15,15,776.5,83.0,4.35,17.5,448.0,807.76,645.76
2016,10,2,15,30,752.0,80.0,4.3,17.0,403.0,785.15,631.71
2016,10,2,15,45,718.0,75.5,4.3,17.0,355.0,749.31,606.48
2016,10,2,16,0,684.0,71.0,4.3,17.0,307.0,716.96,583.22
2016,10,2,16,15,634.5,65.5,4.2,16.5,257.0,662.56,542.56
2016,10,2,16,30,585.0,60.0,4.1,16.0,207.0,606.89,499.1
2016,10,2,16,45,513.0,51.5,4.0,16.0,159.0,528.18,434.06
2016,10,2,17,0,441.0,43.0,3.9,16.0,111.0,450.45,366.4
2016,10,2,17,15,311.0,31.5,3.7,15.5,70.5,327.24,252.39
2016,10,2,17,30,181.0,20.0,3.5,15.0,30.0,188.72,0.0
2016,10,2,17,45,90.5,10.0,3.3,14.5,15.0,72.57,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,16.5,11.0,1.55,11.5,12.0,9.39,0.0
2016,10,3,6,30,33.0,22.0,1.6,12.0,24.0,17.64,1.32
2016,10,3,6,45,76.0,40.5,1.7,12.5,51.0,31.67,21.3
2016,10,3,7,0,119.0,59.0,1.8,13.0,78.0,44.63,33.71
2016,10,3,7,15,139.0,79.5,1.8,13.5,110.0,60.28,48.04
2016,10,3,7,30,159.0,100.0,1.8,14.0,142.0,74.7,61.03
2016,10,3,7,45,171.5,120.0,1.85,14.5,173.5,88.4,73.11
2016,10,3,8,0,184.0,140.0,1.9,15.0,205.0,101.75,84.6
2016,10,3,8,15,92.5,141.5,1.9,15.0,174.0,102.75,85.29
2016,10,3,8,30,1.0,143.0,1.9,15.0,143.0,111.79,92.93
2016,10,3,8,45,32.5,179.0,1.9,15.5,195.5,130.78,108.87
2016,10,3,9,0,64.0,215.0,1.9,16.0,248.0,152.86,127.18
2016,10,3,9,15,52.5,225.5,1.9,16.0,254.0,159.81,132.69
2016,10,3,9,30,41.0,236.0,1.9,16.0,260.0,166.5,138.01
2016,10,3,9,45,20.5,185.5,1.95,16.5,197.5,147.1,115.22
2016,10,3,10,0,0.0,135.0,2.0,17.0,135.0,110.06,85.35
2016,10,3,10,15,2.0,162.0,2.05,17.0,163.5,131.47,102.57
2016,10,3,10,30,4.0,189.0,2.1,17.0,192.0,153.29,119.92
2016,10,3,10,45,43.5,258.5,2.15,17.0,290.0,213.3,166.44
2016,10,3,11,0,83.0,328.0,2.2,17.0,388.0,282.61,220.03
2016,10,3,11,15,82.5,333.0,2.25,17.0,393.0,295.89,230.68
2016,10,3,11,30,82.0,338.0,2.3,17.0,398.0,309.03,241.38
2016,10,3,11,45,116.0,347.0,2.35,17.5,432.5,344.72,268.91
2016,10,3,12,0,150.0,356.0,2.4,18.0,467.0,383.32,298.58
2016,10,3,12,15,81.0,296.5,2.4,18.0,356.5,300.5,235.21
2016,10,3,12,30,12.0,237.0,2.4,18.0,246.0,206.73,161.57
2016,10,3,12,45,6.5,202.5,2.45,18.0,207.5,175.03,136.73
2016,10,3,13,0,1.0,168.0,2.5,18.0,169.0,142.3,110.61
2016,10,3,13,15,0.5,167.5,2.45,17.5,168.5,142.06,110.79
2016,10,3,13,30,0.0,167.0,2.4,17.0,168.0,141.84,110.95
2016,10,3,13,45,4.0,184.5,2.4,17.0,187.5,161.56,127.2
2016,10,3,14,0,8.0,202.0,2.4,17.0,207.0,182.44,144.34
2016,10,3,14,15,4.0,170.0,2.35,17.0,172.5,150.55,118.7
2016,10,3,14,30,0.0,138.0,2.3,17.0,138.0,118.27,92.55
2016,10,3,14,45,19.5,168.5,2.3,17.0,178.5,165.79,132.45
2016,10,3,15,0,39.0,199.0,2.3,17.0,219.0,234.57,189.02
2016,10,3,15,15,19.5,106.5,2.25,16.5,116.5,116.68,92.92
2016,10,3,15,30,0.0,14.0,2.2,16.0,14.0,11.54,4.18
2016,10,3,15,45,0.0,12.5,2.15,16.0,12.5,10.29,3.16
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,9.05,2.1
2016,10,3,16,15,270.5,36.0,1.95,16.0,103.0,304.89,257.3
2016,10,3,16,30,541.0,61.0,1.8,16.0,195.0,569.45,464.65
2016,10,3,16,45,460.5,53.0,1.7,16.0,148.0,485.43,394.03
2016,10,3,17,0,380.0,45.0,1.6,16.0,101.0,402.45,323.49
2016,10,3,17,15,190.0,35.0,1.5,15.5,63.0,239.1,178.46
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,34.64,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,10.67,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.5,1.7,13.0,7.5,6.4,0.0
2016,10,4,6,30,0.0,15.0,1.8,13.0,15.0,12.37,0.0
2016,10,4,6,45,0.0,33.5,1.95,13.5,33.5,27.09,17.19
2016,10,4,7,0,0.0,52.0,2.1,14.0,52.0,41.42,30.71
2016,10,4,7,15,7.5,72.0,2.1,14.0,74.0,56.69,44.74
2016,10,4,7,30,15.0,92.0,2.1,14.0,96.0,71.84,58.49
2016,10,4,7,45,23.0,111.5,2.1,14.5,119.5,84.1,69.33
2016,10,4,8,0,31.0,131.0,2.1,15.0,143.0,97.74,81.12
2016,10,4,8,15,69.0,156.5,2.0,15.5,186.0,114.91,95.74
2016,10,4,8,30,107.0,182.0,1.9,16.0,229.0,127.02,105.74
2016,10,4,8,45,206.5,194.5,1.85,16.5,296.0,136.23,113.11
2016,10,4,9,0,306.0,207.0,1.8,17.0,363.0,138.42,114.42
2016,10,4,9,15,576.0,147.5,1.7,17.5,469.5,98.28,79.66
2016,10,4,9,30,846.0,88.0,1.6,18.0,576.0,68.03,53.44
2016,10,4,9,45,858.5,90.0,1.55,18.5,609.5,116.24,67.03
2016,10,4,10,0,871.0,92.0,1.5,19.0,643.0,172.24,98.31
2016,10,4,10,15,880.5,93.0,1.45,19.0,670.0,227.91,140.47
2016,10,4,10,30,890.0,94.0,1.4,19.0,697.0,283.86,187.8
2016,10,4,10,45,900.0,93.5,1.4,19.5,717.5,338.9,235.7
2016,10,4,11,0,910.0,93.0,1.4,20.0,738.0,393.77,283.28
2016,10,4,11,15,913.5,93.0,1.5,20.0,750.0,446.03,328.99
2016,10,4,11,30,917.0,93.0,1.6,20.0,762.0,496.98,372.68
2016,10,4,11,45,921.5,92.0,1.7,20.5,766.0,546.06,413.09
2016,10,4,12,0,926.0,91.0,1.8,21.0,770.0,593.44,451.12
2016,10,4,12,15,925.0,90.5,1.95,21.0,765.5,636.14,485.95
2016,10,4,12,30,924.0,90.0,2.1,21.0,761.0,676.29,518.29
2016,10,4,12,45,917.0,91.0,2.3,21.0,747.5,711.18,546.6
2016,10,4,13,0,910.0,92.0,2.5,21.0,734.0,742.86,572.26
2016,10,4,13,15,904.0,91.0,2.65,21.0,713.5,769.96,592.86
2016,10,4,13,30,898.0,90.0,2.8,21.0,693.0,793.66,611.02
2016,10,4,13,45,888.5,89.0,2.95,21.0,665.0,811.15,624.98
2016,10,4,14,0,879.0,88.0,3.1,21.0,637.0,825.02,636.58
2016,10,4,14,15,866.5,86.0,3.2,21.0,602.5,831.64,642.98
2016,10,4,14,30,854.0,84.0,3.3,21.0,568.0,842.95,652.91
2016,10,4,14,45,836.0,82.0,3.4,21.0,527.5,837.87,651.34
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,829.1,647.31
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,810.33,637.05
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,788.18,624.16
2016,10,4,15,45,732.5,70.5,3.7,20.0,348.0,750.6,598.49
2016,10,4,16,0,695.0,67.0,3.8,20.0,299.0,710.29,569.94
2016,10,4,16,15,643.5,61.5,3.8,19.5,249.0,660.17,533.32
2016,10,4,16,30,592.0,56.0,3.8,19.0,199.0,603.1,489.27
2016,10,4,16,45,503.0,49.0,3.8,18.5,150.5,513.06,416.77
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,424.44,341.21
2016,10,4,17,15,274.0,29.5,3.7,17.0,62.5,294.64,215.64
2016,10,4,17,30,134.0,17.0,3.6,16.0,23.0,112.16,0.0
2016,10,4,17,45,67.0,8.5,3.55,15.5,11.5,7.26,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,8.54,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,16.6,0.0
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,24.64,15.09
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,32.65,23.1
2016,10,5,7,15,580.5,47.0,2.3,13.5,170.0,37.85,28.11
2016,10,5,7,30,654.0,54.0,2.3,14.0,220.0,46.84,36.29
2016,10,5,7,45,704.5,57.5,2.3,15.0,271.0,49.29,38.42
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,51.83,40.49
2016,10,5,8,15,786.0,64.5,2.3,16.5,370.5,54.21,42.42
2016,10,5,8,30,817.0,68.0,2.3,17.0,419.0,56.56,44.28
2016,10,5,8,45,841.5,69.5,2.3,17.5,464.5,57.35,44.75
2016,10,5,9,0,866.0,71.0,2.3,18.0,510.0,66.11,52.12
2016,10,5,9,15,881.5,73.0,2.15,18.5,550.0,67.77,53.3
2016,10,5,9,30,897.0,75.0,2.0,19.0,590.0,69.36,54.42
2016,10,5,9,45,908.5,76.5,1.9,19.5,623.5,108.52,59.93
2016,10,5,10,0,920.0,78.0,1.8,20.0,657.0,166.62,91.73
2016,10,5,10,15,927.5,79.5,1.75,20.0,683.5,224.74,135.61
2016,10,5,10,30,935.0,81.0,1.7,20.0,710.0,282.91,184.86
2016,10,5,10,45,941.0,81.0,1.65,20.5,729.5,339.29,234.14
2016,10,5,11,0,947.0,81.0,1.6,21.0,749.0,395.02,282.67
2016,10,5,11,15,949.5,81.5,1.65,21.0,760.0,448.89,329.67
2016,10,5,11,30,952.0,82.0,1.7,21.0,771.0,501.29,374.4
2016,10,5,11,45,953.0,82.0,1.8,21.5,774.5,550.85,415.25
2016,10,5,12,0,954.0,82.0,1.9,22.0,778.0,598.35,453.39
2016,10,5,12,15,952.5,81.5,1.95,22.0,772.5,641.67,488.14
2016,10,5,12,30,951.0,81.0,2.0,22.0,767.0,682.32,520.2
2016,10,5,12,45,937.5,85.0,2.15,22.5,751.5,716.6,546.57
2016,10,5,13,0,924.0,89.0,2.3,23.0,736.0,747.27,569.9
2016,10,5,13,15,917.5,88.0,2.35,23.0,715.0,774.31,589.62
2016,10,5,13,30,911.0,87.0,2.4,23.0,694.0,797.88,606.87
2016,10,5,13,45,900.5,86.5,2.5,23.0,665.5,815.33,620.38
2016,10,5,14,0,890.0,86.0,2.6,23.0,637.0,829.09,631.55
2016,10,5,14,15,877.0,84.0,2.65,22.5,602.0,835.41,638.64
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,837.98,643.36
2016,10,5,14,45,844.0,80.5,2.8,22.0,525.5,840.15,647.08
2016,10,5,15,0,824.0,79.0,2.9,22.0,484.0,830.31,642.43
2016,10,5,15,15,799.0,76.0,2.95,21.5,438.5,810.69,631.79
2016,10,5,15,30,774.0,73.0,3.0,21.0,393.0,787.69,618.52
2016,10,5,15,45,736.5,69.0,3.05,21.0,344.0,749.54,592.57
2016,10,5,16,0,699.0,65.0,3.1,21.0,295.0,708.69,563.8
2016,10,5,16,15,646.5,60.0,3.05,20.0,245.0,658.32,528.14
2016,10,5,16,30,594.0,55.0,3.0,19.0,195.0,601.25,485.13
2016,10,5,16,45,508.5,47.5,3.0,18.5,146.5,513.67,414.87
2016,10,5,17,0,423.0,40.0,3.0,18.0,98.0,427.59,341.23
2016,10,5,17,15,279.0,27.5,3.05,17.5,59.0,294.51,206.68
2016,10,5,17,30,135.0,15.0,3.1,17.0,20.0,110.68,0.0
2016,10,5,17,45,67.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,8.11,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,15.75,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.5,73.0,23.8,14.13
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,31.81,22.24
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,37.02,27.24
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,45.94,35.34
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,48.81,37.91
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,51.72,40.4
2016,10,6,8,15,769.0,64.5,1.95,16.5,361.0,54.07,42.31
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,56.41,44.16
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.0,57.53,44.82
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,66.5,52.26
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.5,68.14,53.41
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,69.71,54.5
2016,10,6,9,45,894.0,75.5,1.75,20.5,610.0,105.3,58.21
2016,10,6,10,0,910.0,75.0,1.7,21.0,644.0,161.57,87.99
2016,10,6,10,15,917.5,76.0,1.6,21.5,670.5,218.62,130.36
2016,10,6,10,30,925.0,77.0,1.5,22.0,697.0,275.69,177.93
2016,10,6,10,45,931.0,77.5,1.45,22.5,716.0,331.74,226.44
2016,10,6,11,0,937.0,78.0,1.4,23.0,735.0,387.17,274.26
2016,10,6,11,15,940.0,78.5,1.35,23.0,746.0,440.56,320.1
2016,10,6,11,30,943.0,79.0,1.3,23.0,757.0,492.56,363.59
2016,10,6,11,45,944.5,78.5,1.3,23.5,760.5,541.33,402.86
2016,10,6,12,0,946.0,78.0,1.3,24.0,764.0,588.08,439.35
2016,10,6,12,15,945.0,78.0,1.35,24.0,759.0,631.63,473.67
2016,10,6,12,30,944.0,78.0,1.4,24.0,754.0,672.6,505.4
2016,10,6,12,45,937.5,79.0,1.5,24.5,740.5,708.17,532.11
2016,10,6,13,0,931.0,80.0,1.6,25.0,727.0,740.52,556.09
2016,10,6,13,15,925.0,79.0,1.65,25.0,706.5,767.81,575.45
2016,10,6,13,30,919.0,78.0,1.7,25.0,686.0,791.65,592.58
2016,10,6,13,45,909.5,77.5,1.75,25.0,658.0,809.79,606.01
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,824.27,617.15
2016,10,6,14,15,887.5,75.5,1.85,24.5,595.0,831.45,624.78
2016,10,6,14,30,875.0,74.0,1.9,24.0,560.0,834.9,630.12
2016,10,6,14,45,857.0,72.0,2.0,24.0,519.5,829.41,628.76
2016,10,6,15,0,839.0,70.0,2.1,24.0,479.0,820.31,625.01
2016,10,6,15,15,685.5,92.5,2.15,23.5,405.5,735.4,568.71
2016,10,6,15,30,532.0,115.0,2.2,23.0,332.0,624.39,491.8
2016,10,6,15,45,506.0,104.5,2.25,23.0,290.5,590.83,469.0
2016,10,6,16,0,480.0,94.0,2.3,23.0,249.0,555.44,443.4
2016,10,6,16,15,550.5,71.5,2.25,22.0,220.5,590.78,471.34
2016,10,6,16,30,621.0,49.0,2.2,21.0,192.0,606.02,481.95
2016,10,6,16,45,537.0,42.0,2.15,20.5,144.0,527.06,418.6
2016,10,6,17,0,453.0,35.0,2.1,20.0,96.0,443.34,347.19
2016,10,6,17,15,226.5,27.0,2.1,19.0,57.5,249.9,163.92
2016,10,6,17,30,0.0,19.0,2.1,18.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,12.38,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,21.95,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,26.33,15.93
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,31.79,22.07
2016,10,7,7,15,545.5,45.5,1.6,15.5,157.5,36.56,26.69
2016,10,7,7,30,619.0,52.0,1.6,16.0,205.0,41.34,31.11
2016,10,7,7,45,667.5,56.5,1.6,16.5,254.5,48.27,37.28
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,51.57,40.1
2016,10,7,8,15,548.5,105.5,1.6,17.5,307.5,77.62,62.74
2016,10,7,8,30,381.0,150.0,1.6,18.0,311.0,102.4,83.87
2016,10,7,8,45,605.0,111.0,1.65,19.0,398.5,78.18,62.46
2016,10,7,9,0,829.0,72.0,1.7,20.0,486.0,58.47,45.13
2016,10,7,9,15,845.0,74.5,1.7,20.5,525.0,68.2,53.27
2016,10,7,9,30,861.0,77.0,1.7,21.0,564.0,70.09,54.62
2016,10,7,9,45,854.0,86.0,1.75,22.0,592.5,108.43,62.14
2016,10,7,10,0,847.0,95.0,1.8,23.0,621.0,158.94,87.99
2016,10,7,10,15,856.0,96.5,1.75,23.5,647.5,220.93,133.77
2016,10,7,10,30,865.0,98.0,1.7,24.0,674.0,275.66,178.75
2016,10,7,10,45,873.5,98.0,1.7,25.0,693.0,329.17,224.15
2016,10,7,11,0,882.0,98.0,1.7,26.0,712.0,382.38,269.13
2016,10,7,11,15,885.5,98.5,1.6,26.5,723.5,433.51,311.95
2016,10,7,11,30,889.0,99.0,1.5,27.0,735.0,483.4,352.45
2016,10,7,11,45,891.5,98.5,1.45,27.5,738.5,530.5,389.71
2016,10,7,12,0,894.0,98.0,1.4,28.0,742.0,575.81,424.38
2016,10,7,12,15,893.0,98.0,1.3,28.0,737.5,617.55,455.91
2016,10,7,12,30,892.0,98.0,1.2,28.0,733.0,656.84,484.73
2016,10,7,12,45,862.5,109.0,1.1,28.0,714.0,689.38,507.62
2016,10,7,13,0,833.0,120.0,1.0,28.0,695.0,714.74,525.0
2016,10,7,13,15,826.0,118.5,0.9,28.0,674.5,739.52,541.95
2016,10,7,13,30,819.0,117.0,0.8,28.0,654.0,760.98,555.65
2016,10,7,13,45,810.5,114.5,0.75,28.5,627.0,776.84,564.81
2016,10,7,14,0,802.0,112.0,0.7,29.0,600.0,789.19,571.76
2016,10,7,14,15,684.5,136.0,0.7,28.5,536.0,742.19,543.05
2016,10,7,14,30,567.0,160.0,0.7,28.0,472.0,675.96,500.84
2016,10,7,14,45,480.5,168.0,0.7,28.0,419.0,622.82,465.41
2016,10,7,15,0,394.0,176.0,0.7,28.0,366.0,566.21,426.47
2016,10,7,15,15,434.0,150.0,0.75,27.5,341.0,576.9,438.36
2016,10,7,15,30,474.0,124.0,0.8,27.0,316.0,584.23,447.18
2016,10,7,15,45,436.0,116.0,0.9,26.5,275.0,544.32,420.82
2016,10,7,16,0,398.0,108.0,1.0,26.0,234.0,503.16,392.72
2016,10,7,16,15,359.5,93.0,1.1,25.0,192.5,451.66,356.26
2016,10,7,16,30,321.0,78.0,1.2,24.0,151.0,399.64,317.18
2016,10,7,16,45,263.5,61.5,1.35,23.5,111.5,330.45,261.64
2016,10,7,17,0,206.0,45.0,1.5,23.0,72.0,262.98,203.69
2016,10,7,17,15,103.0,28.0,1.55,22.0,41.5,139.59,81.35
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.0,9.0,1.1,14.5,12.0,7.68,0.0
2016,10,8,6,30,120.0,18.0,1.1,15.0,24.0,14.03,0.0
2016,10,8,6,45,247.5,31.5,1.1,15.5,62.0,25.88,15.24
2016,10,8,7,0,375.0,45.0,1.1,16.0,100.0,36.66,26.14
2016,10,8,7,15,456.0,54.0,1.1,16.5,147.0,43.18,32.36
2016,10,8,7,30,537.0,63.0,1.1,17.0,194.0,49.63,38.27
2016,10,8,7,45,589.0,69.5,1.1,17.5,242.5,53.8,41.98
2016,10,8,8,0,641.0,76.0,1.1,18.0,291.0,57.93,45.52
2016,10,8,8,15,677.5,81.0,1.1,19.0,338.0,60.74,47.69
2016,10,8,8,30,714.0,86.0,1.1,20.0,385.0,63.52,49.78
2016,10,8,8,45,739.0,90.0,1.1,21.0,428.5,65.42,51.07
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,73.59,57.66
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,74.83,58.31
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,76.1,58.98
2016,10,8,9,45,848.0,89.5,1.25,25.0,590.5,100.33,55.77
2016,10,8,10,0,894.0,79.0,1.3,26.0,631.0,158.98,85.28
2016,10,8,10,15,902.5,80.0,1.25,26.5,657.0,215.27,125.6
2016,10,8,10,30,911.0,81.0,1.2,27.0,683.0,271.7,171.31
2016,10,8,10,45,915.5,82.5,1.2,27.5,702.0,327.3,218.34
2016,10,8,11,0,920.0,84.0,1.2,28.0,721.0,382.18,264.7
2016,10,8,11,15,923.5,84.5,1.1,28.5,732.0,434.9,308.14
2016,10,8,11,30,927.0,85.0,1.0,29.0,743.0,486.29,349.06
2016,10,8,11,45,927.0,85.5,0.9,29.5,746.0,534.45,386.07
2016,10,8,12,0,927.0,86.0,0.8,30.0,749.0,580.55,420.06
2016,10,8,12,15,926.0,85.5,0.7,30.0,744.0,622.88,450.95
2016,10,8,12,30,925.0,85.0,0.6,30.0,739.0,662.65,479.0
2016,10,8,12,45,921.5,84.5,0.5,30.0,726.5,698.06,503.19
2016,10,8,13,0,918.0,84.0,0.4,30.0,714.0,730.43,524.64
2016,10,8,13,15,912.0,83.0,0.35,30.0,693.5,757.32,541.72
2016,10,8,13,30,906.0,82.0,0.3,30.0,673.0,780.79,556.24
2016,10,8,13,45,897.0,81.0,0.3,30.0,645.0,798.47,567.98
2016,10,8,14,0,888.0,80.0,0.3,30.0,617.0,812.53,577.62
2016,10,8,14,15,875.5,78.5,0.4,30.0,582.5,819.54,584.76
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,822.87,589.85
2016,10,8,14,45,845.5,74.5,0.6,30.0,507.5,817.16,589.3
2016,10,8,15,0,828.0,72.0,0.7,30.0,467.0,816.47,592.08
2016,10,8,15,15,803.5,69.5,0.8,29.5,422.0,797.92,584.26
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,776.06,574.01
2016,10,8,15,45,743.5,63.0,1.05,28.5,329.0,739.82,553.99
2016,10,8,16,0,708.0,59.0,1.2,28.0,281.0,700.94,530.82
2016,10,8,16,15,656.0,54.0,1.2,27.0,231.5,644.82,493.26
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,594.56,457.37
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,507.64,392.04
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,422.93,321.37
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,278.5,144.87
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,103.48,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,0.7,14.5,12.5,6.83,0.0
2016,10,9,6,30,189.0,16.0,0.7,15.0,25.0,13.2,0.0
2016,10,9,6,45,320.0,27.5,0.7,15.5,64.5,22.6,12.35
2016,10,9,7,0,451.0,39.0,0.7,16.0,104.0,31.86,21.96
2016,10,9,7,15,528.5,46.5,0.65,16.5,152.0,37.42,27.31
2016,10,9,7,30,606.0,54.0,0.6,17.0,200.0,42.96,32.41
2016,10,9,7,45,654.5,59.5,0.55,17.5,249.0,46.68,35.75
2016,10,9,8,0,703.0,65.0,0.5,18.0,298.0,54.84,42.84
2016,10,9,8,15,736.5,69.0,0.5,19.0,345.5,57.46,44.86
2016,10,9,8,30,770.0,73.0,0.5,20.0,393.0,60.06,46.81
2016,10,9,8,45,793.0,76.0,0.5,21.0,436.5,61.75,47.93
2016,10,9,9,0,816.0,79.0,0.5,22.0,480.0,63.44,49.02
2016,10,9,9,15,833.5,81.5,0.55,22.5,519.0,64.68,49.83
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,65.92,50.65
2016,10,9,9,45,867.5,84.0,0.65,24.0,592.0,104.39,59.61
2016,10,9,10,0,884.0,84.0,0.7,25.0,626.0,159.56,86.54
2016,10,9,10,15,892.5,85.5,0.8,25.5,652.5,215.71,126.49
2016,10,9,10,30,901.0,87.0,0.9,26.0,679.0,272.01,172.03
2016,10,9,10,45,905.5,88.5,1.0,27.0,697.5,327.15,218.31
2016,10,9,11,0,910.0,90.0,1.1,28.0,716.0,381.56,263.94
2016,10,9,11,15,913.0,90.5,1.2,28.0,727.0,433.64,308.16
2016,10,9,11,30,916.0,91.0,1.3,28.0,738.0,484.38,350.43
2016,10,9,11,45,915.0,92.0,1.4,28.5,740.5,532.04,388.7
2016,10,9,12,0,914.0,93.0,1.5,29.0,743.0,577.59,424.34
2016,10,9,12,15,912.5,93.0,1.55,29.0,737.5,619.65,457.18
2016,10,9,12,30,911.0,93.0,1.6,29.0,732.0,659.18,487.51
2016,10,9,12,45,902.0,94.5,1.7,29.0,718.0,692.56,513.34
2016,10,9,13,0,893.0,96.0,1.8,29.0,704.0,722.66,536.54
2016,10,9,13,15,886.5,95.0,1.85,28.5,683.0,748.68,557.02
2016,10,9,13,30,880.0,94.0,1.9,28.0,662.0,771.35,574.42
2016,10,9,13,45,867.5,93.5,1.95,28.0,633.5,786.5,585.77
2016,10,9,14,0,855.0,93.0,2.0,28.0,605.0,805.46,599.91
2016,10,9,14,15,840.5,90.5,2.05,27.5,570.0,809.92,605.56
2016,10,9,14,30,826.0,88.0,2.1,27.0,535.0,810.58,608.92
2016,10,9,14,45,805.5,86.0,2.15,27.0,494.5,803.11,605.65
2016,10,9,15,0,785.0,84.0,2.2,27.0,454.0,791.99,599.96
2016,10,9,15,15,599.0,107.5,2.2,26.5,374.0,672.72,518.79
2016,10,9,15,30,413.0,131.0,2.2,26.0,294.0,537.85,421.93
2016,10,9,15,45,384.5,119.0,2.2,25.5,255.5,501.72,397.21
2016,10,9,16,0,356.0,107.0,2.2,25.0,217.0,464.21,369.82
2016,10,9,16,15,449.0,80.5,2.05,24.0,194.0,506.23,403.74
2016,10,9,16,30,542.0,54.0,1.9,23.0,171.0,549.07,434.13
2016,10,9,16,45,453.5,45.0,1.8,22.5,125.0,459.36,361.69
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,371.7,285.03
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,195.21,81.35
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
