Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,6.83,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,13.66,0.0
2016,10,10,6,45,82.0,33.0,1.3,13.5,45.0,25.57,14.46
2016,10,10,7,0,164.0,50.0,1.4,14.0,74.0,38.37,27.72
2016,10,10,7,15,200.5,69.0,1.45,14.0,109.0,52.11,40.49
2016,10,10,7,30,237.0,88.0,1.5,14.0,144.0,65.48,52.74
2016,10,10,7,45,271.0,102.5,1.55,14.5,180.5,75.57,61.75
2016,10,10,8,0,305.0,117.0,1.6,15.0,217.0,85.4,70.31
2016,10,10,8,15,490.0,100.0,1.55,15.5,289.0,72.12,58.4
2016,10,10,8,30,675.0,83.0,1.5,16.0,361.0,61.14,48.54
2016,10,10,8,45,666.5,96.5,1.5,16.5,395.5,69.24,55.4
2016,10,10,9,0,658.0,110.0,1.5,17.0,430.0,76.96,61.83
2016,10,10,9,15,730.5,104.0,1.5,17.5,486.5,72.47,57.65
2016,10,10,9,30,803.0,98.0,1.5,18.0,543.0,75.0,59.57
2016,10,10,9,45,826.5,96.5,1.5,18.5,577.5,100.9,59.95
2016,10,10,10,0,850.0,95.0,1.5,19.0,612.0,154.24,86.31
2016,10,10,10,15,859.0,96.5,1.55,19.5,638.0,209.55,126.66
2016,10,10,10,30,868.0,98.0,1.6,20.0,664.0,270.84,177.23
2016,10,10,10,45,875.5,98.5,1.65,20.5,683.0,324.42,223.78
2016,10,10,11,0,883.0,99.0,1.7,21.0,702.0,377.6,270.21
2016,10,10,11,15,887.0,99.5,1.75,21.0,713.5,428.82,315.06
2016,10,10,11,30,891.0,100.0,1.8,21.0,725.0,478.83,358.01
2016,10,10,11,45,891.5,100.5,1.85,21.5,728.0,525.73,396.85
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,570.7,433.08
2016,10,10,12,15,891.0,100.5,1.95,22.0,726.0,611.78,466.37
2016,10,10,12,30,890.0,100.0,2.0,22.0,721.0,650.4,497.16
2016,10,10,12,45,879.0,102.5,2.1,22.0,706.5,682.75,523.09
2016,10,10,13,0,868.0,105.0,2.2,22.0,692.0,716.7,549.62
2016,10,10,13,15,861.5,104.0,2.25,22.0,671.5,742.95,570.27
2016,10,10,13,30,855.0,103.0,2.3,22.0,651.0,765.84,587.41
2016,10,10,13,45,839.0,103.5,2.35,22.0,622.0,779.61,598.13
2016,10,10,14,0,823.0,104.0,2.4,22.0,593.0,789.56,606.4
2016,10,10,14,15,808.0,101.5,2.4,21.5,558.5,793.23,611.27
2016,10,10,14,30,793.0,99.0,2.4,21.0,524.0,793.17,613.72
2016,10,10,14,45,764.5,98.5,2.45,21.0,483.0,780.38,606.46
2016,10,10,15,0,736.0,98.0,2.5,21.0,442.0,769.55,600.68
2016,10,10,15,15,589.0,111.0,2.55,20.5,369.0,666.03,528.29
2016,10,10,15,30,442.0,124.0,2.6,20.0,296.0,552.46,445.15
2016,10,10,15,45,396.0,116.5,2.7,19.5,255.5,507.03,412.28
2016,10,10,16,0,350.0,109.0,2.8,19.0,215.0,460.65,376.9
2016,10,10,16,15,404.5,86.5,2.75,18.0,187.5,476.69,391.62
2016,10,10,16,30,459.0,64.0,2.7,17.0,160.0,491.23,401.97
2016,10,10,16,45,363.0,52.0,2.7,16.5,115.0,392.61,319.77
2016,10,10,17,0,267.0,40.0,2.7,16.0,70.0,301.61,236.5
2016,10,10,17,15,133.5,20.0,2.6,15.5,35.0,155.37,42.03
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,12.0,19.0,16.22,0.0
2016,10,11,6,45,176.5,31.5,1.45,12.5,56.0,24.34,13.11
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,36.06,25.75
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,43.42,32.87
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,50.68,39.62
2016,10,11,7,45,576.5,70.0,1.65,14.5,233.5,54.43,43.04
2016,10,11,8,0,634.0,76.0,1.7,15.0,282.0,58.2,46.32
2016,10,11,8,15,671.0,81.0,1.65,15.5,328.5,61.0,48.65
2016,10,11,8,30,708.0,86.0,1.6,16.0,375.0,63.79,50.89
2016,10,11,8,45,738.5,88.5,1.6,16.5,419.0,64.73,51.47
2016,10,11,9,0,769.0,91.0,1.6,17.0,463.0,71.82,57.39
2016,10,11,9,15,788.0,93.5,1.55,17.0,501.5,72.79,58.07
2016,10,11,9,30,807.0,96.0,1.5,17.0,540.0,73.79,58.79
2016,10,11,9,45,839.0,91.0,1.5,17.5,576.5,95.99,56.8
2016,10,11,10,0,871.0,86.0,1.5,18.0,613.0,155.94,87.55
2016,10,11,10,15,880.5,87.5,1.5,18.0,639.0,211.43,127.97
2016,10,11,10,30,890.0,89.0,1.5,18.0,665.0,267.2,174.66
2016,10,11,10,45,896.0,89.5,1.5,18.5,684.0,321.29,222.05
2016,10,11,11,0,902.0,90.0,1.5,19.0,703.0,374.79,269.11
2016,10,11,11,15,905.5,90.5,1.5,19.0,714.0,426.51,314.61
2016,10,11,11,30,909.0,91.0,1.5,19.0,725.0,476.94,358.03
2016,10,11,11,45,909.0,92.0,1.5,19.5,728.0,524.62,397.45
2016,10,11,12,0,909.0,93.0,1.5,20.0,731.0,570.29,434.1
2016,10,11,12,15,908.0,92.5,1.5,20.0,726.0,611.82,467.51
2016,10,11,12,30,907.0,92.0,1.5,20.0,721.0,650.85,498.3
2016,10,11,12,45,888.5,98.0,1.55,20.5,704.5,682.15,522.11
2016,10,11,13,0,870.0,104.0,1.6,21.0,688.0,714.53,546.0
2016,10,11,13,15,863.0,102.5,1.65,20.5,667.0,739.88,567.03
2016,10,11,13,30,856.0,101.0,1.7,20.0,646.0,761.82,584.65
2016,10,11,13,45,629.0,165.0,1.8,20.0,556.0,683.22,528.58
2016,10,11,14,0,402.0,229.0,1.9,20.0,466.0,566.21,442.49
2016,10,11,14,15,602.0,162.0,2.0,19.5,493.0,693.29,542.7
2016,10,11,14,30,802.0,95.0,2.1,19.0,520.0,793.34,617.45
2016,10,11,14,45,697.0,107.5,2.25,19.0,456.5,736.97,578.73
2016,10,11,15,0,592.0,120.0,2.4,19.0,393.0,671.5,533.69
2016,10,11,15,15,585.0,108.0,2.5,18.5,355.5,657.05,526.28
2016,10,11,15,30,578.0,96.0,2.6,18.0,318.0,639.65,515.93
2016,10,11,15,45,527.0,92.5,2.75,18.0,274.5,592.47,481.58
2016,10,11,16,0,476.0,89.0,2.9,18.0,231.0,537.74,440.19
2016,10,11,16,15,482.5,73.0,2.85,17.5,194.5,525.66,430.67
2016,10,11,16,30,489.0,57.0,2.8,17.0,158.0,505.93,412.98
2016,10,11,16,45,393.0,46.5,2.8,16.5,113.0,409.92,332.78
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,316.37,245.69
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,160.2,8.64
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,11.95,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,22.55,11.24
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,36.16,25.78
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,43.51,32.94
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,50.78,39.7
2016,10,12,7,45,257.0,73.0,0.85,14.5,132.0,53.1,41.87
2016,10,12,8,0,0.0,82.0,0.8,15.0,82.0,66.43,53.62
2016,10,12,8,15,0.0,95.5,0.8,15.5,95.5,76.97,62.69
2016,10,12,8,30,0.0,109.0,0.8,16.0,109.0,87.42,71.52
2016,10,12,8,45,1.5,133.5,0.85,16.5,134.5,105.47,86.79
2016,10,12,9,0,3.0,158.0,0.9,17.0,160.0,123.12,101.46
2016,10,12,9,15,15.0,184.0,1.0,17.0,192.5,141.53,116.82
2016,10,12,9,30,27.0,210.0,1.1,17.0,225.0,159.54,131.71
2016,10,12,9,45,50.5,237.0,1.25,17.0,267.0,170.37,133.38
2016,10,12,10,0,74.0,264.0,1.4,17.0,309.0,196.6,152.17
2016,10,12,10,15,145.0,280.5,1.6,17.0,372.5,221.8,168.53
2016,10,12,10,30,216.0,297.0,1.8,17.0,436.0,262.51,198.13
2016,10,12,10,45,537.0,203.0,2.0,17.5,562.0,297.53,216.27
2016,10,12,11,0,858.0,109.0,2.2,18.0,688.0,369.87,268.54
2016,10,12,11,15,861.5,109.5,2.2,18.0,698.5,420.75,313.66
2016,10,12,11,30,865.0,110.0,2.2,18.0,709.0,470.46,356.94
2016,10,12,11,45,870.0,108.5,2.2,18.5,712.5,517.71,396.54
2016,10,12,12,0,875.0,107.0,2.2,19.0,716.0,562.41,433.05
2016,10,12,12,15,568.5,212.0,2.15,19.0,606.5,522.13,404.59
2016,10,12,12,30,262.0,317.0,2.1,19.0,497.0,450.63,350.12
2016,10,12,12,45,563.5,209.5,2.1,19.5,588.0,575.26,447.72
2016,10,12,13,0,865.0,102.0,2.1,20.0,679.0,706.51,547.03
2016,10,12,13,15,699.0,154.0,2.15,20.0,611.0,675.1,523.27
2016,10,12,13,30,533.0,206.0,2.2,20.0,543.0,622.74,484.82
2016,10,12,13,45,285.5,221.0,2.3,20.0,400.5,452.46,356.9
2016,10,12,14,0,38.0,236.0,2.4,20.0,258.0,255.15,200.7
2016,10,12,14,15,202.5,220.0,2.45,19.5,327.5,391.63,313.53
2016,10,12,14,30,367.0,204.0,2.5,19.0,397.0,533.98,426.9
2016,10,12,14,45,222.0,198.0,2.65,19.0,312.0,399.47,321.77
2016,10,12,15,0,77.0,192.0,2.8,19.0,227.0,262.35,211.29
2016,10,12,15,15,388.5,133.5,2.65,18.5,283.5,511.84,417.18
2016,10,12,15,30,700.0,75.0,2.5,18.0,340.0,713.45,571.82
2016,10,12,15,45,663.5,69.5,2.45,18.0,293.5,675.81,542.72
2016,10,12,16,0,627.0,64.0,2.4,18.0,247.0,635.96,512.83
2016,10,12,16,15,567.0,57.5,2.3,17.5,199.5,573.86,465.1
2016,10,12,16,30,507.0,51.0,2.2,17.0,152.0,511.13,414.42
2016,10,12,16,45,413.0,41.5,2.15,16.5,108.0,418.32,337.14
2016,10,12,17,0,319.0,32.0,2.1,16.0,64.0,328.39,250.6
2016,10,12,17,15,159.5,16.0,2.1,15.5,32.0,166.79,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,12.8,0.0
2016,10,13,6,45,141.0,28.0,1.95,12.5,46.5,21.62,9.92
2016,10,13,7,0,282.0,41.0,2.0,13.0,78.0,31.61,21.74
2016,10,13,7,15,333.0,55.0,2.1,13.5,117.0,41.88,31.43
2016,10,13,7,30,384.0,69.0,2.2,14.0,156.0,51.87,40.62
2016,10,13,7,45,421.0,81.5,2.35,14.5,197.5,60.43,48.34
2016,10,13,8,0,458.0,94.0,2.5,15.0,239.0,68.72,55.64
2016,10,13,8,15,477.0,106.5,2.45,15.5,278.5,76.58,62.39
2016,10,13,8,30,496.0,119.0,2.4,16.0,318.0,84.16,68.77
2016,10,13,8,45,543.5,122.0,2.35,16.5,362.0,86.74,70.71
2016,10,13,9,0,591.0,125.0,2.3,17.0,406.0,87.3,70.86
2016,10,13,9,15,418.5,179.5,2.25,17.0,387.0,117.72,96.88
2016,10,13,9,30,246.0,234.0,2.2,17.0,368.0,151.94,125.76
2016,10,13,9,45,139.0,234.5,2.15,17.5,311.0,164.59,127.31
2016,10,13,10,0,32.0,235.0,2.1,18.0,254.0,174.96,136.39
2016,10,13,10,15,179.5,255.0,2.05,18.5,369.0,211.37,158.24
2016,10,13,10,30,327.0,275.0,2.0,19.0,484.0,267.05,196.02
2016,10,13,10,45,229.0,295.0,2.0,19.5,444.0,283.04,213.08
2016,10,13,11,0,131.0,315.0,2.0,20.0,404.0,284.08,217.45
2016,10,13,11,15,266.0,299.0,2.05,20.0,481.5,336.69,256.64
2016,10,13,11,30,401.0,283.0,2.1,20.0,559.0,403.21,307.56
2016,10,13,11,45,410.5,278.0,2.15,20.5,561.0,430.41,329.64
2016,10,13,12,0,420.0,273.0,2.2,21.0,563.0,461.97,354.75
2016,10,13,12,15,365.0,289.0,2.25,21.0,540.0,465.23,358.75
2016,10,13,12,30,310.0,305.0,2.3,21.0,517.0,468.46,362.17
2016,10,13,12,45,275.0,305.0,2.35,21.0,490.5,465.64,361.0
2016,10,13,13,0,240.0,305.0,2.4,21.0,464.0,448.76,349.17
2016,10,13,13,15,297.0,283.5,2.4,20.5,473.5,494.64,386.27
2016,10,13,13,30,354.0,262.0,2.4,20.0,483.0,531.01,416.17
2016,10,13,13,45,378.5,243.0,2.4,20.0,470.5,545.78,428.83
2016,10,13,14,0,403.0,224.0,2.4,20.0,458.0,559.34,440.8
2016,10,13,14,15,353.0,219.0,2.4,19.5,415.0,527.17,417.94
2016,10,13,14,30,303.0,214.0,2.4,19.0,372.0,492.16,392.72
2016,10,13,14,45,354.0,187.0,2.4,19.0,357.5,512.46,411.06
2016,10,13,15,0,405.0,160.0,2.4,19.0,343.0,549.39,441.29
2016,10,13,15,15,410.0,141.0,2.35,18.5,310.5,537.48,434.36
2016,10,13,15,30,415.0,122.0,2.3,18.0,278.0,523.0,425.5
2016,10,13,15,45,392.0,108.0,2.3,18.0,239.0,489.07,399.88
2016,10,13,16,0,369.0,94.0,2.3,18.0,200.0,453.53,372.16
2016,10,13,16,15,334.0,79.0,2.15,17.5,161.0,405.68,333.58
2016,10,13,16,30,299.0,64.0,2.0,17.0,122.0,357.35,292.85
2016,10,13,16,45,238.0,48.5,1.95,17.0,86.0,288.35,232.63
2016,10,13,17,0,177.0,33.0,1.9,17.0,50.0,221.79,164.87
2016,10,13,17,15,88.5,16.5,1.8,16.5,25.0,110.21,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.82,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.64,0.0
2016,10,14,7,15,0.0,3.0,3.4,16.0,3.0,2.46,0.0
2016,10,14,7,30,0.0,4.0,3.2,16.0,4.0,3.28,0.0
2016,10,14,7,45,0.0,5.5,3.0,16.0,5.5,4.52,0.0
2016,10,14,8,0,0.0,7.0,2.8,16.0,7.0,5.75,0.0
2016,10,14,8,15,0.0,8.0,2.65,16.0,8.0,6.58,0.23
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,7.41,0.96
2016,10,14,8,45,0.0,54.0,2.45,16.5,54.0,44.7,33.96
2016,10,14,9,0,0.0,99.0,2.4,17.0,99.0,81.07,65.52
2016,10,14,9,15,0.0,95.5,2.35,17.0,95.5,78.73,63.28
2016,10,14,9,30,0.0,92.0,2.3,17.0,92.0,76.25,60.98
2016,10,14,9,45,0.0,98.5,2.3,17.5,98.5,81.44,62.25
2016,10,14,10,0,0.0,105.0,2.3,18.0,105.0,86.69,66.3
2016,10,14,10,15,0.0,80.5,2.25,18.0,80.5,66.93,49.94
2016,10,14,10,30,0.0,56.0,2.2,18.0,56.0,46.49,33.01
2016,10,14,10,45,0.0,96.5,2.15,18.0,96.5,80.28,60.79
2016,10,14,11,0,0.0,137.0,2.1,18.0,137.0,112.9,87.27
2016,10,14,11,15,0.0,139.0,2.05,18.0,139.0,114.82,88.7
2016,10,14,11,30,0.0,141.0,2.0,18.0,141.0,116.74,90.2
2016,10,14,11,45,0.0,148.5,1.95,18.5,148.5,123.18,95.19
2016,10,14,12,0,0.0,156.0,1.9,19.0,156.0,129.74,100.24
2016,10,14,12,15,16.0,214.0,1.85,19.0,225.0,187.75,146.65
2016,10,14,12,30,32.0,272.0,1.8,19.0,294.0,255.57,199.98
2016,10,14,12,45,16.5,222.5,1.8,19.0,234.0,198.99,155.45
2016,10,14,13,0,1.0,173.0,1.8,19.0,174.0,146.9,114.07
2016,10,14,13,15,9.0,198.5,1.75,19.0,204.5,176.07,137.81
2016,10,14,13,30,17.0,224.0,1.7,19.0,235.0,207.04,162.71
2016,10,14,13,45,8.5,188.0,1.65,19.0,193.5,169.17,132.56
2016,10,14,14,0,0.0,152.0,1.6,19.0,152.0,130.46,101.52
2016,10,14,14,15,0.0,81.5,1.55,18.5,81.5,67.71,50.69
2016,10,14,14,30,0.0,11.0,1.5,18.0,11.0,9.08,1.99
2016,10,14,14,45,0.0,52.0,1.5,18.0,52.0,43.06,30.62
2016,10,14,15,0,0.0,93.0,1.5,18.0,93.0,78.47,60.25
2016,10,14,15,15,2.0,110.0,1.45,18.0,111.0,97.98,76.64
2016,10,14,15,30,4.0,127.0,1.4,18.0,129.0,121.13,95.99
2016,10,14,15,45,2.0,109.5,1.4,18.0,110.5,103.88,81.72
2016,10,14,16,0,0.0,92.0,1.4,18.0,92.0,86.43,67.13
2016,10,14,16,15,0.0,73.5,1.25,17.5,73.5,69.01,52.51
2016,10,14,16,30,0.0,55.0,1.1,17.0,55.0,50.99,37.13
2016,10,14,16,45,0.0,38.5,1.0,16.5,38.5,34.81,23.11
2016,10,14,17,0,0.0,22.0,0.9,16.0,22.0,18.17,7.97
2016,10,14,17,15,0.0,11.0,0.85,15.5,11.0,9.39,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,1.9,13.0,13.0,11.1,0.0
2016,10,15,6,45,173.0,25.5,2.0,13.5,47.0,19.81,7.0
2016,10,15,7,0,346.0,38.0,2.1,14.0,81.0,31.16,21.07
2016,10,15,7,15,432.5,46.5,2.2,14.5,125.0,37.44,27.31
2016,10,15,7,30,519.0,55.0,2.3,15.0,169.0,43.69,33.18
2016,10,15,7,45,573.0,61.5,2.45,15.5,215.5,48.08,37.19
2016,10,15,8,0,627.0,68.0,2.6,16.0,262.0,52.42,41.03
2016,10,15,8,15,403.5,115.0,2.9,16.5,247.5,81.75,66.71
2016,10,15,8,30,180.0,162.0,3.2,17.0,233.0,115.55,95.86
2016,10,15,8,45,185.0,181.5,3.5,17.5,261.5,127.65,105.86
2016,10,15,9,0,190.0,201.0,3.8,18.0,290.0,139.37,115.44
2016,10,15,9,15,95.0,144.0,4.0,18.0,188.5,105.39,86.03
2016,10,15,9,30,0.0,87.0,4.2,18.0,87.0,72.3,57.35
2016,10,15,9,45,60.0,177.5,4.45,18.5,213.0,134.56,104.63
2016,10,15,10,0,120.0,268.0,4.7,19.0,339.0,195.07,149.36
2016,10,15,10,15,140.5,281.0,4.85,19.0,367.5,219.82,167.32
2016,10,15,10,30,161.0,294.0,5.0,19.0,396.0,247.13,188.44
2016,10,15,10,45,502.5,197.5,5.15,19.0,527.0,280.8,204.8
2016,10,15,11,0,844.0,101.0,5.3,19.0,658.0,352.85,257.1
2016,10,15,11,15,478.0,210.0,5.4,19.0,526.5,347.72,265.76
2016,10,15,11,30,112.0,319.0,5.5,19.0,395.0,304.55,238.63
2016,10,15,11,45,87.0,311.0,5.65,19.5,370.0,297.08,233.29
2016,10,15,12,0,62.0,303.0,5.8,20.0,345.0,286.47,225.04
2016,10,15,12,15,31.0,165.5,5.85,19.5,186.5,158.66,124.04
2016,10,15,12,30,0.0,28.0,5.9,19.0,28.0,23.22,13.55
2016,10,15,12,45,8.5,130.5,6.0,19.0,136.0,114.63,88.77
2016,10,15,13,0,17.0,233.0,6.1,19.0,244.0,210.68,166.6
2016,10,15,13,15,182.0,246.0,6.1,19.0,358.5,363.4,292.11
2016,10,15,13,30,347.0,259.0,6.1,19.0,473.0,520.89,418.68
2016,10,15,13,45,173.5,209.5,6.15,19.0,316.5,339.34,274.22
2016,10,15,14,0,0.0,160.0,6.2,19.0,160.0,137.98,108.1
2016,10,15,14,15,0.0,155.5,6.15,19.0,155.5,134.98,106.02
2016,10,15,14,30,0.0,151.0,6.1,19.0,151.0,132.13,103.94
2016,10,15,14,45,0.0,104.0,6.05,19.0,104.0,88.21,67.95
2016,10,15,15,0,0.0,57.0,6.0,19.0,57.0,47.2,33.97
2016,10,15,15,15,0.0,44.5,5.8,18.5,44.5,36.79,25.39
2016,10,15,15,30,0.0,32.0,5.6,18.0,32.0,26.41,16.73
2016,10,15,15,45,0.0,27.0,5.45,17.5,27.0,22.26,13.28
2016,10,15,16,0,0.0,22.0,5.3,17.0,22.0,18.12,9.77
2016,10,15,16,15,0.0,17.5,5.15,17.0,17.5,14.4,6.56
2016,10,15,16,30,0.0,13.0,5.0,17.0,13.0,10.68,3.32
2016,10,15,16,45,0.0,9.0,4.85,17.0,9.0,7.39,0.41
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.1,0.0
2016,10,15,17,15,0.0,2.5,4.55,17.0,2.5,2.13,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,1.5,14.0,5.0,4.27,0.0
2016,10,16,6,45,0.0,19.5,1.6,14.5,19.5,16.1,3.7
2016,10,16,7,0,0.0,34.0,1.7,15.0,34.0,27.66,17.9
2016,10,16,7,15,0.0,52.5,1.8,15.0,52.5,41.99,31.2
2016,10,16,7,30,0.0,71.0,1.9,15.0,71.0,56.16,44.16
2016,10,16,7,45,3.5,89.5,2.0,15.5,90.5,70.23,56.74
2016,10,16,8,0,7.0,108.0,2.1,16.0,110.0,84.16,68.97
2016,10,16,8,15,11.5,125.0,2.2,16.0,129.0,96.98,80.15
2016,10,16,8,30,16.0,142.0,2.3,16.0,148.0,109.67,91.06
2016,10,16,8,45,8.0,101.0,2.4,16.5,104.0,82.11,66.7
2016,10,16,9,0,0.0,60.0,2.5,17.0,60.0,49.71,38.15
2016,10,16,9,15,0.0,70.0,2.55,17.0,70.0,58.07,45.37
2016,10,16,9,30,0.0,80.0,2.6,17.0,80.0,66.44,52.54
2016,10,16,9,45,0.0,56.5,2.7,17.5,56.5,46.85,33.59
2016,10,16,10,0,0.0,33.0,2.8,18.0,33.0,27.32,17.2
2016,10,16,10,15,0.0,86.5,2.85,18.0,86.5,71.94,54.16
2016,10,16,10,30,0.0,140.0,2.9,18.0,140.0,114.41,88.81
2016,10,16,10,45,0.0,76.5,3.0,18.5,76.5,63.61,46.99
2016,10,16,11,0,0.0,13.0,3.1,19.0,13.0,10.76,3.28
2016,10,16,11,15,0.0,33.5,3.1,19.0,33.5,27.78,17.38
2016,10,16,11,30,0.0,54.0,3.1,19.0,54.0,44.86,31.44
2016,10,16,11,45,0.0,54.0,3.15,19.0,54.0,44.86,31.42
2016,10,16,12,0,0.0,54.0,3.2,19.0,54.0,44.86,31.42
2016,10,16,12,15,0.0,86.5,3.3,19.0,86.5,72.01,53.7
2016,10,16,12,30,0.0,119.0,3.4,19.0,119.0,99.3,75.96
2016,10,16,12,45,0.0,89.5,3.55,19.0,89.5,74.5,55.77
2016,10,16,13,0,0.0,60.0,3.7,19.0,60.0,49.83,35.58
2016,10,16,13,15,0.0,44.0,3.85,19.0,44.0,36.49,24.63
2016,10,16,13,30,0.0,28.0,4.0,19.0,28.0,23.19,13.64
2016,10,16,13,45,0.0,76.5,4.2,19.0,76.5,63.56,47.11
2016,10,16,14,0,0.0,125.0,4.4,19.0,125.0,105.91,82.02
2016,10,16,14,15,0.0,94.5,4.5,19.0,94.5,78.88,59.93
2016,10,16,14,30,0.0,64.0,4.6,19.0,64.0,53.07,38.68
2016,10,16,14,45,0.0,59.0,4.7,19.0,59.0,48.88,35.31
2016,10,16,15,0,0.0,54.0,4.8,19.0,54.0,44.7,31.91
2016,10,16,15,15,0.0,58.5,4.7,18.5,58.5,48.44,35.21
2016,10,16,15,30,0.0,63.0,4.6,18.0,63.0,52.19,38.51
2016,10,16,15,45,0.0,53.5,4.6,18.0,53.5,44.27,31.87
2016,10,16,16,0,0.0,44.0,4.6,18.0,44.0,36.37,25.15
2016,10,16,16,15,0.0,35.0,4.45,17.5,35.0,28.89,18.77
2016,10,16,16,30,0.0,26.0,4.3,17.0,26.0,21.43,12.32
2016,10,16,16,45,0.0,17.5,4.2,16.5,17.5,14.4,6.16
2016,10,16,17,0,0.0,9.0,4.1,16.0,9.0,7.39,0.0
2016,10,16,17,15,0.0,4.5,4.1,15.5,4.5,3.84,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,8.54,0.0
2016,10,17,6,45,148.5,26.0,1.6,13.5,42.0,20.17,4.67
2016,10,17,7,0,277.0,42.0,1.6,14.0,74.0,32.42,21.91
2016,10,17,7,15,371.0,52.5,1.6,14.0,118.0,42.59,31.81
2016,10,17,7,30,465.0,63.0,1.6,14.0,162.0,50.3,39.13
2016,10,17,7,45,533.0,69.0,1.6,14.5,209.0,54.03,42.62
2016,10,17,8,0,601.0,75.0,1.6,15.0,256.0,57.84,46.01
2016,10,17,8,15,641.0,80.0,1.6,15.5,301.5,60.66,48.39
2016,10,17,8,30,681.0,85.0,1.6,16.0,347.0,63.49,50.69
2016,10,17,8,45,716.5,86.5,1.6,16.5,390.5,63.77,50.71
2016,10,17,9,0,752.0,88.0,1.6,17.0,434.0,70.11,56.0
2016,10,17,9,15,771.5,90.5,1.6,17.0,471.5,71.15,56.76
2016,10,17,9,30,791.0,93.0,1.6,17.0,509.0,72.24,57.56
2016,10,17,9,45,807.5,94.0,1.6,17.5,541.0,86.7,55.93
2016,10,17,10,0,824.0,95.0,1.6,18.0,573.0,139.36,78.3
2016,10,17,10,15,833.5,96.5,1.6,18.0,598.0,192.76,115.42
2016,10,17,10,30,843.0,98.0,1.6,18.0,623.0,246.54,159.62
2016,10,17,10,45,852.5,98.0,1.65,18.5,641.5,299.3,205.48
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,355.47,254.5
2016,10,17,11,15,865.0,98.5,1.75,19.0,670.0,404.71,298.36
2016,10,17,11,30,868.0,99.0,1.8,19.0,680.0,452.67,340.4
2016,10,17,11,45,869.5,98.5,1.9,19.5,682.5,497.59,378.63
2016,10,17,12,0,871.0,98.0,2.0,20.0,685.0,540.65,414.41
2016,10,17,12,15,869.0,98.0,2.05,20.0,679.0,580.18,447.27
2016,10,17,12,30,867.0,98.0,2.1,20.0,673.0,617.25,477.58
2016,10,17,12,45,864.0,96.0,2.15,20.0,660.0,649.15,503.61
2016,10,17,13,0,861.0,94.0,2.2,20.0,647.0,678.14,527.11
2016,10,17,13,15,853.5,93.0,2.25,19.5,626.5,702.02,547.63
2016,10,17,13,30,846.0,92.0,2.3,19.0,606.0,728.42,569.18
2016,10,17,13,45,837.0,90.0,2.35,19.0,578.5,744.11,581.46
2016,10,17,14,0,828.0,88.0,2.4,19.0,551.0,756.29,591.45
2016,10,17,14,15,812.5,85.5,2.4,19.0,517.0,759.25,594.66
2016,10,17,14,30,797.0,83.0,2.4,19.0,483.0,758.53,595.43
2016,10,17,14,45,777.0,80.0,2.45,19.0,443.5,750.01,590.98
2016,10,17,15,0,757.0,77.0,2.5,19.0,404.0,737.98,584.0
2016,10,17,15,15,727.0,73.5,2.45,18.5,360.5,713.8,568.44
2016,10,17,15,30,697.0,70.0,2.4,18.0,317.0,691.56,553.92
2016,10,17,15,45,655.5,65.0,2.4,18.0,271.0,651.05,524.21
2016,10,17,16,0,614.0,60.0,2.4,18.0,225.0,608.48,491.7
2016,10,17,16,15,547.5,53.5,2.25,17.5,178.5,542.46,439.58
2016,10,17,16,30,481.0,47.0,2.1,17.0,132.0,476.05,384.48
2016,10,17,16,45,372.5,37.0,2.0,16.5,90.0,374.14,297.3
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,269.58,168.98
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,104.85,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,185.0,17.5,1.9,12.5,38.5,14.14,0.32
2016,10,18,7,0,370.0,35.0,1.9,13.0,77.0,28.9,18.87
2016,10,18,7,15,462.0,43.0,2.0,13.5,122.0,34.89,25.07
2016,10,18,7,30,554.0,51.0,2.1,14.0,167.0,40.91,30.77
2016,10,18,7,45,617.0,55.5,2.25,14.5,215.0,43.94,33.64
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,51.21,40.12
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,53.96,42.46
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,56.71,44.73
2016,10,18,8,45,783.0,70.0,2.55,16.5,398.5,57.84,45.52
2016,10,18,9,0,812.0,72.0,2.6,17.0,442.0,59.02,46.34
2016,10,18,9,15,830.5,74.0,2.5,17.0,480.0,60.09,47.16
2016,10,18,9,30,849.0,76.0,2.4,17.0,518.0,69.25,55.01
2016,10,18,9,45,864.5,76.5,2.35,17.5,550.5,82.77,53.35
2016,10,18,10,0,880.0,77.0,2.3,18.0,583.0,137.12,74.99
2016,10,18,10,15,889.0,78.5,2.2,18.5,608.5,192.34,112.75
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,247.75,157.94
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,301.55,204.88
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,354.85,252.01
2016,10,18,11,15,916.0,80.5,1.95,20.0,681.5,406.2,297.69
2016,10,18,11,30,919.0,81.0,1.9,20.0,692.0,456.17,341.29
2016,10,18,11,45,923.0,79.5,1.85,20.5,695.0,503.22,380.78
2016,10,18,12,0,927.0,78.0,1.8,21.0,698.0,548.45,417.62
2016,10,18,12,15,925.5,78.0,1.85,21.0,692.5,590.07,451.97
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,629.11,483.65
2016,10,18,12,45,916.5,78.5,1.95,21.0,672.5,662.16,510.36
2016,10,18,13,0,909.0,79.0,2.0,21.0,658.0,691.97,534.29
2016,10,18,13,15,902.0,78.5,2.0,21.0,637.0,717.75,554.7
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,740.15,571.23
2016,10,18,13,45,882.5,77.0,2.05,21.0,587.5,754.47,582.43
2016,10,18,14,0,870.0,76.0,2.1,21.0,559.0,765.1,591.25
2016,10,18,14,15,855.0,74.5,2.15,21.0,524.0,769.57,595.88
2016,10,18,14,30,840.0,73.0,2.2,21.0,489.0,777.92,603.44
2016,10,18,14,45,815.5,71.5,2.25,21.0,448.5,767.91,597.99
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,754.28,590.06
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,731.67,575.89
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,705.9,558.99
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,662.57,527.6
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,623.13,497.76
2016,10,18,16,15,576.0,49.5,2.2,19.0,178.0,557.45,447.83
2016,10,18,16,30,510.0,43.0,2.2,18.0,131.0,491.55,394.49
2016,10,18,16,45,399.0,33.5,2.2,17.5,88.5,388.58,306.03
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,280.67,158.64
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,111.54,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,11.5,38.5,12.1,0.0
2016,10,19,7,0,429.0,30.0,1.9,12.0,77.0,24.77,15.32
2016,10,19,7,15,515.5,37.0,1.95,12.5,122.0,32.84,23.34
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,38.7,28.93
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,42.19,32.14
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,45.71,35.23
2016,10,19,8,15,612.5,79.5,2.1,15.5,281.5,60.26,48.05
2016,10,19,8,30,516.0,106.0,2.1,16.0,301.0,76.29,61.97
2016,10,19,8,45,535.5,116.5,2.15,16.5,339.5,82.6,67.21
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,89.83,73.18
2016,10,19,9,15,708.0,97.5,2.15,17.5,445.5,69.19,54.97
2016,10,19,9,30,861.0,68.0,2.1,18.0,513.0,64.02,50.26
2016,10,19,9,45,872.0,70.0,2.1,19.0,544.5,76.63,49.27
2016,10,19,10,0,883.0,72.0,2.1,20.0,576.0,131.82,70.49
2016,10,19,10,15,891.5,73.0,2.0,20.0,601.0,186.56,107.41
2016,10,19,10,30,900.0,74.0,1.9,20.0,626.0,241.4,152.04
2016,10,19,10,45,902.0,76.5,1.85,20.5,643.0,295.65,199.25
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,348.92,246.23
2016,10,19,11,15,907.0,79.0,1.75,21.0,670.0,399.28,290.89
2016,10,19,11,30,910.0,79.0,1.7,21.0,680.0,448.25,333.48
2016,10,19,11,45,909.0,80.0,1.7,21.5,682.0,494.68,372.49
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,539.0,408.67
2016,10,19,12,15,906.5,80.5,1.7,22.0,678.5,579.34,441.7
2016,10,19,12,30,905.0,80.0,1.7,22.0,673.0,617.13,472.05
2016,10,19,12,45,900.0,80.0,1.75,22.5,659.5,650.53,497.94
2016,10,19,13,0,895.0,80.0,1.8,23.0,646.0,680.9,521.11
2016,10,19,13,15,888.0,79.0,1.8,23.0,625.0,705.7,540.63
2016,10,19,13,30,881.0,78.0,1.8,23.0,604.0,727.14,556.55
2016,10,19,13,45,872.0,76.5,1.85,23.0,576.5,743.14,568.84
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,755.63,578.86
2016,10,19,14,15,848.5,73.0,1.95,23.0,515.0,759.74,583.19
2016,10,19,14,30,834.0,71.0,2.0,23.0,481.0,760.25,585.18
2016,10,19,14,45,813.5,69.0,2.05,23.0,441.0,760.19,586.86
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,749.19,580.76
2016,10,19,15,15,764.0,63.5,2.05,22.5,357.0,725.99,566.24
2016,10,19,15,30,735.0,60.0,2.0,22.0,313.0,699.66,549.03
2016,10,19,15,45,693.5,56.0,1.95,21.5,266.5,659.77,521.07
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,617.52,489.95
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,552.0,440.14
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,494.04,392.81
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,393.29,306.11
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,285.02,137.25
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,115.07,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
