Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,1.45,12.5,37.5,12.13,0.0
2016,10,20,7,0,418.0,30.0,1.5,13.0,75.0,24.81,15.12
2016,10,20,7,15,508.5,37.5,1.5,13.5,120.5,30.62,21.25
2016,10,20,7,30,599.0,45.0,1.5,14.0,166.0,39.65,29.62
2016,10,20,7,45,656.5,50.0,1.55,15.0,214.0,43.54,33.2
2016,10,20,8,0,714.0,55.0,1.6,16.0,262.0,47.47,36.64
2016,10,20,8,15,749.5,58.5,1.5,16.5,308.5,49.98,38.79
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,52.5,40.87
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,54.15,42.05
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,55.81,43.21
2016,10,20,9,15,854.5,68.5,1.25,19.5,479.0,64.13,50.2
2016,10,20,9,30,872.0,70.0,1.2,20.0,517.0,65.53,51.17
2016,10,20,9,45,886.0,71.0,1.2,20.5,549.5,75.67,49.44
2016,10,20,10,0,900.0,72.0,1.2,21.0,582.0,131.17,69.52
2016,10,20,10,15,908.5,73.0,1.2,21.5,607.0,186.81,106.07
2016,10,20,10,30,917.0,74.0,1.2,22.0,632.0,242.53,150.39
2016,10,20,10,45,922.0,75.0,1.25,23.0,650.0,297.21,196.85
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,351.15,243.25
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,402.79,288.26
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,452.97,331.2
2016,10,20,11,45,932.5,77.0,1.3,24.5,690.0,500.12,370.06
2016,10,20,12,0,933.0,77.0,1.3,25.0,692.0,545.19,406.13
2016,10,20,12,15,931.0,77.0,1.3,25.0,686.0,586.64,439.32
2016,10,20,12,30,929.0,77.0,1.3,25.0,680.0,625.45,469.78
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.0,659.19,495.4
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,689.76,518.25
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,715.11,537.73
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,737.04,553.61
2016,10,20,13,45,892.5,74.0,1.45,26.5,582.0,752.53,564.24
2016,10,20,14,0,883.0,72.0,1.5,27.0,554.0,764.38,572.55
2016,10,20,14,15,868.5,70.5,1.5,26.5,519.0,769.35,578.1
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,770.68,581.35
2016,10,20,14,45,834.0,66.5,1.5,26.0,444.0,762.83,577.27
2016,10,20,15,0,814.0,64.0,1.5,26.0,404.0,759.37,576.26
2016,10,20,15,15,785.0,61.0,1.5,25.5,359.5,736.9,562.97
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,711.27,547.07
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,671.01,520.24
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,628.38,490.1
2016,10,20,16,15,605.5,44.0,1.6,23.0,173.0,562.15,440.84
2016,10,20,16,30,539.0,38.0,1.6,22.0,126.0,495.1,387.51
2016,10,20,16,45,422.5,29.5,1.65,21.0,83.5,398.07,303.65
2016,10,20,17,0,306.0,21.0,1.7,20.0,41.0,283.1,103.17
2016,10,20,17,15,153.0,10.5,1.7,19.5,20.5,115.5,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,11.73,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,23.94,14.07
2016,10,21,7,15,486.5,36.5,1.15,15.5,113.5,29.75,20.26
2016,10,21,7,30,577.0,44.0,1.1,16.0,158.0,38.7,28.52
2016,10,21,7,45,633.0,49.0,1.05,16.5,205.0,42.58,32.14
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,46.49,35.64
2016,10,21,8,15,725.0,57.5,0.9,17.5,297.5,49.0,37.78
2016,10,21,8,30,761.0,61.0,0.8,18.0,343.0,51.52,39.86
2016,10,21,8,45,786.5,63.5,0.7,19.0,385.0,53.16,41.04
2016,10,21,9,0,812.0,66.0,0.6,20.0,427.0,54.81,42.19
2016,10,21,9,15,830.0,68.5,0.55,20.5,464.5,63.77,49.69
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,65.85,51.22
2016,10,21,9,45,858.0,73.5,0.5,21.5,533.0,74.67,58.49
2016,10,21,10,0,868.0,76.0,0.5,22.0,564.0,129.27,69.25
2016,10,21,10,15,877.0,77.5,0.5,22.5,589.0,183.56,104.1
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,238.02,146.58
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,291.19,191.34
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,343.69,236.31
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.0,394.02,279.99
2016,10,21,11,30,903.0,82.0,0.8,24.0,669.0,442.99,321.91
2016,10,21,11,45,903.0,82.0,0.9,24.5,671.5,488.6,359.78
2016,10,21,12,0,903.0,82.0,1.0,25.0,674.0,532.15,395.08
2016,10,21,12,15,901.5,82.0,1.1,25.0,668.0,572.65,428.09
2016,10,21,12,30,900.0,82.0,1.2,25.0,662.0,610.65,458.62
2016,10,21,12,45,891.5,83.0,1.35,25.0,648.0,642.67,484.76
2016,10,21,13,0,883.0,84.0,1.5,25.0,634.0,671.48,508.26
2016,10,21,13,15,876.0,83.0,1.65,25.0,613.0,695.95,528.51
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,717.11,545.72
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,731.25,557.39
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,748.41,571.35
2016,10,21,14,15,829.5,78.0,2.2,24.5,501.5,752.09,576.75
2016,10,21,14,30,814.0,76.0,2.3,24.0,467.0,752.1,579.78
2016,10,21,14,45,791.5,73.5,2.4,24.0,427.5,742.36,574.8
2016,10,21,15,0,769.0,71.0,2.5,24.0,388.0,729.09,567.26
2016,10,21,15,15,738.0,67.5,2.5,23.5,344.5,704.39,551.72
2016,10,21,15,30,707.0,64.0,2.5,23.0,301.0,676.59,533.38
2016,10,21,15,45,662.0,59.5,2.55,22.5,254.5,633.55,503.02
2016,10,21,16,0,617.0,55.0,2.6,22.0,208.0,594.92,474.33
2016,10,21,16,15,547.0,48.0,2.6,21.0,162.0,526.51,421.44
2016,10,21,16,30,477.0,41.0,2.6,20.0,116.0,458.12,365.15
2016,10,21,16,45,358.5,31.0,2.6,19.5,76.0,351.2,269.84
2016,10,21,17,0,240.0,21.0,2.6,19.0,36.0,231.92,49.39
2016,10,21,17,15,120.0,10.5,2.65,18.5,18.0,92.11,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,154.0,16.0,1.7,12.5,31.5,13.02,0.0
2016,10,22,7,0,308.0,32.0,1.7,13.0,63.0,26.45,16.01
2016,10,22,7,15,391.5,43.5,1.7,13.0,105.0,35.42,25.39
2016,10,22,7,30,475.0,55.0,1.7,13.0,147.0,44.21,33.72
2016,10,22,7,45,534.5,61.5,1.7,13.5,191.5,48.53,37.82
2016,10,22,8,0,594.0,68.0,1.7,14.0,236.0,52.87,41.75
2016,10,22,8,15,647.5,67.5,1.65,14.5,279.5,51.84,40.77
2016,10,22,8,30,701.0,67.0,1.6,15.0,323.0,55.68,44.05
2016,10,22,8,45,710.5,77.5,1.55,15.5,363.5,57.89,45.82
2016,10,22,9,0,720.0,88.0,1.5,16.0,404.0,64.38,51.3
2016,10,22,9,15,522.5,145.5,1.4,16.5,385.5,99.43,81.52
2016,10,22,9,30,325.0,203.0,1.3,17.0,367.0,136.53,112.84
2016,10,22,9,45,342.5,214.0,1.2,17.5,396.0,145.11,119.49
2016,10,22,10,0,360.0,225.0,1.1,18.0,425.0,179.38,128.82
2016,10,22,10,15,450.0,208.5,1.1,18.0,470.5,203.47,140.56
2016,10,22,10,30,540.0,192.0,1.1,18.0,516.0,241.4,167.0
2016,10,22,10,45,490.0,217.0,1.1,18.5,518.0,282.96,203.6
2016,10,22,11,0,440.0,242.0,1.1,19.0,520.0,319.46,235.92
2016,10,22,11,15,404.5,256.5,1.15,19.0,515.0,347.58,261.23
2016,10,22,11,30,369.0,271.0,1.2,19.0,510.0,371.43,282.52
2016,10,22,11,45,488.0,231.0,1.25,19.0,548.0,420.97,321.51
2016,10,22,12,0,607.0,191.0,1.3,19.0,586.0,479.2,367.41
2016,10,22,12,15,749.5,143.5,1.35,19.0,626.5,546.58,420.23
2016,10,22,12,30,892.0,96.0,1.4,19.0,667.0,616.69,474.95
2016,10,22,12,45,890.0,94.5,1.45,19.0,654.0,650.3,501.87
2016,10,22,13,0,888.0,93.0,1.5,19.0,641.0,681.03,526.58
2016,10,22,13,15,751.5,126.5,1.55,19.0,579.5,660.44,512.52
2016,10,22,13,30,615.0,160.0,1.6,19.0,518.0,623.7,486.53
2016,10,22,13,45,466.0,190.5,1.7,19.0,454.5,559.61,439.9
2016,10,22,14,0,317.0,221.0,1.8,19.0,391.0,480.46,380.44
2016,10,22,14,15,208.5,213.5,1.85,19.0,322.5,385.17,307.71
2016,10,22,14,30,100.0,206.0,1.9,19.0,254.0,285.5,228.81
2016,10,22,14,45,205.5,181.0,1.95,19.0,268.5,362.32,293.27
2016,10,22,15,0,311.0,156.0,2.0,19.0,283.0,440.18,356.79
2016,10,22,15,15,294.0,141.5,2.05,18.5,251.0,415.48,338.6
2016,10,22,15,30,277.0,127.0,2.1,18.0,219.0,389.41,319.33
2016,10,22,15,45,262.5,109.0,2.15,18.0,185.5,359.24,295.62
2016,10,22,16,0,248.0,91.0,2.2,18.0,152.0,327.75,269.87
2016,10,22,16,15,217.5,73.0,2.15,17.0,118.0,282.75,232.46
2016,10,22,16,30,187.0,55.0,2.1,16.0,84.0,237.26,192.87
2016,10,22,16,45,128.5,37.5,2.1,15.5,54.0,171.84,131.42
2016,10,22,17,0,70.0,20.0,2.1,15.0,24.0,92.02,0.0
2016,10,22,17,15,35.0,10.0,2.15,14.5,12.0,32.67,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,11.8,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,24.02,13.83
2016,10,23,7,15,464.0,37.5,1.3,12.5,108.5,30.64,21.22
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,37.25,27.53
2016,10,23,7,45,620.0,52.0,1.3,13.5,200.0,41.56,31.61
2016,10,23,8,0,678.0,58.0,1.3,14.0,247.0,49.92,39.13
2016,10,23,8,15,716.5,62.0,1.3,14.5,293.0,52.72,41.56
2016,10,23,8,30,755.0,66.0,1.3,15.0,339.0,55.54,43.93
2016,10,23,8,45,780.0,69.5,1.3,15.5,381.0,57.81,45.76
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,60.07,47.53
2016,10,23,9,15,823.5,75.0,1.3,16.0,460.5,61.12,48.33
2016,10,23,9,30,842.0,77.0,1.3,16.0,498.0,62.19,49.16
2016,10,23,9,45,858.5,78.0,1.35,16.5,530.5,73.66,58.91
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,127.72,70.6
2016,10,23,10,15,884.5,80.0,1.45,17.0,588.0,182.04,105.69
2016,10,23,10,30,894.0,81.0,1.5,17.0,613.0,236.55,149.47
2016,10,23,10,45,901.5,81.0,1.55,17.5,631.0,289.77,195.71
2016,10,23,11,0,909.0,81.0,1.6,18.0,649.0,342.46,242.55
2016,10,23,11,15,912.0,81.5,1.65,18.0,659.5,393.27,288.26
2016,10,23,11,30,915.0,82.0,1.7,18.0,670.0,442.69,332.09
2016,10,23,11,45,916.5,82.0,1.75,18.5,672.0,489.4,372.16
2016,10,23,12,0,918.0,82.0,1.8,19.0,674.0,534.17,409.58
2016,10,23,12,15,916.5,81.5,1.85,19.0,668.5,574.72,443.67
2016,10,23,12,30,915.0,81.0,1.9,19.0,663.0,612.7,475.09
2016,10,23,12,45,902.5,83.5,2.0,19.5,647.5,644.24,500.42
2016,10,23,13,0,890.0,86.0,2.1,20.0,632.0,672.33,522.7
2016,10,23,13,15,881.5,85.0,2.15,20.0,610.5,696.0,542.22
2016,10,23,13,30,873.0,84.0,2.2,20.0,589.0,716.26,558.87
2016,10,23,13,45,864.0,81.5,2.25,20.0,561.0,731.06,570.55
2016,10,23,14,0,855.0,79.0,2.3,20.0,533.0,748.81,584.53
2016,10,23,14,15,745.0,96.0,2.3,19.5,473.0,701.95,552.76
2016,10,23,14,30,635.0,113.0,2.3,19.0,413.0,653.54,519.78
2016,10,23,14,45,604.5,109.5,2.35,19.0,375.0,635.59,508.21
2016,10,23,15,0,574.0,106.0,2.4,19.0,337.0,614.42,493.78
2016,10,23,15,15,543.5,99.0,2.35,18.5,298.0,586.42,474.31
2016,10,23,15,30,513.0,92.0,2.3,18.0,259.0,555.74,452.19
2016,10,23,15,45,475.0,82.0,2.3,17.5,218.0,507.71,415.83
2016,10,23,16,0,437.0,72.0,2.3,17.0,177.0,465.27,382.3
2016,10,23,16,15,384.5,59.5,2.15,16.5,136.5,407.36,334.03
2016,10,23,16,30,332.0,47.0,2.0,16.0,96.0,349.87,283.38
2016,10,23,16,45,166.0,36.5,1.9,15.5,61.0,215.02,162.27
2016,10,23,17,0,0.0,26.0,1.8,15.0,26.0,34.75,0.0
2016,10,23,17,15,0.0,13.0,1.8,14.5,13.0,11.1,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.28,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,6.57,0.0
2016,10,24,7,15,0.0,14.5,3.65,14.0,14.5,11.92,4.72
2016,10,24,7,30,0.0,21.0,3.7,14.0,21.0,17.29,9.69
2016,10,24,7,45,0.0,28.0,3.8,14.5,28.0,23.08,14.97
2016,10,24,8,0,0.0,35.0,3.9,15.0,35.0,28.88,20.2
2016,10,24,8,15,0.0,42.0,4.0,15.0,42.0,34.7,25.41
2016,10,24,8,30,0.0,49.0,4.1,15.0,49.0,40.52,30.57
2016,10,24,8,45,0.0,87.0,4.25,15.5,87.0,71.23,57.61
2016,10,24,9,0,0.0,125.0,4.4,16.0,125.0,99.27,81.9
2016,10,24,9,15,108.5,169.5,4.4,16.0,223.5,120.64,100.26
2016,10,24,9,30,217.0,214.0,4.4,16.0,322.0,147.45,123.13
2016,10,24,9,45,108.5,138.5,4.4,16.0,192.5,102.29,83.89
2016,10,24,10,0,0.0,63.0,4.4,16.0,63.0,52.26,38.35
2016,10,24,10,15,0.0,93.5,4.45,16.0,93.5,77.63,59.47
2016,10,24,10,30,0.0,124.0,4.5,16.0,124.0,101.74,79.35
2016,10,24,10,45,0.0,136.5,4.55,16.5,136.5,111.87,87.43
2016,10,24,11,0,0.0,149.0,4.6,17.0,149.0,122.14,95.59
2016,10,24,11,15,17.5,204.0,4.6,17.0,215.5,172.08,135.81
2016,10,24,11,30,35.0,259.0,4.6,17.0,282.0,224.67,177.96
2016,10,24,11,45,43.0,267.0,4.65,17.5,294.5,240.04,190.0
2016,10,24,12,0,51.0,275.0,4.7,18.0,307.0,256.45,202.99
2016,10,24,12,15,48.5,270.5,4.75,18.0,301.5,257.58,204.21
2016,10,24,12,30,46.0,266.0,4.8,18.0,296.0,258.18,205.03
2016,10,24,12,45,23.0,200.5,4.85,18.0,215.5,183.72,145.44
2016,10,24,13,0,0.0,135.0,4.9,18.0,135.0,113.42,88.14
2016,10,24,13,15,0.0,108.5,4.95,18.0,108.5,90.72,69.67
2016,10,24,13,30,0.0,82.0,5.0,18.0,82.0,68.14,51.13
2016,10,24,13,45,58.5,158.0,5.05,18.0,189.0,186.89,150.5
2016,10,24,14,0,117.0,234.0,5.1,18.0,296.0,329.02,266.5
2016,10,24,14,15,58.5,174.0,4.95,18.0,205.0,211.14,170.59
2016,10,24,14,30,0.0,114.0,4.8,18.0,114.0,97.62,75.99
2016,10,24,14,45,0.0,63.0,4.7,18.0,63.0,52.2,38.33
2016,10,24,15,0,0.0,12.0,4.6,18.0,12.0,9.88,2.72
2016,10,24,15,15,0.0,10.5,4.45,17.5,10.5,8.64,1.69
2016,10,24,15,30,0.0,9.0,4.3,17.0,9.0,7.4,0.66
2016,10,24,15,45,0.0,7.5,4.15,16.5,7.5,6.16,0.0
2016,10,24,16,0,0.0,6.0,4.0,16.0,6.0,4.93,0.0
2016,10,24,16,15,0.0,4.5,3.9,15.5,4.5,3.69,0.0
2016,10,24,16,30,0.0,3.0,3.8,15.0,3.0,2.46,0.0
2016,10,24,16,45,0.0,1.5,3.7,15.0,1.5,1.23,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,15.0,5.5,4.69,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,9.04,1.29
2016,10,25,7,15,0.0,20.0,3.6,15.0,20.0,16.47,8.59
2016,10,25,7,30,0.0,29.0,3.6,15.0,29.0,23.92,15.46
2016,10,25,7,45,0.0,39.0,3.65,15.5,39.0,32.22,22.99
2016,10,25,8,0,0.0,49.0,3.7,16.0,49.0,40.53,30.44
2016,10,25,8,15,0.0,58.5,3.65,16.0,58.5,48.44,37.5
2016,10,25,8,30,0.0,68.0,3.6,16.0,68.0,56.37,44.48
2016,10,25,8,45,0.0,76.5,3.55,16.5,76.5,63.27,50.38
2016,10,25,9,0,0.0,85.0,3.5,17.0,85.0,70.07,56.12
2016,10,25,9,15,7.5,131.5,3.55,17.0,135.5,104.55,85.96
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,136.84,113.54
2016,10,25,9,45,7.5,117.5,3.7,17.5,121.5,95.45,77.51
2016,10,25,10,0,0.0,57.0,3.8,18.0,57.0,47.26,33.88
2016,10,25,10,15,31.0,155.5,3.85,18.0,173.5,125.3,96.84
2016,10,25,10,30,62.0,254.0,3.9,18.0,290.0,201.8,157.18
2016,10,25,10,45,31.0,140.0,3.95,18.5,158.0,120.41,92.44
2016,10,25,11,0,0.0,26.0,4.0,19.0,26.0,21.53,12.24
2016,10,25,11,15,0.0,62.5,4.0,19.0,62.5,51.9,37.37
2016,10,25,11,30,0.0,99.0,4.0,19.0,99.0,82.33,62.33
2016,10,25,11,45,19.5,180.5,4.05,19.0,193.0,157.78,123.45
2016,10,25,12,0,39.0,262.0,4.1,19.0,287.0,239.66,188.84
2016,10,25,12,15,19.5,177.0,4.0,19.0,189.5,158.08,123.74
2016,10,25,12,30,0.0,92.0,3.9,19.0,92.0,76.56,57.56
2016,10,25,12,45,0.0,60.5,3.85,19.0,60.5,50.23,35.99
2016,10,25,13,0,0.0,29.0,3.8,19.0,29.0,24.01,14.33
2016,10,25,13,15,30.0,136.0,3.75,19.0,153.5,140.53,110.86
2016,10,25,13,30,60.0,243.0,3.7,19.0,278.0,268.93,214.5
2016,10,25,13,45,46.0,224.0,3.65,19.0,250.0,245.18,195.45
2016,10,25,14,0,32.0,205.0,3.6,19.0,222.0,220.01,175.44
2016,10,25,14,15,30.5,191.5,3.5,19.0,207.0,209.21,167.18
2016,10,25,14,30,29.0,178.0,3.4,19.0,192.0,198.06,158.57
2016,10,25,14,45,14.5,149.0,3.35,19.0,156.0,146.09,116.19
2016,10,25,15,0,0.0,120.0,3.3,19.0,120.0,106.97,83.78
2016,10,25,15,15,0.0,105.5,3.15,19.0,105.5,94.23,73.4
2016,10,25,15,30,0.0,91.0,3.0,19.0,91.0,81.35,62.75
2016,10,25,15,45,0.0,76.0,2.9,19.0,76.0,67.75,51.35
2016,10,25,16,0,0.0,61.0,2.8,19.0,61.0,53.9,39.59
2016,10,25,16,15,0.0,46.5,2.6,18.5,46.5,40.31,27.98
2016,10,25,16,30,0.0,32.0,2.4,18.0,32.0,26.45,16.05
2016,10,25,16,45,0.0,20.0,2.25,17.5,20.0,16.5,6.6
2016,10,25,17,0,0.0,8.0,2.1,17.0,8.0,6.58,0.0
2016,10,25,17,15,0.0,4.0,2.05,16.5,4.0,3.41,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.5,13.0,1.7,13.5,27.5,11.1,0.0
2016,10,26,7,0,337.0,26.0,1.7,14.0,55.0,21.54,10.48
2016,10,26,7,15,439.0,34.5,1.7,14.5,97.5,28.21,18.72
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,34.88,25.1
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,42.3,31.92
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,46.63,35.86
2016,10,26,8,15,377.5,98.0,1.85,16.5,203.5,70.89,57.22
2016,10,26,8,30,91.0,142.0,1.9,17.0,175.0,104.79,86.63
2016,10,26,8,45,444.0,104.5,2.0,17.5,289.5,74.27,59.75
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,55.68,43.33
2016,10,26,9,15,816.0,69.0,2.15,18.5,441.0,56.86,44.18
2016,10,26,9,30,835.0,71.0,2.2,19.0,478.0,58.05,45.02
2016,10,26,9,45,852.5,71.0,2.3,19.5,509.5,65.93,51.62
2016,10,26,10,0,870.0,71.0,2.4,20.0,541.0,115.23,61.99
2016,10,26,10,15,879.0,72.0,2.45,20.0,565.5,168.73,94.84
2016,10,26,10,30,888.0,73.0,2.5,20.0,590.0,222.37,137.04
2016,10,26,10,45,891.5,75.0,2.6,20.5,607.0,275.43,182.91
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,327.65,229.41
2016,10,26,11,15,899.0,77.5,2.75,21.0,634.0,377.75,274.59
2016,10,26,11,30,903.0,78.0,2.8,21.0,644.0,426.58,318.13
2016,10,26,11,45,901.5,79.0,2.9,21.5,646.0,471.99,357.61
2016,10,26,12,0,900.0,80.0,3.0,22.0,648.0,515.27,394.38
2016,10,26,12,15,899.5,80.0,3.0,22.0,643.0,555.82,428.66
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,593.96,460.34
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,626.33,487.25
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,655.59,511.38
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,680.22,531.43
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,701.59,548.8
2016,10,26,13,45,859.0,79.0,2.95,22.0,543.5,715.7,559.68
2016,10,26,14,0,847.0,78.0,2.9,22.0,516.0,732.61,572.59
2016,10,26,14,15,831.0,76.0,2.8,21.5,481.5,735.97,576.62
2016,10,26,14,30,815.0,74.0,2.7,21.0,447.0,735.66,578.16
2016,10,26,14,45,791.5,71.5,2.65,21.0,407.5,725.36,571.62
2016,10,26,15,0,768.0,69.0,2.6,21.0,368.0,711.52,562.45
2016,10,26,15,15,735.0,65.5,2.45,20.5,324.5,685.66,544.67
2016,10,26,15,30,702.0,62.0,2.3,20.0,281.0,656.69,523.97
2016,10,26,15,45,653.0,57.0,2.2,19.5,235.0,616.44,494.01
2016,10,26,16,0,604.0,52.0,2.1,19.0,189.0,569.48,457.27
2016,10,26,16,15,525.0,45.0,1.8,18.0,143.5,495.79,397.72
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,422.41,334.5
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,245.86,171.94
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,9.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.27,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,8.22,0.26
2016,10,27,7,15,0.0,18.5,2.4,14.5,18.5,15.23,7.47
2016,10,27,7,30,0.0,27.0,2.5,15.0,27.0,22.26,13.97
2016,10,27,7,45,0.0,35.5,2.6,15.5,35.5,29.31,20.4
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,36.37,26.74
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,43.86,33.44
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,51.36,40.07
2016,10,27,8,45,0.0,38.5,2.55,16.5,38.5,31.8,22.63
2016,10,27,9,0,0.0,15.0,2.5,17.0,15.0,12.36,5.32
2016,10,27,9,15,0.0,51.0,2.45,17.0,51.0,42.21,31.65
2016,10,27,9,30,0.0,87.0,2.4,17.0,87.0,72.06,57.63
2016,10,27,9,45,0.0,124.5,2.35,17.5,124.5,100.34,81.8
2016,10,27,10,0,0.0,162.0,2.3,18.0,162.0,128.17,100.57
2016,10,27,10,15,5.0,180.0,2.25,18.0,183.0,143.04,112.21
2016,10,27,10,30,10.0,198.0,2.2,18.0,204.0,158.76,124.49
2016,10,27,10,45,11.0,204.5,2.15,18.0,211.5,165.95,130.1
2016,10,27,11,0,12.0,211.0,2.1,18.0,219.0,173.26,135.86
2016,10,27,11,15,6.0,179.5,2.2,18.0,183.5,148.72,116.3
2016,10,27,11,30,0.0,148.0,2.3,18.0,148.0,122.2,95.0
2016,10,27,11,45,0.0,148.0,2.4,18.0,148.0,122.62,95.38
2016,10,27,12,0,0.0,148.0,2.5,18.0,148.0,123.03,95.72
2016,10,27,12,15,0.0,126.0,2.5,17.5,126.0,105.0,81.23
2016,10,27,12,30,0.0,104.0,2.5,17.0,104.0,86.64,66.38
2016,10,27,12,45,0.0,119.5,2.5,17.0,119.5,99.88,77.34
2016,10,27,13,0,0.0,135.0,2.5,17.0,135.0,113.47,88.55
2016,10,27,13,15,0.0,136.5,2.4,17.0,136.5,115.2,90.04
2016,10,27,13,30,0.0,138.0,2.3,17.0,138.0,117.05,91.68
2016,10,27,13,45,0.0,136.5,2.2,17.0,136.5,116.35,91.25
2016,10,27,14,0,0.0,135.0,2.1,17.0,135.0,115.79,90.96
2016,10,27,14,15,0.0,137.0,2.0,17.0,137.0,118.8,93.63
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,122.39,96.77
2016,10,27,14,45,0.0,107.5,1.8,17.0,107.5,92.78,72.43
2016,10,27,15,0,0.0,76.0,1.7,17.0,76.0,63.38,48.02
2016,10,27,15,15,0.0,66.5,1.6,17.0,66.5,55.12,41.17
2016,10,27,15,30,0.0,57.0,1.5,17.0,57.0,47.19,34.5
2016,10,27,15,45,0.0,47.0,1.4,17.0,47.0,38.87,27.41
2016,10,27,16,0,0.0,37.0,1.3,17.0,37.0,30.56,20.25
2016,10,27,16,15,0.0,28.0,1.2,16.5,28.0,23.09,13.77
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,15.65,7.23
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,9.45,0.96
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,3.5,13.0,0.35,15.0,13.5,11.1,0.0
2016,10,28,7,0,7.0,26.0,0.3,15.0,27.0,20.98,8.7
2016,10,28,7,15,35.5,44.5,0.35,15.0,50.5,34.98,24.36
2016,10,28,7,30,64.0,63.0,0.4,15.0,74.0,48.07,36.6
2016,10,28,7,45,77.5,82.5,0.5,15.5,100.0,61.89,49.12
2016,10,28,8,0,91.0,102.0,0.6,16.0,126.0,75.36,61.1
2016,10,28,8,15,101.0,121.0,0.7,16.0,151.5,88.18,72.39
2016,10,28,8,30,111.0,140.0,0.8,16.0,177.0,100.65,83.21
2016,10,28,8,45,55.5,105.0,0.9,16.5,123.5,82.38,67.05
2016,10,28,9,0,0.0,70.0,1.0,17.0,70.0,58.04,45.6
2016,10,28,9,15,205.0,122.0,1.1,17.0,220.0,86.86,70.61
2016,10,28,9,30,410.0,174.0,1.2,17.0,370.0,115.73,95.27
2016,10,28,9,45,205.0,110.5,1.35,17.5,208.5,78.68,63.02
2016,10,28,10,0,0.0,47.0,1.5,18.0,47.0,38.93,26.99
2016,10,28,10,15,0.0,58.0,1.6,18.0,58.0,48.1,34.6
2016,10,28,10,30,0.0,69.0,1.7,18.0,69.0,57.28,42.16
2016,10,28,10,45,0.0,98.5,1.85,18.0,98.5,81.73,62.25
2016,10,28,11,0,0.0,128.0,2.0,18.0,128.0,105.43,81.57
2016,10,28,11,15,0.0,76.5,2.1,18.0,76.5,63.58,47.17
2016,10,28,11,30,0.0,25.0,2.2,18.0,25.0,20.7,11.63
2016,10,28,11,45,0.0,25.5,2.35,18.5,25.5,21.12,11.95
2016,10,28,12,0,0.0,26.0,2.5,19.0,26.0,21.53,12.26
2016,10,28,12,15,0.0,47.0,2.55,19.0,47.0,38.98,26.73
2016,10,28,12,30,0.0,68.0,2.6,19.0,68.0,56.48,41.19
2016,10,28,12,45,125.0,166.0,2.65,19.0,240.0,227.25,181.34
2016,10,28,13,0,250.0,264.0,2.7,19.0,412.0,416.67,330.47
2016,10,28,13,15,246.0,256.5,2.7,19.0,397.5,410.06,325.68
2016,10,28,13,30,242.0,249.0,2.7,19.0,383.0,412.5,328.6
2016,10,28,13,45,177.0,236.5,2.7,19.0,332.0,365.1,291.75
2016,10,28,14,0,112.0,224.0,2.7,19.0,281.0,300.13,240.54
2016,10,28,14,15,108.5,210.0,2.65,18.5,262.0,289.54,233.44
2016,10,28,14,30,105.0,196.0,2.6,18.0,243.0,278.34,225.56
2016,10,28,14,45,103.0,177.0,2.6,18.0,220.0,261.55,212.79
2016,10,28,15,0,101.0,158.0,2.6,18.0,197.0,258.91,211.17
2016,10,28,15,15,94.0,140.0,2.45,17.5,173.0,237.84,194.67
2016,10,28,15,30,87.0,122.0,2.3,17.0,149.0,201.35,165.29
2016,10,28,15,45,79.5,102.5,2.15,17.0,124.0,190.85,156.25
2016,10,28,16,0,72.0,83.0,2.0,17.0,99.0,164.78,133.92
2016,10,28,16,15,57.0,63.5,1.75,16.0,74.5,132.03,105.72
2016,10,28,16,30,42.0,44.0,1.5,15.0,50.0,97.89,75.41
2016,10,28,16,45,21.0,27.0,1.3,14.5,30.0,48.87,27.38
2016,10,28,17,0,0.0,10.0,1.1,14.0,10.0,8.54,0.0
2016,10,28,17,15,0.0,5.0,1.1,13.5,5.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,100.5,13.5,1.7,14.5,21.0,11.52,0.0
2016,10,29,7,0,201.0,27.0,1.8,15.0,42.0,21.02,7.7
2016,10,29,7,15,308.5,38.5,1.9,15.0,81.0,31.54,21.23
2016,10,29,7,30,416.0,50.0,2.0,15.0,120.0,40.5,29.88
2016,10,29,7,45,491.5,56.5,2.15,15.5,164.5,44.95,34.17
2016,10,29,8,0,567.0,63.0,2.3,16.0,209.0,49.47,38.32
2016,10,29,8,15,283.5,80.0,2.4,16.0,153.0,57.83,45.8
2016,10,29,8,30,0.0,97.0,2.5,16.0,97.0,77.5,63.13
2016,10,29,8,45,0.0,115.0,2.6,16.5,115.0,90.97,74.69
2016,10,29,9,0,0.0,133.0,2.7,17.0,133.0,104.25,85.92
2016,10,29,9,15,30.5,165.5,2.8,17.0,180.5,121.73,100.83
2016,10,29,9,30,61.0,198.0,2.9,17.0,228.0,141.79,117.82
2016,10,29,9,45,49.5,205.5,3.05,17.5,230.5,146.95,121.74
2016,10,29,10,0,38.0,213.0,3.2,18.0,233.0,156.98,123.0
2016,10,29,10,15,433.5,152.5,3.25,18.0,398.5,155.83,104.64
2016,10,29,10,30,829.0,92.0,3.3,18.0,564.0,213.92,133.88
2016,10,29,10,45,643.0,157.0,3.35,18.5,530.0,266.41,186.24
2016,10,29,11,0,457.0,222.0,3.4,19.0,496.0,300.92,223.08
2016,10,29,11,15,663.0,155.5,3.35,19.0,559.5,350.45,260.56
2016,10,29,11,30,869.0,89.0,3.3,19.0,623.0,415.06,312.22
2016,10,29,11,45,877.0,86.5,3.3,19.5,627.0,459.97,351.47
2016,10,29,12,0,885.0,84.0,3.3,20.0,631.0,503.47,388.68
2016,10,29,12,15,883.5,84.0,3.25,20.0,625.5,542.81,422.44
2016,10,29,12,30,882.0,84.0,3.2,20.0,620.0,579.71,453.54
2016,10,29,12,45,880.0,82.5,3.15,20.0,607.0,612.23,480.69
2016,10,29,13,0,878.0,81.0,3.1,20.0,594.0,641.92,505.21
2016,10,29,13,15,870.0,80.0,3.0,20.0,573.5,665.28,524.39
2016,10,29,13,30,862.0,79.0,2.9,20.0,553.0,685.33,540.81
2016,10,29,13,45,854.0,76.0,2.85,20.0,526.0,699.79,552.53
2016,10,29,14,0,846.0,73.0,2.8,20.0,499.0,710.8,561.25
2016,10,29,14,15,829.0,71.0,2.7,19.5,465.0,719.44,569.15
2016,10,29,14,30,812.0,69.0,2.6,19.0,431.0,718.35,569.99
2016,10,29,14,45,789.5,66.5,2.55,19.0,391.5,708.89,563.92
2016,10,29,15,0,767.0,64.0,2.5,19.0,352.0,695.99,555.22
2016,10,29,15,15,732.5,60.5,2.35,18.5,309.0,669.26,536.39
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,639.53,514.63
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,592.0,477.57
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,549.08,442.3
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,474.31,381.48
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,400.29,315.95
2016,10,29,16,45,283.0,23.0,1.55,15.5,51.5,270.72,162.54
2016,10,29,17,0,137.0,12.0,1.4,15.0,16.0,104.49,0.0
2016,10,29,17,15,68.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
