Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,13.5,5.5,4.69,0.0
2016,10,30,7,0,0.0,11.0,4.3,14.0,11.0,9.05,0.0
2016,10,30,7,15,0.0,22.5,4.3,14.0,22.5,18.56,10.15
2016,10,30,7,30,0.0,34.0,4.3,14.0,34.0,28.09,19.06
2016,10,30,7,45,0.0,47.0,4.35,14.5,47.0,38.8,28.82
2016,10,30,8,0,0.0,60.0,4.4,15.0,60.0,49.15,38.16
2016,10,30,8,15,0.0,73.0,4.45,15.0,73.0,59.4,47.37
2016,10,30,8,30,0.0,86.0,4.5,15.0,86.0,69.57,56.38
2016,10,30,8,45,0.0,84.5,4.55,15.5,84.5,69.06,55.75
2016,10,30,9,0,0.0,83.0,4.6,16.0,83.0,68.36,54.91
2016,10,30,9,15,0.0,45.0,4.65,16.0,45.0,37.22,27.35
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,7.42,0.9
2016,10,30,10,0,0.0,11.0,4.9,17.0,11.0,9.08,2.0
2016,10,30,10,15,13.5,115.0,4.95,17.0,123.0,95.75,73.86
2016,10,30,10,30,27.0,219.0,5.0,17.0,235.0,176.07,138.97
2016,10,30,10,45,244.5,219.0,5.1,17.5,364.5,220.06,165.74
2016,10,30,11,0,462.0,219.0,5.2,18.0,494.0,298.75,223.13
2016,10,30,11,15,254.5,238.0,5.15,18.0,390.0,274.73,212.27
2016,10,30,11,30,47.0,257.0,5.1,18.0,286.0,226.64,178.94
2016,10,30,11,45,52.0,261.5,5.1,18.0,293.5,238.46,188.76
2016,10,30,12,0,57.0,266.0,5.1,18.0,301.0,250.84,198.98
2016,10,30,12,15,431.0,189.5,5.05,18.0,450.0,401.05,319.64
2016,10,30,12,30,805.0,113.0,5.0,18.0,599.0,564.52,449.94
2016,10,30,12,45,500.5,189.5,4.95,18.0,489.5,487.38,390.29
2016,10,30,13,0,196.0,266.0,4.9,18.0,380.0,373.25,299.12
2016,10,30,13,15,98.0,144.0,4.85,18.0,201.0,201.29,162.03
2016,10,30,13,30,0.0,22.0,4.8,18.0,22.0,18.19,9.58
2016,10,30,13,45,14.0,107.5,4.75,18.0,114.5,100.2,78.36
2016,10,30,14,0,28.0,193.0,4.7,18.0,207.0,205.01,164.74
2016,10,30,14,15,147.0,186.5,4.55,17.5,252.0,305.27,249.72
2016,10,30,14,30,266.0,180.0,4.4,17.0,297.0,410.62,337.57
2016,10,30,14,45,274.0,161.5,4.3,17.0,272.5,403.59,332.79
2016,10,30,15,0,282.0,143.0,4.2,17.0,248.0,394.87,326.89
2016,10,30,15,15,427.5,111.0,4.0,16.5,248.0,490.56,407.12
2016,10,30,15,30,573.0,79.0,3.8,16.0,248.0,573.12,474.15
2016,10,30,15,45,529.0,70.0,3.65,16.0,205.5,528.07,436.87
2016,10,30,16,0,485.0,61.0,3.5,16.0,163.0,481.17,397.11
2016,10,30,16,15,394.0,51.5,3.4,15.5,120.5,397.37,326.23
2016,10,30,16,30,303.0,42.0,3.3,15.0,78.0,316.64,252.67
2016,10,30,16,45,173.5,27.0,3.2,15.0,46.0,195.06,105.96
2016,10,30,17,0,44.0,12.0,3.1,15.0,14.0,40.37,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.5,13.5,1.7,11.5,19.5,11.52,0.0
2016,10,31,7,0,181.0,27.0,1.7,12.0,39.0,21.0,4.98
2016,10,31,7,15,297.5,38.5,1.8,12.5,78.0,31.77,21.4
2016,10,31,7,30,414.0,50.0,1.9,13.0,117.0,40.76,30.26
2016,10,31,7,45,238.5,73.5,2.0,13.5,115.0,55.54,43.77
2016,10,31,8,0,63.0,97.0,2.1,14.0,113.0,73.22,59.67
2016,10,31,8,15,73.5,115.0,2.15,14.0,137.0,86.01,71.13
2016,10,31,8,30,84.0,133.0,2.2,14.0,161.0,98.56,82.2
2016,10,31,8,45,190.5,144.5,2.3,14.5,218.5,104.89,87.49
2016,10,31,9,0,297.0,156.0,2.4,15.0,276.0,109.49,91.18
2016,10,31,9,15,172.0,172.5,2.45,15.0,244.0,122.6,102.39
2016,10,31,9,30,47.0,189.0,2.5,15.0,212.0,136.25,113.96
2016,10,31,9,45,78.0,209.5,2.55,15.5,249.5,149.17,124.59
2016,10,31,10,0,109.0,230.0,2.6,16.0,287.0,169.78,132.54
2016,10,31,10,15,68.0,223.5,2.6,16.0,260.0,172.67,134.71
2016,10,31,10,30,27.0,217.0,2.6,16.0,233.0,174.42,137.62
2016,10,31,10,45,58.0,241.0,2.65,16.0,275.0,197.96,155.39
2016,10,31,11,0,89.0,265.0,2.7,16.0,317.0,230.53,180.79
2016,10,31,11,15,218.0,260.0,2.75,16.0,391.0,278.19,216.24
2016,10,31,11,30,347.0,255.0,2.8,16.0,465.0,340.61,264.85
2016,10,31,11,45,322.0,261.0,2.85,16.5,456.5,357.95,280.35
2016,10,31,12,0,297.0,267.0,2.9,17.0,448.0,372.58,293.28
2016,10,31,12,15,338.5,255.5,2.95,17.0,459.5,403.31,318.93
2016,10,31,12,30,380.0,244.0,3.0,17.0,471.0,435.81,345.98
2016,10,31,12,45,326.0,248.5,3.1,17.5,440.5,428.79,341.15
2016,10,31,13,0,272.0,253.0,3.2,18.0,410.0,417.33,332.56
2016,10,31,13,15,269.5,244.5,3.25,17.5,395.5,422.51,338.52
2016,10,31,13,30,267.0,236.0,3.3,17.0,381.0,426.31,343.3
2016,10,31,13,45,137.5,203.0,3.35,17.0,277.5,300.48,243.2
2016,10,31,14,0,8.0,170.0,3.4,17.0,174.0,155.52,123.81
2016,10,31,14,15,17.5,168.5,3.45,17.0,176.5,163.59,131.24
2016,10,31,14,30,27.0,167.0,3.5,17.0,179.0,185.49,149.82
2016,10,31,14,45,168.0,152.5,3.55,17.0,215.5,295.7,244.09
2016,10,31,15,0,309.0,138.0,3.6,17.0,252.0,408.47,338.14
2016,10,31,15,15,289.5,123.5,3.55,16.5,220.0,381.97,317.35
2016,10,31,15,30,270.0,109.0,3.5,16.0,188.0,354.12,295.33
2016,10,31,15,45,242.5,92.5,3.5,16.0,154.0,316.21,263.64
2016,10,31,16,0,215.0,76.0,3.5,16.0,120.0,277.44,230.17
2016,10,31,16,15,176.0,58.5,3.5,15.5,88.5,227.9,186.79
2016,10,31,16,30,137.0,41.0,3.5,15.0,57.0,178.1,140.35
2016,10,31,16,45,68.5,25.0,3.5,15.0,33.0,101.41,45.25
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,7.68,0.0
2016,10,31,17,15,0.0,4.5,3.6,14.5,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,10.24,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,20.03,2.51
2016,11,1,7,15,325.5,35.0,1.95,12.5,76.5,28.83,18.74
2016,11,1,7,30,446.0,46.0,2.0,13.0,116.0,37.53,27.38
2016,11,1,7,45,521.5,52.5,2.05,13.5,160.5,42.13,31.87
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,46.79,36.21
2016,11,1,8,15,643.5,64.0,2.15,14.0,249.5,50.07,39.25
2016,11,1,8,30,690.0,69.0,2.2,14.0,294.0,53.36,42.2
2016,11,1,8,45,723.0,72.0,2.25,14.5,335.5,59.98,47.95
2016,11,1,9,0,756.0,75.0,2.3,15.0,377.0,61.85,49.41
2016,11,1,9,15,778.5,78.0,2.25,15.0,414.0,63.62,50.87
2016,11,1,9,30,801.0,81.0,2.2,15.0,451.0,65.41,52.33
2016,11,1,9,45,817.0,82.5,2.15,15.5,482.0,66.03,52.66
2016,11,1,10,0,833.0,84.0,2.1,16.0,513.0,101.86,58.28
2016,11,1,10,15,844.0,85.5,1.95,16.0,537.5,154.43,87.7
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,207.5,128.0
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,259.66,172.38
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,311.46,218.11
2016,11,1,11,15,873.5,89.5,1.5,17.0,607.0,363.67,264.68
2016,11,1,11,30,877.0,90.0,1.4,17.0,617.0,410.96,306.68
2016,11,1,11,45,877.0,90.0,1.35,17.5,618.5,454.88,344.65
2016,11,1,12,0,877.0,90.0,1.3,18.0,620.0,496.82,379.87
2016,11,1,12,15,874.5,90.0,1.25,18.0,614.0,535.34,412.17
2016,11,1,12,30,872.0,90.0,1.2,18.0,608.0,571.37,441.7
2016,11,1,12,45,868.5,88.5,1.2,18.0,595.0,605.54,469.42
2016,11,1,13,0,865.0,87.0,1.2,18.0,582.0,634.79,493.06
2016,11,1,13,15,856.0,86.0,1.15,18.0,560.5,657.99,511.47
2016,11,1,13,30,847.0,85.0,1.1,18.0,539.0,677.82,527.12
2016,11,1,13,45,833.0,83.5,1.1,18.0,511.0,690.19,537.73
2016,11,1,14,0,819.0,82.0,1.1,18.0,483.0,698.93,545.11
2016,11,1,14,15,800.5,79.5,1.1,18.0,449.0,699.63,546.55
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,696.68,545.52
2016,11,1,14,45,753.5,74.5,1.1,18.0,375.5,682.65,536.51
2016,11,1,15,0,725.0,72.0,1.1,18.0,336.0,665.08,524.85
2016,11,1,15,15,687.0,68.0,1.15,17.5,293.0,640.36,508.95
2016,11,1,15,30,649.0,64.0,1.2,17.0,250.0,608.57,486.93
2016,11,1,15,45,593.5,58.0,1.25,17.0,205.5,558.53,448.92
2016,11,1,16,0,538.0,52.0,1.3,17.0,161.0,506.84,407.61
2016,11,1,16,15,446.5,43.5,1.45,16.0,118.0,424.53,341.67
2016,11,1,16,30,355.0,35.0,1.6,15.0,75.0,343.16,268.27
2016,11,1,16,45,177.5,17.5,1.75,14.5,37.5,180.76,68.36
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,9.5,18.0,9.39,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,36.0,18.34,0.0
2016,11,2,7,15,352.0,32.5,1.85,10.5,75.5,26.79,17.01
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,35.15,25.47
2016,11,2,7,45,541.5,50.0,2.0,11.5,159.5,40.27,30.45
2016,11,2,8,0,612.0,57.0,2.1,12.0,204.0,45.38,35.24
2016,11,2,8,15,657.5,61.5,2.1,12.5,248.5,48.33,37.94
2016,11,2,8,30,703.0,66.0,2.1,13.0,293.0,55.89,44.65
2016,11,2,8,45,734.5,69.5,2.15,14.0,334.5,58.18,46.45
2016,11,2,9,0,766.0,73.0,2.2,15.0,376.0,60.49,48.22
2016,11,2,9,15,788.0,75.5,2.15,15.5,412.5,61.93,49.29
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,63.39,50.37
2016,11,2,9,45,835.5,77.0,2.1,16.5,482.0,62.4,49.29
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,102.38,58.85
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,155.07,87.14
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,207.99,126.77
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,260.06,170.88
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,311.52,216.31
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,360.76,260.62
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,408.66,303.17
2016,11,2,11,45,899.5,81.0,1.3,18.5,619.5,453.51,341.7
2016,11,2,12,0,900.0,81.0,1.2,19.0,621.0,496.38,377.35
2016,11,2,12,15,898.0,81.0,1.1,19.0,615.0,535.83,409.94
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,572.76,439.59
2016,11,2,12,45,892.0,79.5,0.95,19.5,596.0,604.38,464.06
2016,11,2,13,0,888.0,78.0,0.9,20.0,583.0,633.02,485.67
2016,11,2,13,15,880.0,77.0,0.85,20.0,562.0,656.55,504.01
2016,11,2,13,30,872.0,76.0,0.8,20.0,541.0,676.76,519.65
2016,11,2,13,45,859.5,74.5,0.75,20.0,513.0,689.95,529.98
2016,11,2,14,0,847.0,73.0,0.7,20.0,485.0,705.51,540.96
2016,11,2,14,15,830.0,71.0,0.7,20.0,451.0,708.24,543.69
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,707.33,544.08
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,695.51,537.49
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,680.19,528.28
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,653.14,511.16
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,623.04,490.93
2016,11,2,15,45,634.0,52.0,0.95,18.5,207.0,572.95,454.47
2016,11,2,16,0,578.0,47.0,1.0,18.0,162.0,528.22,419.75
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.5,449.55,357.19
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,372.11,286.03
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,191.99,50.33
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,8.54,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,16.62,0.0
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,24.71,15.06
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,32.73,23.27
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,37.96,28.3
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,43.18,33.11
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,50.33,39.56
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,53.65,42.47
2016,11,3,8,45,751.0,66.0,2.1,14.5,333.5,55.62,44.09
2016,11,3,9,0,782.0,69.0,2.1,15.0,375.0,57.62,45.7
2016,11,3,9,15,803.5,71.5,2.05,15.5,412.0,59.16,46.86
2016,11,3,9,30,825.0,74.0,2.0,16.0,449.0,60.71,48.03
2016,11,3,9,45,843.0,75.0,2.0,17.0,480.5,61.14,48.11
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,92.92,51.89
2016,11,3,10,15,871.0,77.5,1.9,18.5,536.5,153.02,85.36
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,206.24,124.4
2016,11,3,10,45,887.5,79.5,1.7,19.5,578.5,257.99,167.71
2016,11,3,11,0,894.0,80.0,1.6,20.0,596.0,309.13,212.49
2016,11,3,11,15,897.5,80.5,1.5,20.0,605.5,358.52,256.59
2016,11,3,11,30,901.0,81.0,1.4,20.0,615.0,406.61,299.0
2016,11,3,11,45,901.0,81.5,1.35,20.5,617.0,451.74,337.7
2016,11,3,12,0,901.0,82.0,1.3,21.0,619.0,494.86,373.63
2016,11,3,12,15,898.5,82.0,1.25,21.0,613.0,534.09,406.28
2016,11,3,12,30,896.0,82.0,1.2,21.0,607.0,570.77,436.12
2016,11,3,12,45,889.5,81.5,1.15,21.5,593.0,601.96,460.33
2016,11,3,13,0,883.0,81.0,1.1,22.0,579.0,630.07,481.62
2016,11,3,13,15,874.5,80.0,1.05,22.0,558.0,653.22,499.78
2016,11,3,13,30,866.0,79.0,1.0,22.0,537.0,673.04,515.23
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.5,691.15,529.57
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,700.8,537.42
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,702.18,539.74
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,699.89,539.6
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,686.95,530.89
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,670.48,519.59
2016,11,3,15,15,710.5,63.0,0.75,20.5,290.0,642.12,500.34
2016,11,3,15,30,674.0,59.0,0.7,20.0,247.0,610.7,478.09
2016,11,3,15,45,616.5,53.5,0.7,19.5,202.0,565.6,445.0
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,513.46,404.61
2016,11,3,16,15,467.5,40.0,0.75,18.5,114.0,432.39,339.85
2016,11,3,16,30,376.0,32.0,0.8,18.0,71.0,352.48,265.55
2016,11,3,16,45,188.0,16.0,0.85,18.0,35.5,181.52,20.37
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,101.0,10.0,2.0,11.0,15.5,8.54,0.0
2016,11,4,7,0,202.0,20.0,2.0,11.0,31.0,16.65,0.0
2016,11,4,7,15,326.5,31.0,2.05,11.5,69.5,25.58,15.46
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,34.41,24.58
2016,11,4,7,45,524.5,49.5,2.2,13.0,152.5,39.95,29.9
2016,11,4,8,0,598.0,57.0,2.3,14.0,197.0,45.47,34.98
2016,11,4,8,15,645.5,62.0,2.15,14.5,241.0,48.8,38.02
2016,11,4,8,30,693.0,67.0,2.0,15.0,285.0,52.15,40.96
2016,11,4,8,45,724.0,71.0,1.95,15.5,326.0,59.49,47.34
2016,11,4,9,0,755.0,75.0,1.9,16.0,367.0,62.14,49.5
2016,11,4,9,15,778.0,78.0,1.75,16.5,404.0,63.93,50.87
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,65.73,52.23
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,66.72,52.87
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,95.93,56.13
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,148.18,82.79
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,200.93,120.91
2016,11,4,10,45,861.0,89.0,0.9,19.5,569.5,252.7,163.59
2016,11,4,11,0,868.0,90.0,0.8,20.0,587.0,304.05,207.73
2016,11,4,11,15,872.0,90.5,0.7,20.0,596.5,353.4,250.86
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,401.57,292.28
2016,11,4,11,45,877.5,90.5,0.5,20.5,608.0,446.41,329.43
2016,11,4,12,0,879.0,90.0,0.4,21.0,610.0,489.27,363.68
2016,11,4,12,15,877.0,90.0,0.3,21.0,604.5,529.05,395.09
2016,11,4,12,30,875.0,90.0,0.2,21.0,599.0,566.23,423.58
2016,11,4,12,45,872.5,88.0,0.15,21.5,586.0,598.48,447.51
2016,11,4,13,0,870.0,86.0,0.1,22.0,573.0,627.84,468.8
2016,11,4,13,15,861.5,84.5,0.15,22.0,552.0,650.93,487.2
2016,11,4,13,30,853.0,83.0,0.2,22.0,531.0,670.64,503.16
2016,11,4,13,45,841.0,81.0,0.25,22.5,503.0,683.99,513.69
2016,11,4,14,0,829.0,79.0,0.3,23.0,475.0,693.76,521.43
2016,11,4,14,15,810.5,77.0,0.3,22.5,441.0,695.29,524.31
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,693.18,524.85
2016,11,4,14,45,767.0,71.5,0.35,22.0,368.0,680.92,518.09
2016,11,4,15,0,742.0,68.0,0.4,22.0,329.0,665.18,508.77
2016,11,4,15,15,704.0,64.0,0.45,21.5,286.0,635.77,490.28
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,609.14,472.83
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,558.9,435.91
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,507.07,395.73
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,424.34,331.05
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,343.01,254.9
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,175.32,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,0.65,12.0,14.5,8.11,0.0
2016,11,5,7,0,201.0,19.0,0.7,12.0,29.0,15.82,0.0
2016,11,5,7,15,322.0,30.0,0.7,12.5,66.5,24.78,14.48
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,33.61,23.76
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,39.55,29.5
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,45.44,34.97
2016,11,5,8,15,624.5,62.0,0.8,14.5,232.5,48.73,37.98
2016,11,5,8,30,671.0,67.0,0.8,15.0,276.0,52.04,40.89
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,54.83,43.24
2016,11,5,9,0,733.0,76.0,0.9,16.0,356.0,62.8,50.11
2016,11,5,9,15,560.0,119.5,0.85,16.5,346.0,86.57,70.64
2016,11,5,9,30,387.0,163.0,0.8,17.0,336.0,109.96,90.46
2016,11,5,9,45,600.5,123.5,0.8,17.5,412.5,86.51,69.91
2016,11,5,10,0,814.0,84.0,0.8,18.0,489.0,92.18,54.51
2016,11,5,10,15,648.5,135.5,0.8,18.0,468.0,157.32,98.35
2016,11,5,10,30,483.0,187.0,0.8,18.0,447.0,208.11,142.97
2016,11,5,10,45,492.0,191.0,0.85,18.5,463.5,245.17,172.65
2016,11,5,11,0,501.0,195.0,0.9,19.0,480.0,282.65,204.03
2016,11,5,11,15,520.0,192.0,1.0,19.0,491.5,318.14,234.52
2016,11,5,11,30,539.0,189.0,1.1,19.0,503.0,354.37,265.69
2016,11,5,11,45,698.5,138.0,1.2,19.5,547.0,411.08,310.06
2016,11,5,12,0,858.0,87.0,1.3,20.0,591.0,474.26,360.01
2016,11,5,12,15,855.0,86.5,1.35,20.0,584.5,511.04,391.42
2016,11,5,12,30,852.0,86.0,1.4,20.0,578.0,547.09,421.69
2016,11,5,12,45,843.0,86.5,1.45,20.0,564.0,577.22,446.96
2016,11,5,13,0,834.0,87.0,1.5,20.0,550.0,604.23,469.48
2016,11,5,13,15,824.5,85.5,1.55,20.0,529.5,625.63,487.6
2016,11,5,13,30,815.0,84.0,1.6,20.0,509.0,643.7,503.08
2016,11,5,13,45,711.0,104.0,1.65,20.0,460.0,619.98,486.76
2016,11,5,14,0,607.0,124.0,1.7,20.0,411.0,587.22,463.54
2016,11,5,14,15,536.5,129.0,1.7,19.5,369.5,549.16,437.2
2016,11,5,14,30,466.0,134.0,1.7,19.0,328.0,515.02,412.87
2016,11,5,14,45,448.5,124.0,1.75,19.0,296.0,499.77,402.76
2016,11,5,15,0,431.0,114.0,1.8,19.0,264.0,482.22,390.36
2016,11,5,15,15,410.0,101.0,1.75,18.5,229.0,456.27,371.36
2016,11,5,15,30,389.0,88.0,1.7,18.0,194.0,428.33,349.99
2016,11,5,15,45,353.5,74.5,1.7,17.5,157.5,387.27,317.11
2016,11,5,16,0,318.0,61.0,1.7,17.0,121.0,345.17,281.77
2016,11,5,16,15,258.5,47.0,1.6,16.5,86.5,284.6,229.11
2016,11,5,16,30,199.0,33.0,1.5,16.0,52.0,225.41,168.72
2016,11,5,16,45,99.5,16.5,1.45,16.0,26.0,113.54,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,10.72,0.0
2016,11,6,7,15,11.5,30.5,0.9,14.0,32.0,24.47,13.76
2016,11,6,7,30,23.0,48.0,1.0,14.0,51.0,37.7,27.1
2016,11,6,7,45,35.0,66.5,1.1,14.5,73.5,51.36,39.67
2016,11,6,8,0,47.0,85.0,1.2,15.0,96.0,64.78,51.82
2016,11,6,8,15,55.0,103.0,1.2,15.0,118.5,77.63,63.38
2016,11,6,8,30,63.0,121.0,1.2,15.0,141.0,90.23,74.52
2016,11,6,8,45,68.0,138.0,1.3,15.5,162.0,101.96,84.59
2016,11,6,9,0,73.0,155.0,1.4,16.0,183.0,113.43,94.26
2016,11,6,9,15,94.0,172.5,1.4,16.0,212.0,125.11,104.15
2016,11,6,9,30,115.0,190.0,1.4,16.0,241.0,131.69,109.58
2016,11,6,9,45,98.0,201.5,1.4,16.5,247.5,143.93,119.6
2016,11,6,10,0,81.0,213.0,1.4,17.0,254.0,155.24,121.52
2016,11,6,10,15,70.5,220.5,1.35,17.0,257.0,168.23,130.56
2016,11,6,10,30,60.0,228.0,1.3,17.0,260.0,179.86,139.79
2016,11,6,10,45,118.5,242.5,1.3,17.5,308.5,206.78,158.59
2016,11,6,11,0,177.0,257.0,1.3,18.0,357.0,243.7,185.95
2016,11,6,11,15,221.0,257.0,1.35,18.0,384.0,272.08,208.15
2016,11,6,11,30,265.0,257.0,1.4,18.0,411.0,306.03,235.28
2016,11,6,11,45,239.5,261.5,1.45,18.5,401.0,315.37,244.12
2016,11,6,12,0,214.0,266.0,1.5,19.0,391.0,323.91,251.96
2016,11,6,12,15,293.0,249.0,1.5,19.0,418.5,368.57,287.43
2016,11,6,12,30,372.0,232.0,1.5,19.0,446.0,413.08,322.86
2016,11,6,12,45,327.5,235.0,1.5,19.0,420.0,410.46,322.0
2016,11,6,13,0,283.0,238.0,1.5,19.0,394.0,404.04,318.09
2016,11,6,13,15,316.0,222.0,1.45,19.0,390.5,424.0,334.85
2016,11,6,13,30,349.0,206.0,1.4,19.0,387.0,443.96,351.46
2016,11,6,13,45,390.0,186.0,1.4,19.0,378.0,464.76,369.09
2016,11,6,14,0,431.0,166.0,1.4,19.0,369.0,499.57,396.99
2016,11,6,14,15,327.0,168.0,1.35,19.0,315.5,425.32,340.22
2016,11,6,14,30,223.0,170.0,1.3,19.0,262.0,362.22,290.97
2016,11,6,14,45,215.5,154.5,1.3,19.0,236.5,346.65,279.98
2016,11,6,15,0,208.0,139.0,1.3,19.0,211.0,329.69,267.32
2016,11,6,15,15,196.5,122.0,1.15,18.5,182.5,306.49,249.45
2016,11,6,15,30,185.0,105.0,1.0,18.0,154.0,282.04,230.02
2016,11,6,15,45,168.5,86.5,0.9,17.5,125.0,250.53,204.2
2016,11,6,16,0,152.0,68.0,0.8,17.0,96.0,217.81,176.45
2016,11,6,16,15,119.0,50.5,0.75,16.5,68.5,173.88,138.1
2016,11,6,16,30,86.0,33.0,0.7,16.0,41.0,129.28,93.33
2016,11,6,16,45,43.0,16.5,0.7,15.5,20.5,62.49,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,11,7,7,15,77.5,32.0,1.5,13.5,42.5,24.83,13.61
2016,11,7,7,30,155.0,47.0,1.5,14.0,68.0,36.19,25.69
2016,11,7,7,45,183.5,64.0,1.55,14.5,98.5,48.52,37.13
2016,11,7,8,0,212.0,81.0,1.6,15.0,129.0,60.55,48.07
2016,11,7,8,15,230.0,98.0,1.55,15.5,159.5,72.18,58.46
2016,11,7,8,30,248.0,115.0,1.5,16.0,190.0,83.49,68.35
2016,11,7,8,45,258.0,130.5,1.45,16.5,218.5,93.46,76.89
2016,11,7,9,0,268.0,146.0,1.4,17.0,247.0,103.15,85.03
2016,11,7,9,15,408.5,136.0,1.35,17.5,306.5,94.14,76.91
2016,11,7,9,30,549.0,126.0,1.3,18.0,366.0,88.4,71.66
2016,11,7,9,45,469.5,155.0,1.3,18.5,371.0,105.07,85.7
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,138.36,101.81
2016,11,7,10,15,394.5,193.5,1.25,19.5,395.5,172.19,120.19
2016,11,7,10,30,399.0,203.0,1.2,20.0,415.0,206.43,144.54
2016,11,7,10,45,584.5,154.5,1.15,20.5,476.0,236.25,160.91
2016,11,7,11,0,770.0,106.0,1.1,21.0,537.0,284.66,195.18
2016,11,7,11,15,774.5,107.0,1.05,21.0,546.5,329.77,234.82
2016,11,7,11,30,779.0,108.0,1.0,21.0,556.0,373.98,273.37
2016,11,7,11,45,780.0,108.0,1.0,21.5,558.0,414.79,308.25
2016,11,7,12,0,781.0,108.0,1.0,22.0,560.0,453.94,340.91
2016,11,7,12,15,778.5,107.5,1.0,22.0,554.0,489.09,370.43
2016,11,7,12,30,776.0,107.0,1.0,22.0,548.0,521.96,397.55
2016,11,7,12,45,793.5,97.5,1.05,22.0,540.0,554.8,424.56
2016,11,7,13,0,811.0,88.0,1.1,22.0,532.0,585.86,449.92
2016,11,7,13,15,639.0,133.0,1.05,22.0,475.0,554.58,427.37
2016,11,7,13,30,467.0,178.0,1.0,22.0,418.0,503.71,390.07
2016,11,7,13,45,401.5,180.5,1.0,22.0,378.5,478.7,372.79
2016,11,7,14,0,336.0,183.0,1.0,22.0,339.0,436.2,341.99
2016,11,7,14,15,237.0,178.0,0.95,22.0,284.5,371.62,292.98
2016,11,7,14,30,138.0,173.0,0.9,22.0,230.0,289.14,228.98
2016,11,7,14,45,132.5,157.0,0.9,22.0,207.0,273.57,217.89
2016,11,7,15,0,127.0,141.0,0.9,22.0,184.0,257.11,205.46
2016,11,7,15,15,119.0,123.0,0.8,21.5,159.0,235.22,188.58
2016,11,7,15,30,111.0,105.0,0.7,21.0,134.0,212.4,170.5
2016,11,7,15,45,98.0,86.0,0.6,20.5,108.5,183.43,146.79
2016,11,7,16,0,85.0,67.0,0.5,20.0,83.0,153.4,121.53
2016,11,7,16,15,60.5,49.0,0.5,19.5,58.5,115.73,89.07
2016,11,7,16,30,36.0,31.0,0.5,19.0,34.0,76.52,51.4
2016,11,7,16,45,18.0,15.5,0.55,18.5,17.0,35.07,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,1.3,12.5,10.0,8.54,0.0
2016,11,8,7,0,0.0,20.0,1.3,13.0,20.0,17.07,0.0
2016,11,8,7,15,173.5,30.0,1.3,13.5,53.0,23.2,11.83
2016,11,8,7,30,347.0,40.0,1.3,14.0,86.0,32.69,22.6
2016,11,8,7,45,412.0,50.5,1.35,14.5,125.5,40.65,30.19
2016,11,8,8,0,477.0,61.0,1.4,15.0,165.0,48.45,37.38
2016,11,8,8,15,520.5,68.5,1.3,15.5,204.5,53.48,41.97
2016,11,8,8,30,564.0,76.0,1.2,16.0,244.0,58.44,46.35
2016,11,8,8,45,601.0,79.0,1.15,16.5,281.5,59.81,47.45
2016,11,8,9,0,638.0,82.0,1.1,17.0,319.0,61.28,48.59
2016,11,8,9,15,704.5,79.0,1.05,17.5,364.5,58.9,46.31
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,61.96,48.79
2016,11,8,9,45,796.5,75.5,0.95,19.0,442.0,61.29,47.91
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,79.15,47.05
2016,11,8,10,15,833.0,76.0,0.85,20.0,497.5,129.88,69.74
2016,11,8,10,30,844.0,77.0,0.8,20.0,521.0,181.08,105.2
2016,11,8,10,45,849.0,78.5,0.8,20.5,538.0,236.48,150.06
2016,11,8,11,0,854.0,80.0,0.8,21.0,555.0,285.65,192.32
2016,11,8,11,15,858.0,80.5,0.75,21.5,564.5,332.86,233.44
2016,11,8,11,30,862.0,81.0,0.7,22.0,574.0,378.88,273.04
2016,11,8,11,45,862.0,82.0,0.7,22.5,576.0,422.39,310.03
2016,11,8,12,0,862.0,83.0,0.7,23.0,578.0,464.03,344.52
2016,11,8,12,15,860.0,82.5,0.7,23.0,572.5,501.25,375.5
2016,11,8,12,30,858.0,82.0,0.7,23.0,567.0,536.05,403.92
2016,11,8,12,45,856.5,80.5,0.7,23.0,555.0,567.58,429.34
2016,11,8,13,0,855.0,79.0,0.7,23.0,543.0,596.43,452.31
2016,11,8,13,15,847.0,77.5,0.7,23.0,523.0,622.36,472.67
2016,11,8,13,30,839.0,76.0,0.7,23.0,503.0,641.84,488.27
2016,11,8,13,45,825.5,75.0,0.75,23.5,476.0,654.91,498.78
2016,11,8,14,0,812.0,74.0,0.8,24.0,449.0,664.48,506.71
2016,11,8,14,15,794.0,71.5,0.7,23.5,416.0,665.63,508.27
2016,11,8,14,30,776.0,69.0,0.6,23.0,383.0,663.23,507.2
2016,11,8,14,45,749.0,66.5,0.55,23.0,345.0,650.84,498.72
2016,11,8,15,0,722.0,64.0,0.5,23.0,307.0,635.06,487.7
2016,11,8,15,15,684.0,60.0,0.45,22.5,265.5,606.18,467.82
2016,11,8,15,30,646.0,56.0,0.4,22.0,224.0,579.85,448.92
2016,11,8,15,45,586.0,50.5,0.35,22.0,181.0,528.69,409.83
2016,11,8,16,0,526.0,45.0,0.3,22.0,138.0,476.12,367.85
2016,11,8,16,15,431.0,36.0,0.6,21.0,97.5,393.54,303.92
2016,11,8,16,30,336.0,27.0,0.9,20.0,57.0,313.11,217.61
2016,11,8,16,45,168.0,13.5,1.2,19.5,28.5,125.08,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
