Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,57.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,115.0,14.0,1.4,13.0,18.0,11.95,0.0
2016,11,9,7,15,234.0,27.5,1.45,13.5,52.0,22.72,10.84
2016,11,9,7,30,353.0,41.0,1.5,14.0,86.0,33.73,23.39
2016,11,9,7,45,430.5,50.0,1.55,14.5,127.0,40.44,29.95
2016,11,9,8,0,508.0,59.0,1.6,15.0,168.0,47.09,36.16
2016,11,9,8,15,559.0,65.5,1.5,15.5,210.0,51.46,40.16
2016,11,9,8,30,610.0,72.0,1.4,16.0,252.0,55.81,44.02
2016,11,9,8,45,611.5,79.5,1.35,16.5,281.5,60.42,48.0
2016,11,9,9,0,613.0,87.0,1.3,17.0,311.0,64.89,51.75
2016,11,9,9,15,652.0,87.5,1.3,17.5,347.5,64.51,51.23
2016,11,9,9,30,691.0,88.0,1.3,18.0,384.0,64.33,50.87
2016,11,9,9,45,670.5,101.0,1.35,18.5,406.0,72.21,57.49
2016,11,9,10,0,650.0,114.0,1.4,19.0,428.0,93.56,62.93
2016,11,9,10,15,735.0,101.0,1.4,19.5,472.0,132.4,76.18
2016,11,9,10,30,820.0,88.0,1.4,20.0,516.0,183.84,108.82
2016,11,9,10,45,828.5,89.0,1.4,20.5,533.5,233.68,149.1
2016,11,9,11,0,837.0,90.0,1.4,21.0,551.0,283.31,191.78
2016,11,9,11,15,841.0,90.5,1.4,21.5,560.5,330.74,233.5
2016,11,9,11,30,845.0,91.0,1.4,22.0,570.0,377.06,273.94
2016,11,9,11,45,846.5,90.5,1.4,22.5,572.0,420.18,311.13
2016,11,9,12,0,848.0,90.0,1.4,23.0,574.0,461.51,345.96
2016,11,9,12,15,845.5,90.0,1.35,23.0,568.5,499.44,377.78
2016,11,9,12,30,843.0,90.0,1.3,23.0,563.0,534.96,406.95
2016,11,9,12,45,845.5,86.5,1.3,23.0,551.5,567.15,433.31
2016,11,9,13,0,848.0,83.0,1.3,23.0,540.0,596.81,457.32
2016,11,9,13,15,838.5,81.5,1.25,23.0,519.5,618.55,474.81
2016,11,9,13,30,829.0,80.0,1.2,23.0,499.0,636.95,489.58
2016,11,9,13,45,638.5,119.0,1.15,23.5,431.0,577.45,445.41
2016,11,9,14,0,448.0,158.0,1.1,24.0,363.0,498.18,386.33
2016,11,9,14,15,605.0,115.0,1.05,23.5,370.5,581.67,451.84
2016,11,9,14,30,762.0,72.0,1.0,23.0,378.0,654.02,506.34
2016,11,9,14,45,735.0,69.0,0.95,23.0,340.0,641.0,496.55
2016,11,9,15,0,708.0,66.0,0.9,23.0,302.0,624.61,484.99
2016,11,9,15,15,668.5,61.5,0.85,22.5,260.5,598.93,467.13
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,566.56,443.49
2016,11,9,15,45,570.0,51.0,0.75,21.5,176.5,515.76,404.84
2016,11,9,16,0,511.0,45.0,0.7,21.0,134.0,463.57,363.04
2016,11,9,16,15,413.5,36.0,0.75,20.5,94.0,379.75,294.25
2016,11,9,16,30,316.0,27.0,0.8,20.0,54.0,296.57,200.86
2016,11,9,16,45,158.0,13.5,0.85,20.0,27.0,117.85,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,8.54,0.0
2016,11,10,7,15,27.0,27.0,2.15,14.5,30.5,21.69,9.26
2016,11,10,7,30,54.0,44.0,2.2,15.0,51.0,34.21,23.57
2016,11,10,7,45,72.0,62.5,2.25,15.5,75.5,47.67,36.05
2016,11,10,8,0,90.0,81.0,2.3,16.0,100.0,60.82,48.0
2016,11,10,8,15,101.5,99.5,2.15,16.0,125.5,73.64,59.56
2016,11,10,8,30,113.0,118.0,2.0,16.0,151.0,86.12,70.66
2016,11,10,8,45,123.0,134.5,1.9,16.5,175.0,97.13,80.13
2016,11,10,9,0,133.0,151.0,1.8,17.0,199.0,107.84,89.18
2016,11,10,9,15,174.0,165.0,1.65,17.5,234.5,117.24,96.93
2016,11,10,9,30,215.0,179.0,1.5,18.0,270.0,126.46,104.42
2016,11,10,9,45,218.0,192.5,1.4,18.5,291.0,134.72,111.01
2016,11,10,10,0,221.0,206.0,1.3,19.0,312.0,147.74,113.47
2016,11,10,10,15,521.5,145.0,1.25,19.5,411.0,143.07,92.98
2016,11,10,10,30,822.0,84.0,1.2,20.0,510.0,178.59,104.52
2016,11,10,10,45,828.5,85.0,1.15,20.5,526.5,227.97,144.28
2016,11,10,11,0,835.0,86.0,1.1,21.0,543.0,276.94,186.28
2016,11,10,11,15,838.5,86.5,1.0,21.0,552.5,323.96,227.76
2016,11,10,11,30,842.0,87.0,0.9,21.0,562.0,369.82,267.92
2016,11,10,11,45,841.0,88.0,0.8,21.5,563.0,413.04,304.6
2016,11,10,12,0,840.0,89.0,0.7,22.0,564.0,454.33,338.54
2016,11,10,12,15,700.0,130.0,0.6,22.0,523.5,464.16,349.39
2016,11,10,12,30,560.0,171.0,0.5,22.0,483.0,457.54,346.76
2016,11,10,12,45,692.0,128.0,0.4,22.5,504.5,521.16,394.07
2016,11,10,13,0,824.0,85.0,0.3,23.0,526.0,581.99,437.98
2016,11,10,13,15,814.5,84.0,0.25,23.0,506.0,603.61,454.15
2016,11,10,13,30,805.0,83.0,0.2,23.0,486.0,621.99,468.19
2016,11,10,13,45,790.5,81.0,0.15,23.5,459.0,632.68,475.79
2016,11,10,14,0,776.0,79.0,0.1,24.0,432.0,639.88,480.9
2016,11,10,14,15,756.0,76.5,0.1,23.5,399.5,639.23,482.82
2016,11,10,14,30,736.0,74.0,0.1,23.0,367.0,635.08,481.76
2016,11,10,14,45,707.5,71.0,0.15,23.0,329.5,620.82,473.12
2016,11,10,15,0,679.0,68.0,0.2,23.0,292.0,607.72,465.14
2016,11,10,15,15,639.0,63.0,0.2,22.5,251.5,577.06,444.45
2016,11,10,15,30,599.0,58.0,0.2,22.0,211.0,543.85,421.03
2016,11,10,15,45,537.5,52.0,0.2,22.0,169.0,491.59,381.45
2016,11,10,16,0,476.0,46.0,0.2,22.0,127.0,437.98,338.87
2016,11,10,16,15,379.0,36.5,0.2,21.5,88.5,354.64,270.68
2016,11,10,16,30,282.0,27.0,0.2,21.0,50.0,270.25,175.29
2016,11,10,16,45,141.0,13.5,0.2,20.5,25.0,106.0,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,14.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,8.54,0.0
2016,11,11,7,15,59.5,26.5,1.3,14.5,33.5,20.7,7.66
2016,11,11,7,30,119.0,43.0,1.3,15.0,57.0,33.08,22.51
2016,11,11,7,45,152.5,60.5,1.35,15.5,86.5,45.81,34.4
2016,11,11,8,0,186.0,78.0,1.4,16.0,116.0,58.23,45.7
2016,11,11,8,15,206.5,95.0,1.25,16.5,146.5,69.93,56.17
2016,11,11,8,30,227.0,112.0,1.1,17.0,177.0,81.3,66.14
2016,11,11,8,45,245.5,126.0,1.0,17.5,206.0,90.49,73.99
2016,11,11,9,0,264.0,140.0,0.9,18.0,235.0,99.43,81.48
2016,11,11,9,15,377.5,136.0,0.85,18.0,287.0,94.33,76.93
2016,11,11,9,30,491.0,132.0,0.8,18.0,339.0,92.04,74.83
2016,11,11,9,45,374.5,165.5,0.8,18.5,330.5,115.93,94.97
2016,11,11,10,0,258.0,199.0,0.8,19.0,322.0,138.59,106.01
2016,11,11,10,15,177.0,213.0,0.8,19.5,299.5,165.56,123.53
2016,11,11,10,30,96.0,227.0,0.8,20.0,277.0,181.88,138.1
2016,11,11,10,45,77.0,229.5,0.85,20.5,270.5,189.62,144.67
2016,11,11,11,0,58.0,232.0,0.9,21.0,264.0,194.94,149.57
2016,11,11,11,15,106.5,244.0,0.95,21.0,303.5,224.71,171.8
2016,11,11,11,30,155.0,256.0,1.0,21.0,343.0,261.12,199.66
2016,11,11,11,45,144.5,257.0,1.1,21.0,338.5,270.7,208.25
2016,11,11,12,0,134.0,258.0,1.2,21.0,334.0,278.98,215.79
2016,11,11,12,15,134.0,255.5,1.2,21.0,330.5,288.04,223.58
2016,11,11,12,30,134.0,253.0,1.2,21.0,327.0,296.66,230.95
2016,11,11,12,45,67.0,203.0,1.3,21.0,240.0,216.04,168.93
2016,11,11,13,0,0.0,153.0,1.4,21.0,153.0,129.62,100.2
2016,11,11,13,15,1.0,158.0,1.4,21.0,158.5,135.64,105.38
2016,11,11,13,30,2.0,163.0,1.4,21.0,164.0,142.16,110.78
2016,11,11,13,45,14.0,168.5,1.45,21.0,175.0,157.11,123.26
2016,11,11,14,0,26.0,174.0,1.5,21.0,186.0,173.48,136.93
2016,11,11,14,15,80.0,170.5,1.45,20.5,203.0,223.67,178.94
2016,11,11,14,30,134.0,167.0,1.4,20.0,220.0,278.31,224.04
2016,11,11,14,45,127.5,151.0,1.4,20.0,197.5,261.95,211.27
2016,11,11,15,0,121.0,135.0,1.4,20.0,175.0,244.69,197.85
2016,11,11,15,15,111.5,117.5,1.3,19.5,150.0,222.35,180.21
2016,11,11,15,30,102.0,100.0,1.2,19.0,125.0,199.16,161.39
2016,11,11,15,45,89.0,81.0,1.1,18.5,100.0,170.23,137.21
2016,11,11,16,0,76.0,62.0,1.0,18.0,75.0,140.13,111.42
2016,11,11,16,15,47.0,44.5,0.95,17.5,51.5,100.25,76.33
2016,11,11,16,30,18.0,27.0,0.9,17.0,28.0,45.59,25.09
2016,11,11,16,45,9.0,13.5,0.9,16.5,14.0,17.53,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,114.0,12.0,0.9,14.0,14.0,10.24,0.0
2016,11,12,7,15,251.0,23.0,0.9,14.5,46.5,18.99,5.5
2016,11,12,7,30,388.0,34.0,0.9,15.0,79.0,27.98,18.08
2016,11,12,7,45,470.5,41.0,0.9,15.5,119.5,33.25,23.45
2016,11,12,8,0,553.0,48.0,0.9,16.0,160.0,38.56,28.45
2016,11,12,8,15,604.5,53.0,0.85,16.5,201.5,42.08,31.71
2016,11,12,8,30,656.0,58.0,0.8,17.0,243.0,49.65,38.43
2016,11,12,8,45,692.0,61.0,0.8,17.5,282.5,51.69,40.15
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,53.79,41.87
2016,11,12,9,15,752.0,66.5,0.8,18.0,357.5,55.4,43.21
2016,11,12,9,30,776.0,69.0,0.8,18.0,393.0,57.03,44.56
2016,11,12,9,45,795.5,70.0,0.8,18.5,423.5,57.52,44.8
2016,11,12,10,0,815.0,71.0,0.8,19.0,454.0,66.9,43.41
2016,11,12,10,15,826.0,72.5,0.8,19.0,477.5,117.18,62.34
2016,11,12,10,30,837.0,74.0,0.8,19.0,501.0,173.54,100.38
2016,11,12,10,45,845.0,74.5,0.85,19.5,518.0,222.42,139.25
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,270.93,180.9
2016,11,12,11,15,694.0,127.0,0.95,20.0,505.5,307.72,219.58
2016,11,12,11,30,535.0,179.0,1.0,20.0,476.0,332.61,246.86
2016,11,12,11,45,699.0,127.5,1.1,20.5,517.0,386.25,288.59
2016,11,12,12,0,863.0,76.0,1.2,21.0,558.0,446.81,336.42
2016,11,12,12,15,861.0,76.0,1.25,21.0,553.0,484.24,368.63
2016,11,12,12,30,859.0,76.0,1.3,21.0,548.0,519.29,398.46
2016,11,12,12,45,846.5,77.5,1.4,21.0,533.5,547.66,423.01
2016,11,12,13,0,834.0,79.0,1.5,21.0,519.0,575.85,446.87
2016,11,12,13,15,825.5,78.0,1.55,21.0,499.5,598.26,465.89
2016,11,12,13,30,817.0,77.0,1.6,21.0,480.0,617.48,482.31
2016,11,12,13,45,803.5,75.0,1.65,21.0,453.5,629.06,492.97
2016,11,12,14,0,790.0,73.0,1.7,21.0,427.0,637.19,500.97
2016,11,12,14,15,771.0,71.0,1.7,21.0,395.0,638.09,503.19
2016,11,12,14,30,752.0,69.0,1.7,21.0,363.0,635.54,502.17
2016,11,12,14,45,725.0,65.5,1.75,21.0,326.0,622.11,493.32
2016,11,12,15,0,698.0,62.0,1.8,21.0,289.0,605.38,481.73
2016,11,12,15,15,657.5,58.0,1.85,20.5,248.0,575.17,460.3
2016,11,12,15,30,617.0,54.0,1.9,20.0,207.0,547.69,439.8
2016,11,12,15,45,554.5,48.0,1.95,19.5,165.5,495.1,398.45
2016,11,12,16,0,492.0,42.0,2.0,19.0,124.0,441.33,353.82
2016,11,12,16,15,388.5,33.5,2.0,18.5,85.5,355.36,279.15
2016,11,12,16,30,285.0,25.0,2.0,18.0,47.0,265.39,163.93
2016,11,12,16,45,142.5,12.5,2.05,17.5,23.5,105.36,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,90.0,10.0,1.0,13.0,12.0,8.54,0.0
2016,11,13,7,15,222.5,22.5,0.95,13.0,43.5,18.57,3.97
2016,11,13,7,30,355.0,35.0,0.9,13.0,75.0,28.85,18.86
2016,11,13,7,45,438.5,43.5,0.85,13.5,115.5,35.33,25.43
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,41.77,31.51
2016,11,13,8,15,575.0,57.5,0.7,14.5,197.5,45.54,35.05
2016,11,13,8,30,628.0,63.0,0.6,15.0,239.0,49.33,38.46
2016,11,13,8,45,354.5,103.0,0.55,15.5,205.5,73.98,60.16
2016,11,13,9,0,81.0,143.0,0.5,16.0,172.0,105.34,87.24
2016,11,13,9,15,92.5,159.5,0.45,16.5,195.5,116.44,96.38
2016,11,13,9,30,104.0,176.0,0.4,17.0,219.0,127.29,105.21
2016,11,13,9,45,138.0,189.5,0.35,17.5,251.5,131.71,108.47
2016,11,13,10,0,172.0,203.0,0.3,18.0,284.0,142.17,116.81
2016,11,13,10,15,282.0,198.0,0.35,18.0,338.0,158.6,115.03
2016,11,13,10,30,392.0,193.0,0.4,18.0,392.0,190.99,133.41
2016,11,13,10,45,608.0,141.0,0.5,18.5,461.0,219.59,146.77
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,269.19,180.45
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.0,315.99,221.71
2016,11,13,11,30,834.0,90.0,0.6,19.0,550.0,361.8,262.05
2016,11,13,11,45,837.5,89.5,0.65,19.5,553.0,404.95,299.42
2016,11,13,12,0,841.0,89.0,0.7,20.0,556.0,446.53,334.7
2016,11,13,12,15,839.5,88.5,0.65,20.0,550.5,484.03,366.08
2016,11,13,12,30,838.0,88.0,0.6,20.0,545.0,519.2,394.82
2016,11,13,12,45,843.5,83.5,0.6,20.5,534.5,551.61,420.5
2016,11,13,13,0,849.0,79.0,0.6,21.0,524.0,581.66,443.85
2016,11,13,13,15,840.0,78.0,0.6,21.0,504.0,604.24,462.15
2016,11,13,13,30,831.0,77.0,0.6,21.0,484.0,623.56,477.85
2016,11,13,13,45,819.0,75.0,0.6,21.5,457.5,636.5,487.9
2016,11,13,14,0,807.0,73.0,0.6,22.0,431.0,646.0,495.33
2016,11,13,14,15,787.5,70.5,0.6,21.5,398.5,646.33,498.02
2016,11,13,14,30,768.0,68.0,0.6,21.0,366.0,643.11,497.57
2016,11,13,14,45,740.5,65.0,0.6,21.0,328.5,630.17,489.07
2016,11,13,15,0,713.0,62.0,0.6,21.0,291.0,613.87,477.92
2016,11,13,15,15,672.5,57.5,0.65,20.5,250.0,583.25,457.24
2016,11,13,15,30,632.0,53.0,0.7,20.0,209.0,555.21,437.3
2016,11,13,15,45,570.0,47.5,0.75,20.0,166.5,503.83,397.51
2016,11,13,16,0,508.0,42.0,0.8,20.0,124.0,451.14,354.42
2016,11,13,16,15,405.5,33.0,0.9,19.0,85.0,365.42,282.34
2016,11,13,16,30,303.0,24.0,1.0,18.0,46.0,274.31,159.74
2016,11,13,16,45,151.5,12.0,1.1,17.5,23.0,110.51,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,5.0,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,104.0,10.0,1.5,12.0,11.0,8.54,0.0
2016,11,14,7,15,246.0,21.5,1.45,12.5,43.0,17.8,1.94
2016,11,14,7,30,388.0,33.0,1.4,13.0,75.0,27.28,17.35
2016,11,14,7,45,471.0,41.0,1.35,13.5,116.0,33.43,23.7
2016,11,14,8,0,554.0,49.0,1.3,14.0,157.0,39.55,29.5
2016,11,14,8,15,606.5,54.0,1.2,14.5,199.0,43.04,32.79
2016,11,14,8,30,659.0,59.0,1.1,15.0,241.0,46.55,35.97
2016,11,14,8,45,352.0,98.0,1.0,15.5,196.5,70.59,57.19
2016,11,14,9,0,45.0,137.0,0.9,16.0,152.0,101.34,83.87
2016,11,14,9,15,73.0,155.5,0.8,16.5,183.5,113.79,94.25
2016,11,14,9,30,101.0,174.0,0.7,17.0,215.0,125.95,104.27
2016,11,14,9,45,125.5,188.0,0.6,17.5,243.0,130.62,107.76
2016,11,14,10,0,150.0,202.0,0.5,18.0,271.0,140.38,115.53
2016,11,14,10,15,223.0,206.0,0.45,18.5,315.0,162.39,120.18
2016,11,14,10,30,296.0,210.0,0.4,19.0,359.0,188.55,135.13
2016,11,14,10,45,335.0,210.0,0.35,19.5,384.0,217.49,155.61
2016,11,14,11,0,374.0,210.0,0.3,20.0,409.0,249.8,180.12
2016,11,14,11,15,609.0,149.5,0.35,20.0,480.0,297.69,212.3
2016,11,14,11,30,844.0,89.0,0.4,20.0,551.0,361.58,259.59
2016,11,14,11,45,843.5,89.5,0.45,20.5,553.0,404.52,296.48
2016,11,14,12,0,843.0,90.0,0.5,21.0,555.0,445.57,331.16
2016,11,14,12,15,840.5,89.5,0.55,21.0,549.5,482.69,362.74
2016,11,14,12,30,838.0,89.0,0.6,21.0,544.0,517.4,391.84
2016,11,14,12,45,835.0,87.5,0.65,21.0,531.5,548.3,417.59
2016,11,14,13,0,832.0,86.0,0.7,21.0,519.0,576.46,440.88
2016,11,14,13,15,822.5,85.0,0.75,21.0,499.0,598.42,459.34
2016,11,14,13,30,813.0,84.0,0.8,21.0,479.0,617.12,475.22
2016,11,14,13,45,798.5,82.0,0.9,21.5,452.5,628.21,485.06
2016,11,14,14,0,784.0,80.0,1.0,22.0,426.0,635.78,492.21
2016,11,14,14,15,763.5,77.5,1.1,21.5,393.0,635.21,495.19
2016,11,14,14,30,743.0,75.0,1.2,21.0,360.0,631.09,495.38
2016,11,14,14,45,713.5,71.5,1.35,21.0,322.5,619.98,489.17
2016,11,14,15,0,684.0,68.0,1.5,21.0,285.0,602.37,477.69
2016,11,14,15,15,641.5,63.0,1.55,20.0,244.5,570.54,455.99
2016,11,14,15,30,599.0,58.0,1.6,19.0,204.0,536.12,431.03
2016,11,14,15,45,535.0,51.5,1.65,18.5,162.0,482.28,388.59
2016,11,14,16,0,471.0,45.0,1.7,18.0,120.0,427.05,342.38
2016,11,14,16,15,366.5,35.0,1.8,17.5,81.5,339.38,265.51
2016,11,14,16,30,262.0,25.0,1.9,17.0,43.0,244.93,135.14
2016,11,14,16,45,131.0,12.5,2.0,16.5,21.5,97.03,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,207.0,14.0,1.9,13.5,36.0,11.24,0.0
2016,11,15,7,30,414.0,28.0,2.0,14.0,72.0,23.06,13.57
2016,11,15,7,45,493.0,35.0,2.1,14.5,112.0,31.07,21.47
2016,11,15,8,0,572.0,42.0,2.2,15.0,152.0,36.98,27.06
2016,11,15,8,15,622.0,46.0,2.25,15.5,192.5,40.09,30.0
2016,11,15,8,30,672.0,50.0,2.3,16.0,233.0,43.25,32.87
2016,11,15,8,45,336.0,78.5,2.35,16.5,170.0,57.07,45.05
2016,11,15,9,0,0.0,107.0,2.4,17.0,107.0,84.61,69.09
2016,11,15,9,15,390.0,85.0,2.45,17.0,243.0,60.91,48.22
2016,11,15,9,30,780.0,63.0,2.5,17.0,379.0,52.73,40.98
2016,11,15,9,45,509.0,128.5,2.6,17.5,341.0,89.62,73.0
2016,11,15,10,0,238.0,194.0,2.7,18.0,303.0,131.47,108.71
2016,11,15,10,15,203.0,208.0,2.75,18.0,304.5,161.19,121.28
2016,11,15,10,30,168.0,222.0,2.8,18.0,306.0,182.17,137.47
2016,11,15,10,45,99.5,215.5,2.85,18.0,265.5,182.46,140.46
2016,11,15,11,0,31.0,209.0,2.9,18.0,225.0,171.11,134.28
2016,11,15,11,15,28.5,210.0,3.0,18.0,225.5,175.96,138.46
2016,11,15,11,30,26.0,211.0,3.1,18.0,226.0,180.02,141.97
2016,11,15,11,45,41.0,222.0,3.25,18.0,245.0,198.99,157.23
2016,11,15,12,0,56.0,233.0,3.4,18.0,264.0,219.47,173.84
2016,11,15,12,15,28.0,192.0,3.5,18.0,207.5,177.17,140.26
2016,11,15,12,30,0.0,151.0,3.6,18.0,151.0,126.53,99.24
2016,11,15,12,45,24.5,183.0,3.7,18.0,196.0,168.3,133.69
2016,11,15,13,0,49.0,215.0,3.8,18.0,241.0,221.97,177.58
2016,11,15,13,15,57.0,210.0,3.8,17.5,239.0,227.2,182.55
2016,11,15,13,30,65.0,205.0,3.8,17.0,237.0,232.83,188.03
2016,11,15,13,45,32.5,128.5,3.85,17.0,144.5,138.22,110.62
2016,11,15,14,0,0.0,52.0,3.9,17.0,52.0,43.04,30.75
2016,11,15,14,15,0.0,84.0,3.85,16.5,84.0,70.31,53.92
2016,11,15,14,30,0.0,116.0,3.8,16.0,116.0,102.18,80.91
2016,11,15,14,45,0.0,104.5,3.75,16.0,104.5,92.44,72.81
2016,11,15,15,0,0.0,93.0,3.7,16.0,93.0,82.67,64.63
2016,11,15,15,15,0.0,79.5,3.55,15.5,79.5,70.64,54.56
2016,11,15,15,30,0.0,66.0,3.4,15.0,66.0,58.45,44.18
2016,11,15,15,45,0.0,52.5,3.25,15.0,52.5,46.03,33.38
2016,11,15,16,0,0.0,39.0,3.1,15.0,39.0,33.27,22.21
2016,11,15,16,15,0.0,26.5,2.95,14.5,26.5,21.89,12.09
2016,11,15,16,30,0.0,14.0,2.8,14.0,14.0,11.53,0.54
2016,11,15,16,45,0.0,7.0,2.7,14.0,7.0,5.97,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.0,16.0,2.8,9.5,36.5,12.97,0.0
2016,11,16,7,30,396.0,32.0,2.9,10.0,73.0,26.61,16.6
2016,11,16,7,45,489.0,39.5,3.05,11.0,115.0,32.39,22.91
2016,11,16,8,0,582.0,47.0,3.2,12.0,157.0,38.21,28.46
2016,11,16,8,15,636.0,52.0,3.35,12.5,199.5,41.78,31.87
2016,11,16,8,30,690.0,57.0,3.5,13.0,242.0,49.39,38.76
2016,11,16,8,45,729.0,60.0,3.7,13.5,283.0,51.5,40.62
2016,11,16,9,0,768.0,63.0,3.9,14.0,324.0,53.67,42.46
2016,11,16,9,15,792.0,65.5,3.95,14.0,360.0,55.33,43.88
2016,11,16,9,30,816.0,68.0,4.0,14.0,396.0,57.02,45.31
2016,11,16,9,45,831.5,70.0,4.05,14.5,426.5,58.25,46.23
2016,11,16,10,0,847.0,72.0,4.1,15.0,457.0,59.5,47.15
2016,11,16,10,15,858.0,73.5,4.1,15.0,481.0,110.55,60.03
2016,11,16,10,30,869.0,75.0,4.1,15.0,505.0,162.73,93.15
2016,11,16,10,45,870.5,78.0,4.1,15.0,521.0,214.71,135.28
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,265.8,180.8
2016,11,16,11,15,875.5,81.5,4.1,15.0,547.0,314.21,225.61
2016,11,16,11,30,879.0,82.0,4.1,15.0,557.0,363.49,271.3
2016,11,16,11,45,870.0,85.5,4.1,15.0,557.0,405.3,310.78
2016,11,16,12,0,861.0,89.0,4.1,15.0,557.0,446.64,348.99
2016,11,16,12,15,858.5,88.5,4.05,15.0,551.5,484.45,383.42
2016,11,16,12,30,856.0,88.0,4.0,15.0,546.0,519.81,415.11
2016,11,16,12,45,854.5,85.5,4.0,15.0,533.5,551.1,443.06
2016,11,16,13,0,853.0,83.0,4.0,15.0,521.0,579.66,468.35
2016,11,16,13,15,843.0,82.0,3.95,15.0,501.0,601.94,488.15
2016,11,16,13,30,833.0,81.0,3.9,15.0,481.0,620.89,505.02
2016,11,16,13,45,812.0,81.0,3.9,15.0,453.0,630.5,514.47
2016,11,16,14,0,791.0,81.0,3.9,15.0,425.0,636.33,520.78
2016,11,16,14,15,770.0,78.0,3.85,15.0,392.0,635.15,521.4
2016,11,16,14,30,749.0,75.0,3.8,15.0,359.0,630.36,518.98
2016,11,16,14,45,710.0,73.5,3.8,15.0,320.0,615.44,508.17
2016,11,16,15,0,671.0,72.0,3.8,15.0,281.0,593.76,491.58
2016,11,16,15,15,626.5,66.5,3.7,14.5,240.0,560.18,465.49
2016,11,16,15,30,582.0,61.0,3.6,14.0,199.0,523.94,436.11
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,460.87,383.23
2016,11,16,16,0,427.0,48.0,3.4,13.0,114.0,396.25,326.7
2016,11,16,16,15,321.5,36.0,3.3,12.5,76.5,306.93,244.62
2016,11,16,16,30,216.0,24.0,3.2,12.0,39.0,208.92,99.33
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.5,80.91,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,11.74,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,24.08,14.51
2016,11,17,7,45,505.0,36.0,1.3,7.5,111.5,29.55,20.72
2016,11,17,8,0,594.0,43.0,1.3,8.0,153.0,38.15,28.9
2016,11,17,8,15,647.5,47.5,1.3,8.5,195.5,41.69,32.35
2016,11,17,8,30,701.0,52.0,1.3,9.0,238.0,45.27,35.69
2016,11,17,8,45,739.0,55.0,1.35,10.0,278.5,47.51,37.63
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,49.8,39.52
2016,11,17,9,15,801.0,60.5,1.3,11.5,355.0,51.57,40.99
2016,11,17,9,30,825.0,63.0,1.2,12.0,391.0,53.36,42.44
2016,11,17,9,45,843.0,64.0,1.2,12.5,422.0,60.47,48.62
2016,11,17,10,0,861.0,65.0,1.2,13.0,453.0,61.6,49.42
2016,11,17,10,15,872.5,66.5,1.15,13.5,477.5,110.12,60.36
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,162.16,92.19
2016,11,17,10,45,893.0,68.0,1.05,14.5,519.5,212.79,131.8
2016,11,17,11,0,902.0,68.0,1.0,15.0,537.0,263.07,175.16
2016,11,17,11,15,905.5,68.5,0.95,15.0,547.0,311.7,219.12
2016,11,17,11,30,909.0,69.0,0.9,15.0,557.0,359.05,262.04
2016,11,17,11,45,910.5,69.0,0.85,15.5,559.5,403.73,301.63
2016,11,17,12,0,912.0,69.0,0.8,16.0,562.0,446.54,338.6
2016,11,17,12,15,910.0,69.0,0.8,16.0,556.5,485.72,372.68
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,522.43,404.0
2016,11,17,12,45,902.0,68.5,0.85,16.5,538.0,553.9,430.3
2016,11,17,13,0,896.0,68.0,0.9,17.0,525.0,582.35,453.73
2016,11,17,13,15,887.0,67.0,0.9,16.5,505.0,605.41,474.0
2016,11,17,13,30,878.0,66.0,0.9,16.0,485.0,625.15,491.56
2016,11,17,13,45,864.0,65.0,0.9,16.0,457.5,638.37,503.18
2016,11,17,14,0,850.0,64.0,0.9,16.0,430.0,648.08,512.06
2016,11,17,14,15,831.0,62.0,0.85,16.0,397.5,655.39,518.26
2016,11,17,14,30,812.0,60.0,0.8,16.0,365.0,653.91,517.42
2016,11,17,14,45,784.0,57.5,0.8,16.0,327.0,642.03,509.38
2016,11,17,15,0,756.0,55.0,0.8,16.0,289.0,626.72,498.53
2016,11,17,15,15,715.0,51.0,0.75,15.5,247.5,597.11,476.82
2016,11,17,15,30,674.0,47.0,0.7,15.0,206.0,564.61,451.85
2016,11,17,15,45,611.0,42.0,0.65,15.0,163.0,512.85,409.91
2016,11,17,16,0,548.0,37.0,0.6,15.0,120.0,459.16,364.12
2016,11,17,16,15,440.0,29.0,0.6,14.5,81.0,370.61,285.52
2016,11,17,16,30,332.0,21.0,0.6,14.0,42.0,282.19,117.86
2016,11,17,16,45,166.0,10.5,0.6,13.5,21.0,117.18,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,14.5,2.4,6.5,32.0,11.75,0.0
2016,11,18,7,30,369.0,29.0,2.4,7.0,64.0,24.03,14.15
2016,11,18,7,45,460.5,37.5,2.45,7.5,105.5,30.72,21.67
2016,11,18,8,0,552.0,46.0,2.5,8.0,147.0,37.38,28.13
2016,11,18,8,15,609.5,52.0,2.35,8.5,189.5,41.75,32.36
2016,11,18,8,30,667.0,58.0,2.2,9.0,232.0,46.13,36.43
2016,11,18,8,45,706.5,62.0,2.1,10.0,273.0,53.13,42.69
2016,11,18,9,0,746.0,66.0,2.0,11.0,314.0,56.05,45.14
2016,11,18,9,15,772.0,68.5,2.05,11.5,350.0,57.64,46.43
2016,11,18,9,30,798.0,71.0,2.1,12.0,386.0,59.28,47.73
2016,11,18,9,45,821.5,72.0,2.15,13.0,418.0,59.77,47.89
2016,11,18,10,0,845.0,73.0,2.2,14.0,450.0,60.35,48.13
2016,11,18,10,15,855.5,74.5,2.35,14.5,474.0,106.18,58.34
2016,11,18,10,30,866.0,76.0,2.5,15.0,498.0,158.03,89.76
2016,11,18,10,45,872.0,77.0,2.65,15.5,515.0,208.91,129.73
2016,11,18,11,0,878.0,78.0,2.8,16.0,532.0,263.17,176.74
2016,11,18,11,15,880.5,78.5,2.85,16.5,541.0,310.59,219.87
2016,11,18,11,30,883.0,79.0,2.9,17.0,550.0,356.67,262.09
2016,11,18,11,45,881.5,79.5,3.0,17.5,551.5,399.77,301.53
2016,11,18,12,0,880.0,80.0,3.1,18.0,553.0,440.82,338.49
2016,11,18,12,15,877.0,80.0,3.2,18.0,547.0,478.54,372.67
2016,11,18,12,30,874.0,80.0,3.3,18.0,541.0,513.78,404.19
2016,11,18,12,45,869.0,78.5,3.4,18.0,528.0,545.96,432.68
2016,11,18,13,0,864.0,77.0,3.5,18.0,515.0,573.9,457.42
2016,11,18,13,15,854.5,76.0,3.55,18.0,495.5,596.72,477.68
2016,11,18,13,30,845.0,75.0,3.6,18.0,476.0,616.23,495.07
2016,11,18,13,45,831.5,73.5,3.7,18.0,449.0,629.31,507.43
2016,11,18,14,0,818.0,72.0,3.8,18.0,422.0,638.88,516.91
2016,11,18,14,15,798.5,69.5,3.75,17.5,390.0,639.77,520.09
2016,11,18,14,30,779.0,67.0,3.7,17.0,358.0,637.1,520.28
2016,11,18,14,45,751.5,64.0,3.65,17.0,320.5,624.8,511.25
2016,11,18,15,0,724.0,61.0,3.6,17.0,283.0,609.08,499.19
2016,11,18,15,15,682.0,56.5,3.4,16.5,242.0,578.16,475.1
2016,11,18,15,30,640.0,52.0,3.2,16.0,201.0,544.27,447.52
2016,11,18,15,45,574.5,46.0,3.05,15.5,158.5,496.63,407.52
2016,11,18,16,0,509.0,40.0,2.9,15.0,116.0,441.91,359.34
2016,11,18,16,15,396.0,31.0,2.8,14.0,77.5,350.85,274.96
2016,11,18,16,30,283.0,22.0,2.7,13.0,39.0,248.44,91.48
2016,11,18,16,45,141.5,11.0,2.65,12.5,19.5,101.31,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
