Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.82,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,11,19,8,0,0.0,6.0,4.9,13.0,6.0,4.92,0.0
2016,11,19,8,15,0.0,7.5,4.9,13.0,7.5,6.16,0.0
2016,11,19,8,30,0.0,9.0,4.9,13.0,9.0,7.39,1.0
2016,11,19,8,45,0.0,11.0,4.9,13.5,11.0,9.04,2.49
2016,11,19,9,0,0.0,13.0,4.9,14.0,13.0,10.7,3.97
2016,11,19,9,15,0.0,14.5,4.9,14.0,14.5,11.94,5.08
2016,11,19,9,30,0.0,16.0,4.9,14.0,16.0,13.18,6.18
2016,11,19,9,45,0.0,41.0,4.9,14.0,41.0,33.89,24.68
2016,11,19,10,0,0.0,66.0,4.9,14.0,66.0,54.71,43.14
2016,11,19,10,15,0.0,36.5,4.9,14.0,36.5,30.17,20.15
2016,11,19,10,30,0.0,7.0,4.9,14.0,7.0,5.77,0.0
2016,11,19,10,45,0.0,59.5,4.9,14.5,59.5,49.31,36.28
2016,11,19,11,0,0.0,112.0,4.9,15.0,112.0,92.17,72.17
2016,11,19,11,15,6.5,151.0,4.85,15.0,154.5,124.97,99.21
2016,11,19,11,30,13.0,190.0,4.8,15.0,197.0,158.88,127.06
2016,11,19,11,45,11.5,188.0,4.8,15.5,194.5,158.66,126.7
2016,11,19,12,0,10.0,186.0,4.8,16.0,192.0,158.16,126.14
2016,11,19,12,15,13.5,190.0,4.75,16.0,197.5,164.72,131.6
2016,11,19,12,30,17.0,194.0,4.7,16.0,203.0,171.74,137.49
2016,11,19,12,45,8.5,138.5,4.7,16.0,143.0,120.83,95.66
2016,11,19,13,0,0.0,83.0,4.7,16.0,83.0,68.94,52.47
2016,11,19,13,15,5.0,125.0,4.6,16.0,127.5,108.57,85.77
2016,11,19,13,30,10.0,167.0,4.5,16.0,172.0,151.39,121.48
2016,11,19,13,45,5.0,135.5,4.45,16.0,138.0,120.13,95.59
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,88.37,69.11
2016,11,19,14,15,0.0,58.0,4.25,16.0,58.0,48.02,35.21
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,9.88,2.79
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,8.64,1.74
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,7.4,0.68
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,6.16,0.0
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,4.92,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,3.69,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.46,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.64,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.55,12.0,8.0,6.58,0.0
2016,11,20,7,30,0.0,16.0,1.5,12.0,16.0,13.18,4.62
2016,11,20,7,45,0.0,26.5,1.5,12.5,26.5,21.87,13.4
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,30.59,21.49
2016,11,20,8,15,0.0,48.5,1.55,13.0,48.5,40.01,30.18
2016,11,20,8,30,0.0,60.0,1.6,13.0,60.0,49.17,38.55
2016,11,20,8,45,0.0,70.5,1.65,13.5,70.5,57.52,45.99
2016,11,20,9,0,0.0,81.0,1.7,14.0,81.0,65.79,53.26
2016,11,20,9,15,0.0,91.0,1.7,14.0,91.0,73.62,60.14
2016,11,20,9,30,0.0,101.0,1.7,14.0,101.0,81.38,66.9
2016,11,20,9,45,0.0,88.0,1.7,14.5,88.0,72.21,58.58
2016,11,20,10,0,0.0,75.0,1.7,15.0,75.0,62.22,49.6
2016,11,20,10,15,0.0,79.5,1.7,15.0,79.5,65.99,50.4
2016,11,20,10,30,0.0,84.0,1.7,15.0,84.0,69.74,53.47
2016,11,20,10,45,0.0,84.5,1.7,15.0,84.5,70.19,53.78
2016,11,20,11,0,0.0,85.0,1.7,15.0,85.0,70.61,54.08
2016,11,20,11,15,0.0,101.0,1.6,15.0,101.0,83.59,64.88
2016,11,20,11,30,0.0,117.0,1.5,15.0,117.0,96.67,75.7
2016,11,20,11,45,27.0,171.0,1.45,15.0,185.5,151.91,120.69
2016,11,20,12,0,54.0,225.0,1.4,15.0,254.0,210.81,168.14
2016,11,20,12,15,27.0,164.0,1.25,15.0,178.5,152.08,120.84
2016,11,20,12,30,0.0,103.0,1.1,15.0,103.0,85.77,66.51
2016,11,20,12,45,0.0,109.5,1.0,15.0,109.5,91.45,71.4
2016,11,20,13,0,0.0,116.0,0.9,15.0,116.0,97.31,76.31
2016,11,20,13,15,0.0,128.5,0.85,15.0,128.5,108.79,85.89
2016,11,20,13,30,0.0,141.0,0.8,15.0,141.0,120.98,96.04
2016,11,20,13,45,0.0,134.0,0.8,15.0,134.0,115.59,91.7
2016,11,20,14,0,0.0,127.0,0.8,15.0,127.0,110.21,87.4
2016,11,20,14,15,0.0,117.0,0.8,15.0,117.0,101.93,80.66
2016,11,20,14,30,0.0,107.0,0.8,15.0,107.0,93.6,73.84
2016,11,20,14,45,0.0,95.5,0.8,15.0,95.5,83.7,65.63
2016,11,20,15,0,0.0,84.0,0.8,15.0,84.0,73.72,57.26
2016,11,20,15,15,0.0,71.5,0.75,14.5,71.5,62.59,47.89
2016,11,20,15,30,0.0,59.0,0.7,14.0,59.0,51.3,38.24
2016,11,20,15,45,0.0,46.5,0.65,14.0,46.5,39.81,28.21
2016,11,20,16,0,0.0,34.0,0.6,14.0,34.0,28.11,17.93
2016,11,20,16,15,0.0,22.5,0.6,13.5,22.5,18.57,9.18
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,9.05,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,4.69,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.0,13.5,2.25,9.5,28.5,11.52,0.0
2016,11,21,7,30,352.0,27.0,2.3,10.0,57.0,22.46,11.47
2016,11,21,7,45,450.5,34.5,2.4,10.5,96.5,28.33,19.09
2016,11,21,8,0,549.0,42.0,2.5,11.0,136.0,34.24,24.88
2016,11,21,8,15,606.5,47.0,2.55,11.5,177.0,41.26,31.44
2016,11,21,8,30,664.0,52.0,2.6,12.0,218.0,45.25,35.15
2016,11,21,8,45,396.0,92.5,2.65,12.5,196.0,67.67,55.25
2016,11,21,9,0,128.0,133.0,2.7,13.0,174.0,96.11,80.4
2016,11,21,9,15,133.5,147.5,2.7,13.0,195.0,105.59,88.68
2016,11,21,9,30,139.0,162.0,2.7,13.0,216.0,114.82,96.68
2016,11,21,9,45,178.0,173.5,2.7,13.5,248.0,122.55,103.1
2016,11,21,10,0,217.0,185.0,2.7,14.0,280.0,130.13,109.34
2016,11,21,10,15,298.5,183.5,2.7,14.0,321.5,142.25,106.44
2016,11,21,10,30,380.0,182.0,2.7,14.0,363.0,171.83,122.8
2016,11,21,10,45,611.0,132.0,2.7,14.5,435.5,198.22,132.81
2016,11,21,11,0,842.0,82.0,2.7,15.0,508.0,246.98,165.02
2016,11,21,11,15,847.0,82.5,2.65,15.0,518.5,294.08,207.96
2016,11,21,11,30,852.0,83.0,2.6,15.0,529.0,340.18,250.53
2016,11,21,11,45,856.0,82.5,2.55,15.5,532.0,383.83,290.25
2016,11,21,12,0,860.0,82.0,2.5,16.0,535.0,425.95,327.89
2016,11,21,12,15,858.0,81.5,2.5,16.0,530.0,463.7,362.01
2016,11,21,12,30,856.0,81.0,2.5,16.0,525.0,499.08,393.49
2016,11,21,12,45,856.0,78.5,2.5,16.5,514.0,530.93,420.79
2016,11,21,13,0,856.0,76.0,2.5,17.0,503.0,560.19,445.42
2016,11,21,13,15,847.0,75.0,2.5,17.0,483.0,583.14,465.55
2016,11,21,13,30,838.0,74.0,2.5,17.0,463.0,602.86,482.85
2016,11,21,13,45,823.0,72.5,2.5,17.0,437.0,614.99,494.1
2016,11,21,14,0,808.0,71.0,2.5,17.0,411.0,623.58,502.46
2016,11,21,14,15,787.5,68.5,2.5,16.5,378.5,623.89,505.26
2016,11,21,14,30,767.0,66.0,2.5,16.0,346.0,620.64,505.09
2016,11,21,14,45,737.0,63.0,2.5,16.0,309.0,606.83,495.43
2016,11,21,15,0,707.0,60.0,2.5,16.0,272.0,589.62,482.35
2016,11,21,15,15,662.5,56.0,2.45,15.5,231.5,557.93,458.0
2016,11,21,15,30,618.0,52.0,2.4,15.0,191.0,529.39,434.86
2016,11,21,15,45,548.0,46.0,2.35,14.5,149.5,473.56,388.44
2016,11,21,16,0,478.0,40.0,2.3,14.0,108.0,416.51,338.12
2016,11,21,16,15,359.5,30.5,2.3,13.5,71.0,322.56,249.1
2016,11,21,16,30,241.0,21.0,2.3,13.0,34.0,214.68,35.76
2016,11,21,16,45,120.5,10.5,2.35,12.5,17.0,86.46,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,94.5,14.5,0.75,9.0,22.5,12.38,0.0
2016,11,22,7,30,189.0,29.0,0.7,9.0,45.0,22.49,11.02
2016,11,22,7,45,257.5,42.5,0.7,9.5,78.0,32.67,22.94
2016,11,22,8,0,326.0,56.0,0.7,10.0,111.0,42.67,32.51
2016,11,22,8,15,367.0,68.0,0.75,10.5,146.0,51.24,40.54
2016,11,22,8,30,408.0,80.0,0.8,11.0,181.0,59.62,48.22
2016,11,22,8,45,433.5,91.0,0.85,11.5,214.5,67.0,54.84
2016,11,22,9,0,459.0,102.0,0.9,12.0,248.0,74.2,61.17
2016,11,22,9,15,489.5,106.0,1.0,12.0,278.5,76.55,63.22
2016,11,22,9,30,520.0,110.0,1.1,12.0,309.0,78.92,65.24
2016,11,22,9,45,489.5,127.5,1.2,12.5,326.0,89.46,74.33
2016,11,22,10,0,459.0,145.0,1.3,13.0,343.0,99.72,83.06
2016,11,22,10,15,566.0,126.0,1.35,13.0,384.5,114.55,77.19
2016,11,22,10,30,673.0,107.0,1.4,13.0,426.0,146.56,90.12
2016,11,22,10,45,523.5,151.5,1.45,13.5,405.5,195.08,134.21
2016,11,22,11,0,374.0,196.0,1.5,14.0,385.0,229.43,169.42
2016,11,22,11,15,397.0,195.5,1.5,14.0,399.0,259.04,194.58
2016,11,22,11,30,420.0,195.0,1.5,14.0,413.0,292.15,223.09
2016,11,22,11,45,426.5,194.5,1.55,14.0,417.0,319.82,247.85
2016,11,22,12,0,433.0,194.0,1.6,14.0,421.0,347.08,272.1
2016,11,22,12,15,417.5,195.5,1.6,14.0,413.0,365.88,289.51
2016,11,22,12,30,402.0,197.0,1.6,14.0,405.0,382.37,304.67
2016,11,22,12,45,340.0,203.0,1.6,14.5,376.0,369.04,295.58
2016,11,22,13,0,278.0,209.0,1.6,15.0,347.0,357.92,287.62
2016,11,22,13,15,315.5,194.0,1.6,14.5,345.0,378.87,306.35
2016,11,22,13,30,353.0,179.0,1.6,14.0,343.0,400.18,325.31
2016,11,22,13,45,392.5,161.0,1.65,14.0,333.5,431.96,351.93
2016,11,22,14,0,432.0,143.0,1.7,14.0,324.0,452.08,369.55
2016,11,22,14,15,452.0,127.5,1.7,14.0,303.5,460.84,377.93
2016,11,22,14,30,472.0,112.0,1.7,14.0,283.0,467.7,384.76
2016,11,22,14,45,441.0,106.0,1.7,14.0,252.5,448.71,370.3
2016,11,22,15,0,410.0,100.0,1.7,14.0,222.0,427.54,353.72
2016,11,22,15,15,380.0,88.0,1.65,13.5,188.5,397.84,330.27
2016,11,22,15,30,350.0,76.0,1.6,13.0,155.0,366.39,304.36
2016,11,22,15,45,311.5,62.0,1.6,12.5,121.0,325.02,269.15
2016,11,22,16,0,273.0,48.0,1.6,12.0,87.0,282.79,231.28
2016,11,22,16,15,194.0,34.5,1.65,11.5,57.0,214.22,164.89
2016,11,22,16,30,115.0,21.0,1.7,11.0,27.0,129.65,10.02
2016,11,22,16,45,57.5,10.5,1.8,11.0,13.5,45.83,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,90.5,16.0,2.0,9.5,23.5,13.66,0.0
2016,11,23,7,30,181.0,32.0,1.9,10.0,47.0,24.77,11.81
2016,11,23,7,45,287.5,44.0,1.85,10.5,84.0,33.92,23.76
2016,11,23,8,0,394.0,56.0,1.8,11.0,121.0,45.84,35.08
2016,11,23,8,15,462.5,64.0,1.85,11.0,161.0,51.44,40.56
2016,11,23,8,30,531.0,72.0,1.9,11.0,201.0,57.05,45.87
2016,11,23,8,45,576.0,77.5,2.0,11.5,240.0,60.42,48.94
2016,11,23,9,0,621.0,83.0,2.1,12.0,279.0,63.85,51.95
2016,11,23,9,15,652.5,87.0,2.15,12.0,314.5,66.01,53.85
2016,11,23,9,30,684.0,91.0,2.2,12.0,350.0,68.24,55.77
2016,11,23,9,45,342.0,53.5,2.25,12.5,183.0,37.09,27.75
2016,11,23,10,0,0.0,16.0,2.3,13.0,16.0,13.19,6.22
2016,11,23,10,15,386.0,57.0,2.3,13.0,238.5,54.86,31.97
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,147.84,87.7
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,199.7,126.72
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,246.62,166.42
2016,11,23,11,15,805.0,98.5,2.3,14.0,507.5,291.88,207.51
2016,11,23,11,30,810.0,99.0,2.3,14.0,518.0,336.25,248.43
2016,11,23,11,45,814.5,98.0,2.3,14.5,521.0,378.03,286.52
2016,11,23,12,0,819.0,97.0,2.3,15.0,524.0,418.4,322.75
2016,11,23,12,15,817.0,96.5,2.35,15.0,519.0,454.82,355.89
2016,11,23,12,30,815.0,96.0,2.4,15.0,514.0,488.98,386.54
2016,11,23,12,45,810.0,95.0,2.5,15.0,502.0,518.72,413.3
2016,11,23,13,0,805.0,94.0,2.6,15.0,490.0,545.71,437.44
2016,11,23,13,15,795.0,92.5,2.65,15.0,470.5,566.5,456.23
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,584.09,472.23
2016,11,23,13,45,771.0,88.0,2.8,15.0,425.5,594.39,482.59
2016,11,23,14,0,757.0,85.0,2.9,15.0,400.0,604.04,492.15
2016,11,23,14,15,734.5,82.0,2.85,14.5,368.0,602.57,493.3
2016,11,23,14,30,712.0,79.0,2.8,14.0,336.0,597.66,491.51
2016,11,23,14,45,681.5,75.0,2.8,14.0,299.5,582.81,480.85
2016,11,23,15,0,651.0,71.0,2.8,14.0,263.0,564.75,467.08
2016,11,23,15,15,603.0,65.5,2.6,13.5,223.0,529.8,439.27
2016,11,23,15,30,555.0,60.0,2.4,13.0,183.0,492.18,408.04
2016,11,23,15,45,484.0,52.0,2.25,12.5,142.5,433.67,358.5
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,373.82,305.33
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.5,277.3,213.18
2016,11,23,16,30,170.0,22.0,2.0,11.0,31.0,166.9,1.49
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.5,63.73,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,5.5,23.0,12.8,0.0
2016,11,24,7,30,217.0,30.0,1.4,6.0,46.0,23.34,10.14
2016,11,24,7,45,323.5,41.5,1.5,6.5,84.5,34.4,24.49
2016,11,24,8,0,430.0,53.0,1.6,7.0,123.0,43.46,33.48
2016,11,24,8,15,498.0,61.0,1.55,7.5,164.0,49.19,39.08
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,54.91,44.48
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,57.24,46.65
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,59.7,48.82
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.0,61.65,50.46
2016,11,24,9,30,732.0,84.0,1.4,10.0,358.0,63.65,52.11
2016,11,24,9,45,757.0,86.0,1.4,10.5,389.5,64.56,52.73
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,71.58,58.81
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,100.7,62.36
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,149.92,88.38
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.0,198.17,123.88
2016,11,24,11,0,832.0,93.0,1.0,13.0,506.0,246.52,164.42
2016,11,24,11,15,837.0,93.5,0.85,13.0,516.5,293.24,206.04
2016,11,24,11,30,842.0,94.0,0.7,13.0,527.0,339.01,247.1
2016,11,24,11,45,846.0,93.5,0.6,13.5,530.5,382.39,285.31
2016,11,24,12,0,850.0,93.0,0.5,14.0,534.0,424.28,321.23
2016,11,24,12,15,848.0,93.0,0.4,14.0,529.0,462.37,353.72
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,498.15,383.38
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,528.72,408.03
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,556.49,429.86
2016,11,24,13,15,827.0,88.5,0.2,15.0,480.5,578.22,448.05
2016,11,24,13,30,817.0,87.0,0.2,15.0,461.0,596.67,463.53
2016,11,24,13,45,739.0,89.5,0.25,15.0,413.0,576.09,450.81
2016,11,24,14,0,661.0,92.0,0.3,15.0,365.0,548.15,432.6
2016,11,24,14,15,663.0,83.5,0.35,14.5,339.0,555.09,441.1
2016,11,24,14,30,665.0,75.0,0.4,14.0,313.0,559.23,446.88
2016,11,24,14,45,611.0,78.5,0.45,14.0,279.0,536.91,431.08
2016,11,24,15,0,557.0,82.0,0.5,14.0,245.0,510.54,411.77
2016,11,24,15,15,512.5,75.0,0.55,13.5,208.0,475.99,386.36
2016,11,24,15,30,468.0,68.0,0.6,13.0,171.0,438.81,357.46
2016,11,24,15,45,407.0,57.5,0.7,13.0,133.0,384.81,313.23
2016,11,24,16,0,346.0,47.0,0.8,13.0,95.0,329.57,265.39
2016,11,24,16,15,173.0,37.5,0.9,12.5,61.5,205.18,154.25
2016,11,24,16,30,0.0,28.0,1.0,12.0,28.0,37.38,0.0
2016,11,24,16,45,0.0,14.0,1.15,11.5,14.0,11.95,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,7.0,2.0,8.0,7.0,5.97,0.0
2016,11,25,7,30,0.0,14.0,2.0,8.0,14.0,11.53,1.53
2016,11,25,7,45,0.0,26.0,2.0,8.5,26.0,21.47,12.97
2016,11,25,8,0,0.0,38.0,2.0,9.0,38.0,31.29,22.33
2016,11,25,8,15,0.0,51.0,2.0,9.0,51.0,41.6,31.98
2016,11,25,8,30,0.0,64.0,2.0,9.0,64.0,51.8,41.47
2016,11,25,8,45,0.0,77.0,2.0,9.5,77.0,61.9,50.66
2016,11,25,9,0,0.0,90.0,2.0,10.0,90.0,71.9,59.61
2016,11,25,9,15,0.0,101.5,2.0,10.5,101.5,80.74,67.39
2016,11,25,9,30,0.0,113.0,2.0,11.0,113.0,89.48,74.97
2016,11,25,9,45,25.0,143.0,2.0,11.5,153.5,106.71,89.97
2016,11,25,10,0,50.0,173.0,2.0,12.0,194.0,125.45,106.1
2016,11,25,10,15,101.0,188.5,2.0,12.0,234.5,140.85,111.94
2016,11,25,10,30,152.0,204.0,2.0,12.0,275.0,161.8,125.22
2016,11,25,10,45,125.5,211.0,2.05,12.5,271.0,175.83,136.88
2016,11,25,11,0,99.0,218.0,2.1,13.0,267.0,188.07,147.99
2016,11,25,11,15,78.0,217.5,2.1,13.0,256.5,191.39,151.93
2016,11,25,11,30,57.0,217.0,2.1,13.0,246.0,192.18,153.68
2016,11,25,11,45,41.5,208.5,2.15,13.5,229.5,186.19,149.25
2016,11,25,12,0,26.0,200.0,2.2,14.0,213.0,175.45,140.72
2016,11,25,12,15,31.0,202.5,2.15,14.0,218.0,186.27,149.76
2016,11,25,12,30,36.0,205.0,2.1,14.0,223.0,195.02,157.11
2016,11,25,12,45,87.5,211.0,2.1,14.0,254.0,231.04,186.91
2016,11,25,13,0,139.0,217.0,2.1,14.0,285.0,279.51,226.82
2016,11,25,13,15,252.0,195.5,2.1,14.0,312.5,341.38,278.05
2016,11,25,13,30,365.0,174.0,2.1,14.0,340.0,398.89,325.78
2016,11,25,13,45,290.0,173.0,2.1,14.0,300.5,365.56,299.51
2016,11,25,14,0,215.0,172.0,2.1,14.0,261.0,316.12,260.16
2016,11,25,14,15,260.5,153.0,2.1,13.5,252.5,346.11,286.59
2016,11,25,14,30,306.0,134.0,2.1,13.0,244.0,363.47,302.64
2016,11,25,14,45,286.0,123.5,2.1,13.0,217.5,345.98,288.78
2016,11,25,15,0,266.0,113.0,2.1,13.0,191.0,327.11,273.52
2016,11,25,15,15,245.0,98.0,2.0,12.5,161.5,300.3,251.59
2016,11,25,15,30,224.0,83.0,1.9,12.0,132.0,272.19,227.79
2016,11,25,15,45,196.5,66.5,1.85,12.0,102.5,236.21,196.1
2016,11,25,16,0,169.0,50.0,1.8,12.0,73.0,199.14,162.24
2016,11,25,16,15,84.5,35.5,1.8,11.5,47.0,127.44,94.68
2016,11,25,16,30,0.0,21.0,1.8,11.0,21.0,22.01,0.0
2016,11,25,16,45,0.0,10.5,1.85,11.0,10.5,8.96,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,5.55,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,10.7,0.32
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,20.64,12.05
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,30.5,21.46
2016,11,26,8,15,0.0,50.5,2.75,10.0,50.5,41.17,31.42
2016,11,26,8,30,0.0,64.0,2.7,10.0,64.0,51.73,41.21
2016,11,26,8,45,0.0,77.0,2.65,10.5,77.0,61.83,50.38
2016,11,26,9,0,0.0,90.0,2.6,11.0,90.0,71.82,59.31
2016,11,26,9,15,0.0,102.0,2.7,11.0,102.0,81.01,67.51
2016,11,26,9,30,0.0,114.0,2.8,11.0,114.0,90.09,75.55
2016,11,26,9,45,0.0,108.5,2.95,11.0,108.5,86.89,72.58
2016,11,26,10,0,0.0,103.0,3.1,11.0,103.0,83.37,69.35
2016,11,26,10,15,8.0,137.0,3.3,11.0,141.0,108.62,87.43
2016,11,26,10,30,16.0,171.0,3.5,11.0,179.0,134.99,109.08
2016,11,26,10,45,12.0,171.0,3.7,11.0,177.0,137.12,110.83
2016,11,26,11,0,8.0,171.0,3.9,11.0,175.0,138.5,112.1
2016,11,26,11,15,40.5,196.0,4.0,11.0,216.5,166.11,134.01
2016,11,26,11,30,73.0,221.0,4.1,11.0,258.0,199.6,161.16
2016,11,26,11,45,91.0,225.5,4.2,11.5,272.0,216.27,174.77
2016,11,26,12,0,109.0,230.0,4.3,12.0,286.0,234.56,189.93
2016,11,26,12,15,113.5,228.0,4.3,12.0,286.0,248.07,201.74
2016,11,26,12,30,118.0,226.0,4.3,12.0,286.0,257.84,210.49
2016,11,26,12,45,110.0,220.0,4.3,12.0,275.0,250.4,205.12
2016,11,26,13,0,102.0,214.0,4.3,12.0,264.0,248.09,203.86
2016,11,26,13,15,244.5,191.5,4.15,12.0,304.0,332.35,274.92
2016,11,26,13,30,387.0,169.0,4.0,12.0,344.0,416.78,345.47
2016,11,26,13,45,322.5,168.0,3.9,12.0,308.5,379.34,315.63
2016,11,26,14,0,258.0,167.0,3.8,12.0,273.0,349.44,291.53
2016,11,26,14,15,428.5,133.0,3.7,12.0,292.0,446.12,373.48
2016,11,26,14,30,599.0,99.0,3.6,12.0,311.0,538.4,450.09
2016,11,26,14,45,559.0,94.0,3.55,12.0,275.5,515.11,431.5
2016,11,26,15,0,519.0,89.0,3.5,12.0,240.0,488.47,410.15
2016,11,26,15,15,467.0,81.5,3.5,11.5,202.0,445.51,375.5
2016,11,26,15,30,415.0,74.0,3.5,11.0,164.0,405.05,341.39
2016,11,26,15,45,332.0,64.0,3.5,11.0,126.0,339.11,283.93
2016,11,26,16,0,249.0,54.0,3.5,11.0,88.0,273.56,224.8
2016,11,26,16,15,124.5,39.0,3.6,11.0,56.0,162.31,121.8
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,28.57,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,10.24,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,12.5,3.1,9.0,20.5,10.67,0.0
2016,11,27,7,30,241.0,25.0,3.1,9.0,41.0,20.94,4.56
2016,11,27,7,45,360.0,34.5,3.15,9.5,78.5,28.52,18.68
2016,11,27,8,0,479.0,44.0,3.2,10.0,116.0,36.09,26.36
2016,11,27,8,15,547.0,50.0,3.3,10.0,157.0,40.44,30.72
2016,11,27,8,30,615.0,56.0,3.4,10.0,198.0,44.83,34.96
2016,11,27,8,45,663.5,59.5,3.55,10.5,238.0,47.14,37.12
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,53.92,43.22
2016,11,27,9,15,740.5,66.0,3.65,11.5,313.5,55.95,44.94
2016,11,27,9,30,769.0,69.0,3.6,12.0,349.0,58.01,46.66
2016,11,27,9,45,697.0,85.5,3.6,12.5,355.5,63.8,51.67
2016,11,27,10,0,625.0,102.0,3.6,13.0,362.0,74.07,60.61
2016,11,27,10,15,734.5,88.5,3.5,13.0,411.5,84.76,53.36
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,132.44,73.79
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,181.67,109.25
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,230.74,150.6
2016,11,27,11,15,866.5,76.5,3.1,14.0,506.5,278.33,193.87
2016,11,27,11,30,871.0,77.0,3.0,14.0,517.0,324.87,237.13
2016,11,27,11,45,870.0,78.0,2.9,14.0,519.5,368.77,278.22
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,410.77,317.07
2016,11,27,12,15,866.0,78.5,2.7,14.0,517.0,448.42,351.65
2016,11,27,12,30,863.0,78.0,2.6,14.0,512.0,483.64,383.41
2016,11,27,12,45,679.5,119.0,2.55,14.5,455.5,467.49,373.98
2016,11,27,13,0,496.0,160.0,2.5,15.0,399.0,431.53,347.5
2016,11,27,13,15,433.0,165.5,2.4,15.0,368.5,421.95,341.61
2016,11,27,13,30,370.0,171.0,2.3,15.0,338.0,396.57,322.71
2016,11,27,13,45,385.5,157.5,2.25,15.0,322.5,417.86,340.99
2016,11,27,14,0,401.0,144.0,2.2,15.0,307.0,426.88,349.44
2016,11,27,14,15,408.5,130.5,2.15,14.5,285.5,429.17,353.12
2016,11,27,14,30,416.0,117.0,2.1,14.0,264.0,429.54,355.17
2016,11,27,14,45,384.0,110.0,2.1,14.0,234.0,408.86,339.06
2016,11,27,15,0,352.0,103.0,2.1,14.0,204.0,386.12,320.84
2016,11,27,15,15,324.5,90.0,2.05,13.5,172.5,357.51,297.83
2016,11,27,15,30,297.0,77.0,2.0,13.0,141.0,327.27,272.49
2016,11,27,15,45,254.5,62.5,1.95,12.5,109.0,283.62,234.81
2016,11,27,16,0,212.0,48.0,1.9,12.0,77.0,239.33,194.83
2016,11,27,16,15,106.0,35.0,1.95,11.5,49.5,141.02,104.25
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,24.51,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,93.0,13.0,3.9,11.0,18.5,11.1,0.0
2016,11,28,7,30,186.0,26.0,4.0,11.0,37.0,20.25,2.33
2016,11,28,7,45,298.0,37.0,4.15,11.0,73.0,30.7,20.2
2016,11,28,8,0,410.0,48.0,4.3,11.0,109.0,39.42,29.11
2016,11,28,8,15,481.5,55.5,4.3,11.0,149.0,44.84,34.47
2016,11,28,8,30,553.0,63.0,4.3,11.0,189.0,50.27,39.67
2016,11,28,8,45,601.5,68.0,4.35,11.5,228.0,53.5,42.67
2016,11,28,9,0,650.0,73.0,4.4,12.0,267.0,56.78,45.6
2016,11,28,9,15,588.0,87.5,4.35,12.0,279.5,66.41,54.23
2016,11,28,9,30,526.0,102.0,4.3,12.0,292.0,75.72,62.51
2016,11,28,9,45,557.0,106.0,4.3,12.0,322.5,77.68,64.16
2016,11,28,10,0,588.0,110.0,4.3,12.0,353.0,79.73,65.9
2016,11,28,10,15,529.0,131.5,4.2,12.0,360.0,105.37,75.73
2016,11,28,10,30,470.0,153.0,4.1,12.0,367.0,148.48,102.58
2016,11,28,10,45,562.5,135.0,4.05,12.5,400.5,178.75,120.36
2016,11,28,11,0,655.0,117.0,4.0,13.0,434.0,218.08,149.58
2016,11,28,11,15,674.5,126.0,3.9,13.0,458.5,267.52,192.9
2016,11,28,11,30,694.0,135.0,3.8,13.0,483.0,318.07,237.89
2016,11,28,11,45,708.0,131.0,3.7,13.5,488.0,356.52,272.88
2016,11,28,12,0,722.0,127.0,3.6,14.0,493.0,394.53,307.12
2016,11,28,12,15,719.0,126.5,3.5,14.0,488.5,427.89,337.84
2016,11,28,12,30,716.0,126.0,3.4,14.0,484.0,459.15,366.2
2016,11,28,12,45,690.5,119.0,3.3,14.5,458.0,470.89,378.12
2016,11,28,13,0,665.0,112.0,3.2,15.0,432.0,478.47,386.22
2016,11,28,13,15,538.5,137.0,3.15,15.0,389.5,451.55,366.85
2016,11,28,13,30,412.0,162.0,3.1,15.0,347.0,422.13,344.4
2016,11,28,13,45,416.0,151.0,3.05,15.0,328.5,428.71,351.27
2016,11,28,14,0,420.0,140.0,3.0,15.0,310.0,433.5,356.44
2016,11,28,14,15,519.0,118.5,2.9,14.5,312.0,486.45,401.31
2016,11,28,14,30,618.0,97.0,2.8,14.0,314.0,545.62,450.24
2016,11,28,14,45,600.0,88.5,2.75,14.0,280.5,533.99,441.48
2016,11,28,15,0,582.0,80.0,2.7,14.0,247.0,519.43,430.24
2016,11,28,15,15,530.0,73.5,2.5,13.5,208.0,480.97,399.27
2016,11,28,15,30,478.0,67.0,2.3,13.0,169.0,439.7,364.85
2016,11,28,15,45,424.0,56.0,2.15,12.5,131.5,390.69,322.75
2016,11,28,16,0,370.0,45.0,2.0,12.0,94.0,340.41,277.01
2016,11,28,16,15,185.0,36.0,2.05,11.5,60.5,209.94,156.15
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,36.35,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,11.52,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,8.11,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,17.31,0.0
2016,11,29,7,45,485.5,26.0,2.4,7.5,80.5,23.5,14.26
2016,11,29,8,0,592.0,33.0,2.4,8.0,119.0,29.72,20.84
2016,11,29,8,15,652.5,37.5,2.45,8.5,160.5,33.52,24.65
2016,11,29,8,30,713.0,42.0,2.5,9.0,202.0,37.37,28.33
2016,11,29,8,45,750.0,45.0,2.6,9.5,241.5,39.81,30.63
2016,11,29,9,0,787.0,48.0,2.7,10.0,281.0,46.62,36.79
2016,11,29,9,15,812.0,50.0,2.65,10.5,316.5,48.84,38.73
2016,11,29,9,30,837.0,52.0,2.6,11.0,352.0,51.0,40.56
2016,11,29,9,45,853.5,54.0,2.55,11.5,382.5,53.0,42.22
2016,11,29,10,0,870.0,56.0,2.5,12.0,413.0,54.93,43.8
2016,11,29,10,15,881.5,57.5,2.35,12.0,437.5,73.63,44.39
2016,11,29,10,30,893.0,59.0,2.2,12.0,462.0,125.08,67.1
2016,11,29,10,45,899.0,60.0,2.1,12.5,479.5,175.63,102.58
2016,11,29,11,0,905.0,61.0,2.0,13.0,497.0,225.61,144.36
