Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,15,909.0,61.5,1.9,13.0,507.5,273.93,188.11
2016,11,29,11,30,913.0,62.0,1.8,13.0,518.0,321.05,231.83
2016,11,29,11,45,912.0,63.0,1.7,13.5,521.0,365.61,272.88
2016,11,29,12,0,911.0,64.0,1.6,14.0,524.0,408.19,311.4
2016,11,29,12,15,754.0,101.0,1.55,14.0,479.5,416.86,324.88
2016,11,29,12,30,597.0,138.0,1.5,14.0,435.0,413.7,327.09
2016,11,29,12,45,735.0,104.5,1.5,14.5,461.5,476.69,377.94
2016,11,29,13,0,873.0,71.0,1.5,15.0,488.0,541.14,429.23
2016,11,29,13,15,864.0,70.0,1.5,15.0,469.0,564.19,449.22
2016,11,29,13,30,855.0,69.0,1.5,15.0,450.0,587.74,469.35
2016,11,29,13,45,842.0,67.0,1.5,15.0,424.5,601.42,481.78
2016,11,29,14,0,829.0,65.0,1.5,15.0,399.0,611.62,491.35
2016,11,29,14,15,809.0,63.0,1.45,14.5,367.5,613.89,495.23
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,612.61,496.12
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.0,600.68,487.61
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,585.34,475.92
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,555.43,452.96
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,522.55,426.33
2016,11,29,15,45,572.5,41.0,1.2,12.5,143.0,466.95,380.41
2016,11,29,16,0,502.0,35.0,1.2,12.0,102.0,409.46,329.61
2016,11,29,16,15,378.0,26.0,1.15,11.5,65.5,323.37,239.1
2016,11,29,16,30,254.0,17.0,1.1,11.0,29.0,210.62,0.0
2016,11,29,16,45,127.0,8.5,1.1,11.0,14.5,87.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.0,1.15,9.0,16.5,9.39,0.0
2016,11,30,7,30,201.0,22.0,1.1,9.0,33.0,18.37,0.0
2016,11,30,7,45,310.5,32.5,1.05,9.5,68.0,26.86,16.76
2016,11,30,8,0,420.0,43.0,1.0,10.0,103.0,35.25,25.51
2016,11,30,8,15,490.5,50.0,1.1,10.0,142.0,40.38,30.63
2016,11,30,8,30,561.0,57.0,1.2,10.0,181.0,45.53,35.58
2016,11,30,8,45,608.5,61.5,1.35,10.5,219.5,48.51,38.37
2016,11,30,9,0,656.0,66.0,1.5,11.0,258.0,51.54,41.09
2016,11,30,9,15,688.0,69.5,1.6,11.0,293.5,53.71,43.05
2016,11,30,9,30,720.0,73.0,1.7,11.0,329.0,55.91,44.99
2016,11,30,9,45,496.5,118.5,1.8,11.5,302.5,84.26,70.17
2016,11,30,10,0,273.0,164.0,1.9,12.0,276.0,113.99,96.16
2016,11,30,10,15,217.5,180.0,1.9,12.0,272.5,132.22,104.15
2016,11,30,10,30,162.0,196.0,1.9,12.0,269.0,154.21,119.14
2016,11,30,10,45,176.0,203.5,1.95,12.0,286.0,174.72,134.14
2016,11,30,11,0,190.0,211.0,2.0,12.0,303.0,196.54,151.58
2016,11,30,11,15,133.0,213.5,2.05,12.0,278.5,199.43,156.99
2016,11,30,11,30,76.0,216.0,2.1,12.0,254.0,195.24,156.19
2016,11,30,11,45,63.5,213.5,2.2,12.5,245.5,196.23,157.6
2016,11,30,12,0,51.0,211.0,2.3,13.0,237.0,195.68,157.55
2016,11,30,12,15,77.5,215.5,2.4,13.0,254.5,215.91,174.29
2016,11,30,12,30,104.0,220.0,2.5,13.0,272.0,238.47,193.15
2016,11,30,12,45,228.5,203.5,2.6,13.0,314.0,298.84,242.98
2016,11,30,13,0,353.0,187.0,2.7,13.0,356.0,368.78,300.74
2016,11,30,13,15,224.5,189.5,2.65,13.0,295.5,316.27,258.92
2016,11,30,13,30,96.0,192.0,2.6,13.0,235.0,235.71,193.15
2016,11,30,13,45,92.0,182.5,2.6,13.0,221.5,230.02,189.22
2016,11,30,14,0,88.0,173.0,2.6,13.0,208.0,223.86,184.61
2016,11,30,14,15,399.5,124.5,2.5,13.0,265.5,413.47,344.31
2016,11,30,14,30,711.0,76.0,2.4,13.0,323.0,580.26,479.16
2016,11,30,14,45,680.5,71.5,2.35,13.0,287.5,565.64,467.15
2016,11,30,15,0,650.0,67.0,2.3,13.0,252.0,547.83,453.27
2016,11,30,15,15,601.5,62.0,2.15,12.5,213.0,514.29,426.44
2016,11,30,15,30,553.0,57.0,2.0,12.0,174.0,478.08,396.15
2016,11,30,15,45,473.5,50.0,1.95,11.5,134.0,416.4,343.98
2016,11,30,16,0,394.0,43.0,1.9,11.0,94.0,353.2,287.64
2016,11,30,16,15,271.5,31.0,1.9,10.5,60.0,257.63,191.49
2016,11,30,16,30,149.0,19.0,1.9,10.0,26.0,143.54,0.0
2016,11,30,16,45,74.5,9.5,1.9,10.0,13.0,54.9,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,9.5,2.15,6.5,18.0,8.11,0.0
2016,12,1,7,30,327.0,19.0,2.1,7.0,36.0,17.36,0.0
2016,12,1,7,45,444.5,26.5,2.1,7.5,74.0,23.97,14.26
2016,12,1,8,0,562.0,34.0,2.1,8.0,112.0,30.62,21.55
2016,12,1,8,15,627.0,39.0,2.3,8.5,153.5,34.8,25.75
2016,12,1,8,30,692.0,44.0,2.5,9.0,195.0,39.03,29.8
2016,12,1,8,45,734.0,47.5,2.75,9.5,235.0,41.84,32.45
2016,12,1,9,0,776.0,51.0,3.0,10.0,275.0,44.69,35.03
2016,12,1,9,15,803.0,53.5,3.1,10.5,311.5,46.61,36.7
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,48.54,38.35
2016,12,1,9,45,842.0,59.5,3.3,11.5,378.5,51.09,40.51
2016,12,1,10,0,854.0,63.0,3.4,12.0,409.0,53.6,42.61
2016,12,1,10,15,867.0,64.5,3.45,12.0,434.0,73.43,47.81
2016,12,1,10,30,880.0,66.0,3.5,12.0,459.0,124.37,68.35
2016,12,1,10,45,889.0,67.0,3.55,12.5,477.0,174.8,102.82
2016,12,1,11,0,898.0,68.0,3.6,13.0,495.0,224.98,144.38
2016,12,1,11,15,902.5,68.5,3.55,13.0,506.0,273.26,188.21
2016,12,1,11,30,907.0,69.0,3.5,13.0,517.0,320.41,232.37
2016,12,1,11,45,909.0,68.5,3.5,13.5,520.5,364.53,273.75
2016,12,1,12,0,911.0,68.0,3.5,14.0,524.0,406.87,313.03
2016,12,1,12,15,909.5,68.0,3.45,14.0,520.0,446.3,349.72
2016,12,1,12,30,908.0,68.0,3.4,14.0,516.0,483.38,383.69
2016,12,1,12,45,901.0,68.0,3.35,14.5,503.5,515.3,412.08
2016,12,1,13,0,894.0,68.0,3.3,15.0,491.0,544.24,437.32
2016,12,1,13,15,884.5,67.0,3.25,15.0,472.0,567.7,458.5
2016,12,1,13,30,875.0,66.0,3.2,15.0,453.0,587.89,476.68
2016,12,1,13,45,859.0,65.0,3.2,15.0,427.0,600.91,489.07
2016,12,1,14,0,843.0,64.0,3.2,15.0,401.0,615.05,501.87
2016,12,1,14,15,822.5,62.0,3.1,14.5,369.0,617.44,505.98
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,616.22,506.97
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.5,603.67,497.75
2016,12,1,15,0,741.0,54.0,2.8,14.0,264.0,587.67,485.17
2016,12,1,15,15,696.5,50.0,2.65,13.5,224.0,557.77,461.41
2016,12,1,15,30,652.0,46.0,2.5,13.0,184.0,524.9,433.85
2016,12,1,15,45,579.0,40.5,2.45,12.5,142.5,468.54,385.98
2016,12,1,16,0,506.0,35.0,2.4,12.0,101.0,410.13,333.08
2016,12,1,16,15,380.5,26.0,2.45,11.5,65.0,323.74,239.53
2016,12,1,16,30,255.0,17.0,2.5,11.0,29.0,209.86,0.0
2016,12,1,16,45,127.5,8.5,2.65,10.5,14.5,87.17,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,7.68,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,16.43,0.0
2016,12,2,7,45,440.0,26.0,3.25,7.5,72.0,23.54,13.64
2016,12,2,8,0,553.0,34.0,3.3,8.0,109.0,30.64,21.49
2016,12,2,8,15,618.5,39.0,3.4,8.5,150.0,34.8,25.71
2016,12,2,8,30,684.0,44.0,3.5,9.0,191.0,39.02,29.76
2016,12,2,8,45,724.5,47.5,3.65,9.5,230.5,41.81,32.4
2016,12,2,9,0,765.0,51.0,3.8,10.0,270.0,44.63,34.96
2016,12,2,9,15,792.0,53.5,3.9,10.5,306.0,46.53,36.63
2016,12,2,9,30,819.0,56.0,4.0,11.0,342.0,48.46,38.27
2016,12,2,9,45,832.0,59.5,4.1,11.5,372.5,51.01,40.44
2016,12,2,10,0,845.0,63.0,4.2,12.0,403.0,53.53,42.55
2016,12,2,10,15,858.0,64.5,4.1,12.5,427.5,70.84,47.29
2016,12,2,10,30,871.0,66.0,4.0,13.0,452.0,121.25,66.48
2016,12,2,10,45,880.0,66.5,3.95,13.5,470.0,170.79,99.68
2016,12,2,11,0,889.0,67.0,3.9,14.0,488.0,220.06,140.12
2016,12,2,11,15,893.5,67.5,3.85,14.0,499.0,267.85,183.31
2016,12,2,11,30,898.0,68.0,3.8,14.0,510.0,314.53,226.93
2016,12,2,11,45,900.0,68.0,3.75,14.5,513.5,358.67,268.18
2016,12,2,12,0,902.0,68.0,3.7,15.0,517.0,401.08,307.38
2016,12,2,12,15,900.0,68.0,3.7,15.0,513.0,439.96,343.66
2016,12,2,12,30,898.0,68.0,3.7,15.0,509.0,476.48,377.26
2016,12,2,12,45,888.5,68.5,3.7,15.0,496.5,507.39,405.73
2016,12,2,13,0,879.0,69.0,3.7,15.0,484.0,535.21,431.1
2016,12,2,13,15,869.0,68.0,3.65,15.0,465.0,558.04,451.92
2016,12,2,13,30,859.0,67.0,3.6,15.0,446.0,577.62,469.74
2016,12,2,13,45,843.0,66.0,3.6,15.0,420.0,594.5,485.07
2016,12,2,14,0,827.0,65.0,3.6,15.0,394.0,604.27,494.63
2016,12,2,14,15,806.0,62.5,3.45,14.5,362.5,605.59,497.85
2016,12,2,14,30,785.0,60.0,3.3,14.0,331.0,603.32,497.9
2016,12,2,14,45,754.5,57.0,3.15,14.0,294.5,590.73,488.44
2016,12,2,15,0,724.0,54.0,3.0,14.0,258.0,574.72,475.66
2016,12,2,15,15,679.0,50.0,2.8,13.5,218.5,544.58,451.45
2016,12,2,15,30,634.0,46.0,2.6,13.0,179.0,511.51,423.51
2016,12,2,15,45,562.5,40.5,2.45,12.5,139.0,456.4,376.25
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,407.8,330.57
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,313.67,231.14
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,200.3,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,82.64,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,1.35,7.5,15.0,7.68,0.0
2016,12,3,7,30,254.0,18.0,1.3,8.0,30.0,15.0,0.0
2016,12,3,7,45,372.5,26.5,1.3,8.5,65.0,21.91,12.02
2016,12,3,8,0,491.0,35.0,1.3,9.0,100.0,28.81,19.78
2016,12,3,8,15,559.0,40.5,1.35,9.5,140.0,35.91,26.6
2016,12,3,8,30,627.0,46.0,1.4,10.0,180.0,40.47,30.96
2016,12,3,8,45,675.5,49.0,1.45,10.5,219.0,42.76,33.15
2016,12,3,9,0,724.0,52.0,1.5,11.0,258.0,45.15,35.32
2016,12,3,9,15,517.0,91.0,1.55,11.5,247.5,69.19,56.85
2016,12,3,9,30,310.0,130.0,1.6,12.0,237.0,93.69,78.48
2016,12,3,9,45,382.5,130.5,1.65,12.5,275.0,91.26,76.05
2016,12,3,10,0,455.0,131.0,1.7,13.0,313.0,91.6,76.11
2016,12,3,10,15,648.0,98.5,1.65,13.5,375.5,77.75,63.67
2016,12,3,10,30,841.0,66.0,1.6,14.0,438.0,116.66,63.97
2016,12,3,10,45,851.0,67.0,1.6,14.5,456.0,165.11,95.68
2016,12,3,11,0,861.0,68.0,1.6,15.0,474.0,213.48,134.57
2016,12,3,11,15,866.0,68.5,1.6,15.0,485.0,260.01,175.84
2016,12,3,11,30,871.0,69.0,1.6,15.0,496.0,305.54,217.58
2016,12,3,11,45,871.5,69.5,1.65,15.5,499.0,348.45,257.03
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,389.59,294.46
2016,12,3,12,15,870.5,69.5,1.75,16.0,498.5,427.04,328.83
2016,12,3,12,30,869.0,69.0,1.8,16.0,495.0,462.21,360.67
2016,12,3,12,45,863.5,69.0,1.85,16.5,483.5,493.57,388.16
2016,12,3,13,0,858.0,69.0,1.9,17.0,472.0,522.17,412.81
2016,12,3,13,15,849.0,68.0,1.85,17.0,454.0,544.97,432.85
2016,12,3,13,30,840.0,67.0,1.8,17.0,436.0,568.17,452.62
2016,12,3,13,45,823.0,66.5,1.8,17.0,411.0,581.1,464.5
2016,12,3,14,0,806.0,66.0,1.8,17.0,386.0,590.51,473.46
2016,12,3,14,15,785.5,63.5,1.7,16.5,355.5,591.91,476.45
2016,12,3,14,30,765.0,61.0,1.6,16.0,325.0,589.8,476.44
2016,12,3,14,45,730.0,59.0,1.55,16.0,288.5,575.33,465.94
2016,12,3,15,0,695.0,57.0,1.5,16.0,252.0,557.39,452.19
2016,12,3,15,15,649.5,53.0,1.45,15.5,213.5,526.87,428.69
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,499.37,405.94
2016,12,3,15,45,525.0,43.0,1.35,14.5,135.0,440.04,356.65
2016,12,3,16,0,446.0,37.0,1.3,14.0,95.0,379.59,303.32
2016,12,3,16,15,323.0,27.0,1.35,13.5,60.5,286.22,207.6
2016,12,3,16,30,200.0,17.0,1.4,13.0,26.0,173.57,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,13.0,69.7,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,11.52,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,20.5,0.0
2016,12,4,7,45,230.5,32.0,0.95,8.5,62.0,24.85,14.05
2016,12,4,8,0,461.0,37.0,1.0,9.0,97.0,30.48,21.2
2016,12,4,8,15,532.5,43.0,1.05,9.5,136.5,34.98,25.75
2016,12,4,8,30,604.0,49.0,1.1,10.0,176.0,39.53,30.11
2016,12,4,8,45,648.5,53.5,1.15,10.5,214.5,46.5,36.53
2016,12,4,9,0,693.0,58.0,1.2,11.0,253.0,49.97,39.67
2016,12,4,9,15,723.0,61.5,1.2,11.0,288.5,52.49,41.97
2016,12,4,9,30,753.0,65.0,1.2,11.0,324.0,55.04,44.23
2016,12,4,9,45,603.0,98.0,1.25,11.5,317.5,72.87,60.04
2016,12,4,10,0,453.0,131.0,1.3,12.0,311.0,91.65,76.48
2016,12,4,10,15,498.5,130.5,1.3,12.0,340.0,94.7,79.03
2016,12,4,10,30,544.0,130.0,1.3,12.0,369.0,129.35,85.91
2016,12,4,10,45,535.5,138.5,1.3,12.5,382.0,167.85,112.53
2016,12,4,11,0,527.0,147.0,1.3,13.0,395.0,205.16,143.0
2016,12,4,11,15,674.5,116.0,1.35,13.0,440.5,247.58,174.03
2016,12,4,11,30,822.0,85.0,1.4,13.0,486.0,301.34,216.85
2016,12,4,11,45,825.0,85.0,1.45,13.5,489.5,343.6,255.56
2016,12,4,12,0,828.0,85.0,1.5,14.0,493.0,384.42,292.6
2016,12,4,12,15,611.5,135.0,1.65,14.0,435.5,379.65,296.74
2016,12,4,12,30,395.0,185.0,1.8,14.0,378.0,346.54,275.92
2016,12,4,12,45,374.0,184.5,1.95,14.5,364.0,355.43,285.06
2016,12,4,13,0,353.0,184.0,2.1,15.0,350.0,361.88,291.64
2016,12,4,13,15,403.5,166.5,2.2,15.0,349.0,397.94,322.1
2016,12,4,13,30,454.0,149.0,2.3,15.0,348.0,426.2,346.43
2016,12,4,13,45,504.0,130.0,2.4,15.0,339.0,452.6,369.41
2016,12,4,14,0,554.0,111.0,2.5,15.0,330.0,484.48,396.57
2016,12,4,14,15,509.5,113.5,2.45,14.5,302.5,467.15,384.4
2016,12,4,14,30,465.0,116.0,2.4,14.0,275.0,453.0,374.39
2016,12,4,14,45,450.0,105.0,2.35,14.0,245.0,440.2,364.87
2016,12,4,15,0,435.0,94.0,2.3,14.0,215.0,425.1,352.97
2016,12,4,15,15,396.0,83.5,2.25,13.5,181.0,392.47,326.65
2016,12,4,15,30,357.0,73.0,2.2,13.0,147.0,358.12,297.82
2016,12,4,15,45,311.0,59.5,2.15,12.5,113.5,313.87,259.54
2016,12,4,16,0,265.0,46.0,2.1,12.0,80.0,268.94,218.42
2016,12,4,16,15,132.5,33.5,2.15,11.5,50.5,155.12,112.22
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,23.32,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.5,2.0,7.0,6.5,5.55,0.0
2016,12,5,7,30,0.0,13.0,2.0,7.0,13.0,10.73,0.0
2016,12,5,7,45,7.0,28.5,2.0,7.5,29.5,22.97,12.24
2016,12,5,8,0,14.0,44.0,2.0,8.0,46.0,34.7,24.9
2016,12,5,8,15,24.5,61.0,2.0,8.0,66.0,47.27,36.86
2016,12,5,8,30,35.0,78.0,2.0,8.0,86.0,59.62,48.46
2016,12,5,8,45,41.5,94.5,2.0,8.5,105.0,71.4,59.29
2016,12,5,9,0,48.0,111.0,2.0,9.0,124.0,82.95,69.73
2016,12,5,9,15,55.5,124.5,1.95,9.0,142.0,92.52,78.37
2016,12,5,9,30,63.0,138.0,1.9,9.0,160.0,101.88,86.71
2016,12,5,9,45,52.5,148.0,1.9,9.5,167.5,108.85,92.66
2016,12,5,10,0,42.0,158.0,1.9,10.0,175.0,115.62,98.36
2016,12,5,10,15,234.0,156.0,1.9,10.0,257.5,109.77,93.04
2016,12,5,10,30,426.0,154.0,1.9,10.0,340.0,136.1,96.75
2016,12,5,10,45,453.0,155.5,1.9,10.0,361.0,168.4,117.99
2016,12,5,11,0,480.0,157.0,1.9,10.0,382.0,202.92,145.11
2016,12,5,11,15,342.5,185.5,1.85,10.0,348.0,222.8,168.94
2016,12,5,11,30,205.0,214.0,1.8,10.0,314.0,227.76,179.65
2016,12,5,11,45,212.0,215.5,1.8,10.0,319.0,245.38,195.39
2016,12,5,12,0,219.0,217.0,1.8,10.0,324.0,263.18,211.27
2016,12,5,12,15,236.5,213.0,1.75,10.0,328.5,280.69,226.71
2016,12,5,12,30,254.0,209.0,1.7,10.0,333.0,304.84,247.52
2016,12,5,12,45,217.0,207.5,1.7,10.5,311.5,293.67,239.5
2016,12,5,13,0,180.0,206.0,1.7,11.0,290.0,285.47,233.54
2016,12,5,13,15,163.0,198.0,1.6,11.0,272.5,278.89,228.98
2016,12,5,13,30,146.0,190.0,1.5,11.0,255.0,270.61,222.82
2016,12,5,13,45,127.0,179.0,1.45,11.0,233.0,256.44,211.74
2016,12,5,14,0,108.0,168.0,1.4,11.0,211.0,240.7,199.18
2016,12,5,14,15,99.5,156.5,1.4,10.5,193.5,218.23,181.49
2016,12,5,14,30,91.0,145.0,1.4,10.0,176.0,206.19,172.13
2016,12,5,14,45,89.0,129.5,1.4,10.0,157.0,192.85,161.27
2016,12,5,15,0,87.0,114.0,1.4,10.0,138.0,191.04,159.78
2016,12,5,15,15,77.0,97.5,1.45,9.5,116.5,169.69,141.71
2016,12,5,15,30,67.0,81.0,1.5,9.0,95.0,135.58,112.44
2016,12,5,15,45,56.5,63.5,1.55,9.0,73.5,122.5,100.14
2016,12,5,16,0,46.0,46.0,1.6,9.0,52.0,96.15,75.97
2016,12,5,16,15,23.0,30.0,1.6,9.0,33.0,51.46,33.85
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,11.56,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,6.83,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,13.66,0.0
2016,12,6,7,45,364.0,25.5,2.35,5.5,61.0,21.17,10.57
2016,12,6,8,0,489.0,35.0,2.4,6.0,96.0,28.97,19.98
2016,12,6,8,15,561.5,41.0,2.45,6.5,136.5,36.55,27.4
2016,12,6,8,30,634.0,47.0,2.5,7.0,177.0,41.55,32.26
2016,12,6,8,45,559.5,64.0,2.6,8.0,196.0,50.65,40.61
2016,12,6,9,0,485.0,81.0,2.7,9.0,215.0,62.7,51.49
2016,12,6,9,15,513.5,86.5,2.75,9.5,245.5,65.89,54.31
2016,12,6,9,30,542.0,92.0,2.8,10.0,276.0,69.11,57.08
2016,12,6,9,45,584.0,93.0,2.9,10.5,308.0,69.05,56.86
2016,12,6,10,0,626.0,94.0,3.0,11.0,340.0,69.2,56.8
2016,12,6,10,15,738.0,82.0,3.0,11.0,389.5,67.34,55.07
2016,12,6,10,30,850.0,70.0,3.0,11.0,439.0,107.99,59.33
2016,12,6,10,45,857.0,71.5,3.05,11.5,457.0,157.64,91.09
2016,12,6,11,0,864.0,73.0,3.1,12.0,475.0,207.0,130.86
2016,12,6,11,15,869.0,73.5,3.1,12.0,486.0,254.57,173.47
2016,12,6,11,30,874.0,74.0,3.1,12.0,497.0,303.78,219.02
2016,12,6,11,45,683.0,119.5,3.15,12.0,452.0,322.64,245.34
2016,12,6,12,0,492.0,165.0,3.2,12.0,407.0,324.63,255.3
2016,12,6,12,15,677.5,121.5,3.25,12.0,451.5,390.61,309.44
2016,12,6,12,30,863.0,78.0,3.3,12.0,496.0,462.6,369.25
2016,12,6,12,45,860.0,76.5,3.35,12.0,485.0,494.6,398.73
2016,12,6,13,0,857.0,75.0,3.4,12.0,474.0,523.91,425.62
2016,12,6,13,15,847.5,74.0,3.45,12.0,456.0,547.49,447.46
2016,12,6,13,30,838.0,73.0,3.5,12.0,438.0,567.86,466.34
2016,12,6,13,45,823.5,71.5,3.6,12.0,413.0,581.5,479.69
2016,12,6,14,0,809.0,70.0,3.7,12.0,388.0,591.68,489.99
2016,12,6,14,15,788.0,67.5,3.65,12.0,357.5,593.2,492.77
2016,12,6,14,30,767.0,65.0,3.6,12.0,327.0,591.16,492.37
2016,12,6,14,45,737.5,61.5,3.6,12.0,291.0,578.97,483.58
2016,12,6,15,0,708.0,58.0,3.6,12.0,255.0,563.35,471.37
2016,12,6,15,15,661.5,54.0,3.45,11.5,216.0,532.59,446.48
2016,12,6,15,30,615.0,50.0,3.3,11.0,177.0,505.07,422.55
2016,12,6,15,45,545.5,43.5,3.15,10.5,137.5,451.89,376.16
2016,12,6,16,0,476.0,37.0,3.0,10.0,98.0,397.4,325.36
2016,12,6,16,15,347.0,27.5,2.9,9.5,62.5,300.97,222.45
2016,12,6,16,30,218.0,18.0,2.8,9.0,27.0,184.97,0.0
2016,12,6,16,45,109.0,9.0,2.7,8.5,13.5,75.45,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,14.51,0.0
2016,12,7,7,45,88.0,30.0,1.9,5.0,41.0,23.34,11.77
2016,12,7,8,0,176.0,43.0,1.9,5.0,65.0,32.77,23.36
2016,12,7,8,15,199.5,59.0,1.95,5.0,92.5,45.02,35.2
2016,12,7,8,30,223.0,75.0,2.0,5.0,120.0,56.42,46.06
2016,12,7,8,45,240.5,89.0,2.05,5.5,147.0,66.19,55.2
2016,12,7,9,0,258.0,103.0,2.1,6.0,174.0,75.72,63.95
2016,12,7,9,15,268.5,116.0,2.05,6.5,198.5,84.33,71.71
2016,12,7,9,30,279.0,129.0,2.0,7.0,223.0,92.73,79.14
2016,12,7,9,45,185.5,146.5,2.0,7.5,212.0,105.95,90.8
2016,12,7,10,0,92.0,164.0,2.0,8.0,201.0,119.36,102.48
2016,12,7,10,15,169.5,172.5,2.0,8.0,244.5,121.97,104.64
2016,12,7,10,30,247.0,181.0,2.0,8.0,288.0,142.52,109.44
2016,12,7,10,45,197.0,193.0,2.05,8.5,280.5,165.52,127.71
2016,12,7,11,0,147.0,205.0,2.1,9.0,273.0,180.21,141.61
2016,12,7,11,15,84.0,194.0,2.2,9.0,233.0,171.26,137.21
2016,12,7,11,30,21.0,183.0,2.3,9.0,193.0,153.57,125.07
2016,12,7,11,45,10.5,140.5,2.45,9.0,145.5,118.87,96.25
2016,12,7,12,0,0.0,98.0,2.6,9.0,98.0,81.32,64.6
2016,12,7,12,15,0.0,80.5,2.7,9.0,80.5,66.84,52.23
2016,12,7,12,30,0.0,63.0,2.8,9.0,63.0,52.22,39.67
2016,12,7,12,45,0.0,96.5,2.95,9.5,96.5,80.37,63.8
2016,12,7,13,0,0.0,130.0,3.1,10.0,130.0,109.63,88.65
2016,12,7,13,15,0.0,117.0,3.15,9.5,117.0,98.72,79.57
2016,12,7,13,30,0.0,104.0,3.2,9.0,104.0,87.61,70.3
2016,12,7,13,45,0.0,119.0,3.25,9.0,119.0,101.98,82.73
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,117.79,96.38
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,108.78,88.76
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,99.71,81.07
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,88.99,71.88
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,78.17,62.49
2016,12,7,15,15,0.0,73.5,3.3,8.5,73.5,66.08,52.0
2016,12,7,15,30,0.0,60.0,3.2,8.0,60.0,53.78,41.16
2016,12,7,15,45,0.0,46.0,3.15,8.0,46.0,40.55,29.34
2016,12,7,16,0,0.0,32.0,3.1,8.0,32.0,26.8,17.01
2016,12,7,16,15,0.0,20.5,3.05,7.5,20.5,16.92,7.26
2016,12,7,16,30,0.0,9.0,3.0,7.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,2.95,7.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,11.0,5.0,4.27,0.0
2016,12,8,7,30,0.0,10.0,3.2,11.0,10.0,8.54,0.0
2016,12,8,7,45,3.5,25.5,3.2,11.5,26.0,20.65,8.89
2016,12,8,8,0,7.0,41.0,3.2,12.0,42.0,32.67,22.46
2016,12,8,8,15,18.5,57.5,3.15,12.0,61.0,44.71,33.87
2016,12,8,8,30,30.0,74.0,3.1,12.0,80.0,56.79,45.08
2016,12,8,8,45,37.0,89.5,3.05,12.5,98.5,68.0,55.3
2016,12,8,9,0,44.0,105.0,3.0,13.0,117.0,79.01,65.16
2016,12,8,9,15,49.0,119.5,2.9,13.0,134.5,89.19,74.26
2016,12,8,9,30,54.0,134.0,2.8,13.0,152.0,99.15,83.05
2016,12,8,9,45,63.5,147.5,2.75,13.0,171.0,108.36,91.1
2016,12,8,10,0,73.0,161.0,2.7,13.0,190.0,117.36,98.88
2016,12,8,10,15,36.5,116.5,2.65,13.0,131.0,90.43,75.04
2016,12,8,10,30,0.0,72.0,2.6,13.0,72.0,59.71,45.55
2016,12,8,10,45,6.0,120.0,2.55,13.5,123.0,97.82,77.39
2016,12,8,11,0,12.0,168.0,2.5,14.0,174.0,135.56,108.34
2016,12,8,11,15,6.0,155.5,2.45,14.0,158.5,126.91,101.29
2016,12,8,11,30,0.0,143.0,2.4,14.0,143.0,116.88,93.13
2016,12,8,11,45,0.0,144.0,2.35,14.0,144.0,118.39,94.37
2016,12,8,12,0,0.0,145.0,2.3,14.0,145.0,119.88,95.59
2016,12,8,12,15,0.0,138.5,2.25,14.0,138.5,115.15,91.65
2016,12,8,12,30,0.0,132.0,2.2,14.0,132.0,110.23,87.58
2016,12,8,12,45,0.0,103.5,2.2,14.0,103.5,86.33,67.63
2016,12,8,13,0,0.0,75.0,2.2,14.0,75.0,62.23,47.39
2016,12,8,13,15,0.0,70.0,2.15,14.0,70.0,58.05,43.91
2016,12,8,13,30,0.0,65.0,2.1,14.0,65.0,53.87,40.42
2016,12,8,13,45,0.0,44.5,2.1,14.0,44.5,36.8,25.92
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,19.79,11.39
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,18.13,9.98
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,16.48,8.57
2016,12,8,14,45,0.0,17.5,1.95,14.0,17.5,14.41,6.79
2016,12,8,15,0,0.0,15.0,1.9,14.0,15.0,12.34,5.0
2016,12,8,15,15,0.0,12.5,1.8,13.5,12.5,10.27,3.21
2016,12,8,15,30,0.0,10.0,1.7,13.0,10.0,8.21,1.41
2016,12,8,15,45,0.0,7.5,1.65,13.0,7.5,6.15,0.0
2016,12,8,16,0,0.0,5.0,1.6,13.0,5.0,4.1,0.0
2016,12,8,16,15,0.0,3.0,1.55,13.0,3.0,2.46,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.82,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.43,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,7.0,1.3,12.0,9.5,5.97,0.0
2016,12,9,7,30,163.0,14.0,1.3,12.0,19.0,11.95,0.0
2016,12,9,7,45,300.0,23.5,1.35,12.5,51.5,19.41,7.47
2016,12,9,8,0,437.0,33.0,1.4,13.0,84.0,27.21,17.66
2016,12,9,8,15,511.5,39.0,1.5,13.0,122.5,31.79,22.39
2016,12,9,8,30,586.0,45.0,1.6,13.0,161.0,39.63,29.71
2016,12,9,8,45,636.5,48.5,1.7,13.5,199.0,42.31,32.26
2016,12,9,9,0,687.0,52.0,1.8,14.0,237.0,45.07,34.77
2016,12,9,9,15,369.5,92.0,1.85,14.0,193.5,66.8,54.16
2016,12,9,9,30,52.0,132.0,1.9,14.0,150.0,97.87,81.6
2016,12,9,9,45,34.0,137.5,2.0,14.5,150.0,102.15,85.08
2016,12,9,10,0,16.0,143.0,2.1,15.0,150.0,110.27,91.91
2016,12,9,10,15,104.5,163.5,2.15,15.0,208.5,116.03,96.8
2016,12,9,10,30,193.0,184.0,2.2,15.0,267.0,142.72,108.86
2016,12,9,10,45,114.5,184.0,2.3,15.0,234.0,149.24,114.9
2016,12,9,11,0,36.0,184.0,2.4,15.0,201.0,148.29,117.27
2016,12,9,11,15,41.0,191.0,2.4,15.0,210.5,159.3,126.19
2016,12,9,11,30,46.0,198.0,2.4,15.0,220.0,170.92,135.73
2016,12,9,11,45,206.5,194.0,2.4,15.5,294.5,224.27,174.94
2016,12,9,12,0,367.0,190.0,2.4,16.0,369.0,293.62,228.43
2016,12,9,12,15,291.0,200.0,2.35,16.0,341.5,292.9,231.01
2016,12,9,12,30,215.0,210.0,2.3,16.0,314.0,280.01,223.06
2016,12,9,12,45,232.0,203.5,2.25,16.0,313.0,294.62,235.98
2016,12,9,13,0,249.0,197.0,2.2,16.0,312.0,317.58,255.41
2016,12,9,13,15,143.5,185.5,2.15,15.5,251.0,254.34,205.81
2016,12,9,13,30,38.0,174.0,2.1,15.0,190.0,182.52,147.49
2016,12,9,13,45,123.0,168.5,2.05,15.0,217.5,241.53,197.43
2016,12,9,14,0,208.0,163.0,2.0,15.0,245.0,294.79,242.1
2016,12,9,14,15,202.0,150.5,1.85,15.0,225.0,285.93,235.25
2016,12,9,14,30,196.0,138.0,1.7,15.0,205.0,275.91,227.56
2016,12,9,14,45,190.0,123.5,1.55,15.0,182.5,275.01,226.92
2016,12,9,15,0,184.0,109.0,1.4,15.0,160.0,260.47,215.0
2016,12,9,15,15,170.0,93.5,1.3,14.5,135.0,238.07,196.63
2016,12,9,15,30,156.0,78.0,1.2,14.0,110.0,214.46,176.64
2016,12,9,15,45,135.5,61.5,1.1,14.0,85.0,183.86,149.76
2016,12,9,16,0,115.0,45.0,1.0,14.0,60.0,151.95,120.75
2016,12,9,16,15,57.5,30.5,1.0,13.5,38.0,85.78,59.3
2016,12,9,16,30,0.0,16.0,1.0,13.0,16.0,14.05,0.0
2016,12,9,16,45,0.0,8.0,1.05,13.0,8.0,6.83,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
