Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.56,0.0
2016,12,10,7,45,0.0,8.5,3.6,14.0,8.5,6.98,0.0
2016,12,10,8,0,0.0,14.0,3.6,14.0,14.0,11.51,4.14
2016,12,10,8,15,0.0,20.5,3.5,14.0,20.5,16.88,9.17
2016,12,10,8,30,0.0,27.0,3.4,14.0,27.0,22.26,14.14
2016,12,10,8,45,0.0,33.5,3.3,14.0,33.5,27.64,19.09
2016,12,10,9,0,0.0,40.0,3.2,14.0,40.0,33.04,24.01
2016,12,10,9,15,0.0,46.5,3.05,14.0,46.5,38.44,28.88
2016,12,10,9,30,0.0,53.0,2.9,14.0,53.0,43.85,33.72
2016,12,10,9,45,0.0,58.5,2.8,14.0,58.5,48.44,37.78
2016,12,10,10,0,0.0,64.0,2.7,14.0,64.0,53.03,41.82
2016,12,10,10,15,0.0,39.5,2.7,14.0,39.5,32.64,23.59
2016,12,10,10,30,0.0,15.0,2.7,14.0,15.0,12.37,4.97
2016,12,10,10,45,0.0,32.5,2.7,14.5,32.5,26.85,17.33
2016,12,10,11,0,0.0,50.0,2.7,15.0,50.0,41.38,29.62
2016,12,10,11,15,0.0,36.0,2.65,15.0,36.0,29.76,19.72
2016,12,10,11,30,0.0,22.0,2.6,15.0,22.0,18.16,9.84
2016,12,10,11,45,0.0,43.5,2.55,15.0,43.5,35.99,25.0
2016,12,10,12,0,0.0,65.0,2.5,15.0,65.0,53.89,40.13
2016,12,10,12,15,0.0,36.0,2.45,15.0,36.0,29.77,19.7
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,5.77,0.0
2016,12,10,12,45,0.0,41.5,2.35,15.0,41.5,34.33,23.61
2016,12,10,13,0,0.0,76.0,2.3,15.0,76.0,63.07,47.95
2016,12,10,13,15,0.0,72.5,2.25,14.5,72.5,60.14,45.59
2016,12,10,13,30,0.0,69.0,2.2,14.0,69.0,57.21,43.26
2016,12,10,13,45,0.0,86.5,2.15,14.0,86.5,72.32,56.14
2016,12,10,14,0,0.0,104.0,2.1,14.0,104.0,88.84,70.17
2016,12,10,14,15,0.0,95.5,2.05,14.0,95.5,81.68,64.18
2016,12,10,14,30,0.0,87.0,2.0,14.0,87.0,74.48,58.15
2016,12,10,14,45,0.0,77.5,2.0,14.0,77.5,66.26,51.19
2016,12,10,15,0,0.0,68.0,2.0,14.0,68.0,57.98,44.11
2016,12,10,15,15,0.0,57.5,1.95,13.5,57.5,48.62,36.1
2016,12,10,15,30,0.0,47.0,1.9,13.0,47.0,39.14,27.89
2016,12,10,15,45,0.0,36.5,1.85,13.0,36.5,30.17,19.97
2016,12,10,16,0,0.0,26.0,1.8,13.0,26.0,21.46,12.21
2016,12,10,16,15,0.0,16.5,1.75,12.5,16.5,13.59,4.6
2016,12,10,16,30,0.0,7.0,1.7,12.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,1.65,12.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,6.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,6.0,12.0,10.24,0.0
2016,12,11,7,45,65.5,26.5,1.45,6.5,33.5,20.68,7.28
2016,12,11,8,0,131.0,41.0,1.4,7.0,55.0,31.65,21.86
2016,12,11,8,15,154.0,57.0,1.35,7.0,81.0,43.32,33.26
2016,12,11,8,30,177.0,73.0,1.3,7.0,107.0,54.71,44.06
2016,12,11,8,45,191.0,88.0,1.3,7.5,132.5,65.1,53.73
2016,12,11,9,0,205.0,103.0,1.3,8.0,158.0,75.23,62.98
2016,12,11,9,15,212.0,117.5,1.3,8.0,181.0,84.73,71.63
2016,12,11,9,30,219.0,132.0,1.3,8.0,204.0,93.98,79.94
2016,12,11,9,45,224.0,144.0,1.3,8.5,224.0,101.46,86.4
2016,12,11,10,0,229.0,156.0,1.3,9.0,244.0,108.76,92.63
2016,12,11,10,15,171.0,170.0,1.35,9.5,238.0,120.36,102.6
2016,12,11,10,30,113.0,184.0,1.4,10.0,232.0,136.97,108.56
2016,12,11,10,45,113.0,192.0,1.45,10.5,242.0,153.14,120.09
2016,12,11,11,0,113.0,200.0,1.5,11.0,252.0,169.27,132.83
2016,12,11,11,15,141.5,205.5,1.5,11.0,272.0,189.59,148.71
2016,12,11,11,30,170.0,211.0,1.5,11.0,292.0,212.55,167.34
2016,12,11,11,45,305.5,192.5,1.55,11.5,339.5,253.77,198.06
2016,12,11,12,0,441.0,174.0,1.6,12.0,387.0,307.95,240.65
2016,12,11,12,15,333.5,191.0,1.65,12.0,351.5,300.08,238.64
2016,12,11,12,30,226.0,208.0,1.7,12.0,316.0,281.79,226.98
2016,12,11,12,45,252.5,200.0,1.75,12.0,318.5,306.66,248.43
2016,12,11,13,0,279.0,192.0,1.8,12.0,321.0,326.47,265.73
2016,12,11,13,15,139.5,146.0,1.85,12.0,210.5,212.7,174.3
2016,12,11,13,30,0.0,100.0,1.9,12.0,100.0,84.04,66.28
2016,12,11,13,45,0.0,102.0,2.0,12.0,102.0,86.29,68.45
2016,12,11,14,0,0.0,104.0,2.1,12.0,104.0,88.83,70.7
2016,12,11,14,15,0.0,96.0,1.95,11.5,96.0,82.15,65.22
2016,12,11,14,30,0.0,88.0,1.8,11.0,88.0,75.45,59.67
2016,12,11,14,45,0.0,78.0,1.65,11.0,78.0,66.75,52.23
2016,12,11,15,0,0.0,68.0,1.5,11.0,68.0,57.98,44.65
2016,12,11,15,15,0.0,57.5,1.45,10.5,57.5,48.61,36.56
2016,12,11,15,30,0.0,47.0,1.4,10.0,47.0,39.13,28.26
2016,12,11,15,45,0.0,36.5,1.35,10.0,36.5,30.17,20.26
2016,12,11,16,0,0.0,26.0,1.3,10.0,26.0,21.46,12.42
2016,12,11,16,15,0.0,16.5,1.35,9.5,16.5,13.59,4.75
2016,12,11,16,30,0.0,7.0,1.4,9.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,1.45,9.0,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,13.66,0.0
2016,12,12,7,45,201.0,24.5,1.75,7.5,47.0,20.27,6.18
2016,12,12,8,0,402.0,33.0,1.8,8.0,78.0,27.25,17.86
2016,12,12,8,15,482.0,40.0,1.85,8.0,116.5,32.63,23.55
2016,12,12,8,30,562.0,47.0,1.9,8.0,155.0,38.03,28.84
2016,12,12,8,45,607.0,53.0,1.95,8.5,192.5,42.4,32.99
2016,12,12,9,0,652.0,59.0,2.0,9.0,230.0,46.73,36.99
2016,12,12,9,15,686.0,62.5,1.9,9.0,265.5,49.02,39.14
2016,12,12,9,30,720.0,66.0,1.8,9.0,301.0,55.9,45.39
2016,12,12,9,45,583.0,95.5,1.75,9.5,297.5,71.52,59.34
2016,12,12,10,0,446.0,125.0,1.7,10.0,294.0,88.08,73.97
2016,12,12,10,15,538.5,114.5,1.6,10.0,332.5,81.57,68.03
2016,12,12,10,30,631.0,104.0,1.5,10.0,371.0,104.69,67.53
2016,12,12,10,45,524.0,134.5,1.45,10.5,363.0,152.12,102.1
2016,12,12,11,0,417.0,165.0,1.4,11.0,355.0,189.64,136.07
2016,12,12,11,15,504.0,149.0,1.4,11.0,384.0,221.97,160.22
2016,12,12,11,30,591.0,133.0,1.4,11.0,413.0,263.83,194.21
2016,12,12,11,45,508.0,155.0,1.45,11.0,397.5,286.21,218.65
2016,12,12,12,0,425.0,177.0,1.5,11.0,382.0,303.81,238.1
2016,12,12,12,15,433.0,174.0,1.5,11.0,382.0,328.13,260.28
2016,12,12,12,30,441.0,171.0,1.5,11.0,382.0,351.85,281.7
2016,12,12,12,45,387.5,177.0,1.5,11.0,359.5,347.17,280.56
2016,12,12,13,0,334.0,183.0,1.5,11.0,337.0,344.5,280.39
2016,12,12,13,15,329.0,176.5,1.5,11.0,323.0,351.11,287.3
2016,12,12,13,30,324.0,170.0,1.5,11.0,309.0,356.2,292.76
2016,12,12,13,45,292.5,164.0,1.5,11.0,284.0,344.97,284.77
2016,12,12,14,0,261.0,158.0,1.5,11.0,259.0,331.25,274.52
2016,12,12,14,15,248.0,148.0,1.45,10.5,238.5,322.34,268.54
2016,12,12,14,30,235.0,138.0,1.4,10.0,218.0,311.96,261.07
2016,12,12,14,45,227.0,124.0,1.35,10.0,194.0,298.56,250.51
2016,12,12,15,0,219.0,110.0,1.3,10.0,170.0,283.78,238.46
2016,12,12,15,15,201.5,94.5,1.3,9.5,144.0,259.4,218.37
2016,12,12,15,30,184.0,79.0,1.3,9.0,118.0,233.69,196.42
2016,12,12,15,45,160.5,63.0,1.3,9.0,91.5,202.06,168.22
2016,12,12,16,0,137.0,47.0,1.3,9.0,65.0,169.3,137.84
2016,12,12,16,15,68.5,32.5,1.35,9.0,41.5,96.69,69.4
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,17.13,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.0,1.6,8.5,2.0,1.64,0.0
2016,12,13,8,0,0.0,4.0,1.7,9.0,4.0,3.28,0.0
2016,12,13,8,15,0.0,6.5,1.65,9.0,6.5,5.33,0.0
2016,12,13,8,30,0.0,9.0,1.6,9.0,9.0,7.39,1.04
2016,12,13,8,45,0.0,11.0,1.6,9.5,11.0,9.04,2.58
2016,12,13,9,0,0.0,13.0,1.6,10.0,13.0,10.69,4.11
2016,12,13,9,15,0.0,15.0,1.55,10.0,15.0,12.34,5.64
2016,12,13,9,30,0.0,17.0,1.5,10.0,17.0,14.0,7.15
2016,12,13,9,45,0.0,19.0,1.5,10.5,19.0,15.65,8.63
2016,12,13,10,0,0.0,21.0,1.5,11.0,21.0,17.31,10.1
2016,12,13,10,15,45.5,100.5,1.5,11.0,120.0,79.6,66.13
2016,12,13,10,30,91.0,180.0,1.5,11.0,219.0,136.03,108.32
2016,12,13,10,45,264.0,170.0,1.5,11.5,289.0,150.97,111.68
2016,12,13,11,0,437.0,160.0,1.5,12.0,359.0,187.98,133.35
2016,12,13,11,15,325.5,183.5,1.45,12.0,334.0,210.01,157.15
2016,12,13,11,30,214.0,207.0,1.4,12.0,309.0,219.59,170.68
2016,12,13,11,45,252.0,204.5,1.35,12.0,325.0,245.7,192.22
2016,12,13,12,0,290.0,202.0,1.3,12.0,341.0,273.43,215.43
2016,12,13,12,15,308.0,197.5,1.25,12.0,345.0,294.2,233.62
2016,12,13,12,30,326.0,193.0,1.2,12.0,349.0,315.41,252.14
2016,12,13,12,45,320.5,190.5,1.2,12.0,340.5,327.94,263.9
2016,12,13,13,0,315.0,188.0,1.2,12.0,332.0,339.14,274.4
2016,12,13,13,15,163.0,172.0,1.2,12.0,246.5,249.85,203.77
2016,12,13,13,30,11.0,156.0,1.2,12.0,161.0,141.45,114.35
2016,12,13,13,45,5.5,119.0,1.2,12.0,121.5,105.13,84.31
2016,12,13,14,0,0.0,82.0,1.2,12.0,82.0,68.56,53.38
2016,12,13,14,15,0.0,75.0,1.2,12.0,75.0,62.52,48.34
2016,12,13,14,30,0.0,68.0,1.2,12.0,68.0,56.45,43.18
2016,12,13,14,45,0.0,60.5,1.25,12.0,60.5,50.12,37.76
2016,12,13,15,0,0.0,53.0,1.3,12.0,53.0,43.87,32.36
2016,12,13,15,15,0.0,44.5,1.25,11.5,44.5,36.79,26.25
2016,12,13,15,30,0.0,36.0,1.2,11.0,36.0,29.73,20.06
2016,12,13,15,45,0.0,27.5,1.2,11.0,27.5,22.68,13.79
2016,12,13,16,0,0.0,19.0,1.2,11.0,19.0,15.64,7.5
2016,12,13,16,15,0.0,12.0,1.3,10.5,12.0,9.87,1.92
2016,12,13,16,30,0.0,5.0,1.4,10.0,5.0,4.1,0.0
2016,12,13,16,45,0.0,2.5,1.5,10.0,2.5,2.13,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,6.83,0.0
2016,12,14,7,45,29.0,23.0,2.65,12.5,26.0,18.39,3.19
2016,12,14,8,0,58.0,38.0,2.8,13.0,44.0,29.79,19.37
2016,12,14,8,15,78.0,54.5,2.8,13.0,66.5,41.95,31.09
2016,12,14,8,30,98.0,71.0,2.8,13.0,89.0,53.86,42.17
2016,12,14,8,45,110.0,87.5,2.85,13.0,112.0,65.48,52.85
2016,12,14,9,0,122.0,104.0,2.9,13.0,135.0,76.82,63.16
2016,12,14,9,15,129.5,119.0,2.95,13.0,156.5,86.97,72.27
2016,12,14,9,30,137.0,134.0,3.0,13.0,178.0,96.86,81.05
2016,12,14,9,45,139.0,146.5,3.05,13.5,195.5,105.03,88.04
2016,12,14,10,0,141.0,159.0,3.1,14.0,213.0,112.98,94.75
2016,12,14,10,15,161.5,170.0,3.1,14.0,235.0,120.1,100.86
2016,12,14,10,30,182.0,181.0,3.1,14.0,257.0,137.07,105.97
2016,12,14,10,45,102.5,177.5,3.1,14.0,221.0,141.63,109.88
2016,12,14,11,0,23.0,174.0,3.1,14.0,185.0,140.85,112.3
2016,12,14,11,15,30.0,182.5,3.1,14.0,196.5,149.91,119.5
2016,12,14,11,30,37.0,191.0,3.1,14.0,208.0,162.34,129.64
2016,12,14,11,45,18.5,159.5,3.1,14.5,168.0,136.0,108.35
2016,12,14,12,0,0.0,128.0,3.1,15.0,128.0,105.86,83.65
2016,12,14,12,15,0.0,129.5,3.05,15.0,129.5,107.56,85.1
2016,12,14,12,30,0.0,131.0,3.0,15.0,131.0,109.3,86.57
2016,12,14,12,45,0.0,127.0,2.95,15.0,127.0,106.4,84.19
2016,12,14,13,0,0.0,123.0,2.9,15.0,123.0,103.44,81.78
2016,12,14,13,15,0.0,119.0,2.9,15.0,119.0,100.46,79.37
2016,12,14,13,30,0.0,115.0,2.9,15.0,115.0,97.47,76.96
2016,12,14,13,45,0.0,117.5,2.9,15.0,117.5,100.53,79.63
2016,12,14,14,0,0.0,120.0,2.9,15.0,120.0,104.02,82.66
2016,12,14,14,15,0.0,110.0,2.9,14.5,110.0,95.7,75.91
2016,12,14,14,30,0.0,100.0,2.9,14.0,100.0,87.31,69.04
2016,12,14,14,45,0.0,89.0,2.9,14.0,89.0,77.84,61.04
2016,12,14,15,0,0.0,78.0,2.9,14.0,78.0,68.29,52.89
2016,12,14,15,15,0.0,66.0,2.9,14.0,66.0,57.57,43.64
2016,12,14,15,30,0.0,54.0,2.9,14.0,54.0,46.68,34.17
2016,12,14,15,45,0.0,42.0,2.9,14.0,42.0,35.58,24.44
2016,12,14,16,0,0.0,30.0,2.9,14.0,30.0,24.79,14.92
2016,12,14,16,15,0.0,19.0,2.85,13.5,19.0,15.67,6.28
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,13.0,2.0,1.64,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.28,0.0
2016,12,15,8,15,0.0,6.5,4.35,13.0,6.5,5.33,0.0
2016,12,15,8,30,0.0,9.0,4.1,13.0,9.0,7.39,0.92
2016,12,15,8,45,0.0,11.5,3.9,13.5,11.5,9.45,2.81
2016,12,15,9,0,0.0,14.0,3.7,14.0,14.0,11.51,4.69
2016,12,15,9,15,0.0,16.5,3.6,14.0,16.5,13.58,6.57
2016,12,15,9,30,0.0,19.0,3.5,14.0,19.0,15.65,8.43
2016,12,15,9,45,0.0,21.0,3.45,14.0,21.0,17.3,9.91
2016,12,15,10,0,0.0,23.0,3.4,14.0,23.0,18.96,11.39
2016,12,15,10,15,0.0,20.5,3.3,14.0,20.5,16.9,9.52
2016,12,15,10,30,0.0,18.0,3.2,14.0,18.0,14.84,7.1
2016,12,15,10,45,0.0,39.0,3.1,14.0,39.0,32.24,21.99
2016,12,15,11,0,0.0,60.0,3.0,14.0,60.0,49.71,36.84
2016,12,15,11,15,0.0,67.0,2.95,14.0,67.0,55.55,41.76
2016,12,15,11,30,0.0,74.0,2.9,14.0,74.0,61.4,46.68
2016,12,15,11,45,0.0,75.0,2.85,14.0,75.0,62.24,47.36
2016,12,15,12,0,0.0,76.0,2.8,14.0,76.0,63.07,48.06
2016,12,15,12,15,0.0,72.5,2.8,14.0,72.5,60.15,45.59
2016,12,15,12,30,0.0,69.0,2.8,14.0,69.0,57.22,43.13
2016,12,15,12,45,0.0,69.0,2.8,14.0,69.0,57.22,43.15
2016,12,15,13,0,0.0,69.0,2.8,14.0,69.0,57.22,43.18
2016,12,15,13,15,0.0,75.5,2.75,14.0,75.5,62.64,47.82
2016,12,15,13,30,0.0,82.0,2.7,14.0,82.0,68.19,52.57
2016,12,15,13,45,0.0,61.5,2.7,14.0,61.5,50.95,37.98
2016,12,15,14,0,0.0,41.0,2.7,14.0,41.0,33.88,23.46
2016,12,15,14,15,0.0,38.0,2.6,14.0,38.0,31.39,21.36
2016,12,15,14,30,0.0,35.0,2.5,14.0,35.0,28.89,19.24
2016,12,15,14,45,0.0,31.0,2.45,14.0,31.0,25.57,16.4
2016,12,15,15,0,0.0,27.0,2.4,14.0,27.0,22.25,13.53
2016,12,15,15,15,0.0,23.0,2.25,14.0,23.0,18.94,10.65
2016,12,15,15,30,0.0,19.0,2.1,14.0,19.0,15.63,7.74
2016,12,15,15,45,0.0,14.5,2.0,14.0,14.5,11.92,4.46
2016,12,15,16,0,0.0,10.0,1.9,14.0,10.0,8.21,1.18
2016,12,15,16,15,0.0,6.5,1.8,13.5,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,75.5,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,151.0,11.0,3.9,7.0,13.0,9.39,0.0
2016,12,16,7,45,305.5,21.0,4.0,7.5,45.5,17.5,0.98
2016,12,16,8,0,460.0,31.0,4.1,8.0,78.0,25.85,16.25
2016,12,16,8,15,543.0,37.0,4.2,8.0,118.0,33.23,23.93
2016,12,16,8,30,626.0,43.0,4.3,8.0,158.0,38.33,28.99
2016,12,16,8,45,674.5,48.0,4.45,8.5,198.0,42.37,32.88
2016,12,16,9,0,723.0,53.0,4.6,9.0,238.0,46.42,36.65
2016,12,16,9,15,756.5,56.0,4.6,9.0,274.5,48.66,38.77
2016,12,16,9,30,790.0,59.0,4.6,9.0,311.0,50.94,40.85
2016,12,16,9,45,813.0,61.0,4.7,9.5,343.5,52.35,42.02
2016,12,16,10,0,836.0,63.0,4.8,10.0,376.0,53.79,43.19
2016,12,16,10,15,851.5,65.0,4.8,10.0,402.0,55.18,44.39
2016,12,16,10,30,867.0,67.0,4.8,10.0,428.0,86.26,49.14
2016,12,16,10,45,876.0,68.0,4.8,10.5,448.0,141.53,80.02
2016,12,16,11,0,885.0,69.0,4.8,11.0,468.0,190.96,117.07
2016,12,16,11,15,891.5,70.0,4.75,11.0,480.5,239.55,159.49
2016,12,16,11,30,898.0,71.0,4.7,11.0,493.0,287.35,203.88
2016,12,16,11,45,901.0,71.0,4.7,11.0,498.5,332.26,246.9
2016,12,16,12,0,904.0,71.0,4.7,11.0,504.0,375.6,288.56
2016,12,16,12,15,903.5,71.0,4.7,11.0,501.5,415.9,327.25
2016,12,16,12,30,903.0,71.0,4.7,11.0,499.0,454.01,363.43
2016,12,16,12,45,898.0,70.5,4.75,11.5,489.0,487.26,394.34
2016,12,16,13,0,893.0,70.0,4.8,12.0,479.0,517.72,422.22
2016,12,16,13,15,884.5,69.0,4.8,11.5,462.0,542.97,446.79
2016,12,16,13,30,876.0,68.0,4.8,11.0,445.0,568.23,470.85
2016,12,16,13,45,862.0,66.5,4.85,11.0,420.5,583.99,486.24
2016,12,16,14,0,848.0,65.0,4.9,11.0,396.0,596.24,498.45
2016,12,16,14,15,828.0,63.0,4.85,11.0,365.5,600.71,503.78
2016,12,16,14,30,808.0,61.0,4.8,11.0,335.0,601.57,505.78
2016,12,16,14,45,779.5,58.0,4.8,11.0,299.5,592.28,499.29
2016,12,16,15,0,751.0,55.0,4.8,11.0,264.0,579.46,489.25
2016,12,16,15,15,707.5,51.0,4.65,10.5,225.0,552.29,467.05
2016,12,16,15,30,664.0,47.0,4.5,10.0,186.0,521.97,440.86
2016,12,16,15,45,596.5,41.0,4.4,9.5,145.5,470.91,395.97
2016,12,16,16,0,529.0,35.0,4.3,9.0,105.0,417.7,346.2
2016,12,16,16,15,264.5,33.5,4.2,8.5,68.5,250.12,191.32
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,48.18,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,3.0,40.0,12.76,0.0
2016,12,17,8,0,500.0,29.0,1.8,4.0,80.0,26.42,16.99
2016,12,17,8,15,581.0,35.0,1.85,4.5,120.5,31.55,22.8
2016,12,17,8,30,662.0,41.0,1.9,5.0,161.0,36.74,27.94
2016,12,17,8,45,711.5,45.5,1.95,5.5,202.0,40.44,31.55
2016,12,17,9,0,761.0,50.0,2.0,6.0,243.0,44.16,35.06
2016,12,17,9,15,793.0,53.0,2.0,6.5,280.5,46.49,37.21
2016,12,17,9,30,825.0,56.0,2.0,7.0,318.0,48.85,39.3
2016,12,17,9,45,845.5,58.0,2.0,7.5,350.5,50.32,40.54
2016,12,17,10,0,866.0,60.0,2.0,8.0,383.0,57.35,46.8
2016,12,17,10,15,880.5,61.5,2.0,8.0,409.5,58.87,48.12
2016,12,17,10,30,895.0,63.0,2.0,8.0,436.0,88.42,51.7
2016,12,17,10,45,903.0,64.5,2.0,8.5,455.5,139.64,78.04
2016,12,17,11,0,911.0,66.0,2.0,9.0,475.0,190.61,115.94
2016,12,17,11,15,916.5,66.5,2.0,9.0,488.0,239.82,158.63
2016,12,17,11,30,922.0,67.0,2.0,9.0,501.0,288.08,203.2
2016,12,17,11,45,922.5,68.0,2.0,9.5,505.5,334.18,246.5
2016,12,17,12,0,923.0,69.0,2.0,10.0,510.0,378.53,287.98
2016,12,17,12,15,922.0,69.0,2.0,10.0,508.0,419.44,326.5
2016,12,17,12,30,921.0,69.0,2.0,10.0,506.0,458.09,362.39
2016,12,17,12,45,911.0,70.0,2.0,10.0,495.0,491.26,393.19
2016,12,17,13,0,901.0,71.0,2.0,10.0,484.0,521.35,420.76
2016,12,17,13,15,892.0,70.0,1.95,10.0,466.5,546.71,443.77
2016,12,17,13,30,883.0,69.0,1.9,10.0,449.0,572.02,466.07
2016,12,17,13,45,868.0,67.5,1.85,10.0,424.5,587.52,480.31
2016,12,17,14,0,853.0,66.0,1.8,10.0,400.0,599.43,491.39
2016,12,17,14,15,833.0,64.0,1.75,10.0,369.0,604.13,496.55
2016,12,17,14,30,813.0,62.0,1.7,10.0,338.0,605.19,498.5
2016,12,17,14,45,782.5,59.5,1.65,10.0,302.5,595.37,491.56
2016,12,17,15,0,752.0,57.0,1.6,10.0,267.0,581.94,481.19
2016,12,17,15,15,707.5,53.0,1.6,9.5,227.5,554.18,459.86
2016,12,17,15,30,663.0,49.0,1.6,9.0,188.0,523.17,434.54
2016,12,17,15,45,592.0,43.0,1.6,8.5,147.0,469.73,389.48
2016,12,17,16,0,521.0,37.0,1.6,8.0,106.0,422.75,346.06
2016,12,17,16,15,260.5,34.5,1.65,7.5,69.0,250.61,191.49
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,47.6,0.0
2016,12,17,16,45,0.0,16.0,1.75,7.0,16.0,13.66,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,1.5,39.0,12.32,0.0
2016,12,18,8,0,501.0,28.0,2.9,2.0,78.0,25.49,16.22
2016,12,18,8,15,584.5,34.0,2.95,2.5,119.0,30.67,22.15
2016,12,18,8,30,668.0,40.0,3.0,3.0,160.0,35.89,27.36
2016,12,18,8,45,718.0,44.0,3.1,3.5,201.0,39.19,30.63
2016,12,18,9,0,768.0,48.0,3.2,4.0,242.0,42.53,33.82
2016,12,18,9,15,801.0,51.0,3.15,4.5,280.0,44.92,36.04
2016,12,18,9,30,834.0,54.0,3.1,5.0,318.0,47.34,38.21
2016,12,18,9,45,852.0,57.0,3.1,5.5,350.5,49.61,40.2
2016,12,18,10,0,870.0,60.0,3.1,6.0,383.0,57.37,47.19
2016,12,18,10,15,885.5,61.5,3.0,6.5,410.5,58.92,48.44
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,86.88,51.42
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,138.66,77.59
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,190.45,115.96
2016,12,18,11,15,927.5,66.5,2.75,8.0,491.5,240.24,159.31
2016,12,18,11,30,933.0,67.0,2.7,8.0,504.0,289.06,204.68
2016,12,18,11,45,935.5,67.0,2.7,8.5,509.5,335.42,248.58
2016,12,18,12,0,938.0,67.0,2.7,9.0,515.0,380.12,290.83
2016,12,18,12,15,937.0,67.0,2.7,9.0,512.5,421.67,330.41
2016,12,18,12,30,936.0,67.0,2.7,9.0,510.0,460.93,367.32
2016,12,18,12,45,931.5,66.5,2.7,9.5,500.0,495.68,399.1
2016,12,18,13,0,927.0,66.0,2.7,10.0,490.0,527.59,427.73
2016,12,18,13,15,918.5,65.0,2.7,10.0,472.5,553.98,452.09
2016,12,18,13,30,910.0,64.0,2.7,10.0,455.0,577.11,473.34
2016,12,18,13,45,897.0,62.5,2.7,10.0,431.0,593.83,489.11
2016,12,18,14,0,884.0,61.0,2.7,10.0,407.0,607.05,501.75
2016,12,18,14,15,865.0,59.0,2.6,9.5,376.0,612.54,508.48
2016,12,18,14,30,846.0,57.0,2.5,9.0,345.0,619.42,515.75
2016,12,18,14,45,818.5,54.5,2.45,9.0,309.5,612.02,510.71
2016,12,18,15,0,791.0,52.0,2.4,9.0,274.0,601.05,502.23
2016,12,18,15,15,749.5,48.5,2.3,8.0,234.0,576.28,483.42
2016,12,18,15,30,708.0,45.0,2.2,7.0,194.0,548.3,460.55
2016,12,18,15,45,642.0,39.5,2.1,6.5,152.5,499.03,417.83
2016,12,18,16,0,576.0,34.0,2.0,6.0,111.0,447.54,370.15
2016,12,18,16,15,456.5,26.0,2.0,5.5,73.0,358.12,278.09
2016,12,18,16,30,337.0,18.0,2.0,5.0,35.0,255.99,0.0
2016,12,18,16,45,168.5,9.0,2.0,5.0,17.5,111.9,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,2.5,36.5,11.72,0.0
2016,12,19,8,0,441.0,29.0,1.9,3.0,73.0,26.32,16.76
2016,12,19,8,15,525.0,36.0,1.9,3.5,112.0,32.32,23.53
2016,12,19,8,30,609.0,43.0,1.9,4.0,151.0,38.33,29.48
2016,12,19,8,45,660.5,47.0,1.9,4.5,190.5,41.48,32.62
2016,12,19,9,0,712.0,51.0,1.9,5.0,230.0,44.69,35.69
2016,12,19,9,15,745.0,54.5,1.85,5.5,266.5,47.37,38.17
2016,12,19,9,30,778.0,58.0,1.8,6.0,303.0,50.07,40.58
2016,12,19,9,45,714.5,70.0,1.8,6.5,313.0,58.69,48.36
2016,12,19,10,0,651.0,82.0,1.8,7.0,323.0,61.34,50.62
2016,12,19,10,15,741.5,76.5,1.8,7.5,369.5,62.91,51.88
2016,12,19,10,30,832.0,71.0,1.8,8.0,416.0,82.8,49.98
2016,12,19,10,45,841.5,72.5,1.85,8.5,435.5,131.7,74.42
2016,12,19,11,0,851.0,74.0,1.9,9.0,455.0,180.68,110.34
2016,12,19,11,15,765.0,90.0,1.85,9.0,439.5,223.47,151.24
2016,12,19,11,30,679.0,106.0,1.8,9.0,424.0,253.64,183.41
2016,12,19,11,45,674.5,108.5,1.8,9.5,427.5,290.74,218.14
2016,12,19,12,0,670.0,111.0,1.8,10.0,431.0,326.2,251.23
2016,12,19,12,15,602.0,129.5,1.8,10.0,416.0,350.43,276.17
2016,12,19,12,30,534.0,148.0,1.8,10.0,401.0,363.7,291.13
2016,12,19,12,45,588.5,130.0,1.8,10.5,404.0,401.58,323.47
2016,12,19,13,0,643.0,112.0,1.8,11.0,407.0,436.51,353.19
2016,12,19,13,15,740.5,92.5,1.75,11.0,420.0,492.45,399.57
2016,12,19,13,30,838.0,73.0,1.7,11.0,433.0,549.69,446.41
2016,12,19,13,45,822.5,71.5,1.65,11.0,409.5,564.05,459.36
2016,12,19,14,0,807.0,70.0,1.6,11.0,386.0,574.91,469.53
2016,12,19,14,15,786.0,67.5,1.5,10.5,356.0,577.82,473.79
2016,12,19,14,30,765.0,65.0,1.4,10.0,326.0,577.17,474.92
2016,12,19,14,45,734.5,62.0,1.3,10.0,291.5,566.4,466.87
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,552.15,455.54
2016,12,19,15,15,659.0,54.5,1.2,9.5,218.5,523.43,433.55
2016,12,19,15,30,614.0,50.0,1.2,9.0,180.0,497.38,412.15
2016,12,19,15,45,541.0,44.5,1.3,8.5,141.0,444.69,368.37
2016,12,19,16,0,468.0,39.0,1.4,8.0,102.0,390.4,320.28
2016,12,19,16,15,234.0,35.5,1.4,7.5,67.0,234.63,180.84
2016,12,19,16,30,0.0,32.0,1.4,7.0,32.0,46.34,0.0
2016,12,19,16,45,0.0,16.0,1.4,7.0,16.0,13.66,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
