Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,14.5,2.2,5.0,32.5,11.68,0.0
2016,12,20,8,0,372.0,29.0,2.2,6.0,65.0,23.97,14.43
2016,12,20,8,15,458.0,36.5,2.15,6.5,102.5,29.85,21.0
2016,12,20,8,30,544.0,44.0,2.1,7.0,140.0,35.72,26.74
2016,12,20,8,45,599.0,48.5,2.05,7.5,178.0,38.98,29.94
2016,12,20,9,0,654.0,53.0,2.0,8.0,216.0,46.01,36.45
2016,12,20,9,15,689.0,56.0,1.95,8.5,251.5,48.18,38.44
2016,12,20,9,30,724.0,59.0,1.9,9.0,287.0,50.41,40.4
2016,12,20,9,45,754.5,60.0,1.85,10.0,319.0,51.03,40.78
2016,12,20,10,0,785.0,61.0,1.8,11.0,351.0,51.74,41.21
2016,12,20,10,15,702.5,82.0,1.75,11.0,355.5,61.22,49.67
2016,12,20,10,30,620.0,103.0,1.7,11.0,360.0,92.38,62.36
2016,12,20,10,45,729.0,85.0,1.65,11.5,400.5,125.42,72.95
2016,12,20,11,0,838.0,67.0,1.6,12.0,441.0,171.55,102.06
2016,12,20,11,15,844.5,67.5,1.5,12.0,454.0,222.01,144.71
2016,12,20,11,30,851.0,68.0,1.4,12.0,467.0,267.17,185.53
2016,12,20,11,45,742.0,95.0,1.35,12.5,445.5,297.17,218.07
2016,12,20,12,0,633.0,122.0,1.3,13.0,424.0,322.47,245.25
2016,12,20,12,15,743.0,96.0,1.25,13.0,449.0,371.73,286.37
2016,12,20,12,30,853.0,70.0,1.2,13.0,474.0,426.97,332.32
2016,12,20,12,45,634.0,118.5,1.2,13.5,416.0,410.59,324.37
2016,12,20,13,0,415.0,167.0,1.2,14.0,358.0,371.78,296.97
2016,12,20,13,15,613.0,119.5,1.2,13.5,389.5,452.59,363.05
2016,12,20,13,30,811.0,72.0,1.2,13.0,421.0,533.0,428.01
2016,12,20,13,45,798.0,70.5,1.25,13.0,398.5,548.16,441.65
2016,12,20,14,0,785.0,69.0,1.3,13.0,376.0,560.04,453.03
2016,12,20,14,15,765.5,66.5,1.25,13.0,347.5,563.53,457.05
2016,12,20,14,30,746.0,64.0,1.2,13.0,319.0,563.59,458.12
2016,12,20,14,45,719.5,60.5,1.15,13.0,286.0,554.69,451.92
2016,12,20,15,0,693.0,57.0,1.1,13.0,253.0,542.47,442.63
2016,12,20,15,15,650.0,53.0,1.05,12.0,215.5,515.71,422.83
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,491.33,403.42
2016,12,20,15,45,544.0,43.0,1.0,10.5,140.0,444.66,364.48
2016,12,20,16,0,481.0,37.0,1.0,10.0,102.0,396.53,321.69
2016,12,20,16,15,366.0,28.0,1.05,9.5,67.0,310.79,238.82
2016,12,20,16,30,251.0,19.0,1.1,9.0,32.0,210.79,28.01
2016,12,20,16,45,125.5,9.5,1.15,9.0,16.0,85.82,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.5,14.0,2.25,7.5,32.5,11.28,0.0
2016,12,21,8,0,385.0,28.0,2.3,8.0,65.0,23.15,13.51
2016,12,21,8,15,471.0,35.0,2.35,8.5,102.5,28.65,19.73
2016,12,21,8,30,557.0,42.0,2.4,9.0,140.0,34.16,25.09
2016,12,21,8,45,612.5,46.5,2.5,9.5,178.5,40.78,31.3
2016,12,21,9,0,668.0,51.0,2.6,10.0,217.0,44.41,34.69
2016,12,21,9,15,703.0,54.5,2.65,10.5,253.0,47.06,37.1
2016,12,21,9,30,738.0,58.0,2.7,11.0,289.0,49.73,39.46
2016,12,21,9,45,766.5,59.5,2.8,11.5,321.0,50.76,40.28
2016,12,21,10,0,795.0,61.0,2.9,12.0,353.0,51.86,41.14
2016,12,21,10,15,811.5,62.5,2.75,12.0,379.5,52.87,41.99
2016,12,21,10,30,828.0,64.0,2.6,12.0,406.0,74.15,43.63
2016,12,21,10,45,841.0,65.0,2.5,12.5,426.5,127.91,70.84
2016,12,21,11,0,854.0,66.0,2.4,13.0,447.0,176.11,104.97
2016,12,21,11,15,861.0,66.5,2.35,13.0,460.0,222.89,144.49
2016,12,21,11,30,868.0,67.0,2.3,13.0,473.0,268.99,186.28
2016,12,21,11,45,872.5,67.0,2.3,13.5,479.5,313.04,227.07
2016,12,21,12,0,877.0,67.0,2.3,14.0,486.0,355.77,266.61
2016,12,21,12,15,877.5,67.0,2.3,14.0,484.5,395.5,303.74
2016,12,21,12,30,878.0,67.0,2.3,14.0,483.0,433.22,338.52
2016,12,21,12,45,869.5,68.0,2.3,14.5,473.5,465.75,367.86
2016,12,21,13,0,861.0,69.0,2.3,15.0,464.0,495.43,394.11
2016,12,21,13,15,853.5,68.0,2.25,15.0,448.0,520.6,416.78
2016,12,21,13,30,846.0,67.0,2.2,15.0,432.0,545.83,438.84
2016,12,21,13,45,833.5,65.5,2.2,15.0,409.5,562.17,453.85
2016,12,21,14,0,821.0,64.0,2.2,15.0,387.0,575.15,465.94
2016,12,21,14,15,802.0,62.0,2.1,14.5,358.0,580.25,472.07
2016,12,21,14,30,783.0,60.0,2.0,14.0,329.0,581.85,475.13
2016,12,21,14,45,755.0,57.5,1.95,14.0,295.0,573.7,469.59
2016,12,21,15,0,727.0,55.0,1.9,14.0,261.0,562.11,460.81
2016,12,21,15,15,685.0,51.0,1.75,13.0,223.0,536.34,441.33
2016,12,21,15,30,643.0,47.0,1.6,12.0,185.0,507.5,418.13
2016,12,21,15,45,577.0,41.5,1.5,11.5,145.5,458.49,376.76
2016,12,21,16,0,511.0,36.0,1.4,11.0,106.0,407.27,331.07
2016,12,21,16,15,396.5,27.5,1.4,10.5,70.0,329.82,254.49
2016,12,21,16,30,282.0,19.0,1.4,10.0,34.0,231.22,47.02
2016,12,21,16,45,141.0,9.5,1.45,10.0,17.0,95.49,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,14.5,1.4,6.5,34.0,11.75,0.0
2016,12,22,8,0,416.0,29.0,1.3,7.0,68.0,24.15,14.32
2016,12,22,8,15,504.0,35.5,1.2,7.5,107.0,29.23,20.34
2016,12,22,8,30,592.0,42.0,1.1,8.0,146.0,37.4,28.15
2016,12,22,8,45,644.0,47.0,1.05,8.5,185.0,41.44,32.06
2016,12,22,9,0,696.0,52.0,1.0,9.0,224.0,45.49,35.85
2016,12,22,9,15,731.0,55.5,0.9,9.5,261.0,48.14,38.28
2016,12,22,9,30,766.0,59.0,0.8,10.0,298.0,50.82,40.65
2016,12,22,9,45,789.0,61.5,0.75,10.5,330.5,52.6,42.14
2016,12,22,10,0,812.0,64.0,0.7,11.0,363.0,54.39,43.63
2016,12,22,10,15,829.0,65.5,0.8,11.5,389.5,55.37,44.35
2016,12,22,10,30,846.0,67.0,0.9,12.0,416.0,75.59,45.4
2016,12,22,10,45,857.0,68.5,1.0,12.5,436.5,125.31,68.2
2016,12,22,11,0,868.0,70.0,1.1,13.0,457.0,175.26,103.31
2016,12,22,11,15,875.0,70.5,1.15,13.0,470.5,227.42,146.79
2016,12,22,11,30,882.0,71.0,1.2,13.0,484.0,274.36,188.85
2016,12,22,11,45,885.0,71.5,1.25,13.5,490.0,319.27,229.97
2016,12,22,12,0,888.0,72.0,1.3,14.0,496.0,362.71,269.71
2016,12,22,12,15,887.5,72.0,1.3,14.0,494.0,402.76,306.6
2016,12,22,12,30,887.0,72.0,1.3,14.0,492.0,440.7,341.03
2016,12,22,12,45,883.5,71.0,1.3,14.0,483.0,474.05,371.15
2016,12,22,13,0,880.0,70.0,1.3,14.0,474.0,504.75,398.5
2016,12,22,13,15,871.5,69.0,1.2,14.0,457.5,530.15,420.57
2016,12,22,13,30,863.0,68.0,1.1,14.0,441.0,555.47,441.81
2016,12,22,13,45,849.5,66.5,1.05,14.0,417.5,571.81,456.12
2016,12,22,14,0,836.0,65.0,1.0,14.0,394.0,584.69,467.46
2016,12,22,14,15,816.0,63.0,0.95,14.0,364.5,589.59,472.44
2016,12,22,14,30,796.0,61.0,0.9,14.0,335.0,590.9,474.4
2016,12,22,14,45,765.0,58.5,0.85,14.0,300.0,581.1,467.58
2016,12,22,15,0,734.0,56.0,0.8,14.0,265.0,567.74,457.56
2016,12,22,15,15,690.5,52.0,0.85,13.0,226.5,541.11,439.17
2016,12,22,15,30,647.0,48.0,0.9,12.0,188.0,511.33,416.95
2016,12,22,15,45,579.5,42.5,1.0,11.5,148.0,461.33,376.62
2016,12,22,16,0,512.0,37.0,1.1,11.0,108.0,416.93,337.44
2016,12,22,16,15,398.0,28.5,1.15,10.5,72.0,332.13,256.83
2016,12,22,16,30,284.0,20.0,1.2,10.0,36.0,234.47,62.97
2016,12,22,16,45,142.0,10.0,1.25,10.0,18.0,96.62,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.05,8.0,2.5,2.05,0.0
2016,12,23,8,0,0.0,5.0,4.0,8.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,8.5,3.8,8.0,8.5,6.97,0.53
2016,12,23,8,30,0.0,12.0,3.6,8.0,12.0,9.86,3.25
2016,12,23,8,45,0.0,15.0,3.45,8.0,15.0,12.33,5.6
2016,12,23,9,0,0.0,18.0,3.3,8.0,18.0,14.81,7.93
2016,12,23,9,15,0.0,21.5,3.15,8.0,21.5,17.71,10.62
2016,12,23,9,30,0.0,25.0,3.0,8.0,25.0,20.6,13.29
2016,12,23,9,45,0.0,27.5,2.9,8.5,27.5,22.68,15.16
2016,12,23,10,0,0.0,30.0,2.8,9.0,30.0,24.75,17.0
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,31.81,23.4
2016,12,23,10,30,0.0,47.0,2.9,9.0,47.0,38.87,28.3
2016,12,23,10,45,12.5,109.5,2.95,9.5,115.5,89.91,71.72
2016,12,23,11,0,25.0,172.0,3.0,10.0,184.0,138.73,112.24
2016,12,23,11,15,12.5,94.5,3.35,10.0,100.5,80.34,63.1
2016,12,23,11,30,0.0,17.0,3.7,10.0,17.0,14.03,6.52
2016,12,23,11,45,0.0,75.5,4.05,10.5,75.5,62.65,48.42
2016,12,23,12,0,0.0,134.0,4.4,11.0,134.0,110.6,89.11
2016,12,23,12,15,124.0,169.5,4.55,11.0,228.5,192.52,156.02
2016,12,23,12,30,248.0,205.0,4.7,11.0,323.0,287.66,234.36
2016,12,23,12,45,124.0,117.5,4.9,11.0,176.5,161.88,131.98
2016,12,23,13,0,0.0,30.0,5.1,11.0,30.0,24.78,15.76
2016,12,23,13,15,0.0,33.5,5.1,11.0,33.5,27.68,18.3
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,30.58,20.83
2016,12,23,13,45,0.0,29.0,5.1,11.0,29.0,23.94,15.11
2016,12,23,14,0,0.0,21.0,5.1,11.0,21.0,17.32,9.39
2016,12,23,14,15,0.0,19.5,4.95,10.5,19.5,16.07,8.35
2016,12,23,14,30,0.0,18.0,4.8,10.0,18.0,14.83,7.3
2016,12,23,14,45,0.0,16.0,4.7,10.0,16.0,13.17,5.86
2016,12,23,15,0,0.0,14.0,4.6,10.0,14.0,11.52,4.41
2016,12,23,15,15,273.0,37.5,4.35,9.5,96.5,249.25,214.97
2016,12,23,15,30,546.0,61.0,4.1,9.0,179.0,465.61,396.14
2016,12,23,15,45,479.0,53.0,3.95,9.0,141.0,413.91,349.27
2016,12,23,16,0,412.0,45.0,3.8,9.0,103.0,360.47,300.11
2016,12,23,16,15,295.5,34.5,3.7,8.5,68.5,272.09,215.86
2016,12,23,16,30,179.0,24.0,3.6,8.0,34.0,173.1,56.85
2016,12,23,16,45,89.5,12.0,3.5,8.0,17.0,65.83,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,13.5,2.7,4.5,33.0,10.93,0.0
2016,12,24,8,0,432.0,27.0,2.7,5.0,66.0,24.51,14.52
2016,12,24,8,15,519.5,33.5,2.75,5.5,105.0,30.08,21.2
2016,12,24,8,30,607.0,40.0,2.8,6.0,144.0,35.69,26.77
2016,12,24,8,45,662.5,44.0,2.85,6.5,184.0,38.94,29.99
2016,12,24,9,0,718.0,48.0,2.9,7.0,224.0,42.24,33.13
2016,12,24,9,15,752.0,50.5,2.9,7.5,261.0,44.17,34.91
2016,12,24,9,30,786.0,53.0,2.9,8.0,298.0,46.14,36.66
2016,12,24,9,45,810.0,55.0,2.95,8.5,330.5,47.66,37.95
2016,12,24,10,0,834.0,57.0,3.0,9.0,363.0,54.77,44.28
2016,12,24,10,15,850.0,58.5,3.0,9.0,390.0,56.32,45.62
2016,12,24,10,30,866.0,60.0,3.0,9.0,417.0,74.16,46.14
2016,12,24,10,45,876.5,61.0,3.05,9.5,437.0,123.74,67.76
2016,12,24,11,0,887.0,62.0,3.1,10.0,457.0,173.37,102.64
2016,12,24,11,15,893.5,63.0,3.1,10.0,470.5,222.12,144.03
2016,12,24,11,30,900.0,64.0,3.1,10.0,484.0,270.14,188.07
2016,12,24,11,45,903.0,64.0,3.1,10.0,490.5,315.35,231.09
2016,12,24,12,0,906.0,64.0,3.1,10.0,497.0,359.05,272.92
2016,12,24,12,15,906.0,64.0,3.1,10.0,495.5,399.96,312.02
2016,12,24,12,30,906.0,64.0,3.1,10.0,494.0,438.77,348.66
2016,12,24,12,45,895.0,66.0,3.1,10.0,484.5,472.45,380.47
2016,12,24,13,0,884.0,68.0,3.1,10.0,475.0,503.07,409.03
2016,12,24,13,15,876.5,67.0,3.05,10.0,459.0,529.23,433.26
2016,12,24,13,30,869.0,66.0,3.0,10.0,443.0,552.34,454.5
2016,12,24,13,45,857.5,64.5,3.0,10.0,420.5,569.53,470.74
2016,12,24,14,0,846.0,63.0,3.0,10.0,398.0,587.52,487.11
2016,12,24,14,15,828.0,61.0,2.9,10.0,369.0,594.01,493.78
2016,12,24,14,30,810.0,59.0,2.8,10.0,340.0,596.95,497.3
2016,12,24,14,45,784.5,56.0,2.75,10.0,305.5,590.44,493.09
2016,12,24,15,0,759.0,53.0,2.7,10.0,271.0,580.46,485.55
2016,12,24,15,15,718.5,49.5,2.6,9.5,232.5,556.76,466.89
2016,12,24,15,30,678.0,46.0,2.5,9.0,194.0,529.91,444.46
2016,12,24,15,45,616.5,41.0,2.4,8.5,154.0,484.67,405.5
2016,12,24,16,0,555.0,36.0,2.3,8.0,114.0,437.08,362.07
2016,12,24,16,15,442.0,28.0,2.3,7.5,77.0,351.91,280.23
2016,12,24,16,30,329.0,20.0,2.3,7.0,40.0,257.58,101.92
2016,12,24,16,45,164.5,10.0,2.35,6.5,20.0,110.83,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,209.5,13.5,2.2,3.5,32.5,10.93,0.0
2016,12,25,8,0,419.0,27.0,2.3,4.0,65.0,24.49,14.49
2016,12,25,8,15,507.5,33.5,2.35,4.0,104.0,30.05,21.31
2016,12,25,8,30,596.0,40.0,2.4,4.0,143.0,35.65,26.96
2016,12,25,8,45,648.5,45.0,2.45,4.5,182.5,39.74,30.98
2016,12,25,9,0,701.0,50.0,2.5,5.0,222.0,43.84,34.87
2016,12,25,9,15,736.0,53.5,2.5,5.5,259.0,46.54,37.38
2016,12,25,9,30,771.0,57.0,2.5,6.0,296.0,49.26,39.83
2016,12,25,9,45,787.5,60.5,2.55,6.5,327.5,51.8,42.06
2016,12,25,10,0,804.0,64.0,2.6,7.0,359.0,54.33,44.23
2016,12,25,10,15,675.0,92.0,2.6,7.5,351.5,68.27,56.75
2016,12,25,10,30,546.0,120.0,2.6,8.0,344.0,95.78,70.22
2016,12,25,10,45,701.5,95.5,2.65,8.5,398.5,124.87,75.84
2016,12,25,11,0,857.0,71.0,2.7,9.0,453.0,170.68,102.08
2016,12,25,11,15,863.0,72.0,2.75,9.0,466.0,218.88,142.99
2016,12,25,11,30,869.0,73.0,2.8,9.0,479.0,266.39,186.54
2016,12,25,11,45,870.5,73.5,2.85,9.0,485.0,311.29,229.27
2016,12,25,12,0,872.0,74.0,2.9,9.0,491.0,354.67,270.79
2016,12,25,12,15,870.5,74.0,2.9,9.0,489.0,394.76,309.14
2016,12,25,12,30,869.0,74.0,2.9,9.0,487.0,432.7,345.0
2016,12,25,12,45,551.0,136.5,2.9,9.5,397.0,381.73,310.16
2016,12,25,13,0,233.0,199.0,2.9,10.0,307.0,296.15,243.4
2016,12,25,13,15,237.0,191.5,2.9,10.0,298.0,311.67,257.65
2016,12,25,13,30,241.0,184.0,2.9,10.0,289.0,318.94,264.76
2016,12,25,13,45,262.0,171.5,2.95,10.0,280.0,329.88,275.1
2016,12,25,14,0,283.0,159.0,3.0,10.0,271.0,340.44,285.14
2016,12,25,14,15,273.5,149.0,2.95,9.5,251.0,334.59,281.69
2016,12,25,14,30,264.0,139.0,2.9,9.0,231.0,327.22,276.83
2016,12,25,14,45,256.0,125.5,2.85,9.0,207.5,315.18,267.41
2016,12,25,15,0,248.0,112.0,2.8,9.0,184.0,301.62,256.4
2016,12,25,15,15,233.0,97.5,2.75,8.5,157.5,280.74,239.16
2016,12,25,15,30,218.0,83.0,2.7,8.0,131.0,258.47,220.06
2016,12,25,15,45,196.5,67.5,2.65,7.5,104.0,229.17,194.09
2016,12,25,16,0,175.0,52.0,2.6,7.0,77.0,198.63,165.98
2016,12,25,16,15,126.0,37.0,2.7,6.5,52.0,150.06,119.3
2016,12,25,16,30,77.0,22.0,2.8,6.0,27.0,92.38,38.39
2016,12,25,16,45,38.5,11.0,2.95,6.0,13.5,33.37,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.0,10.94,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,64.0,24.51,14.47
2016,12,26,8,15,508.5,34.0,2.95,3.5,103.5,30.54,21.77
2016,12,26,8,30,598.0,41.0,3.0,4.0,143.0,36.59,27.79
2016,12,26,8,45,650.0,46.0,3.05,4.5,182.5,40.65,31.79
2016,12,26,9,0,702.0,51.0,3.1,5.0,222.0,44.72,35.67
2016,12,26,9,15,737.5,54.0,3.1,5.5,259.5,46.98,37.77
2016,12,26,9,30,773.0,57.0,3.1,6.0,297.0,49.28,39.84
2016,12,26,9,45,794.5,60.0,3.1,6.5,329.5,51.48,41.75
2016,12,26,10,0,816.0,63.0,3.1,7.0,362.0,53.67,43.63
2016,12,26,10,15,832.5,65.0,3.05,7.5,389.0,55.04,44.74
2016,12,26,10,30,849.0,67.0,3.0,8.0,416.0,70.35,45.02
2016,12,26,10,45,861.0,68.0,3.0,8.5,437.0,120.0,66.03
2016,12,26,11,0,873.0,69.0,3.0,9.0,458.0,174.64,104.82
2016,12,26,11,15,879.5,69.5,2.95,9.0,471.5,222.6,145.36
2016,12,26,11,30,886.0,70.0,2.9,9.0,485.0,269.82,188.63
2016,12,26,11,45,890.0,70.0,2.85,9.5,491.5,314.97,231.08
2016,12,26,12,0,894.0,70.0,2.8,10.0,498.0,358.73,272.28
2016,12,26,12,15,893.0,70.0,2.7,10.0,496.5,399.1,310.66
2016,12,26,12,30,892.0,70.0,2.6,10.0,495.0,437.32,346.47
2016,12,26,12,45,887.5,69.5,2.55,10.0,486.0,471.2,378.09
2016,12,26,13,0,883.0,69.0,2.5,10.0,477.0,502.4,406.78
2016,12,26,13,15,875.0,68.0,2.45,10.0,461.0,528.49,430.77
2016,12,26,13,30,867.0,67.0,2.4,10.0,445.0,551.51,451.75
2016,12,26,13,45,853.5,66.0,2.35,10.0,422.0,571.86,470.03
2016,12,26,14,0,840.0,65.0,2.3,10.0,399.0,585.81,482.94
2016,12,26,14,15,821.0,63.0,2.15,10.0,370.0,591.81,488.85
2016,12,26,14,30,802.0,61.0,2.0,10.0,341.0,594.24,491.56
2016,12,26,14,45,775.0,58.0,1.95,10.0,306.5,586.88,486.7
2016,12,26,15,0,748.0,55.0,1.9,10.0,272.0,576.02,478.56
2016,12,26,15,15,707.5,51.5,1.85,9.0,234.0,552.39,461.21
2016,12,26,15,30,667.0,48.0,1.8,8.0,196.0,525.59,440.06
2016,12,26,15,45,605.5,42.5,1.75,7.5,156.0,479.82,401.23
2016,12,26,16,0,544.0,37.0,1.7,7.0,116.0,431.75,358.11
2016,12,26,16,15,437.0,29.0,1.8,6.5,79.0,350.4,281.61
2016,12,26,16,30,330.0,21.0,1.9,6.0,42.0,269.36,133.72
2016,12,26,16,45,165.0,10.5,2.0,5.5,21.0,111.89,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,14.0,1.7,4.5,30.0,11.33,0.0
2016,12,27,8,0,357.0,28.0,1.7,5.0,60.0,23.21,13.21
2016,12,27,8,15,447.5,36.0,1.65,5.5,97.5,29.53,20.69
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,35.83,26.9
2016,12,27,8,45,597.5,48.5,1.55,6.5,174.5,39.08,30.13
2016,12,27,9,0,657.0,53.0,1.5,7.0,214.0,46.14,36.71
2016,12,27,9,15,694.0,57.0,1.35,7.5,250.5,49.16,39.49
2016,12,27,9,30,731.0,61.0,1.2,8.0,287.0,52.2,42.21
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,53.14,42.97
2016,12,27,10,0,789.0,64.0,1.0,9.0,353.0,54.17,43.77
2016,12,27,10,15,806.0,66.0,1.1,9.5,380.0,55.51,44.83
2016,12,27,10,30,823.0,68.0,1.2,10.0,407.0,69.26,44.86
2016,12,27,10,45,833.0,70.0,1.3,10.5,427.5,118.23,65.24
2016,12,27,11,0,843.0,72.0,1.4,11.0,448.0,167.41,99.03
2016,12,27,11,15,784.0,83.0,1.4,11.0,441.0,211.68,138.69
2016,12,27,11,30,725.0,94.0,1.4,11.0,434.0,245.95,172.75
2016,12,27,11,45,620.0,124.5,1.4,11.5,418.0,281.3,209.04
2016,12,27,12,0,515.0,155.0,1.4,12.0,402.0,302.69,232.56
2016,12,27,12,15,500.5,158.0,1.3,12.0,397.5,327.53,255.89
2016,12,27,12,30,486.0,161.0,1.2,12.0,393.0,350.11,276.76
2016,12,27,12,45,458.0,164.0,1.1,12.0,379.5,364.45,290.6
2016,12,27,13,0,430.0,167.0,1.0,12.0,366.0,375.59,301.33
2016,12,27,13,15,421.5,162.5,1.0,12.0,352.0,386.65,311.96
2016,12,27,13,30,413.0,158.0,1.0,12.0,338.0,395.67,320.72
2016,12,27,13,45,410.5,149.0,1.0,12.5,321.0,401.64,326.39
2016,12,27,14,0,408.0,140.0,1.0,13.0,304.0,405.69,330.38
2016,12,27,14,15,389.0,134.5,1.0,12.5,281.5,401.43,328.7
2016,12,27,14,30,370.0,129.0,1.0,12.0,259.0,394.92,325.04
2016,12,27,14,45,356.0,117.5,1.05,12.0,232.0,382.95,316.55
2016,12,27,15,0,342.0,106.0,1.1,12.0,205.0,368.94,306.01
2016,12,27,15,15,318.0,93.5,1.15,11.5,176.0,345.28,287.58
2016,12,27,15,30,294.0,81.0,1.2,11.0,147.0,319.86,266.87
2016,12,27,15,45,261.5,66.5,1.25,10.5,116.5,284.78,237.09
2016,12,27,16,0,229.0,52.0,1.3,10.0,86.0,248.47,204.87
2016,12,27,16,15,166.5,38.0,1.35,9.5,58.5,192.83,153.05
2016,12,27,16,30,104.0,24.0,1.4,9.0,31.0,127.85,65.67
2016,12,27,16,45,52.0,12.0,1.5,9.0,15.5,42.73,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,10.99,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,22.63,12.66
2016,12,28,8,15,516.0,31.5,2.4,5.5,102.0,28.25,19.53
2016,12,28,8,30,604.0,38.0,2.4,6.0,141.0,33.91,25.14
2016,12,28,8,45,659.0,42.0,2.4,6.5,180.5,37.2,28.39
2016,12,28,9,0,714.0,46.0,2.4,7.0,220.0,40.54,31.57
2016,12,28,9,15,748.0,49.0,2.4,7.5,257.0,42.92,33.77
2016,12,28,9,30,782.0,52.0,2.4,8.0,294.0,45.32,35.92
2016,12,28,9,45,808.5,53.5,2.45,9.0,327.0,46.47,36.81
2016,12,28,10,0,835.0,55.0,2.5,10.0,360.0,53.32,42.8
2016,12,28,10,15,850.0,56.5,2.4,10.5,387.0,54.87,44.05
2016,12,28,10,30,865.0,58.0,2.3,11.0,414.0,67.88,43.83
2016,12,28,10,45,876.0,58.5,2.25,11.5,434.5,117.11,62.84
2016,12,28,11,0,887.0,59.0,2.2,12.0,455.0,166.46,96.16
2016,12,28,11,15,893.5,59.5,2.1,12.0,468.5,214.91,136.37
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,262.62,179.38
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.5,308.42,221.72
2016,12,28,12,0,906.0,61.0,1.8,13.0,495.0,352.76,262.66
2016,12,28,12,15,905.5,61.0,1.75,13.0,494.5,393.72,300.87
2016,12,28,12,30,905.0,61.0,1.7,13.0,494.0,432.55,336.53
2016,12,28,12,45,898.0,61.5,1.7,13.5,485.0,466.74,367.23
2016,12,28,13,0,891.0,62.0,1.7,14.0,476.0,498.1,394.82
2016,12,28,13,15,884.0,61.5,1.65,14.0,460.5,525.47,419.12
2016,12,28,13,30,877.0,61.0,1.6,14.0,445.0,549.84,440.47
2016,12,28,13,45,865.5,60.0,1.6,14.0,423.0,568.03,456.91
2016,12,28,14,0,854.0,59.0,1.6,14.0,401.0,582.92,470.45
2016,12,28,14,15,836.5,57.0,1.5,13.5,372.5,589.66,477.74
2016,12,28,14,30,819.0,55.0,1.4,13.0,344.0,592.95,482.03
2016,12,28,14,45,794.0,53.0,1.3,13.0,310.0,593.4,482.64
2016,12,28,15,0,769.0,51.0,1.2,13.0,276.0,585.43,476.39
2016,12,28,15,15,731.5,47.5,1.15,12.0,238.0,564.07,461.3
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,539.62,442.63
2016,12,28,15,45,635.5,39.5,1.1,10.5,160.5,497.26,407.88
2016,12,28,16,0,577.0,35.0,1.1,10.0,121.0,452.63,368.93
2016,12,28,16,15,475.5,28.0,1.1,9.5,83.5,375.77,298.54
2016,12,28,16,30,374.0,21.0,1.1,9.0,46.0,292.49,166.17
2016,12,28,16,45,187.0,10.5,1.15,9.0,23.0,126.02,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.5,3.3,5.5,30.0,11.79,0.0
2016,12,29,8,0,361.0,29.0,3.4,6.0,60.0,24.15,13.74
2016,12,29,8,15,455.5,37.0,3.45,6.0,98.5,30.45,21.4
2016,12,29,8,30,550.0,45.0,3.5,6.0,137.0,36.75,27.68
2016,12,29,8,45,608.0,50.0,3.55,6.5,177.0,40.38,31.27
2016,12,29,9,0,666.0,55.0,3.6,7.0,217.0,47.96,38.33
2016,12,29,9,15,704.0,59.0,3.6,7.5,254.5,50.95,41.08
2016,12,29,9,30,742.0,63.0,3.6,8.0,292.0,53.96,43.78
2016,12,29,9,45,755.0,68.5,3.65,8.5,323.0,57.97,47.31
2016,12,29,10,0,768.0,74.0,3.7,9.0,354.0,61.92,50.75
2016,12,29,10,15,786.5,76.0,3.6,9.5,382.0,63.1,51.64
2016,12,29,10,30,805.0,78.0,3.5,10.0,410.0,74.49,51.0
2016,12,29,10,45,821.5,78.5,3.45,10.5,431.5,122.07,69.58
2016,12,29,11,0,838.0,79.0,3.4,11.0,453.0,170.54,102.33
2016,12,29,11,15,845.5,80.0,3.25,11.5,467.5,218.44,141.93
2016,12,29,11,30,853.0,81.0,3.1,12.0,482.0,265.86,184.32
2016,12,29,11,45,859.0,80.5,3.0,12.5,489.0,310.84,225.88
2016,12,29,12,0,865.0,80.0,2.9,13.0,496.0,354.7,266.48
2016,12,29,12,15,864.5,80.0,2.8,13.0,495.5,395.34,304.54
2016,12,29,12,30,864.0,80.0,2.7,13.0,495.0,433.94,340.17
2016,12,29,12,45,871.0,76.5,2.6,13.0,488.5,470.2,373.07
2016,12,29,13,0,878.0,73.0,2.5,13.0,482.0,504.47,403.65
2016,12,29,13,15,870.5,72.0,2.4,13.0,466.5,531.79,428.12
2016,12,29,13,30,863.0,71.0,2.3,13.0,451.0,556.02,449.56
2016,12,29,13,45,851.5,69.0,2.25,13.5,428.5,573.73,464.81
2016,12,29,14,0,840.0,67.0,2.2,14.0,406.0,588.04,476.99
2016,12,29,14,15,821.5,65.0,2.1,13.5,377.0,594.68,484.42
2016,12,29,14,30,803.0,63.0,2.0,13.0,348.0,597.75,488.76
2016,12,29,14,45,777.0,60.5,1.9,13.0,313.5,591.93,484.93
2016,12,29,15,0,751.0,58.0,1.8,13.0,279.0,582.58,477.85
2016,12,29,15,15,711.0,54.0,1.7,12.0,241.0,558.9,460.63
2016,12,29,15,30,671.0,50.0,1.6,11.0,203.0,532.0,439.7
2016,12,29,15,45,608.0,44.5,1.5,10.5,162.5,485.27,400.74
2016,12,29,16,0,545.0,39.0,1.4,10.0,122.0,436.12,357.68
2016,12,29,16,15,439.5,31.0,1.45,9.5,84.0,363.92,291.2
2016,12,29,16,30,334.0,23.0,1.5,9.0,46.0,278.46,167.9
2016,12,29,16,45,167.0,11.5,1.6,8.5,23.0,114.57,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,160.5,14.5,0.7,6.5,28.5,11.77,0.0
2016,12,30,8,0,321.0,29.0,0.6,7.0,57.0,24.06,13.62
2016,12,30,8,15,414.5,37.5,0.55,7.0,94.5,30.74,21.65
2016,12,30,8,30,508.0,46.0,0.5,7.0,132.0,37.4,28.25
2016,12,30,8,45,562.0,52.5,0.45,7.5,170.5,42.15,32.85
2016,12,30,9,0,616.0,59.0,0.4,8.0,209.0,46.88,37.29
2016,12,30,9,15,655.0,63.5,0.55,8.5,245.5,49.9,40.04
2016,12,30,9,30,694.0,68.0,0.7,9.0,282.0,52.94,42.74
2016,12,30,9,45,732.5,68.5,0.85,9.5,316.5,57.74,46.96
2016,12,30,10,0,771.0,69.0,1.0,10.0,351.0,57.93,46.97
2016,12,30,10,15,788.5,71.0,1.15,10.5,378.0,59.18,47.94
2016,12,30,10,30,806.0,73.0,1.3,11.0,405.0,69.68,47.3
2016,12,30,10,45,815.5,75.0,1.45,11.5,425.5,117.93,66.15
2016,12,30,11,0,825.0,77.0,1.6,12.0,446.0,166.38,98.78
2016,12,30,11,15,832.5,78.0,1.6,12.0,460.0,213.64,137.61
2016,12,30,11,30,840.0,79.0,1.6,12.0,474.0,260.44,179.35
2016,12,30,11,45,843.0,79.5,1.65,12.5,481.0,304.88,220.19
2016,12,30,12,0,846.0,80.0,1.7,13.0,488.0,348.02,259.92
2016,12,30,12,15,846.0,80.0,1.7,13.0,487.0,388.1,297.13
2016,12,30,12,30,846.0,80.0,1.7,13.0,486.0,426.23,332.06
2016,12,30,12,45,843.0,79.0,1.75,13.0,478.5,459.94,362.96
2016,12,30,13,0,840.0,78.0,1.8,13.0,471.0,491.15,391.23
2016,12,30,13,15,832.0,77.0,1.85,13.0,455.5,517.18,414.91
2016,12,30,13,30,824.0,76.0,1.9,13.0,440.0,540.2,435.77
2016,12,30,13,45,811.5,74.5,2.0,13.0,418.0,557.05,451.71
2016,12,30,14,0,799.0,73.0,2.1,13.0,396.0,570.59,464.76
2016,12,30,14,15,780.5,70.5,2.15,12.5,367.5,576.03,471.92
2016,12,30,14,30,762.0,68.0,2.2,12.0,339.0,577.97,476.09
2016,12,30,14,45,732.5,65.5,2.3,12.0,305.5,569.42,471.0
2016,12,30,15,0,703.0,63.0,2.4,12.0,272.0,557.33,462.58
2016,12,30,15,15,662.0,59.0,2.35,11.5,234.5,537.33,447.25
2016,12,30,15,30,621.0,55.0,2.3,11.0,197.0,510.59,425.57
2016,12,30,15,45,546.0,50.0,2.25,10.5,157.0,457.46,381.17
2016,12,30,16,0,471.0,45.0,2.2,10.0,117.0,402.31,333.04
2016,12,30,16,15,365.5,35.5,2.2,9.5,80.5,321.25,259.73
2016,12,30,16,30,260.0,26.0,2.2,9.0,44.0,235.39,149.21
2016,12,30,16,45,130.0,13.0,2.25,9.0,22.0,92.82,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
